Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,3.55,3.5,31.5,156.77,0.0
2016,1,1,8,0,349.0,31.0,3.6,4.0,63.0,305.5,238.72
2016,1,1,8,15,444.5,39.5,3.65,4.5,102.5,379.39,319.7
2016,1,1,8,30,540.0,48.0,3.7,5.0,142.0,453.49,387.05
2016,1,1,8,45,598.0,54.0,3.75,5.5,182.5,498.41,427.09
2016,1,1,9,0,656.0,60.0,3.8,6.0,223.0,541.06,463.31
2016,1,1,9,15,694.5,64.0,3.8,6.5,261.0,565.44,482.9
2016,1,1,9,30,733.0,68.0,3.8,7.0,299.0,582.69,495.81
2016,1,1,9,45,609.5,91.5,3.8,7.5,297.5,522.13,443.49
2016,1,1,10,0,486.0,115.0,3.8,8.0,296.0,450.86,382.49
2016,1,1,10,15,652.5,97.0,3.75,8.0,359.5,526.87,444.45
2016,1,1,10,30,819.0,79.0,3.7,8.0,423.0,585.76,490.15
2016,1,1,10,45,830.0,80.5,3.65,8.5,444.0,569.96,473.7
2016,1,1,11,0,841.0,82.0,3.6,9.0,465.0,550.83,454.69
2016,1,1,11,15,848.5,83.0,3.5,9.0,479.5,526.11,431.55
2016,1,1,11,30,856.0,84.0,3.4,9.0,494.0,498.36,405.47
2016,1,1,11,45,858.5,84.5,3.3,9.5,501.0,464.99,373.65
2016,1,1,12,0,861.0,85.0,3.2,10.0,508.0,429.15,339.28
2016,1,1,12,15,861.0,85.0,3.1,10.0,507.5,389.64,301.98
2016,1,1,12,30,861.0,85.0,3.0,10.0,507.0,348.19,262.48
2016,1,1,12,45,696.5,117.5,2.9,10.0,455.0,286.02,211.22
2016,1,1,13,0,532.0,150.0,2.8,10.0,403.0,235.17,171.61
2016,1,1,13,15,688.5,114.5,2.65,10.0,431.5,204.53,137.19
2016,1,1,13,30,845.0,79.0,2.5,10.0,460.0,159.66,93.85
2016,1,1,13,45,833.5,77.5,2.45,10.0,437.5,110.15,62.73
2016,1,1,14,0,822.0,76.0,2.4,10.0,415.0,62.97,51.32
2016,1,1,14,15,802.5,73.5,2.35,10.0,386.0,61.32,49.95
2016,1,1,14,30,783.0,71.0,2.3,10.0,357.0,59.7,48.55
2016,1,1,14,45,757.0,68.0,2.25,10.0,322.5,57.64,46.75
2016,1,1,15,0,731.0,65.0,2.2,10.0,288.0,55.62,44.94
2016,1,1,15,15,690.5,60.5,2.15,9.5,249.5,52.24,41.92
2016,1,1,15,30,650.0,56.0,2.1,9.0,211.0,44.85,35.19
2016,1,1,15,45,588.0,50.5,2.05,9.0,170.0,40.82,31.31
2016,1,1,16,0,526.0,45.0,2.0,9.0,129.0,36.83,27.32
2016,1,1,16,15,424.0,36.0,2.05,8.5,90.5,29.68,20.29
2016,1,1,16,30,322.0,27.0,2.1,8.0,52.0,22.5,10.8
2016,1,1,16,45,161.0,13.5,2.15,8.0,26.0,11.52,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,2,7,45,28.5,16.0,3.7,5.5,19.0,40.69,0.0
2016,1,2,8,0,57.0,32.0,3.8,6.0,38.0,87.33,64.3
2016,1,2,8,15,83.5,49.0,3.8,6.5,61.5,124.97,102.29
2016,1,2,8,30,110.0,66.0,3.8,7.0,85.0,160.98,135.35
2016,1,2,8,45,125.5,83.0,3.85,7.5,110.5,188.51,160.12
2016,1,2,9,0,141.0,100.0,3.9,8.0,136.0,214.97,183.3
2016,1,2,9,15,151.0,115.5,3.85,8.0,159.0,234.57,200.27
2016,1,2,9,30,161.0,131.0,3.8,8.0,182.0,253.18,215.96
2016,1,2,9,45,174.5,143.5,3.8,8.5,204.0,269.22,228.85
2016,1,2,10,0,188.0,156.0,3.8,9.0,226.0,284.17,240.5
2016,1,2,10,15,245.5,162.0,3.85,9.5,260.5,329.12,277.32
2016,1,2,10,30,303.0,168.0,3.9,10.0,295.0,358.97,300.86
2016,1,2,10,45,314.0,175.5,4.0,10.5,313.0,360.26,300.18
2016,1,2,11,0,325.0,183.0,4.1,11.0,331.0,359.75,297.95
2016,1,2,11,15,256.5,198.0,4.2,11.0,317.5,324.03,267.16
2016,1,2,11,30,188.0,213.0,4.3,11.0,304.0,284.01,233.21
2016,1,2,11,45,150.5,216.5,4.4,11.5,289.5,259.03,211.47
2016,1,2,12,0,113.0,220.0,4.5,12.0,275.0,236.37,191.95
2016,1,2,12,15,68.5,205.0,4.55,12.0,238.5,195.43,158.18
2016,1,2,12,30,24.0,190.0,4.6,12.0,202.0,162.58,131.54
2016,1,2,12,45,19.5,183.5,4.65,12.5,193.0,153.66,123.92
2016,1,2,13,0,15.0,177.0,4.7,13.0,184.0,145.28,116.82
2016,1,2,13,15,47.5,186.0,4.7,13.0,208.0,152.31,121.28
2016,1,2,13,30,80.0,195.0,4.7,13.0,232.0,155.96,123.05
2016,1,2,13,45,42.0,170.0,4.7,13.0,189.5,129.73,103.35
2016,1,2,14,0,4.0,145.0,4.7,13.0,147.0,112.57,94.62
2016,1,2,14,15,2.0,129.0,4.6,13.0,130.0,101.12,84.64
2016,1,2,14,30,0.0,113.0,4.5,13.0,113.0,89.45,74.42
2016,1,2,14,45,0.0,102.0,4.4,13.0,102.0,81.1,67.08
2016,1,2,15,0,0.0,91.0,4.3,13.0,91.0,72.66,59.58
2016,1,2,15,15,0.0,78.5,4.05,12.5,78.5,63.06,51.08
2016,1,2,15,30,0.0,66.0,3.8,12.0,66.0,53.36,42.36
2016,1,2,15,45,0.0,53.5,3.55,12.0,53.5,43.56,33.35
2016,1,2,16,0,0.0,41.0,3.3,12.0,41.0,33.66,24.19
2016,1,2,16,15,0.0,28.5,3.35,11.5,28.5,23.55,14.76
2016,1,2,16,30,0.0,16.0,3.4,11.0,16.0,13.18,4.15
2016,1,2,16,45,0.0,8.0,3.45,10.5,8.0,6.83,0.0
2016,1,2,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,4.2,8.5,10.0,8.23,0.0
2016,1,3,8,0,0.0,20.0,4.1,9.0,20.0,16.5,7.21
2016,1,3,8,15,0.0,32.5,4.0,9.0,32.5,27.01,17.19
2016,1,3,8,30,0.0,45.0,3.9,9.0,45.0,38.89,27.85
2016,1,3,8,45,0.0,57.5,3.8,9.5,57.5,50.42,38.07
2016,1,3,9,0,0.0,70.0,3.7,10.0,70.0,61.72,47.97
2016,1,3,9,15,0.0,82.5,3.6,10.0,82.5,72.85,57.7
2016,1,3,9,30,0.0,95.0,3.5,10.0,95.0,83.85,67.2
2016,1,3,9,45,0.0,105.5,3.4,10.5,105.5,92.67,74.59
2016,1,3,10,0,0.0,116.0,3.3,11.0,116.0,101.44,81.84
2016,1,3,10,15,36.5,147.0,3.35,11.0,162.5,161.94,133.73
2016,1,3,10,30,73.0,178.0,3.4,11.0,209.0,212.34,176.07
2016,1,3,10,45,97.5,190.0,3.5,11.5,233.5,232.85,192.5
2016,1,3,11,0,122.0,202.0,3.6,12.0,258.0,260.22,214.24
2016,1,3,11,15,135.5,208.5,3.8,12.0,273.0,264.73,217.29
2016,1,3,11,30,149.0,215.0,4.0,12.0,288.0,267.78,219.03
2016,1,3,11,45,103.5,212.5,4.2,12.0,263.5,229.61,187.09
2016,1,3,12,0,58.0,210.0,4.4,12.0,239.0,201.72,163.98
2016,1,3,12,15,135.5,214.0,4.4,12.0,281.5,230.48,185.98
2016,1,3,12,30,213.0,218.0,4.4,12.0,324.0,247.41,196.89
2016,1,3,12,45,349.0,190.5,4.4,12.5,360.0,249.67,192.39
2016,1,3,13,0,485.0,163.0,4.4,13.0,396.0,237.62,174.52
2016,1,3,13,15,413.0,171.5,4.05,13.0,365.5,201.62,145.82
2016,1,3,13,30,341.0,180.0,3.7,13.0,335.0,173.31,125.84
2016,1,3,13,45,170.5,160.0,3.35,13.5,237.5,129.29,98.34
2016,1,3,14,0,0.0,140.0,3.0,14.0,140.0,109.31,91.28
2016,1,3,14,15,64.5,148.0,2.65,13.5,172.0,110.12,92.3
2016,1,3,14,30,129.0,156.0,2.3,13.0,204.0,110.94,93.28
2016,1,3,14,45,119.5,142.5,2.0,13.0,183.5,102.24,85.69
2016,1,3,15,0,110.0,129.0,1.7,13.0,163.0,93.32,77.84
2016,1,3,15,15,101.0,112.5,1.55,12.5,141.0,82.42,68.28
2016,1,3,15,30,92.0,96.0,1.4,12.0,119.0,71.23,58.3
2016,1,3,15,45,74.5,79.0,1.3,12.0,95.5,59.41,47.48
2016,1,3,16,0,57.0,62.0,1.2,12.0,72.0,47.31,36.29
2016,1,3,16,15,32.0,45.0,1.3,11.5,50.5,35.4,25.11
2016,1,3,16,30,7.0,28.0,1.4,11.0,29.0,22.6,11.59
2016,1,3,16,45,3.5,14.0,1.5,11.0,14.5,11.95,0.0
2016,1,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,7,45,8.5,15.5,5.05,11.5,16.5,20.44,0.0
2016,1,4,8,0,17.0,31.0,5.1,12.0,33.0,48.12,31.81
2016,1,4,8,15,35.0,47.5,5.15,12.0,53.5,78.87,61.02
2016,1,4,8,30,53.0,64.0,5.2,12.0,74.0,108.07,87.39
2016,1,4,8,45,63.0,81.0,5.3,12.5,95.0,131.8,108.39
2016,1,4,9,0,73.0,98.0,5.4,13.0,116.0,154.68,128.27
2016,1,4,9,15,78.0,114.0,5.5,13.0,136.0,172.07,143.24
2016,1,4,9,30,83.0,130.0,5.6,13.0,156.0,188.82,157.39
2016,1,4,9,45,84.5,143.5,5.7,13.5,172.5,199.5,165.84
2016,1,4,10,0,86.0,157.0,5.8,14.0,189.0,209.75,173.75
2016,1,4,10,15,264.5,151.0,5.9,14.0,260.5,329.83,275.63
2016,1,4,10,30,443.0,145.0,6.0,14.0,332.0,431.6,359.33
2016,1,4,10,45,330.5,172.0,6.15,14.5,315.5,367.63,304.04
2016,1,4,11,0,218.0,199.0,6.3,15.0,299.0,309.82,254.32
2016,1,4,11,15,277.5,197.0,6.4,15.0,328.5,335.28,274.29
2016,1,4,11,30,337.0,195.0,6.5,15.0,358.0,347.12,282.39
2016,1,4,11,45,413.5,182.0,6.6,15.0,385.0,358.31,289.13
2016,1,4,12,0,490.0,169.0,6.7,15.0,412.0,355.87,283.79
2016,1,4,12,15,370.5,192.0,6.75,15.0,376.0,301.44,238.41
2016,1,4,12,30,251.0,215.0,6.8,15.0,340.0,260.32,205.16
2016,1,4,12,45,224.5,214.5,6.9,15.0,324.5,233.94,182.62
2016,1,4,13,0,198.0,214.0,7.0,15.0,309.0,211.88,164.08
2016,1,4,13,15,198.5,207.0,7.0,15.0,300.0,192.19,146.99
2016,1,4,13,30,199.0,200.0,7.0,15.0,291.0,172.27,130.64
2016,1,4,13,45,99.5,107.5,7.0,15.0,153.0,89.93,67.27
2016,1,4,14,0,0.0,15.0,7.0,15.0,15.0,12.36,5.37
2016,1,4,14,15,0.0,39.0,6.75,14.5,39.0,32.22,23.15
2016,1,4,14,30,0.0,63.0,6.5,14.0,63.0,52.19,41.08
2016,1,4,14,45,0.0,56.5,6.3,14.0,56.5,46.77,36.28
2016,1,4,15,0,0.0,50.0,6.1,14.0,50.0,41.35,31.45
2016,1,4,15,15,0.0,43.5,5.95,13.5,43.5,35.95,26.66
2016,1,4,15,30,0.0,37.0,5.8,13.0,37.0,30.55,21.8
2016,1,4,15,45,0.0,30.0,5.7,13.0,30.0,24.74,16.47
2016,1,4,16,0,0.0,23.0,5.6,13.0,23.0,18.95,11.12
2016,1,4,16,15,0.0,16.0,5.55,13.0,16.0,13.16,5.74
2016,1,4,16,30,0.0,9.0,5.5,13.0,9.0,7.39,0.05
2016,1,4,16,45,0.0,4.5,5.5,13.0,4.5,3.69,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,4.0,15.5,4.45,11.5,16.0,15.36,0.0
2016,1,5,8,0,8.0,31.0,4.7,12.0,32.0,36.49,22.66
2016,1,5,8,15,25.0,47.5,4.8,12.0,52.0,72.27,55.3
2016,1,5,8,30,42.0,64.0,4.9,12.0,72.0,100.76,80.94
2016,1,5,8,45,51.0,81.0,5.0,12.0,92.5,123.79,101.5
2016,1,5,9,0,60.0,98.0,5.1,12.0,113.0,146.02,121.06
2016,1,5,9,15,64.5,113.5,5.1,12.0,132.0,162.46,135.27
2016,1,5,9,30,69.0,129.0,5.1,12.0,151.0,178.39,148.76
2016,1,5,9,45,72.0,142.5,5.1,12.5,168.0,190.28,158.32
2016,1,5,10,0,75.0,156.0,5.1,13.0,185.0,201.73,167.32
2016,1,5,10,15,37.5,111.5,5.15,13.0,126.0,125.45,102.23
2016,1,5,10,30,0.0,67.0,5.2,13.0,67.0,55.54,41.99
2016,1,5,10,45,41.5,133.0,5.3,13.0,152.5,143.89,117.43
2016,1,5,11,0,83.0,199.0,5.4,13.0,238.0,227.79,187.35
2016,1,5,11,15,41.5,169.5,5.5,12.5,189.0,172.17,140.56
2016,1,5,11,30,0.0,140.0,5.6,12.0,140.0,117.66,94.67
2016,1,5,11,45,0.0,143.5,5.7,12.0,143.5,120.0,96.63
2016,1,5,12,0,0.0,147.0,5.8,12.0,147.0,122.29,98.53
2016,1,5,12,15,0.0,92.0,5.8,12.0,92.0,76.39,59.68
2016,1,5,12,30,0.0,37.0,5.8,12.0,37.0,30.6,20.63
2016,1,5,12,45,0.0,23.0,5.8,12.0,23.0,19.0,10.68
2016,1,5,13,0,0.0,9.0,5.8,12.0,9.0,7.42,0.73
2016,1,5,13,15,168.5,96.0,5.7,12.0,173.0,105.87,77.4
2016,1,5,13,30,337.0,183.0,5.6,12.0,337.0,177.0,129.85
2016,1,5,13,45,226.0,183.0,5.55,12.0,284.0,145.47,110.49
2016,1,5,14,0,115.0,183.0,5.5,12.0,231.0,129.05,109.53
2016,1,5,14,15,57.5,100.5,5.45,12.0,124.5,79.72,65.92
2016,1,5,14,30,0.0,18.0,5.4,12.0,18.0,14.83,7.75
2016,1,5,14,45,0.0,16.0,5.4,12.0,16.0,13.18,6.27
2016,1,5,15,0,0.0,14.0,5.4,12.0,14.0,11.52,4.78
2016,1,5,15,15,0.0,12.0,5.15,11.5,12.0,9.87,3.29
2016,1,5,15,30,0.0,10.0,4.9,11.0,10.0,8.22,1.79
2016,1,5,15,45,225.5,31.0,4.7,11.0,69.5,23.11,15.19
2016,1,5,16,0,451.0,52.0,4.5,11.0,129.0,42.19,31.94
2016,1,5,16,15,352.5,42.0,4.25,11.0,92.0,34.41,24.4
2016,1,5,16,30,254.0,32.0,4.0,11.0,55.0,26.58,15.39
2016,1,5,16,45,127.0,16.0,3.75,11.0,27.5,12.5,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,31.5,19.5,6.45,12.0,22.5,50.14,0.0
2016,1,6,8,0,63.0,39.0,6.3,12.0,45.0,108.4,79.01
2016,1,6,8,15,127.5,57.5,6.3,12.0,77.0,183.67,149.59
2016,1,6,8,30,192.0,76.0,6.3,12.0,109.0,246.31,206.01
2016,1,6,8,45,207.5,95.5,6.3,12.0,140.0,276.71,233.47
2016,1,6,9,0,223.0,115.0,6.3,12.0,171.0,305.57,258.76
2016,1,6,9,15,259.5,128.5,6.35,12.0,203.5,338.87,287.49
2016,1,6,9,30,296.0,142.0,6.4,12.0,236.0,370.9,314.46
2016,1,6,9,45,361.5,134.5,6.5,12.0,262.0,394.74,334.92
2016,1,6,10,0,427.0,127.0,6.6,12.0,288.0,431.47,365.21
2016,1,6,10,15,213.5,76.0,6.7,12.0,156.5,228.84,193.4
2016,1,6,10,30,0.0,25.0,6.8,12.0,25.0,20.63,12.14
2016,1,6,10,45,64.5,114.5,6.95,12.0,144.5,147.76,121.68
2016,1,6,11,0,129.0,204.0,7.1,12.0,264.0,267.17,221.72
2016,1,6,11,15,265.5,194.0,7.0,12.0,322.0,327.78,271.68
2016,1,6,11,30,402.0,184.0,6.9,12.0,380.0,377.99,311.26
2016,1,6,11,45,364.5,194.5,6.85,12.0,374.5,343.34,280.67
2016,1,6,12,0,327.0,205.0,6.8,12.0,369.0,317.63,257.66
2016,1,6,12,15,327.0,205.5,6.65,12.0,368.5,298.93,239.99
2016,1,6,12,30,327.0,206.0,6.5,12.0,368.0,279.41,221.48
2016,1,6,12,45,163.5,139.0,6.35,12.0,220.0,161.04,125.89
2016,1,6,13,0,0.0,72.0,6.2,12.0,72.0,59.73,45.54
2016,1,6,13,15,143.5,132.0,6.15,12.0,198.0,130.98,99.74
2016,1,6,13,30,287.0,192.0,6.1,12.0,324.0,177.72,132.62
2016,1,6,13,45,143.5,154.5,6.05,12.0,220.5,125.63,96.54
2016,1,6,14,0,0.0,117.0,6.0,12.0,117.0,93.67,74.73
2016,1,6,14,15,61.5,138.5,5.9,12.0,161.5,104.59,88.07
2016,1,6,14,30,123.0,160.0,5.8,12.0,206.0,113.35,95.96
2016,1,6,14,45,113.0,147.0,5.75,12.0,186.5,104.98,88.62
2016,1,6,15,0,103.0,134.0,5.7,12.0,167.0,96.4,81.03
2016,1,6,15,15,93.5,117.5,5.55,11.5,144.5,85.57,71.47
2016,1,6,15,30,84.0,101.0,5.4,11.0,122.0,74.46,61.5
2016,1,6,15,45,68.5,83.5,5.25,11.0,99.0,63.54,51.44
2016,1,6,16,0,53.0,66.0,5.1,11.0,76.0,50.88,39.67
2016,1,6,16,15,31.0,48.5,5.05,10.5,54.0,37.97,27.61
2016,1,6,16,30,9.0,31.0,5.0,10.0,32.0,24.84,14.39
2016,1,6,16,45,4.5,15.5,4.95,10.0,16.0,12.8,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,45,38.5,17.5,2.15,9.5,21.0,50.37,0.0
2016,1,7,8,0,77.0,35.0,2.2,10.0,42.0,120.73,89.34
2016,1,7,8,15,121.5,51.5,2.3,10.0,70.0,168.48,137.48
2016,1,7,8,30,166.0,68.0,2.4,10.0,98.0,215.76,180.37
2016,1,7,8,45,209.0,82.5,2.5,10.5,129.0,258.34,217.85
2016,1,7,9,0,252.0,97.0,2.6,11.0,160.0,300.19,253.67
2016,1,7,9,15,270.0,111.0,2.6,11.0,188.5,323.21,272.98
2016,1,7,9,30,288.0,125.0,2.6,11.0,217.0,344.75,290.53
2016,1,7,9,45,327.0,131.0,2.6,11.0,246.0,368.7,310.0
2016,1,7,10,0,366.0,137.0,2.6,11.0,275.0,404.15,338.01
2016,1,7,10,15,587.0,105.0,2.55,11.0,346.0,502.98,418.04
2016,1,7,10,30,808.0,73.0,2.5,11.0,417.0,583.24,480.14
2016,1,7,10,45,819.0,74.5,2.5,11.5,438.5,568.34,464.74
2016,1,7,11,0,830.0,76.0,2.5,12.0,460.0,550.16,447.15
2016,1,7,11,15,837.5,77.0,2.5,12.0,475.0,526.35,425.62
2016,1,7,11,30,845.0,78.0,2.5,12.0,490.0,499.53,401.22
2016,1,7,11,45,848.0,78.5,2.5,12.0,497.5,467.25,371.93
2016,1,7,12,0,851.0,79.0,2.5,12.0,505.0,432.46,339.96
2016,1,7,12,15,851.0,79.0,2.55,12.0,505.0,393.72,304.19
2016,1,7,12,30,851.0,79.0,2.6,12.0,505.0,353.03,266.09
2016,1,7,12,45,657.0,125.0,2.7,12.0,451.5,292.71,217.57
2016,1,7,13,0,463.0,171.0,2.8,12.0,398.0,244.42,181.35
2016,1,7,13,15,647.5,123.5,2.85,12.0,429.5,215.63,147.61
2016,1,7,13,30,832.0,76.0,2.9,12.0,461.0,169.07,100.53
2016,1,7,13,45,645.5,110.0,2.95,12.0,400.0,128.37,80.22
2016,1,7,14,0,459.0,144.0,3.0,12.0,339.0,106.64,80.63
2016,1,7,14,15,618.0,106.0,2.9,12.0,350.5,77.46,63.86
2016,1,7,14,30,777.0,68.0,2.8,12.0,362.0,56.96,45.67
2016,1,7,14,45,755.0,64.5,2.75,12.0,329.0,54.49,43.52
2016,1,7,15,0,733.0,61.0,2.7,12.0,296.0,52.01,41.33
2016,1,7,15,15,696.5,57.5,2.5,11.5,258.5,49.41,39.07
2016,1,7,15,30,660.0,54.0,2.3,11.0,221.0,46.85,36.76
2016,1,7,15,45,608.5,48.5,2.1,11.0,181.0,42.46,32.63
2016,1,7,16,0,557.0,43.0,1.9,11.0,141.0,34.95,25.6
2016,1,7,16,15,467.0,35.5,1.85,10.5,102.5,29.05,19.91
2016,1,7,16,30,377.0,28.0,1.8,10.0,64.0,23.15,13.31
2016,1,7,16,45,188.5,14.0,1.75,10.0,32.0,11.29,0.0
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.4,8.5,13.5,11.13,0.0
2016,1,8,8,0,0.0,27.0,1.5,9.0,27.0,24.32,13.41
2016,1,8,8,15,1.0,44.0,1.6,9.0,44.0,43.37,31.09
2016,1,8,8,30,2.0,61.0,1.7,9.0,61.0,60.92,46.83
2016,1,8,8,45,9.5,77.0,1.8,9.0,79.0,80.74,64.56
2016,1,8,9,0,17.0,93.0,1.9,9.0,97.0,100.19,81.8
2016,1,8,9,15,21.5,108.0,1.85,9.0,114.0,116.08,95.66
2016,1,8,9,30,26.0,123.0,1.8,9.0,131.0,142.29,118.11
2016,1,8,9,45,27.5,135.0,1.75,9.5,144.5,152.28,126.17
2016,1,8,10,0,29.0,147.0,1.7,10.0,158.0,162.11,133.99
2016,1,8,10,15,116.0,165.0,1.65,10.0,213.5,243.13,202.77
2016,1,8,10,30,203.0,183.0,1.6,10.0,269.0,307.89,255.9
2016,1,8,10,45,104.0,171.5,1.6,10.5,216.0,228.69,188.57
2016,1,8,11,0,5.0,160.0,1.6,11.0,163.0,140.19,113.6
2016,1,8,11,15,21.0,179.0,1.65,11.0,190.0,164.21,133.83
2016,1,8,11,30,37.0,198.0,1.7,11.0,217.0,192.7,157.18
2016,1,8,11,45,54.5,208.0,1.75,11.5,236.0,205.11,166.65
2016,1,8,12,0,72.0,218.0,1.8,12.0,255.0,215.54,174.29
2016,1,8,12,15,83.5,220.5,1.85,12.0,263.0,215.4,173.46
2016,1,8,12,30,95.0,223.0,1.9,12.0,271.0,213.89,171.38
2016,1,8,12,45,92.0,220.5,2.0,12.5,266.5,203.01,161.65
2016,1,8,13,0,89.0,218.0,2.1,13.0,262.0,192.19,152.1
2016,1,8,13,15,154.0,210.0,2.1,13.0,283.0,189.04,146.37
2016,1,8,13,30,219.0,202.0,2.1,13.0,304.0,179.37,135.52
2016,1,8,13,45,152.5,193.0,2.15,13.0,262.5,151.52,116.77
2016,1,8,14,0,86.0,184.0,2.2,13.0,221.0,134.88,107.68
2016,1,8,14,15,43.0,147.5,2.2,12.5,166.0,110.01,92.41
2016,1,8,14,30,0.0,111.0,2.2,12.0,111.0,88.41,73.65
2016,1,8,14,45,0.0,100.0,2.25,12.0,100.0,80.05,66.33
2016,1,8,15,0,0.0,89.0,2.3,12.0,89.0,71.58,58.84
2016,1,8,15,15,0.0,77.5,2.15,11.5,77.5,62.67,50.96
2016,1,8,15,30,0.0,66.0,2.0,11.0,66.0,53.66,42.89
2016,1,8,15,45,0.0,54.0,1.9,11.0,54.0,44.21,34.21
2016,1,8,16,0,0.0,42.0,1.8,11.0,42.0,34.66,25.37
2016,1,8,16,15,0.0,30.5,1.85,11.0,30.5,25.2,16.53
2016,1,8,16,30,0.0,19.0,1.9,11.0,19.0,15.66,7.29
2016,1,8,16,45,0.0,9.5,2.0,11.0,9.5,7.81,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,9,7,45,10.0,16.0,5.6,10.5,17.0,22.24,0.0
2016,1,9,8,0,20.0,32.0,5.7,11.0,34.0,52.02,35.26
2016,1,9,8,15,40.5,49.0,5.7,11.0,55.5,85.25,66.82
2016,1,9,8,30,61.0,66.0,5.7,11.0,77.0,128.81,105.54
2016,1,9,8,45,71.0,83.5,5.7,11.0,99.0,153.47,127.69
2016,1,9,9,0,81.0,101.0,5.7,11.0,121.0,177.14,148.59
2016,1,9,9,15,88.0,117.0,5.55,11.0,142.0,195.79,164.7
2016,1,9,9,30,95.0,133.0,5.4,11.0,163.0,213.65,179.82
2016,1,9,9,45,92.5,146.5,5.25,11.0,178.5,209.13,175.62
2016,1,9,10,0,90.0,160.0,5.1,11.0,194.0,216.63,181.42
2016,1,9,10,15,143.0,172.0,4.85,11.0,231.0,268.23,224.92
2016,1,9,10,30,196.0,184.0,4.6,11.0,268.0,305.24,255.38
2016,1,9,10,45,143.0,193.5,4.4,11.5,256.5,274.44,227.71
2016,1,9,11,0,90.0,203.0,4.2,12.0,245.0,236.59,194.73
2016,1,9,11,15,81.5,208.0,3.9,12.0,247.0,230.32,188.87
2016,1,9,11,30,73.0,213.0,3.6,12.0,249.0,224.39,183.33
2016,1,9,11,45,57.5,210.5,3.3,12.0,239.0,208.91,170.03
2016,1,9,12,0,42.0,208.0,3.0,12.0,229.0,194.78,158.03
2016,1,9,12,15,64.5,215.5,2.75,12.0,248.0,204.51,165.33
2016,1,9,12,30,87.0,223.0,2.5,12.0,267.0,211.64,170.07
2016,1,9,12,45,98.0,221.0,2.25,12.0,270.0,205.51,163.96
2016,1,9,13,0,109.0,219.0,2.0,12.0,273.0,198.09,156.73
2016,1,9,13,15,61.5,195.5,1.8,12.0,226.0,163.56,129.77
2016,1,9,13,30,14.0,172.0,1.6,12.0,179.0,137.64,110.45
2016,1,9,13,45,21.5,170.5,1.4,12.0,180.5,134.52,107.8
2016,1,9,14,0,29.0,169.0,1.2,12.0,182.0,125.02,100.33
2016,1,9,14,15,25.5,157.5,1.05,12.0,168.5,120.72,101.8
2016,1,9,14,30,22.0,146.0,0.9,12.0,155.0,112.26,94.51
2016,1,9,14,45,19.0,134.0,0.75,12.0,141.0,103.35,86.78
2016,1,9,15,0,16.0,122.0,0.6,12.0,127.0,94.32,78.88
2016,1,9,15,15,11.0,107.5,0.55,12.0,111.0,83.51,69.33
2016,1,9,15,30,6.0,93.0,0.5,12.0,95.0,72.58,59.55
2016,1,9,15,45,3.0,76.5,0.45,12.0,77.5,60.2,48.35
2016,1,9,16,0,0.0,60.0,0.4,12.0,60.0,47.68,36.87
2016,1,9,16,15,0.0,43.5,0.45,12.0,43.5,35.03,25.15
2016,1,9,16,30,0.0,27.0,0.5,12.0,27.0,22.19,12.83
2016,1,9,16,45,0.0,13.5,0.6,12.0,13.5,11.13,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,111.0,16.5,3.4,9.5,27.0,115.27,0.0
2016,1,10,8,0,222.0,33.0,3.6,10.0,54.0,228.04,174.8
2016,1,10,8,15,288.5,46.0,3.7,10.0,87.5,286.51,237.42
2016,1,10,8,30,355.0,59.0,3.8,10.0,121.0,345.78,291.53
2016,1,10,8,45,402.5,69.0,3.9,10.5,157.0,387.48,328.43
2016,1,10,9,0,450.0,79.0,4.0,11.0,193.0,428.02,362.86
2016,1,10,9,15,476.5,88.5,4.0,11.0,226.5,451.77,382.69
2016,1,10,9,30,503.0,98.0,4.0,11.0,260.0,473.31,399.94
2016,1,10,9,45,540.5,99.5,4.0,11.5,290.5,496.57,417.37
2016,1,10,10,0,578.0,101.0,4.0,12.0,321.0,511.54,427.66
2016,1,10,10,15,566.5,113.0,3.85,12.0,342.0,502.79,418.56
2016,1,10,10,30,555.0,125.0,3.7,12.0,363.0,485.99,403.14
2016,1,10,10,45,459.0,153.5,3.6,12.5,357.0,440.83,363.51
2016,1,10,11,0,363.0,182.0,3.5,13.0,351.0,387.08,317.52
2016,1,10,11,15,191.5,185.0,3.3,13.0,274.5,274.81,224.71
2016,1,10,11,30,20.0,188.0,3.1,13.0,198.0,169.57,137.12
2016,1,10,11,45,211.0,191.0,2.95,13.5,297.5,274.28,222.01
2016,1,10,12,0,402.0,194.0,2.8,14.0,397.0,349.21,277.98
2016,1,10,12,15,397.5,195.5,2.75,14.0,397.0,321.43,252.97
2016,1,10,12,30,393.0,197.0,2.7,14.0,397.0,298.52,231.99
2016,1,10,12,45,232.5,205.5,2.65,14.0,323.5,235.48,183.11
2016,1,10,13,0,72.0,214.0,2.6,14.0,250.0,186.12,147.32
2016,1,10,13,15,43.5,194.0,2.55,14.0,215.5,159.45,126.4
2016,1,10,13,30,15.0,174.0,2.5,14.0,181.0,139.36,111.16
2016,1,10,13,45,7.5,149.5,2.5,14.0,153.0,118.94,94.72
2016,1,10,14,0,0.0,125.0,2.5,14.0,125.0,99.68,79.04
2016,1,10,14,15,0.0,95.0,2.45,14.0,95.0,77.43,63.3
2016,1,10,14,30,0.0,65.0,2.4,14.0,65.0,53.86,42.53
2016,1,10,14,45,0.0,59.0,2.4,14.0,59.0,48.85,38.14
2016,1,10,15,0,0.0,53.0,2.4,14.0,53.0,43.85,33.72
2016,1,10,15,15,0.0,46.5,2.3,13.5,46.5,38.44,28.95
2016,1,10,15,30,0.0,40.0,2.2,13.0,40.0,33.04,24.12
2016,1,10,15,45,0.0,33.0,2.15,12.5,33.0,27.23,18.85
2016,1,10,16,0,0.0,26.0,2.1,12.0,26.0,21.43,13.52
2016,1,10,16,15,0.0,19.0,2.15,11.5,19.0,15.64,8.15
2016,1,10,16,30,0.0,12.0,2.2,11.0,12.0,9.86,2.64
2016,1,10,16,45,0.0,6.0,2.3,11.0,6.0,4.92,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,19.5,16.0,3.1,11.0,18.0,35.17,0.0
2016,1,11,8,0,39.0,32.0,3.1,11.0,36.0,75.63,54.32
2016,1,11,8,15,61.5,49.5,3.15,11.0,59.0,111.74,89.37
2016,1,11,8,30,84.0,67.0,3.2,11.0,82.0,146.09,120.48
2016,1,11,8,45,96.0,84.5,3.25,11.5,105.5,172.17,143.53
2016,1,11,9,0,108.0,102.0,3.3,12.0,129.0,197.22,165.1
2016,1,11,9,15,116.0,118.0,3.25,12.0,151.5,216.46,181.48
2016,1,11,9,30,124.0,134.0,3.2,12.0,174.0,234.83,196.74
2016,1,11,9,45,129.5,148.0,3.15,12.5,194.0,248.07,207.02
2016,1,11,10,0,135.0,162.0,3.1,13.0,214.0,260.46,216.35
2016,1,11,10,15,109.5,173.0,3.0,13.0,217.5,248.85,205.64
2016,1,11,10,30,84.0,184.0,2.9,13.0,221.0,226.85,186.55
2016,1,11,10,45,178.5,190.5,2.85,13.5,273.0,293.04,240.93
2016,1,11,11,0,273.0,197.0,2.8,14.0,325.0,352.63,287.89
2016,1,11,11,15,136.5,170.0,2.75,14.0,234.0,231.89,188.55
2016,1,11,11,30,0.0,143.0,2.7,14.0,143.0,120.29,95.75
2016,1,11,11,45,20.0,175.5,2.65,14.5,186.0,156.65,125.72
2016,1,11,12,0,40.0,208.0,2.6,15.0,229.0,194.33,155.89
2016,1,11,12,15,57.5,215.0,2.55,15.0,245.0,202.0,161.48
2016,1,11,12,30,75.0,222.0,2.5,15.0,261.0,207.57,165.16
2016,1,11,12,45,48.5,206.0,2.45,15.0,231.0,180.64,143.46
2016,1,11,13,0,22.0,190.0,2.4,15.0,201.0,157.92,125.59
2016,1,11,13,15,150.0,194.5,2.35,15.0,265.5,179.65,137.98
2016,1,11,13,30,278.0,199.0,2.3,15.0,330.0,186.26,137.47
2016,1,11,13,45,358.0,175.5,2.25,15.0,337.0,157.63,112.65
2016,1,11,14,0,438.0,152.0,2.2,15.0,344.0,116.95,85.19
2016,1,11,14,15,305.0,158.5,2.1,15.0,288.0,111.03,92.39
2016,1,11,14,30,172.0,165.0,2.0,15.0,232.0,117.14,97.85
2016,1,11,14,45,167.0,151.0,1.95,15.0,211.5,108.29,90.24
