Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,162.0,137.0,1.9,15.0,191.0,99.19,82.37
2016,1,11,15,15,154.0,121.0,1.75,14.5,167.5,88.65,73.28
2016,1,11,15,30,146.0,105.0,1.6,14.0,144.0,77.84,63.79
2016,1,11,15,45,345.5,75.5,1.45,14.0,146.5,56.22,44.48
2016,1,11,16,0,545.0,46.0,1.3,14.0,149.0,37.13,27.3
2016,1,11,16,15,461.5,38.5,1.25,13.5,110.0,31.32,21.82
2016,1,11,16,30,378.0,31.0,1.2,13.0,71.0,25.52,15.81
2016,1,11,16,45,189.0,15.5,1.2,13.0,35.5,12.43,0.0
2016,1,11,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,7,45,183.5,14.5,3.65,9.5,32.0,164.33,0.0
2016,1,12,8,0,367.0,29.0,3.6,10.0,64.0,321.31,248.92
2016,1,12,8,15,456.5,36.5,3.5,10.0,103.0,391.55,324.39
2016,1,12,8,30,546.0,44.0,3.4,10.0,142.0,462.39,388.08
2016,1,12,8,45,601.5,49.5,3.35,10.5,182.5,506.43,426.33
2016,1,12,9,0,657.0,55.0,3.3,11.0,223.0,543.76,457.32
2016,1,12,9,15,693.0,58.5,3.15,11.0,261.0,568.25,476.91
2016,1,12,9,30,729.0,62.0,3.0,11.0,299.0,589.57,492.92
2016,1,12,9,45,588.5,94.0,2.95,11.5,298.5,525.7,438.42
2016,1,12,10,0,448.0,126.0,2.9,12.0,298.0,450.72,375.26
2016,1,12,10,15,385.0,148.5,2.95,12.5,304.5,422.13,349.97
2016,1,12,10,30,322.0,171.0,3.0,13.0,311.0,381.76,315.22
2016,1,12,10,45,319.5,181.5,3.05,13.5,326.0,378.2,310.67
2016,1,12,11,0,317.0,192.0,3.1,14.0,341.0,373.29,304.81
2016,1,12,11,15,388.0,184.0,3.1,14.0,373.0,388.4,315.78
2016,1,12,11,30,459.0,176.0,3.1,14.0,405.0,406.88,328.45
2016,1,12,11,45,505.0,167.5,3.15,14.5,422.5,398.2,318.46
2016,1,12,12,0,551.0,159.0,3.2,15.0,440.0,385.01,304.28
2016,1,12,12,15,462.5,181.0,3.2,15.0,417.0,341.33,267.49
2016,1,12,12,30,374.0,203.0,3.2,15.0,394.0,299.5,232.9
2016,1,12,12,45,383.0,198.0,3.25,15.0,391.5,275.6,210.9
2016,1,12,13,0,392.0,193.0,3.3,15.0,389.0,250.33,187.6
2016,1,12,13,15,281.0,202.0,3.3,15.0,340.5,210.07,157.41
2016,1,12,13,30,170.0,211.0,3.3,15.0,292.0,181.55,138.56
2016,1,12,13,45,300.0,183.0,3.35,15.0,318.5,158.36,115.49
2016,1,12,14,0,430.0,155.0,3.4,15.0,345.0,120.04,87.32
2016,1,12,14,15,318.0,159.5,3.45,15.0,295.0,111.78,93.12
2016,1,12,14,30,206.0,164.0,3.5,15.0,245.0,117.07,97.9
2016,1,12,14,45,196.0,151.0,3.6,15.0,222.5,108.7,90.7
2016,1,12,15,0,186.0,138.0,3.7,15.0,200.0,100.11,83.26
2016,1,12,15,15,176.5,122.0,3.75,14.5,175.5,89.55,74.14
2016,1,12,15,30,167.0,106.0,3.8,14.0,151.0,78.72,64.62
2016,1,12,15,45,151.0,89.5,3.9,14.0,125.0,67.26,54.27
2016,1,12,16,0,135.0,73.0,4.0,14.0,99.0,55.54,43.53
2016,1,12,16,15,110.0,55.5,4.1,13.5,73.5,42.88,31.9
2016,1,12,16,30,85.0,38.0,4.2,13.0,48.0,29.36,19.14
2016,1,12,16,45,42.5,23.0,4.3,13.0,28.0,18.45,3.85
2016,1,12,17,0,0.0,8.0,4.4,13.0,8.0,6.83,0.0
2016,1,12,17,15,0.0,4.0,4.5,13.0,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,5.5,5.6,12.5,5.5,4.51,0.0
2016,1,13,8,0,0.0,11.0,5.8,13.0,11.0,9.04,1.41
2016,1,13,8,15,0.0,17.5,5.9,13.0,17.5,14.4,6.39
2016,1,13,8,30,0.0,24.0,6.0,13.0,24.0,19.77,11.18
2016,1,13,8,45,0.0,31.5,6.15,13.5,31.5,25.99,16.62
2016,1,13,9,0,0.0,39.0,6.3,14.0,39.0,32.21,22.01
2016,1,13,9,15,0.0,45.5,6.4,14.0,45.5,37.61,26.69
2016,1,13,9,30,0.0,52.0,6.5,14.0,52.0,43.02,31.33
2016,1,13,9,45,0.0,58.0,6.65,14.5,58.0,48.02,35.5
2016,1,13,10,0,0.0,64.0,6.8,15.0,64.0,53.03,39.64
2016,1,13,10,15,57.5,126.5,6.9,15.0,151.5,154.27,126.29
2016,1,13,10,30,115.0,189.0,7.0,15.0,239.0,262.69,216.79
2016,1,13,10,45,57.5,154.5,7.1,15.0,179.5,175.42,143.06
2016,1,13,11,0,0.0,120.0,7.2,15.0,120.0,101.27,80.01
2016,1,13,11,15,256.5,142.5,7.2,15.0,270.0,278.73,229.5
2016,1,13,11,30,513.0,165.0,7.2,15.0,420.0,425.44,347.32
2016,1,13,11,45,324.5,198.5,7.25,15.0,361.0,336.22,272.7
2016,1,13,12,0,136.0,232.0,7.3,15.0,302.0,261.32,211.1
2016,1,13,12,15,160.0,232.0,7.25,14.5,314.0,259.89,209.11
2016,1,13,12,30,184.0,232.0,7.2,14.0,326.0,256.01,204.63
2016,1,13,12,45,122.0,223.5,7.2,14.0,285.5,217.58,173.39
2016,1,13,13,0,60.0,215.0,7.2,14.0,245.0,185.02,147.85
2016,1,13,13,15,237.0,196.0,7.15,14.0,310.5,198.07,151.0
2016,1,13,13,30,414.0,177.0,7.1,14.0,376.0,191.8,137.38
2016,1,13,13,45,432.5,164.5,7.05,14.0,364.0,157.03,109.76
2016,1,13,14,0,451.0,152.0,7.0,14.0,352.0,120.34,86.99
2016,1,13,14,15,447.0,142.0,6.7,13.5,330.0,97.95,81.6
2016,1,13,14,30,443.0,132.0,6.4,13.0,308.0,92.18,76.77
2016,1,13,14,45,419.5,126.5,6.15,13.0,281.0,89.11,74.16
2016,1,13,15,0,396.0,121.0,5.9,13.0,254.0,86.05,71.5
2016,1,13,15,15,509.5,94.0,5.5,12.5,245.0,69.33,56.73
2016,1,13,15,30,623.0,67.0,5.1,12.0,236.0,52.59,41.78
2016,1,13,15,45,583.5,59.5,4.75,12.0,197.0,47.32,36.91
2016,1,13,16,0,544.0,52.0,4.4,12.0,158.0,41.95,31.85
2016,1,13,16,15,456.5,44.0,4.2,11.5,118.0,35.84,26.03
2016,1,13,16,30,369.0,36.0,4.0,11.0,78.0,29.74,19.79
2016,1,13,16,45,227.0,24.5,3.8,11.0,46.0,20.31,6.23
2016,1,13,17,0,85.0,13.0,3.6,11.0,14.0,11.1,0.0
2016,1,13,17,15,42.5,6.5,3.5,10.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,47.5,17.0,2.75,9.5,21.5,64.18,0.0
2016,1,14,8,0,95.0,34.0,2.9,10.0,43.0,130.02,99.01
2016,1,14,8,15,121.0,51.0,3.1,10.0,69.0,167.73,137.65
2016,1,14,8,30,147.0,68.0,3.3,10.0,95.0,204.2,171.17
2016,1,14,8,45,162.0,85.0,3.5,10.5,121.0,232.05,195.92
2016,1,14,9,0,177.0,102.0,3.7,11.0,147.0,258.71,218.86
2016,1,14,9,15,185.0,118.0,3.85,11.0,172.0,264.42,224.05
2016,1,14,9,30,193.0,134.0,4.0,11.0,197.0,282.5,239.06
2016,1,14,9,45,198.5,148.0,4.2,11.5,219.0,295.2,248.83
2016,1,14,10,0,204.0,162.0,4.4,12.0,241.0,306.79,257.45
2016,1,14,10,15,165.0,176.5,4.55,12.0,243.5,289.18,241.47
2016,1,14,10,30,126.0,191.0,4.7,12.0,246.0,272.0,225.97
2016,1,14,10,45,183.5,198.0,4.85,12.5,283.0,305.35,253.21
2016,1,14,11,0,241.0,205.0,5.0,13.0,320.0,344.98,284.65
2016,1,14,11,15,129.5,197.0,5.2,13.0,259.0,255.27,209.53
2016,1,14,11,30,18.0,189.0,5.4,13.0,198.0,169.69,137.67
2016,1,14,11,45,18.0,191.5,5.65,13.0,200.5,169.69,137.61
2016,1,14,12,0,18.0,194.0,5.9,13.0,203.0,169.66,137.45
2016,1,14,12,15,16.0,191.5,6.1,13.0,199.5,164.65,133.17
2016,1,14,12,30,14.0,189.0,6.3,13.0,196.0,159.86,129.14
2016,1,14,12,45,26.0,197.5,6.5,13.0,210.5,168.03,135.56
2016,1,14,13,0,38.0,206.0,6.7,13.0,225.0,173.29,139.39
2016,1,14,13,15,19.0,172.5,6.75,13.0,182.0,142.08,113.97
2016,1,14,13,30,0.0,139.0,6.8,13.0,139.0,112.16,89.75
2016,1,14,13,45,0.0,117.5,6.85,13.0,117.5,95.34,75.67
2016,1,14,14,0,0.0,96.0,6.9,13.0,96.0,78.69,61.65
2016,1,14,14,15,0.0,88.5,6.75,12.5,88.5,72.72,59.49
2016,1,14,14,30,0.0,81.0,6.6,12.0,81.0,66.79,54.41
2016,1,14,14,45,0.0,73.0,6.5,12.0,73.0,60.44,48.8
2016,1,14,15,0,0.0,65.0,6.4,12.0,65.0,53.87,42.96
2016,1,14,15,15,0.0,57.0,6.3,12.0,57.0,47.19,36.97
2016,1,14,15,30,0.0,49.0,6.2,12.0,49.0,40.53,30.95
2016,1,14,15,45,0.0,40.0,6.15,12.0,40.0,33.05,24.11
2016,1,14,16,0,0.0,31.0,6.1,12.0,31.0,25.58,17.25
2016,1,14,16,15,0.0,23.0,6.1,12.0,23.0,18.95,11.1
2016,1,14,16,30,0.0,15.0,6.1,12.0,15.0,12.34,4.91
2016,1,14,16,45,0.0,8.5,6.2,12.0,8.5,6.98,0.0
2016,1,14,17,0,0.0,2.0,6.3,12.0,2.0,1.71,0.0
2016,1,14,17,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,45,155.5,16.5,0.4,11.5,31.5,151.32,10.36
2016,1,15,8,0,311.0,33.0,0.4,12.0,63.0,289.95,221.69
2016,1,15,8,15,402.5,41.5,0.55,12.0,101.5,363.66,293.81
2016,1,15,8,30,494.0,50.0,0.7,12.0,140.0,437.68,357.49
2016,1,15,8,45,551.5,56.5,0.9,12.0,180.5,484.94,398.16
2016,1,15,9,0,609.0,63.0,1.1,12.0,221.0,530.21,435.87
2016,1,15,9,15,648.0,67.0,1.3,12.0,259.0,557.04,458.08
2016,1,15,9,30,687.0,71.0,1.5,12.0,297.0,580.93,477.27
2016,1,15,9,45,642.0,85.5,1.7,12.5,315.0,557.27,457.56
2016,1,15,10,0,597.0,100.0,1.9,13.0,333.0,531.16,435.82
2016,1,15,10,15,605.0,107.0,1.95,13.0,358.0,529.66,433.54
2016,1,15,10,30,613.0,114.0,2.0,13.0,383.0,525.35,428.67
2016,1,15,10,45,571.0,132.5,2.15,13.0,393.0,499.4,406.73
2016,1,15,11,0,529.0,151.0,2.3,13.0,403.0,467.82,380.42
2016,1,15,11,15,484.5,167.5,2.25,13.0,404.5,438.29,354.98
2016,1,15,11,30,440.0,184.0,2.2,13.0,406.0,409.04,329.75
2016,1,15,11,45,414.5,193.5,2.2,13.5,405.0,383.45,306.98
2016,1,15,12,0,389.0,203.0,2.2,14.0,404.0,352.44,279.95
2016,1,15,12,15,329.5,214.5,2.15,14.0,385.0,317.26,250.45
2016,1,15,12,30,270.0,226.0,2.1,14.0,366.0,285.57,224.16
2016,1,15,12,45,345.0,208.5,2.05,14.0,385.5,276.19,212.75
2016,1,15,13,0,420.0,191.0,2.0,14.0,405.0,260.79,195.34
2016,1,15,13,15,613.5,138.0,1.9,14.0,440.5,236.02,164.98
2016,1,15,13,30,807.0,85.0,1.8,14.0,476.0,192.09,118.93
2016,1,15,13,45,801.0,81.5,1.75,14.0,455.5,142.79,81.71
2016,1,15,14,0,795.0,78.0,1.7,14.0,435.0,93.39,54.5
2016,1,15,14,15,777.0,76.0,1.6,14.0,407.0,62.1,49.7
2016,1,15,14,30,759.0,74.0,1.5,14.0,379.0,60.93,48.78
2016,1,15,14,45,738.0,70.5,1.45,14.0,346.5,58.59,46.78
2016,1,15,15,0,717.0,67.0,1.4,14.0,314.0,56.25,44.76
2016,1,15,15,15,682.0,63.0,1.3,14.0,276.0,53.37,42.22
2016,1,15,15,30,647.0,59.0,1.2,14.0,238.0,46.37,35.95
2016,1,15,15,45,595.0,54.0,1.1,14.0,198.5,42.82,32.7
2016,1,15,16,0,543.0,49.0,1.0,14.0,159.0,39.3,29.34
2016,1,15,16,15,462.5,42.0,1.0,13.5,119.5,34.0,24.33
2016,1,15,16,30,382.0,35.0,1.0,13.0,80.0,28.72,19.01
2016,1,15,16,45,246.5,24.0,1.05,13.0,48.0,19.73,7.74
2016,1,15,17,0,111.0,13.0,1.1,13.0,16.0,11.1,0.0
2016,1,15,17,15,55.5,6.5,1.15,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,15.0,4.35,13.0,15.0,12.38,0.0
2016,1,16,8,0,0.0,30.0,4.4,13.0,30.0,27.95,16.46
2016,1,16,8,15,4.5,47.5,4.35,13.0,48.5,49.73,36.11
2016,1,16,8,30,9.0,65.0,4.3,13.0,67.0,70.12,54.18
2016,1,16,8,45,18.5,82.5,4.3,13.5,87.0,93.21,74.41
2016,1,16,9,0,28.0,100.0,4.3,14.0,107.0,126.4,102.89
2016,1,16,9,15,34.0,115.5,4.2,14.0,126.0,144.17,118.09
2016,1,16,9,30,40.0,131.0,4.1,14.0,145.0,161.54,132.71
2016,1,16,9,45,42.0,144.0,4.0,14.5,159.5,172.66,141.54
2016,1,16,10,0,44.0,157.0,3.9,15.0,174.0,183.52,150.0
2016,1,16,10,15,31.5,161.5,3.8,15.0,174.5,175.23,142.5
2016,1,16,10,30,19.0,166.0,3.7,15.0,175.0,158.35,127.96
2016,1,16,10,45,25.0,178.0,3.65,15.0,190.5,170.92,138.22
2016,1,16,11,0,31.0,190.0,3.6,15.0,206.0,191.38,154.82
2016,1,16,11,15,15.5,158.5,3.55,15.0,166.5,143.21,114.69
2016,1,16,11,30,0.0,127.0,3.5,15.0,127.0,106.46,84.0
2016,1,16,11,45,33.0,176.5,3.5,15.5,194.0,168.56,135.13
2016,1,16,12,0,66.0,226.0,3.5,16.0,261.0,222.09,177.84
2016,1,16,12,15,64.5,227.0,3.5,16.0,261.0,216.02,172.35
2016,1,16,12,30,63.0,228.0,3.5,16.0,261.0,209.85,166.93
2016,1,16,12,45,31.5,172.5,3.5,16.0,189.0,150.88,119.28
2016,1,16,13,0,0.0,117.0,3.5,16.0,117.0,96.34,75.23
2016,1,16,13,15,57.0,167.0,3.4,16.0,195.0,144.66,112.98
2016,1,16,13,30,114.0,217.0,3.3,16.0,273.0,179.74,139.02
2016,1,16,13,45,57.0,112.0,3.2,16.0,140.0,95.48,72.33
2016,1,16,14,0,0.0,7.0,3.1,16.0,7.0,5.77,0.0
2016,1,16,14,15,0.0,31.0,3.0,16.0,31.0,25.6,17.11
2016,1,16,14,30,0.0,55.0,2.9,16.0,55.0,45.53,34.8
2016,1,16,14,45,0.0,50.0,2.8,16.0,50.0,41.36,31.16
2016,1,16,15,0,0.0,45.0,2.7,16.0,45.0,37.2,27.51
2016,1,16,15,15,0.0,39.5,2.55,15.5,39.5,32.62,23.52
2016,1,16,15,30,0.0,34.0,2.4,15.0,34.0,28.05,19.48
2016,1,16,15,45,0.0,28.5,2.3,15.0,28.5,23.49,15.35
2016,1,16,16,0,0.0,23.0,2.2,15.0,23.0,18.94,11.19
2016,1,16,16,15,0.0,17.0,2.15,14.5,17.0,13.98,6.66
2016,1,16,16,30,0.0,11.0,2.1,14.0,11.0,9.03,2.11
2016,1,16,16,45,0.0,6.5,2.1,14.0,6.5,5.33,0.0
2016,1,16,17,0,0.0,2.0,2.1,14.0,2.0,1.71,0.0
2016,1,16,17,15,0.0,1.0,2.15,14.0,1.0,0.85,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,5.65,14.0,4.0,3.28,0.0
2016,1,17,8,0,0.0,8.0,5.7,14.0,8.0,6.56,0.0
2016,1,17,8,15,0.0,13.0,5.7,14.0,13.0,10.68,3.28
2016,1,17,8,30,0.0,18.0,5.7,14.0,18.0,14.81,6.93
2016,1,17,8,45,0.0,23.5,5.75,14.0,23.5,19.35,10.93
2016,1,17,9,0,0.0,29.0,5.8,14.0,29.0,23.91,14.91
2016,1,17,9,15,0.0,34.0,5.8,14.0,34.0,28.06,18.5
2016,1,17,9,30,0.0,39.0,5.8,14.0,39.0,32.21,22.06
2016,1,17,9,45,0.0,38.0,5.8,14.5,38.0,31.38,21.28
2016,1,17,10,0,0.0,37.0,5.8,15.0,37.0,30.56,20.49
2016,1,17,10,15,0.0,58.5,5.75,15.0,58.5,48.45,35.67
2016,1,17,10,30,0.0,80.0,5.7,15.0,80.0,66.41,50.82
2016,1,17,10,45,0.0,71.0,5.7,15.0,71.0,58.89,44.38
2016,1,17,11,0,0.0,62.0,5.7,15.0,62.0,51.39,37.98
2016,1,17,11,15,0.0,91.0,5.7,15.0,91.0,75.73,58.46
2016,1,17,11,30,0.0,120.0,5.7,15.0,120.0,100.44,79.11
2016,1,17,11,45,0.0,134.5,5.75,15.0,134.5,112.45,89.06
2016,1,17,12,0,0.0,149.0,5.8,15.0,149.0,124.16,98.77
2016,1,17,12,15,4.5,166.5,5.85,15.0,168.5,139.76,111.66
2016,1,17,12,30,9.0,184.0,5.9,15.0,188.0,154.37,123.63
2016,1,17,12,45,4.5,151.5,5.95,15.0,153.5,125.66,99.89
2016,1,17,13,0,0.0,119.0,6.0,15.0,119.0,97.96,76.97
2016,1,17,13,15,0.0,89.5,6.0,15.0,89.5,74.25,57.16
2016,1,17,13,30,0.0,60.0,6.0,15.0,60.0,49.73,36.55
2016,1,17,13,45,0.0,33.5,6.0,15.0,33.5,27.69,17.91
2016,1,17,14,0,0.0,7.0,6.0,15.0,7.0,5.77,0.0
2016,1,17,14,15,0.0,36.5,5.95,15.0,36.5,30.16,21.22
2016,1,17,14,30,0.0,66.0,5.9,15.0,66.0,54.7,43.05
2016,1,17,14,45,0.0,60.0,5.85,15.0,60.0,49.69,38.66
2016,1,17,15,0,0.0,54.0,5.8,15.0,54.0,44.69,34.26
2016,1,17,15,15,0.0,48.0,5.65,14.5,48.0,39.69,29.9
2016,1,17,15,30,0.0,42.0,5.5,14.0,42.0,34.7,25.49
2016,1,17,15,45,0.0,35.0,5.4,14.0,35.0,28.89,20.22
2016,1,17,16,0,0.0,28.0,5.3,14.0,28.0,23.08,14.92
2016,1,17,16,15,0.0,21.0,5.25,14.0,21.0,17.29,9.59
2016,1,17,16,30,0.0,14.0,5.2,14.0,14.0,11.51,4.25
2016,1,17,16,45,0.0,8.5,5.2,14.0,8.5,6.98,0.0
2016,1,17,17,0,0.0,3.0,5.2,14.0,3.0,2.56,0.0
2016,1,17,17,15,0.0,1.5,5.2,14.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,200.5,14.5,2.5,12.5,35.0,179.98,44.22
2016,1,18,8,0,401.0,29.0,2.7,13.0,70.0,348.97,273.07
2016,1,18,8,15,487.5,36.5,2.65,13.0,110.5,418.9,343.29
2016,1,18,8,30,574.0,44.0,2.6,13.0,151.0,489.43,404.84
2016,1,18,8,45,630.5,48.5,2.6,13.5,193.0,528.97,438.23
2016,1,18,9,0,687.0,53.0,2.6,14.0,235.0,572.54,473.0
2016,1,18,9,15,722.0,56.5,2.6,14.0,274.5,597.0,492.33
2016,1,18,9,30,757.0,60.0,2.6,14.0,314.0,618.28,508.52
2016,1,18,9,45,776.0,64.0,2.6,14.5,348.0,625.76,512.45
2016,1,18,10,0,795.0,68.0,2.6,15.0,382.0,629.82,513.09
2016,1,18,10,15,810.5,70.0,2.7,15.0,411.0,625.7,508.63
2016,1,18,10,30,826.0,72.0,2.8,15.0,440.0,618.09,501.26
2016,1,18,10,45,738.5,95.5,2.95,15.5,437.5,569.02,460.27
2016,1,18,11,0,651.0,119.0,3.1,16.0,435.0,518.22,418.02
2016,1,18,11,15,493.5,164.5,3.2,16.0,408.5,445.28,358.52
2016,1,18,11,30,336.0,210.0,3.3,16.0,382.0,375.45,301.48
2016,1,18,11,45,332.5,214.5,3.4,16.0,387.0,360.05,287.93
2016,1,18,12,0,329.0,219.0,3.5,16.0,392.0,343.78,273.29
2016,1,18,12,15,310.0,223.0,3.5,16.0,386.5,320.05,252.63
2016,1,18,12,30,291.0,227.0,3.5,16.0,381.0,296.91,232.48
2016,1,18,12,45,211.0,230.5,3.5,16.0,341.5,253.43,197.65
2016,1,18,13,0,131.0,234.0,3.5,16.0,302.0,219.49,171.52
2016,1,18,13,15,325.0,197.5,3.5,16.0,359.5,222.52,165.57
2016,1,18,13,30,519.0,161.0,3.5,16.0,417.0,204.49,141.29
2016,1,18,13,45,305.5,180.5,3.5,16.0,329.5,163.93,118.35
2016,1,18,14,0,92.0,200.0,3.5,16.0,242.0,150.02,117.4
2016,1,18,14,15,52.5,176.0,3.4,15.5,199.5,127.91,106.79
2016,1,18,14,30,13.0,152.0,3.3,15.0,157.0,117.14,97.81
2016,1,18,14,45,118.0,147.5,3.25,15.0,189.5,106.41,88.59
2016,1,18,15,0,223.0,143.0,3.2,15.0,222.0,100.84,83.84
2016,1,18,15,15,211.0,128.5,2.95,15.0,196.5,91.72,75.89
2016,1,18,15,30,199.0,114.0,2.7,15.0,171.0,82.36,67.62
2016,1,18,15,45,181.5,97.5,2.45,15.0,143.0,71.41,57.83
2016,1,18,16,0,164.0,81.0,2.2,15.0,115.0,60.16,47.63
2016,1,18,16,15,139.5,63.5,2.2,14.5,88.0,47.89,36.46
2016,1,18,16,30,115.0,46.0,2.2,14.0,61.0,35.29,24.8
2016,1,18,16,45,57.5,30.5,2.2,14.0,38.0,24.14,12.75
2016,1,18,17,0,0.0,15.0,2.2,14.0,15.0,12.8,0.0
2016,1,18,17,15,0.0,7.5,2.2,14.0,7.5,6.4,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.0,8.7,14.0,8.0,6.57,0.0
2016,1,19,8,0,0.0,16.0,8.8,14.0,16.0,13.17,4.84
2016,1,19,8,15,0.0,25.5,8.95,14.0,25.5,21.03,11.94
2016,1,19,8,30,0.0,35.0,9.1,14.0,35.0,28.91,18.9
2016,1,19,8,45,0.0,44.5,9.25,14.5,44.5,36.8,25.77
2016,1,19,9,0,0.0,54.0,9.4,15.0,54.0,44.71,32.58
2016,1,19,9,15,0.0,64.0,9.25,15.0,64.0,53.33,39.98
2016,1,19,9,30,0.0,74.0,9.1,15.0,74.0,62.19,47.52
2016,1,19,9,45,9.0,112.0,9.0,15.5,115.5,104.68,83.62
2016,1,19,10,0,18.0,150.0,8.9,16.0,157.0,147.36,119.34
2016,1,19,10,15,207.5,158.0,8.6,16.0,250.5,311.07,258.89
2016,1,19,10,30,397.0,166.0,8.3,16.0,344.0,443.32,368.23
2016,1,19,10,45,344.0,185.5,8.05,16.0,345.5,404.3,334.1
2016,1,19,11,0,291.0,205.0,7.8,16.0,347.0,378.24,310.78
2016,1,19,11,15,293.5,212.0,7.65,16.0,359.0,371.87,304.21
2016,1,19,11,30,296.0,219.0,7.5,16.0,371.0,364.16,296.41
2016,1,19,11,45,148.0,183.5,7.4,16.0,259.5,237.28,191.84
2016,1,19,12,0,0.0,148.0,7.3,16.0,148.0,123.35,97.67
2016,1,19,12,15,0.0,148.5,7.05,16.0,148.5,123.17,97.56
2016,1,19,12,30,0.0,149.0,6.8,16.0,149.0,122.99,97.4
2016,1,19,12,45,150.0,185.5,6.55,16.0,263.5,200.51,157.6
2016,1,19,13,0,300.0,222.0,6.3,16.0,378.0,256.94,197.45
2016,1,19,13,15,232.5,223.0,6.3,16.0,342.0,222.59,170.13
2016,1,19,13,30,165.0,224.0,6.3,16.0,306.0,194.59,149.36
2016,1,19,13,45,155.5,217.5,6.35,16.0,292.0,174.85,134.0
2016,1,19,14,0,146.0,211.0,6.4,16.0,278.0,155.87,120.87
2016,1,19,14,15,92.0,188.5,6.35,15.5,230.0,135.53,113.64
2016,1,19,14,30,38.0,166.0,6.3,15.0,182.0,121.13,101.47
2016,1,19,14,45,166.5,151.5,6.25,15.0,212.5,109.37,91.32
2016,1,19,15,0,295.0,137.0,6.2,15.0,243.0,97.91,81.36
2016,1,19,15,15,265.5,127.5,5.95,14.5,215.0,91.63,76.04
2016,1,19,15,30,236.0,118.0,5.7,14.0,187.0,85.21,70.48
2016,1,19,15,45,217.5,101.5,5.5,14.0,157.0,74.28,60.65
2016,1,19,16,0,199.0,85.0,5.3,14.0,127.0,63.04,50.4
2016,1,19,16,15,163.5,67.5,4.9,13.5,97.0,50.74,39.15
2016,1,19,16,30,128.0,50.0,4.5,13.0,67.0,38.14,27.43
2016,1,19,16,45,64.0,33.5,4.15,13.0,42.0,26.27,14.93
2016,1,19,17,0,0.0,17.0,3.8,13.0,17.0,13.81,0.0
2016,1,19,17,15,0.0,8.5,3.6,13.0,8.5,7.26,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,1.45,11.0,16.0,13.2,0.0
2016,1,20,8,0,0.0,32.0,1.6,11.0,32.0,30.04,18.72
2016,1,20,8,15,2.5,49.5,1.75,11.0,50.0,50.21,36.93
2016,1,20,8,30,5.0,67.0,1.9,11.0,68.0,69.08,53.71
2016,1,20,8,45,11.5,83.5,2.05,11.5,86.5,88.74,71.01
2016,1,20,9,0,18.0,100.0,2.2,12.0,105.0,108.08,87.75
2016,1,20,9,15,22.5,115.0,2.25,12.0,122.0,123.91,101.36
2016,1,20,9,30,27.0,130.0,2.3,12.0,139.0,150.8,124.08
2016,1,20,9,45,28.0,143.5,2.4,12.5,154.0,162.19,133.17
2016,1,20,10,0,29.0,157.0,2.5,13.0,169.0,173.3,141.93
2016,1,20,10,15,14.5,139.0,2.45,13.5,145.0,131.22,105.98
2016,1,20,10,30,0.0,121.0,2.4,14.0,121.0,103.31,81.99
2016,1,20,10,45,45.0,168.0,2.35,14.5,190.5,182.19,147.95
2016,1,20,11,0,90.0,215.0,2.3,15.0,260.0,251.18,203.68
2016,1,20,11,15,128.0,224.5,2.15,15.0,290.0,283.53,229.02
2016,1,20,11,30,166.0,234.0,2.0,15.0,320.0,302.96,243.6
2016,1,20,11,45,211.0,234.5,1.95,15.0,345.5,314.2,251.42
2016,1,20,12,0,256.0,235.0,1.9,15.0,371.0,327.21,260.02
2016,1,20,12,15,564.5,156.5,1.75,15.0,458.0,374.77,292.13
2016,1,20,12,30,873.0,78.0,1.6,15.0,545.0,395.22,298.32
2016,1,20,12,45,876.0,76.0,1.45,15.5,539.5,351.81,257.35
2016,1,20,13,0,879.0,74.0,1.3,16.0,534.0,306.44,214.93
2016,1,20,13,15,684.5,122.5,1.25,16.0,475.0,249.13,171.49
2016,1,20,13,30,490.0,171.0,1.2,16.0,416.0,210.24,146.13
2016,1,20,13,45,492.0,162.0,1.15,16.0,399.5,172.35,116.35
2016,1,20,14,0,494.0,153.0,1.1,16.0,383.0,134.06,91.46
2016,1,20,14,15,503.5,141.0,1.1,16.0,363.5,97.2,79.72
2016,1,20,14,30,513.0,129.0,1.1,16.0,344.0,90.33,73.96
2016,1,20,14,45,362.5,138.0,1.1,16.0,284.0,95.37,78.48
2016,1,20,15,0,212.0,147.0,1.1,16.0,224.0,103.16,85.37
2016,1,20,15,15,204.0,132.0,1.1,15.5,199.0,93.85,77.47
2016,1,20,15,30,196.0,117.0,1.1,15.0,174.0,84.27,69.24
2016,1,20,15,45,182.0,100.5,1.1,15.0,147.0,73.4,59.59
2016,1,20,16,0,168.0,84.0,1.1,15.0,120.0,62.23,49.51
2016,1,20,16,15,148.5,66.0,1.05,14.5,93.0,49.7,38.16
2016,1,20,16,30,129.0,48.0,1.0,14.0,66.0,36.82,26.31
2016,1,20,16,45,64.5,33.0,1.0,14.0,42.0,26.04,15.13
2016,1,20,17,0,0.0,18.0,1.0,14.0,18.0,14.6,0.0
2016,1,20,17,15,0.0,9.0,0.9,14.0,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,7,45,175.5,16.5,4.35,11.5,35.5,170.16,68.87
2016,1,21,8,0,351.0,33.0,4.4,12.0,71.0,322.42,257.67
2016,1,21,8,15,437.0,41.5,4.3,12.0,110.5,393.99,327.52
2016,1,21,8,30,523.0,50.0,4.2,12.0,150.0,465.95,391.17
2016,1,21,8,45,583.0,54.5,4.15,12.5,191.5,513.61,431.7
2016,1,21,9,0,643.0,59.0,4.1,13.0,233.0,559.27,468.61
2016,1,21,9,15,678.5,63.0,3.95,13.5,272.0,580.23,484.31
2016,1,21,9,30,714.0,67.0,3.8,14.0,311.0,603.18,500.81
2016,1,21,9,45,561.0,104.5,3.7,14.5,308.5,533.73,441.74
2016,1,21,10,0,408.0,142.0,3.6,15.0,306.0,453.38,374.08
2016,1,21,10,15,525.0,126.5,3.65,15.5,354.0,502.23,412.8
2016,1,21,10,30,642.0,111.0,3.7,16.0,402.0,552.77,450.86
2016,1,21,10,45,727.5,96.0,3.8,16.5,442.0,569.96,462.16
2016,1,21,11,0,813.0,81.0,3.9,17.0,482.0,579.74,467.25
2016,1,21,11,15,671.0,125.5,4.0,17.0,463.5,517.97,415.98
2016,1,21,11,30,529.0,170.0,4.1,17.0,445.0,452.37,362.17
2016,1,21,11,45,520.5,176.5,4.2,17.0,451.0,429.29,341.98
2016,1,21,12,0,512.0,183.0,4.3,17.0,457.0,405.02,320.41
2016,1,21,12,15,511.5,183.0,4.3,17.0,457.5,377.53,295.78
2016,1,21,12,30,511.0,183.0,4.3,17.0,458.0,348.82,269.77
2016,1,21,12,45,464.5,192.0,4.35,17.0,439.5,311.3,237.53
2016,1,21,13,0,418.0,201.0,4.4,17.0,421.0,276.67,208.03
2016,1,21,13,15,440.0,190.0,4.4,16.5,416.5,245.98,180.17
2016,1,21,13,30,462.0,179.0,4.4,16.0,412.0,212.82,150.82
2016,1,21,13,45,263.5,189.5,4.45,16.0,321.0,168.23,123.43
2016,1,21,14,0,65.0,200.0,4.5,16.0,230.0,150.09,118.02
2016,1,21,14,15,117.0,191.0,4.55,16.0,242.0,132.52,110.61
2016,1,21,14,30,169.0,182.0,4.6,16.0,254.0,127.55,106.51
2016,1,21,14,45,87.0,156.0,4.7,16.0,193.0,115.09,95.84
2016,1,21,15,0,5.0,130.0,4.8,16.0,132.0,100.93,83.62
2016,1,21,15,15,2.5,116.5,4.8,15.5,117.5,90.82,74.99
2016,1,21,15,30,0.0,103.0,4.8,15.0,103.0,80.6,66.12
2016,1,21,15,45,0.0,87.0,4.85,15.0,87.0,68.59,55.41
2016,1,21,16,0,0.0,71.0,4.9,15.0,71.0,56.44,44.44
2016,1,21,16,15,0.0,55.0,4.9,14.5,55.0,44.16,33.31
2016,1,21,16,30,0.0,39.0,4.9,14.0,39.0,31.73,21.92
2016,1,21,16,45,0.0,25.0,4.95,14.0,25.0,20.62,11.03
2016,1,21,17,0,0.0,11.0,5.0,14.0,11.0,9.06,0.0
2016,1,21,17,15,0.0,5.5,5.05,14.0,5.5,4.69,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
