Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,6.55,14.0,4.5,3.69,0.0
2016,1,22,8,0,0.0,9.0,6.4,14.0,9.0,7.39,0.3
2016,1,22,8,15,0.0,14.5,6.4,14.0,14.5,11.92,4.35
2016,1,22,8,30,0.0,20.0,6.4,14.0,20.0,16.46,8.36
2016,1,22,8,45,0.0,26.0,6.4,14.0,26.0,21.42,12.72
2016,1,22,9,0,0.0,32.0,6.4,14.0,32.0,26.4,17.05
2016,1,22,9,15,0.0,37.5,6.5,14.0,37.5,30.96,20.99
2016,1,22,9,30,0.0,43.0,6.6,14.0,43.0,35.53,24.9
2016,1,22,9,45,0.0,81.5,6.75,14.5,81.5,68.51,52.93
2016,1,22,10,0,0.0,120.0,6.9,15.0,120.0,104.51,83.17
2016,1,22,10,15,0.0,132.0,6.95,15.0,132.0,114.71,91.58
2016,1,22,10,30,0.0,144.0,7.0,15.0,144.0,124.77,99.85
2016,1,22,10,45,0.0,126.0,7.05,15.0,126.0,107.07,84.86
2016,1,22,11,0,0.0,108.0,7.1,15.0,108.0,90.57,70.93
2016,1,22,11,15,0.0,133.5,7.2,15.0,133.5,112.54,89.24
2016,1,22,11,30,0.0,159.0,7.3,15.0,159.0,134.17,107.18
2016,1,22,11,45,0.0,160.5,7.4,15.0,160.5,134.64,107.49
2016,1,22,12,0,0.0,162.0,7.5,15.0,162.0,135.14,107.85
2016,1,22,12,15,0.0,147.5,7.3,15.0,147.5,122.4,97.23
2016,1,22,12,30,0.0,133.0,7.1,15.0,133.0,110.04,86.93
2016,1,22,12,45,8.0,164.5,6.9,15.0,169.0,137.42,109.55
2016,1,22,13,0,16.0,196.0,6.7,15.0,205.0,162.62,130.14
2016,1,22,13,15,8.0,138.0,6.45,15.0,142.5,114.41,90.35
2016,1,22,13,30,0.0,80.0,6.2,15.0,80.0,66.43,50.56
2016,1,22,13,45,0.0,92.5,5.95,15.0,92.5,76.5,59.12
2016,1,22,14,0,0.0,105.0,5.7,15.0,105.0,85.83,67.05
2016,1,22,14,15,0.0,84.5,5.6,15.0,84.5,69.93,56.33
2016,1,22,14,30,0.0,64.0,5.5,15.0,64.0,53.03,41.51
2016,1,22,14,45,0.0,52.0,5.45,15.0,52.0,43.03,32.71
2016,1,22,15,0,0.0,40.0,5.4,15.0,40.0,33.05,23.88
2016,1,22,15,15,0.0,35.5,5.35,14.5,35.5,29.3,20.62
2016,1,22,15,30,0.0,31.0,5.3,14.0,31.0,25.57,17.32
2016,1,22,15,45,0.0,26.0,5.3,14.0,26.0,21.42,13.58
2016,1,22,16,0,0.0,21.0,5.3,14.0,21.0,17.29,9.81
2016,1,22,16,15,0.0,16.5,5.2,14.0,16.5,13.57,6.38
2016,1,22,16,30,0.0,12.0,5.1,14.0,12.0,9.86,2.94
2016,1,22,16,45,0.0,7.5,5.1,14.0,7.5,6.15,0.0
2016,1,22,17,0,0.0,3.0,5.1,14.0,3.0,2.46,0.0
2016,1,22,17,15,0.0,1.5,5.1,13.5,1.5,1.28,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.5,5.8,11.0,4.5,0.0,0.0
2016,1,23,7,30,0.0,9.0,6.0,11.0,9.0,7.68,0.0
2016,1,23,7,45,57.0,29.5,6.2,11.5,35.5,90.37,41.9
2016,1,23,8,0,114.0,50.0,6.4,12.0,62.0,174.98,138.76
2016,1,23,8,15,194.0,66.5,6.5,12.0,99.5,246.34,205.09
2016,1,23,8,30,274.0,83.0,6.6,12.0,137.0,319.36,270.41
2016,1,23,8,45,312.0,99.0,6.75,12.5,174.0,361.87,307.71
2016,1,23,9,0,350.0,115.0,6.9,13.0,211.0,403.4,342.97
2016,1,23,9,15,175.0,63.0,6.9,13.0,111.0,203.4,173.03
2016,1,23,9,30,0.0,11.0,6.9,13.0,11.0,9.05,2.15
2016,1,23,9,45,161.5,84.5,6.95,13.0,150.5,211.59,179.23
2016,1,23,10,0,323.0,158.0,7.0,13.0,290.0,401.58,338.94
2016,1,23,10,15,231.5,180.5,6.95,13.0,278.5,354.69,297.08
2016,1,23,10,30,140.0,203.0,6.9,13.0,267.0,297.06,246.95
2016,1,23,10,45,438.5,159.0,6.9,13.0,374.5,453.04,378.49
2016,1,23,11,0,737.0,115.0,6.9,13.0,482.0,576.56,478.61
2016,1,23,11,15,746.5,116.5,6.85,13.0,499.0,556.53,459.5
2016,1,23,11,30,756.0,118.0,6.8,13.0,516.0,533.48,437.98
2016,1,23,11,45,582.5,164.5,6.8,13.0,474.0,452.98,369.83
2016,1,23,12,0,409.0,211.0,6.8,13.0,432.0,385.41,312.81
2016,1,23,12,15,301.5,230.0,6.8,13.0,393.0,328.03,264.74
2016,1,23,12,30,194.0,249.0,6.8,13.0,354.0,280.55,225.61
2016,1,23,12,45,286.5,231.0,6.8,13.0,385.0,284.46,225.28
2016,1,23,13,0,379.0,213.0,6.8,13.0,416.0,276.8,213.95
2016,1,23,13,15,190.5,190.5,6.85,13.0,292.5,193.79,150.14
2016,1,23,13,30,2.0,168.0,6.9,13.0,169.0,134.81,108.45
2016,1,23,13,45,69.0,190.0,6.95,13.0,223.0,152.9,120.81
2016,1,23,14,0,136.0,212.0,7.0,13.0,277.0,158.93,124.46
2016,1,23,14,15,257.5,186.0,7.0,13.0,300.0,127.39,107.5
2016,1,23,14,30,379.0,160.0,7.0,13.0,323.0,108.46,91.01
2016,1,23,14,45,389.0,144.5,7.05,13.0,300.5,99.56,83.3
2016,1,23,15,0,399.0,129.0,7.1,13.0,278.0,90.43,75.32
2016,1,23,15,15,507.5,104.5,6.95,12.5,272.5,75.88,62.57
2016,1,23,15,30,616.0,80.0,6.8,12.0,267.0,61.7,50.01
2016,1,23,15,45,562.5,74.0,6.7,12.0,226.0,57.84,46.48
2016,1,23,16,0,509.0,68.0,6.6,12.0,185.0,54.02,42.87
2016,1,23,16,15,431.5,59.5,6.4,11.5,143.5,47.95,37.17
2016,1,23,16,30,354.0,51.0,6.2,11.0,102.0,39.25,28.93
2016,1,23,16,45,242.0,37.5,6.05,11.0,66.5,28.98,18.6
2016,1,23,17,0,130.0,24.0,5.9,11.0,31.0,18.63,0.0
2016,1,23,17,15,65.0,12.0,5.75,11.0,15.5,10.24,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,3.8,9.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,3.7,9.0,8.0,6.83,0.0
2016,1,24,7,45,41.5,24.5,3.65,9.5,29.0,67.32,32.84
2016,1,24,8,0,83.0,41.0,3.6,10.0,50.0,120.34,95.18
2016,1,24,8,15,111.5,59.0,3.6,10.0,77.5,161.21,133.58
2016,1,24,8,30,140.0,77.0,3.6,10.0,105.0,200.92,169.46
2016,1,24,8,45,158.5,95.0,3.6,10.5,133.5,232.54,197.14
2016,1,24,9,0,177.0,113.0,3.6,11.0,162.0,263.09,223.09
2016,1,24,9,15,195.5,127.0,3.6,11.0,189.0,301.21,254.94
2016,1,24,9,30,214.0,141.0,3.6,11.0,216.0,324.2,273.78
2016,1,24,9,45,247.0,153.0,3.6,11.5,248.0,353.57,297.24
2016,1,24,10,0,280.0,165.0,3.6,12.0,280.0,381.05,318.61
2016,1,24,10,15,260.5,181.0,3.45,12.0,294.5,375.43,312.31
2016,1,24,10,30,241.0,197.0,3.3,12.0,309.0,368.89,305.41
2016,1,24,10,45,211.5,211.0,3.15,12.0,312.5,341.9,282.08
2016,1,24,11,0,182.0,225.0,3.0,12.0,316.0,327.34,268.84
2016,1,24,11,15,303.0,213.0,2.95,12.0,370.5,383.38,313.96
2016,1,24,11,30,424.0,201.0,2.9,12.0,425.0,429.97,349.64
2016,1,24,11,45,463.5,195.0,2.85,12.5,444.0,422.79,341.0
2016,1,24,12,0,503.0,189.0,2.8,13.0,463.0,411.54,328.82
2016,1,24,12,15,297.5,218.0,2.9,13.0,380.0,317.36,253.25
2016,1,24,12,30,92.0,247.0,3.0,13.0,297.0,238.45,191.15
2016,1,24,12,45,482.5,163.5,3.1,13.5,423.0,299.45,230.83
2016,1,24,13,0,873.0,80.0,3.2,14.0,549.0,321.07,232.12
2016,1,24,13,15,867.0,79.0,3.4,14.0,535.0,272.68,187.32
2016,1,24,13,30,861.0,78.0,3.6,14.0,521.0,218.81,139.52
2016,1,24,13,45,847.0,78.0,3.85,14.0,499.5,168.05,98.24
2016,1,24,14,0,833.0,78.0,4.1,14.0,478.0,117.79,65.26
2016,1,24,14,15,818.0,76.5,4.2,13.5,450.5,67.15,54.15
2016,1,24,14,30,803.0,75.0,4.3,13.0,423.0,61.52,49.38
2016,1,24,14,45,777.0,73.5,4.4,13.0,388.5,60.66,48.72
2016,1,24,15,0,751.0,72.0,4.5,13.0,354.0,59.88,48.11
2016,1,24,15,15,720.5,68.5,4.25,12.5,315.5,57.52,46.15
2016,1,24,15,30,690.0,65.0,4.0,12.0,277.0,50.65,40.1
2016,1,24,15,45,649.0,59.5,3.75,12.0,236.0,46.87,36.67
2016,1,24,16,0,608.0,54.0,3.5,12.0,195.0,43.07,33.12
2016,1,24,16,15,538.5,47.5,3.3,11.5,153.0,38.25,28.6
2016,1,24,16,30,469.0,41.0,3.1,11.0,111.0,33.45,23.92
2016,1,24,16,45,356.5,31.0,2.95,11.0,73.5,25.45,15.87
2016,1,24,17,0,244.0,21.0,2.8,11.0,36.0,17.38,0.97
2016,1,24,17,15,122.0,10.5,2.65,10.5,18.0,8.96,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,52.5,5.5,0.5,11.0,7.0,0.0,0.0
2016,1,25,7,30,105.0,11.0,0.5,11.0,14.0,78.58,0.0
2016,1,25,7,45,244.5,23.0,0.5,11.5,46.5,231.67,132.41
2016,1,25,8,0,384.0,35.0,0.5,12.0,79.0,351.55,278.4
2016,1,25,8,15,467.5,42.5,0.45,12.0,120.0,421.8,341.43
2016,1,25,8,30,551.0,50.0,0.4,12.0,161.0,492.12,398.95
2016,1,25,8,45,604.5,55.5,0.35,12.5,203.5,537.31,433.66
2016,1,25,9,0,658.0,61.0,0.3,13.0,246.0,580.5,465.08
2016,1,25,9,15,389.0,104.0,0.3,13.0,217.5,427.54,346.45
2016,1,25,9,30,120.0,147.0,0.3,13.0,189.0,251.1,204.38
2016,1,25,9,45,192.5,158.0,0.3,13.5,233.5,307.97,251.58
2016,1,25,10,0,265.0,169.0,0.3,14.0,278.0,376.15,303.95
2016,1,25,10,15,305.0,176.0,0.35,14.0,311.0,400.71,322.0
2016,1,25,10,30,345.0,183.0,0.4,14.0,344.0,422.71,338.2
2016,1,25,10,45,565.5,140.0,0.5,14.0,419.0,516.79,410.65
2016,1,25,11,0,786.0,97.0,0.6,14.0,494.0,591.11,465.02
2016,1,25,11,15,793.5,98.5,0.6,14.0,510.5,569.54,445.78
2016,1,25,11,30,801.0,100.0,0.6,14.0,527.0,544.93,425.05
2016,1,25,11,45,806.0,100.5,0.65,14.5,536.5,515.13,399.7
2016,1,25,12,0,811.0,101.0,0.7,15.0,546.0,482.68,371.71
2016,1,25,12,15,811.5,101.0,0.7,15.0,547.5,445.3,339.63
2016,1,25,12,30,812.0,101.0,0.7,15.0,549.0,405.91,305.17
2016,1,25,12,45,817.5,97.5,0.75,15.0,544.5,363.28,267.5
2016,1,25,13,0,823.0,94.0,0.8,15.0,540.0,318.63,227.37
2016,1,25,13,15,816.5,93.0,0.85,15.0,526.0,271.35,185.25
2016,1,25,13,30,810.0,92.0,0.9,15.0,512.0,223.48,143.57
2016,1,25,13,45,670.5,122.5,0.95,15.0,461.0,176.7,111.64
2016,1,25,14,0,531.0,153.0,1.0,15.0,410.0,145.0,96.88
2016,1,25,14,15,605.0,124.5,1.05,15.0,401.5,93.7,76.86
2016,1,25,14,30,679.0,96.0,1.1,15.0,393.0,69.43,55.89
2016,1,25,14,45,561.0,110.5,1.15,15.0,343.0,79.84,65.18
2016,1,25,15,0,443.0,125.0,1.2,15.0,293.0,88.01,72.44
2016,1,25,15,15,419.5,115.5,1.2,14.5,261.5,82.29,67.63
2016,1,25,15,30,396.0,106.0,1.2,14.0,230.0,76.44,62.65
2016,1,25,15,45,486.5,82.0,1.2,14.0,212.0,63.49,51.14
2016,1,25,16,0,577.0,58.0,1.2,14.0,194.0,45.98,35.46
2016,1,25,16,15,508.5,51.0,1.2,13.5,152.5,40.89,30.76
2016,1,25,16,30,440.0,44.0,1.2,13.0,111.0,35.8,25.86
2016,1,25,16,45,330.5,33.5,1.2,13.0,74.0,27.48,17.62
2016,1,25,17,0,221.0,23.0,1.2,13.0,37.0,19.06,3.55
2016,1,25,17,15,110.5,11.5,1.25,12.5,18.5,9.82,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.35,10.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.4,10.0,15.0,12.8,0.0
2016,1,26,7,45,199.0,25.5,1.5,10.5,48.5,203.79,123.98
2016,1,26,8,0,398.0,36.0,1.6,11.0,82.0,363.55,293.22
2016,1,26,8,15,481.0,44.0,1.7,11.0,124.5,434.62,358.86
2016,1,26,8,30,564.0,52.0,1.8,11.0,167.0,505.68,419.68
2016,1,26,8,45,619.0,57.0,1.9,11.5,210.0,551.64,457.52
2016,1,26,9,0,674.0,62.0,2.0,12.0,253.0,595.48,492.06
2016,1,26,9,15,343.5,96.0,2.05,12.0,194.0,386.05,323.13
2016,1,26,9,30,13.0,130.0,2.1,12.0,135.0,128.72,104.48
2016,1,26,9,45,34.0,150.5,2.2,12.5,164.5,173.94,143.08
2016,1,26,10,0,55.0,171.0,2.3,13.0,194.0,206.84,170.16
2016,1,26,10,15,101.0,189.0,2.3,13.0,235.0,252.36,207.99
2016,1,26,10,30,147.0,207.0,2.3,13.0,276.0,307.09,252.34
2016,1,26,10,45,351.0,181.5,2.35,13.5,357.0,412.58,338.07
2016,1,26,11,0,555.0,156.0,2.4,14.0,438.0,508.43,412.15
2016,1,26,11,15,706.5,122.5,2.4,14.0,493.5,547.23,440.31
2016,1,26,11,30,858.0,89.0,2.4,14.0,549.0,567.76,453.55
2016,1,26,11,45,862.5,89.5,2.4,14.5,559.0,535.9,424.68
2016,1,26,12,0,867.0,90.0,2.4,15.0,569.0,501.27,393.44
2016,1,26,12,15,751.0,119.5,2.4,15.0,535.0,437.61,340.81
2016,1,26,12,30,635.0,149.0,2.4,15.0,501.0,380.54,293.6
2016,1,26,12,45,548.0,174.0,2.45,15.0,476.0,333.37,254.21
2016,1,26,13,0,461.0,199.0,2.5,15.0,451.0,295.03,222.47
2016,1,26,13,15,543.5,169.0,2.5,15.0,458.5,262.75,190.58
2016,1,26,13,30,626.0,139.0,2.5,15.0,466.0,223.9,153.0
2016,1,26,13,45,553.5,152.5,2.5,15.0,433.5,183.8,123.07
2016,1,26,14,0,481.0,166.0,2.5,15.0,401.0,151.43,103.87
2016,1,26,14,15,498.0,152.0,2.5,15.0,383.0,110.24,82.6
2016,1,26,14,30,515.0,138.0,2.5,15.0,365.0,95.5,78.73
2016,1,26,14,45,546.0,120.0,2.5,15.0,344.0,84.98,69.68
2016,1,26,15,0,577.0,102.0,2.5,15.0,323.0,74.97,61.0
2016,1,26,15,15,637.5,85.5,2.35,14.5,306.5,64.46,51.92
2016,1,26,15,30,698.0,69.0,2.2,14.0,290.0,53.58,42.39
2016,1,26,15,45,650.5,64.5,2.1,14.0,247.5,50.61,39.72
2016,1,26,16,0,603.0,60.0,2.0,14.0,205.0,47.67,36.99
2016,1,26,16,15,534.5,53.0,2.05,13.5,162.0,42.6,32.29
2016,1,26,16,30,466.0,46.0,2.1,13.0,119.0,37.54,27.41
2016,1,26,16,45,351.5,35.5,2.15,12.5,79.5,29.21,19.26
2016,1,26,17,0,237.0,25.0,2.2,12.0,40.0,20.82,6.13
2016,1,26,17,15,118.5,12.5,2.25,12.0,20.0,10.67,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,9.0,13.0,11.1,0.0
2016,1,27,7,45,122.0,27.5,3.95,9.5,42.0,156.49,99.12
2016,1,27,8,0,244.0,42.0,4.0,10.0,71.0,263.48,215.71
2016,1,27,8,15,300.5,56.0,3.85,10.0,107.0,319.93,269.13
2016,1,27,8,30,357.0,70.0,3.7,10.0,143.0,376.69,319.73
2016,1,27,8,45,395.5,81.5,3.55,10.5,180.5,416.38,353.64
2016,1,27,9,0,434.0,93.0,3.4,11.0,218.0,454.77,384.95
2016,1,27,9,15,475.0,98.0,3.3,11.5,252.5,485.07,408.78
2016,1,27,9,30,516.0,103.0,3.2,12.0,287.0,513.36,430.09
2016,1,27,9,45,522.5,114.0,3.1,12.5,317.0,521.67,434.31
2016,1,27,10,0,529.0,125.0,3.0,13.0,347.0,527.4,436.31
2016,1,27,10,15,618.5,111.5,2.75,13.5,389.5,567.88,465.86
2016,1,27,10,30,708.0,98.0,2.5,14.0,432.0,595.61,484.43
2016,1,27,10,45,782.0,89.5,2.25,14.5,475.5,610.97,492.54
2016,1,27,11,0,856.0,81.0,2.0,15.0,519.0,622.52,497.0
2016,1,27,11,15,863.0,82.0,1.75,15.0,536.0,598.43,474.77
2016,1,27,11,30,870.0,83.0,1.5,15.0,553.0,571.17,450.06
2016,1,27,11,45,874.5,83.5,1.3,15.0,563.0,537.47,420.4
2016,1,27,12,0,879.0,84.0,1.1,15.0,573.0,503.38,389.85
2016,1,27,12,15,879.5,84.0,1.05,15.0,574.5,464.46,355.85
2016,1,27,12,30,880.0,84.0,1.0,15.0,576.0,423.35,319.36
2016,1,27,12,45,880.0,83.0,0.95,15.5,570.5,379.2,279.17
2016,1,27,13,0,880.0,82.0,0.9,16.0,565.0,333.29,237.08
2016,1,27,13,15,874.5,81.0,0.95,16.0,551.5,284.45,193.43
2016,1,27,13,30,869.0,80.0,1.0,16.0,538.0,230.1,146.19
2016,1,27,13,45,861.5,78.5,1.05,16.5,517.0,178.31,103.78
2016,1,27,14,0,854.0,77.0,1.1,17.0,496.0,126.36,68.31
2016,1,27,14,15,840.5,75.0,1.05,17.0,468.5,73.95,46.88
2016,1,27,14,30,827.0,73.0,1.0,17.0,441.0,60.09,47.29
2016,1,27,14,45,808.5,70.5,1.0,17.0,407.5,58.5,46.01
2016,1,27,15,0,790.0,68.0,1.0,17.0,374.0,56.93,44.72
2016,1,27,15,15,762.0,65.0,0.85,16.5,335.5,54.87,43.08
2016,1,27,15,30,734.0,62.0,0.7,16.0,297.0,52.84,41.42
2016,1,27,15,45,695.5,57.0,0.55,16.0,255.0,49.07,38.07
2016,1,27,16,0,657.0,52.0,0.4,16.0,213.0,45.27,34.62
2016,1,27,16,15,594.0,46.0,0.45,15.5,169.0,40.41,30.17
2016,1,27,16,30,531.0,40.0,0.5,15.0,125.0,32.64,23.01
2016,1,27,16,45,425.5,31.5,0.6,15.0,85.0,25.87,16.38
2016,1,27,17,0,320.0,23.0,0.7,15.0,45.0,19.08,6.26
2016,1,27,17,15,160.0,11.5,0.75,14.5,22.5,9.82,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,21.0,0.4,11.5,21.0,17.35,6.21
2016,1,28,8,0,0.0,35.0,0.4,12.0,35.0,31.75,20.76
2016,1,28,8,15,0.0,52.5,0.55,12.0,52.5,49.79,36.72
2016,1,28,8,30,0.0,70.0,0.7,12.0,70.0,66.78,51.64
2016,1,28,8,45,2.5,86.5,0.9,12.5,87.5,83.71,66.3
2016,1,28,9,0,5.0,103.0,1.1,13.0,105.0,100.33,80.45
2016,1,28,9,15,9.5,118.0,1.05,13.0,122.0,116.43,94.12
2016,1,28,9,30,14.0,133.0,1.0,13.0,139.0,132.37,107.44
2016,1,28,9,45,47.5,156.0,1.0,13.5,176.5,189.82,155.42
2016,1,28,10,0,81.0,179.0,1.0,14.0,214.0,234.21,191.39
2016,1,28,10,15,253.5,175.5,1.3,14.0,294.0,367.83,301.12
2016,1,28,10,30,426.0,172.0,1.6,14.0,374.0,481.56,390.86
2016,1,28,10,45,500.5,162.0,1.95,14.0,411.5,503.74,407.91
2016,1,28,11,0,575.0,152.0,2.3,14.0,449.0,520.68,421.0
2016,1,28,11,15,376.5,200.0,2.25,14.0,397.0,417.99,337.54
2016,1,28,11,30,178.0,248.0,2.2,14.0,345.0,327.28,263.52
2016,1,28,11,45,179.5,252.5,2.2,14.5,351.5,320.19,256.83
2016,1,28,12,0,181.0,257.0,2.2,15.0,358.0,312.32,249.09
2016,1,28,12,15,90.5,170.5,2.0,15.0,221.0,187.57,148.99
2016,1,28,12,30,0.0,84.0,1.8,15.0,84.0,69.81,53.04
2016,1,28,12,45,5.5,140.0,1.6,15.5,143.5,117.33,92.31
2016,1,28,13,0,11.0,196.0,1.4,16.0,203.0,161.98,128.23
2016,1,28,13,15,117.0,216.5,1.3,16.0,279.5,198.14,153.38
2016,1,28,13,30,223.0,237.0,1.2,16.0,356.0,221.35,166.71
2016,1,28,13,45,199.5,229.0,1.2,16.0,332.5,195.16,146.46
2016,1,28,14,0,176.0,221.0,1.2,16.0,309.0,171.34,129.76
2016,1,28,14,15,124.5,206.0,1.1,16.0,266.5,145.25,113.65
2016,1,28,14,30,73.0,191.0,1.0,16.0,224.0,137.09,113.93
2016,1,28,14,45,104.5,178.5,0.95,16.0,222.0,124.81,103.62
2016,1,28,15,0,136.0,166.0,0.9,16.0,220.0,117.35,97.4
2016,1,28,15,15,131.5,149.5,0.85,16.0,197.0,106.96,88.57
2016,1,28,15,30,127.0,133.0,0.8,16.0,174.0,96.28,79.39
2016,1,28,15,45,119.0,115.0,0.75,16.0,149.5,84.39,69.02
2016,1,28,16,0,111.0,97.0,0.7,16.0,125.0,72.17,58.21
2016,1,28,16,15,98.0,78.5,0.75,15.5,99.5,59.3,46.73
2016,1,28,16,30,85.0,60.0,0.8,15.0,74.0,46.1,34.76
2016,1,28,16,45,53.5,43.0,0.9,15.0,50.5,33.51,22.96
2016,1,28,17,0,22.0,26.0,1.0,15.0,27.0,20.96,8.46
2016,1,28,17,15,11.0,13.0,1.05,14.5,13.5,11.1,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,3.0,14.0,3.0,0.0,0.0
2016,1,29,7,30,0.0,6.0,3.2,14.0,6.0,5.12,0.0
2016,1,29,7,45,0.0,19.0,3.4,14.5,19.0,15.68,5.24
2016,1,29,8,0,0.0,32.0,3.6,15.0,32.0,27.21,16.72
2016,1,29,8,15,0.0,48.0,3.65,15.0,48.0,43.35,30.83
2016,1,29,8,30,0.0,64.0,3.7,15.0,64.0,58.71,44.23
2016,1,29,8,45,0.0,80.5,3.8,15.0,80.5,74.19,57.6
2016,1,29,9,0,0.0,97.0,3.9,15.0,97.0,89.3,70.5
2016,1,29,9,15,0.5,112.0,3.95,15.0,112.0,102.79,81.9
2016,1,29,9,30,1.0,127.0,4.0,15.0,127.0,116.14,93.03
2016,1,29,9,45,0.5,95.5,4.1,15.5,95.5,81.76,63.81
2016,1,29,10,0,0.0,64.0,4.2,16.0,64.0,53.03,39.38
2016,1,29,10,15,0.0,84.5,4.2,16.0,84.5,70.34,53.88
2016,1,29,10,30,0.0,105.0,4.2,16.0,105.0,88.41,68.9
2016,1,29,10,45,0.0,92.5,4.25,16.0,92.5,77.12,59.34
2016,1,29,11,0,0.0,80.0,4.3,16.0,80.0,66.44,50.33
2016,1,29,11,15,36.5,160.5,4.3,16.0,180.5,163.75,131.48
2016,1,29,11,30,73.0,241.0,4.3,16.0,281.0,255.0,205.46
2016,1,29,11,45,38.0,210.0,4.35,16.0,230.5,202.48,162.19
2016,1,29,12,0,3.0,179.0,4.4,16.0,180.0,150.95,119.91
2016,1,29,12,15,1.5,144.5,4.4,16.0,145.0,120.68,95.06
2016,1,29,12,30,0.0,110.0,4.4,16.0,110.0,91.31,70.8
2016,1,29,12,45,0.0,109.0,4.45,16.0,109.0,90.36,70.05
2016,1,29,13,0,0.0,108.0,4.5,16.0,108.0,89.4,69.29
2016,1,29,13,15,0.0,103.5,4.55,16.0,103.5,85.64,66.22
2016,1,29,13,30,0.0,99.0,4.6,16.0,99.0,81.92,63.19
2016,1,29,13,45,0.0,111.0,4.65,16.0,111.0,91.1,70.92
2016,1,29,14,0,0.0,123.0,4.7,16.0,123.0,99.74,78.22
2016,1,29,14,15,37.0,158.0,4.75,16.0,175.0,119.96,94.58
2016,1,29,14,30,74.0,193.0,4.8,16.0,227.0,138.39,115.7
2016,1,29,14,45,72.5,178.5,4.85,16.0,210.0,129.06,107.81
2016,1,29,15,0,71.0,164.0,4.9,16.0,193.0,119.48,99.68
2016,1,29,15,15,68.0,148.0,4.9,15.5,173.0,108.8,90.7
2016,1,29,15,30,65.0,132.0,4.9,15.0,153.0,97.87,81.35
2016,1,29,15,45,58.5,114.5,4.95,15.0,131.5,85.78,70.69
2016,1,29,16,0,52.0,97.0,5.0,15.0,110.0,73.44,59.65
2016,1,29,16,15,42.0,78.5,5.0,15.0,88.0,60.21,47.66
2016,1,29,16,30,32.0,60.0,5.0,15.0,66.0,46.73,35.31
2016,1,29,16,45,16.0,42.5,5.05,15.0,45.5,33.63,23.11
2016,1,29,17,0,0.0,25.0,5.1,15.0,25.0,20.32,8.77
2016,1,29,17,15,0.0,12.5,5.1,14.5,12.5,10.67,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.0,4.55,10.0,10.0,5.97,0.0
2016,1,30,7,30,164.0,14.0,4.7,10.0,20.0,122.2,0.0
2016,1,30,7,45,305.0,24.0,4.85,10.5,55.5,285.17,204.06
2016,1,30,8,0,446.0,34.0,5.0,11.0,91.0,400.15,330.4
2016,1,30,8,15,523.5,41.0,4.95,11.0,134.0,467.29,392.95
2016,1,30,8,30,601.0,48.0,4.9,11.0,177.0,534.51,451.77
2016,1,30,8,45,477.0,75.0,4.9,11.5,191.5,476.52,404.87
2016,1,30,9,0,353.0,102.0,4.9,12.0,206.0,410.44,348.46
2016,1,30,9,15,368.0,115.5,4.9,12.0,238.0,432.3,366.47
2016,1,30,9,30,383.0,129.0,4.9,12.0,270.0,452.16,382.0
2016,1,30,9,45,348.5,149.5,4.9,12.0,287.5,426.82,359.74
2016,1,30,10,0,314.0,170.0,4.9,12.0,305.0,416.04,349.1
2016,1,30,10,15,588.0,119.0,4.9,12.0,394.0,561.46,469.44
2016,1,30,10,30,862.0,68.0,4.9,12.0,483.0,665.59,552.91
2016,1,30,10,45,872.5,69.5,4.95,12.5,507.5,651.3,538.09
2016,1,30,11,0,883.0,71.0,5.0,13.0,532.0,633.55,520.91
2016,1,30,11,15,890.0,71.5,5.0,13.0,549.5,609.19,499.1
2016,1,30,11,30,897.0,72.0,5.0,13.0,567.0,581.66,474.37
2016,1,30,11,45,690.0,138.0,5.05,13.5,523.0,504.22,408.35
2016,1,30,12,0,483.0,204.0,5.1,14.0,479.0,425.84,342.63
2016,1,30,12,15,693.0,139.5,5.1,14.0,534.5,440.29,350.27
2016,1,30,12,30,903.0,75.0,5.1,14.0,590.0,433.24,337.59
2016,1,30,12,45,894.5,77.5,5.1,14.0,583.0,388.24,295.5
2016,1,30,13,0,886.0,80.0,5.1,14.0,576.0,342.04,251.98
2016,1,30,13,15,708.5,128.0,5.05,14.0,519.0,281.81,202.92
2016,1,30,13,30,531.0,176.0,5.0,14.0,462.0,238.56,170.8
2016,1,30,13,45,267.5,172.5,5.0,14.0,317.0,166.17,121.87
2016,1,30,14,0,4.0,169.0,5.0,14.0,172.0,133.43,106.76
2016,1,30,14,15,338.0,136.0,5.05,13.5,291.5,100.44,73.75
2016,1,30,14,30,672.0,103.0,5.1,13.0,411.0,73.48,59.89
2016,1,30,14,45,365.5,133.5,5.2,13.0,299.5,91.08,75.62
2016,1,30,15,0,59.0,164.0,5.3,13.0,188.0,119.54,100.92
2016,1,30,15,15,55.0,148.5,5.15,12.5,169.0,109.14,92.04
2016,1,30,15,30,51.0,133.0,5.0,12.0,150.0,98.5,82.86
2016,1,30,15,45,45.0,115.5,4.9,12.0,129.0,86.44,72.12
2016,1,30,16,0,39.0,98.0,4.8,12.0,108.0,74.12,60.99
2016,1,30,16,15,30.0,80.0,4.6,11.5,86.5,61.23,49.29
2016,1,30,16,30,21.0,62.0,4.4,11.0,65.0,48.1,37.18
2016,1,30,16,45,10.5,43.5,4.2,10.5,45.0,34.68,24.6
2016,1,30,17,0,0.0,25.0,4.0,10.0,25.0,20.39,9.74
2016,1,30,17,15,0.0,12.5,3.95,10.0,12.5,10.67,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,3.3,9.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,3.4,9.0,19.0,16.22,0.0
2016,1,31,7,45,140.5,31.0,3.55,9.5,49.5,181.46,131.42
2016,1,31,8,0,281.0,43.0,3.7,10.0,80.0,292.81,242.44
2016,1,31,8,15,327.5,57.0,3.95,10.0,116.0,343.79,290.47
2016,1,31,8,30,374.0,71.0,4.2,10.0,152.0,394.54,336.16
2016,1,31,8,45,409.0,82.5,4.5,10.0,189.0,432.48,369.78
2016,1,31,9,0,444.0,94.0,4.8,10.0,226.0,469.0,401.1
2016,1,31,9,15,470.0,103.0,5.05,10.0,261.0,493.83,421.82
2016,1,31,9,30,496.0,112.0,5.3,10.0,296.0,516.52,440.22
2016,1,31,9,45,305.0,150.0,5.55,10.5,266.5,396.98,337.1
2016,1,31,10,0,114.0,188.0,5.8,11.0,237.0,281.51,235.95
2016,1,31,10,15,280.5,180.5,5.95,11.0,313.5,394.6,332.66
2016,1,31,10,30,447.0,173.0,6.1,11.0,390.0,501.55,421.13
2016,1,31,10,45,676.0,124.0,6.35,11.0,470.5,591.56,495.36
2016,1,31,11,0,905.0,75.0,6.6,11.0,551.0,654.72,546.37
2016,1,31,11,15,913.0,76.0,6.85,11.0,569.5,630.71,524.61
2016,1,31,11,30,921.0,77.0,7.1,11.0,588.0,603.36,499.89
2016,1,31,11,45,927.5,76.5,7.35,11.5,599.0,570.44,469.18
2016,1,31,12,0,934.0,76.0,7.6,12.0,610.0,534.48,435.32
2016,1,31,12,15,935.0,76.0,7.85,12.0,612.0,493.62,397.48
2016,1,31,12,30,936.0,76.0,8.1,12.0,614.0,450.38,356.74
2016,1,31,12,45,928.0,78.0,8.4,12.0,607.0,403.5,312.27
2016,1,31,13,0,920.0,80.0,8.7,12.0,600.0,355.32,266.09
2016,1,31,13,15,914.0,79.5,8.9,12.0,586.0,304.56,217.58
2016,1,31,13,30,908.0,79.0,9.1,12.0,572.0,252.9,169.29
2016,1,31,13,45,892.0,80.0,9.35,12.0,549.0,200.17,123.62
2016,1,31,14,0,876.0,81.0,9.6,12.0,526.0,141.83,79.95
2016,1,31,14,15,862.0,79.5,9.65,11.5,497.5,88.06,53.28
2016,1,31,14,30,848.0,78.0,9.7,11.0,469.0,63.75,51.66
2016,1,31,14,45,819.5,78.0,9.75,11.0,433.0,64.0,52.0
2016,1,31,15,0,791.0,78.0,9.8,11.0,397.0,64.4,52.46
2016,1,31,15,15,762.0,74.5,9.8,10.5,357.0,62.14,50.62
2016,1,31,15,30,733.0,71.0,9.8,10.0,317.0,59.89,48.75
2016,1,31,15,45,683.5,67.5,9.8,10.0,272.5,52.73,42.28
2016,1,31,16,0,634.0,64.0,9.8,10.0,228.0,50.6,40.27
2016,1,31,16,15,568.0,57.5,9.8,9.5,183.5,46.0,35.99
2016,1,31,16,30,502.0,51.0,9.8,9.0,139.0,41.44,31.55
2016,1,31,16,45,395.5,41.0,9.85,9.0,97.0,33.67,23.94
2016,1,31,17,0,289.0,31.0,9.9,9.0,55.0,25.85,14.53
2016,1,31,17,15,144.5,15.5,9.95,9.0,27.5,13.23,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,1,7,15,144.5,7.5,6.9,7.5,13.5,101.69,0.0
2016,2,1,7,30,289.0,15.0,7.0,8.0,27.0,234.7,0.0
2016,2,1,7,45,425.5,24.0,7.1,8.5,67.0,363.42,275.56
2016,2,1,8,0,562.0,33.0,7.2,9.0,107.0,476.53,399.02
2016,2,1,8,15,635.0,38.5,7.25,9.0,153.5,542.19,461.67
2016,2,1,8,30,708.0,44.0,7.3,9.0,200.0,606.69,519.54
2016,2,1,8,45,753.5,47.5,7.35,9.5,246.0,646.44,553.58
2016,2,1,9,0,799.0,51.0,7.4,10.0,292.0,683.54,583.69
2016,2,1,9,15,764.5,59.0,7.3,10.0,316.0,663.95,567.23
