Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,730.0,67.0,7.2,10.0,340.0,641.29,547.88
2016,2,1,9,45,803.0,67.5,7.1,10.5,395.0,685.29,581.53
2016,2,1,10,0,876.0,68.0,7.0,11.0,450.0,718.5,605.65
2016,2,1,10,15,890.5,69.5,6.85,11.0,481.5,713.21,599.79
2016,2,1,10,30,905.0,71.0,6.7,11.0,513.0,704.26,590.88
2016,2,1,10,45,910.0,74.0,6.6,11.5,537.5,687.01,573.37
2016,2,1,11,0,915.0,77.0,6.5,12.0,562.0,666.33,553.02
2016,2,1,11,15,921.0,78.0,6.4,12.0,579.5,640.78,529.67
2016,2,1,11,30,927.0,79.0,6.3,12.0,597.0,611.98,503.34
2016,2,1,11,45,924.5,81.5,6.2,12.0,605.5,576.98,471.57
2016,2,1,12,0,922.0,84.0,6.1,12.0,614.0,539.43,437.19
2016,2,1,12,15,922.0,84.0,6.0,12.0,615.5,498.36,399.3
2016,2,1,12,30,922.0,84.0,5.9,12.0,617.0,455.03,358.76
2016,2,1,12,45,918.5,84.0,5.8,12.0,610.5,408.36,314.76
2016,2,1,13,0,915.0,84.0,5.7,12.0,604.0,360.11,268.84
2016,2,1,13,15,909.0,83.0,5.7,12.0,590.0,309.02,220.56
2016,2,1,13,30,903.0,82.0,5.7,12.0,576.0,257.06,172.39
2016,2,1,13,45,896.0,80.0,5.7,12.0,554.5,203.54,125.77
2016,2,1,14,0,889.0,78.0,5.7,12.0,533.0,149.72,85.37
2016,2,1,14,15,875.0,76.5,5.65,12.0,504.0,88.92,52.17
2016,2,1,14,30,861.0,75.0,5.6,12.0,475.0,61.63,49.56
2016,2,1,14,45,845.0,72.0,5.6,12.0,440.5,59.71,47.96
2016,2,1,15,0,829.0,69.0,5.6,12.0,406.0,57.79,46.33
2016,2,1,15,15,802.0,66.0,5.35,11.5,366.0,55.73,44.66
2016,2,1,15,30,775.0,63.0,5.1,11.0,326.0,53.68,42.97
2016,2,1,15,45,737.0,59.0,4.95,11.0,282.0,50.73,40.32
2016,2,1,16,0,699.0,55.0,4.8,11.0,238.0,47.78,37.61
2016,2,1,16,15,639.5,49.5,4.65,10.5,192.5,43.4,33.56
2016,2,1,16,30,580.0,44.0,4.5,10.0,147.0,35.85,26.5
2016,2,1,16,45,483.5,35.5,4.4,10.0,104.5,29.14,19.98
2016,2,1,17,0,387.0,27.0,4.3,10.0,62.0,22.39,12.24
2016,2,1,17,15,193.5,13.5,4.3,9.5,31.0,10.97,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,3.6,9.0,8.0,6.83,0.0
2016,2,2,7,30,0.0,16.0,3.6,9.0,16.0,14.25,0.0
2016,2,2,7,45,56.0,33.5,3.65,9.0,41.0,95.79,69.79
2016,2,2,8,0,112.0,51.0,3.7,9.0,66.0,170.0,140.04
2016,2,2,8,15,143.0,69.5,3.65,9.0,96.5,213.89,180.4
2016,2,2,8,30,174.0,88.0,3.6,9.0,127.0,257.03,218.99
2016,2,2,8,45,197.0,105.5,3.6,9.5,158.5,291.86,248.99
2016,2,2,9,0,220.0,123.0,3.6,10.0,190.0,325.62,277.14
2016,2,2,9,15,240.5,136.5,3.5,10.0,219.5,350.97,298.01
2016,2,2,9,30,261.0,150.0,3.4,10.0,249.0,375.12,317.37
2016,2,2,9,45,337.5,153.5,3.3,10.0,294.5,426.79,359.89
2016,2,2,10,0,414.0,157.0,3.2,10.0,340.0,491.35,411.22
2016,2,2,10,15,606.0,125.0,3.05,10.0,413.0,586.97,487.64
2016,2,2,10,30,798.0,93.0,2.9,10.0,486.0,664.31,547.05
2016,2,2,10,45,543.5,161.5,2.8,10.5,435.0,540.77,444.21
2016,2,2,11,0,289.0,230.0,2.7,11.0,384.0,416.13,340.8
2016,2,2,11,15,569.0,163.0,2.65,11.0,479.0,515.77,421.47
2016,2,2,11,30,849.0,96.0,2.6,11.0,574.0,590.71,478.05
2016,2,2,11,45,861.0,94.0,2.6,11.0,586.0,560.5,450.91
2016,2,2,12,0,873.0,92.0,2.6,11.0,598.0,527.03,421.25
2016,2,2,12,15,874.5,92.0,2.7,11.0,600.5,487.51,386.32
2016,2,2,12,30,876.0,92.0,2.8,11.0,603.0,445.7,348.59
2016,2,2,12,45,885.0,88.0,2.95,11.5,599.5,402.73,308.27
2016,2,2,13,0,894.0,84.0,3.1,12.0,596.0,356.53,264.46
2016,2,2,13,15,661.0,147.0,3.15,12.0,520.5,291.37,213.36
2016,2,2,13,30,428.0,210.0,3.2,12.0,445.0,246.66,182.46
2016,2,2,13,45,327.0,219.0,3.25,12.0,395.0,209.54,155.43
2016,2,2,14,0,226.0,228.0,3.3,12.0,345.0,184.77,140.73
2016,2,2,14,15,534.5,151.5,3.3,12.0,408.0,122.59,86.63
2016,2,2,14,30,843.0,75.0,3.3,12.0,471.0,61.3,49.22
2016,2,2,14,45,825.5,72.5,3.3,12.0,436.5,59.76,47.99
2016,2,2,15,0,808.0,70.0,3.3,12.0,402.0,58.23,46.72
2016,2,2,15,15,781.0,67.0,3.2,11.5,362.5,56.21,45.1
2016,2,2,15,30,754.0,64.0,3.1,11.0,323.0,54.2,43.45
2016,2,2,15,45,709.0,61.0,3.05,11.0,279.0,52.06,41.54
2016,2,2,16,0,664.0,58.0,3.0,11.0,235.0,45.92,35.95
2016,2,2,16,15,604.5,52.0,2.95,10.5,190.5,41.58,31.96
2016,2,2,16,30,545.0,46.0,2.9,10.0,146.0,37.24,27.81
2016,2,2,16,45,444.0,38.0,2.85,10.0,103.5,31.03,21.73
2016,2,2,17,0,343.0,30.0,2.8,10.0,61.0,24.85,14.61
2016,2,2,17,15,171.5,15.0,2.85,9.5,30.5,12.2,0.0
2016,2,2,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.5,2.8,6.5,13.5,11.52,0.0
2016,2,3,7,30,0.0,27.0,2.9,7.0,27.0,37.47,0.0
2016,2,3,7,45,213.0,34.0,3.05,7.5,63.5,237.37,184.21
2016,2,3,8,0,426.0,41.0,3.2,8.0,100.0,400.06,334.79
2016,2,3,8,15,501.0,49.0,3.2,8.0,143.5,468.17,396.22
2016,2,3,8,30,576.0,57.0,3.2,8.0,187.0,535.93,454.55
2016,2,3,8,45,624.5,62.0,3.25,8.5,231.0,578.78,489.78
2016,2,3,9,0,673.0,67.0,3.3,9.0,275.0,619.44,521.71
2016,2,3,9,15,706.0,71.0,3.3,9.5,316.0,644.48,539.99
2016,2,3,9,30,739.0,75.0,3.3,10.0,357.0,662.66,552.33
2016,2,3,9,45,557.5,120.5,3.3,10.5,345.0,574.36,479.03
2016,2,3,10,0,376.0,166.0,3.3,11.0,333.0,460.24,383.88
2016,2,3,10,15,593.5,127.5,3.2,11.0,412.0,583.03,483.24
2016,2,3,10,30,811.0,89.0,3.1,11.0,491.0,671.82,551.88
2016,2,3,10,45,820.5,91.5,3.05,11.5,515.5,658.16,537.44
2016,2,3,11,0,830.0,94.0,3.0,12.0,540.0,641.08,520.97
2016,2,3,11,15,838.0,95.0,3.0,12.0,557.5,618.15,500.97
2016,2,3,11,30,846.0,96.0,3.0,12.0,575.0,592.0,478.14
2016,2,3,11,45,846.0,98.0,3.0,12.5,584.5,559.4,448.98
2016,2,3,12,0,846.0,100.0,3.0,13.0,594.0,524.29,417.39
2016,2,3,12,15,465.5,182.5,3.0,13.0,455.0,379.89,302.49
2016,2,3,12,30,85.0,265.0,3.0,13.0,316.0,253.99,203.47
2016,2,3,12,45,42.5,184.5,3.05,13.0,210.0,167.42,133.63
2016,2,3,13,0,0.0,104.0,3.1,13.0,104.0,86.24,67.25
2016,2,3,13,15,5.0,149.5,3.1,13.0,152.5,123.44,98.27
2016,2,3,13,30,10.0,195.0,3.1,13.0,201.0,157.69,126.44
2016,2,3,13,45,44.0,211.5,3.15,13.0,234.5,167.76,133.27
2016,2,3,14,0,78.0,228.0,3.2,13.0,268.0,174.88,138.05
2016,2,3,14,15,254.0,199.0,3.15,13.0,321.0,145.88,111.48
2016,2,3,14,30,430.0,170.0,3.1,13.0,374.0,113.55,94.97
2016,2,3,14,45,346.5,169.5,3.1,13.0,326.5,117.94,99.05
2016,2,3,15,0,263.0,169.0,3.1,13.0,279.0,116.79,98.24
2016,2,3,15,15,245.5,156.0,3.05,12.5,250.5,108.94,91.68
2016,2,3,15,30,228.0,143.0,3.0,12.0,222.0,100.88,84.86
2016,2,3,15,45,212.0,125.5,3.0,12.0,191.5,89.82,75.09
2016,2,3,16,0,196.0,108.0,3.0,12.0,161.0,78.42,64.87
2016,2,3,16,15,174.0,89.5,2.95,11.5,130.5,65.98,53.66
2016,2,3,16,30,152.0,71.0,2.9,11.0,100.0,53.18,41.91
2016,2,3,16,45,115.5,52.5,2.9,11.0,71.0,39.95,29.52
2016,2,3,17,0,79.0,34.0,2.9,11.0,42.0,26.38,16.1
2016,2,3,17,15,39.5,17.0,2.9,11.0,21.0,13.53,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,9.5,3.6,8.0,14.0,74.88,0.0
2016,2,4,7,30,200.0,19.0,3.7,8.0,28.0,190.35,0.0
2016,2,4,7,45,323.5,29.5,3.8,8.5,66.0,311.07,244.6
2016,2,4,8,0,447.0,40.0,3.9,9.0,104.0,415.67,347.42
2016,2,4,8,15,521.5,47.5,3.85,9.0,148.0,483.15,408.38
2016,2,4,8,30,596.0,55.0,3.8,9.0,192.0,550.32,466.05
2016,2,4,8,45,642.0,60.5,3.75,9.5,236.0,592.17,500.1
2016,2,4,9,0,688.0,66.0,3.7,10.0,280.0,631.82,530.8
2016,2,4,9,15,720.5,70.0,3.7,10.0,321.5,652.33,546.41
2016,2,4,9,30,753.0,74.0,3.7,10.0,363.0,674.7,563.03
2016,2,4,9,45,771.5,78.0,3.7,10.5,399.0,683.17,567.43
2016,2,4,10,0,790.0,82.0,3.7,11.0,435.0,688.12,569.08
2016,2,4,10,15,806.5,84.0,3.65,11.0,466.5,685.76,565.97
2016,2,4,10,30,823.0,86.0,3.6,11.0,498.0,679.75,559.35
2016,2,4,10,45,834.0,87.5,3.6,11.5,522.5,665.8,545.53
2016,2,4,11,0,845.0,89.0,3.6,12.0,547.0,648.37,528.9
2016,2,4,11,15,852.5,90.5,3.5,12.0,565.0,625.32,508.35
2016,2,4,11,30,860.0,92.0,3.4,12.0,583.0,599.02,484.96
2016,2,4,11,45,864.0,92.5,3.35,12.5,593.0,566.67,455.76
2016,2,4,12,0,868.0,93.0,3.3,13.0,603.0,531.53,423.9
2016,2,4,12,15,869.0,93.0,3.15,13.0,605.0,491.89,388.44
2016,2,4,12,30,870.0,93.0,3.0,13.0,607.0,450.01,350.42
2016,2,4,12,45,870.5,91.5,2.9,13.5,602.0,404.55,308.28
2016,2,4,13,0,871.0,90.0,2.8,14.0,597.0,357.31,264.07
2016,2,4,13,15,865.5,89.5,2.65,14.0,583.5,307.7,218.25
2016,2,4,13,30,860.0,89.0,2.5,14.0,570.0,257.25,172.26
2016,2,4,13,45,724.0,120.0,2.45,14.0,514.5,204.27,132.16
2016,2,4,14,0,588.0,151.0,2.4,14.0,459.0,167.99,110.44
2016,2,4,14,15,491.0,165.0,2.3,14.0,413.5,132.4,93.53
2016,2,4,14,30,394.0,179.0,2.2,14.0,368.0,118.54,98.86
2016,2,4,14,45,452.0,154.0,2.15,14.0,355.5,104.65,86.96
2016,2,4,15,0,510.0,129.0,2.1,14.0,343.0,90.26,74.54
2016,2,4,15,15,483.5,122.5,2.05,13.5,309.5,86.6,71.62
2016,2,4,15,30,457.0,116.0,2.0,13.0,276.0,82.89,68.59
2016,2,4,15,45,437.5,102.5,2.0,13.0,240.0,74.36,61.07
2016,2,4,16,0,418.0,89.0,2.0,13.0,204.0,65.57,53.21
2016,2,4,16,15,379.0,76.0,2.0,12.5,166.0,56.71,45.24
2016,2,4,16,30,340.0,63.0,2.0,12.0,128.0,47.62,36.87
2016,2,4,16,45,281.0,48.5,2.05,11.5,92.0,37.07,27.02
2016,2,4,17,0,222.0,34.0,2.1,11.0,56.0,26.28,16.3
2016,2,4,17,15,111.0,17.0,2.2,11.0,28.0,13.23,0.0
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,7,15,95.5,10.0,3.15,7.5,15.0,72.58,0.0
2016,2,5,7,30,191.0,20.0,3.2,8.0,30.0,187.37,4.53
2016,2,5,7,45,314.0,32.0,3.3,8.5,69.0,307.99,244.45
2016,2,5,8,0,437.0,44.0,3.4,9.0,108.0,414.44,346.47
2016,2,5,8,15,512.5,52.0,3.35,9.5,152.5,483.89,407.71
2016,2,5,8,30,588.0,60.0,3.3,10.0,197.0,552.77,465.34
2016,2,5,8,45,636.0,66.0,3.3,10.5,242.0,597.04,500.95
2016,2,5,9,0,684.0,72.0,3.3,11.0,287.0,639.0,533.18
2016,2,5,9,15,718.0,76.0,3.25,11.5,329.5,665.04,551.62
2016,2,5,9,30,752.0,80.0,3.2,12.0,372.0,683.54,563.68
2016,2,5,9,45,639.0,109.5,3.15,12.5,374.0,627.71,517.53
2016,2,5,10,0,526.0,139.0,3.1,13.0,376.0,557.97,459.48
2016,2,5,10,15,686.0,113.0,2.85,13.0,444.5,638.18,521.56
2016,2,5,10,30,846.0,87.0,2.6,13.0,513.0,699.8,566.52
2016,2,5,10,45,856.5,89.0,2.4,13.5,538.5,685.52,551.08
2016,2,5,11,0,867.0,91.0,2.2,14.0,564.0,667.68,533.42
2016,2,5,11,15,874.0,92.0,2.0,14.0,581.5,643.09,511.54
2016,2,5,11,30,881.0,93.0,1.8,14.0,599.0,615.24,486.94
2016,2,5,11,45,879.5,95.5,1.6,14.5,608.0,581.06,456.33
2016,2,5,12,0,878.0,98.0,1.4,15.0,617.0,544.35,423.46
2016,2,5,12,15,878.0,98.0,1.2,15.0,619.0,503.65,387.85
2016,2,5,12,30,878.0,98.0,1.0,15.0,621.0,460.78,349.87
2016,2,5,12,45,874.0,98.0,0.8,15.5,614.5,414.43,307.96
2016,2,5,13,0,870.0,98.0,0.6,16.0,608.0,366.64,264.46
2016,2,5,13,15,864.0,97.0,0.8,16.0,594.0,316.25,220.68
2016,2,5,13,30,858.0,96.0,1.0,16.0,580.0,265.12,175.98
2016,2,5,13,45,856.0,92.0,1.25,16.0,559.5,211.76,130.81
2016,2,5,14,0,854.0,88.0,1.5,16.0,539.0,157.77,89.72
2016,2,5,14,15,690.0,120.0,1.6,16.0,472.0,114.5,72.16
2016,2,5,14,30,526.0,152.0,1.7,16.0,405.0,103.13,84.73
2016,2,5,14,45,664.5,114.0,1.85,16.0,410.5,81.35,66.01
2016,2,5,15,0,803.0,76.0,2.0,16.0,416.0,62.49,49.66
2016,2,5,15,15,777.5,73.0,1.9,15.5,377.0,60.61,48.23
2016,2,5,15,30,752.0,70.0,1.8,15.0,338.0,58.76,46.78
2016,2,5,15,45,712.0,66.0,1.75,15.0,294.0,55.97,44.35
2016,2,5,16,0,672.0,62.0,1.7,15.0,250.0,48.84,37.99
2016,2,5,16,15,615.0,56.0,1.7,14.0,204.5,44.6,34.25
2016,2,5,16,30,558.0,50.0,1.7,13.0,159.0,40.36,30.34
2016,2,5,16,45,455.0,42.0,1.7,12.5,115.0,34.22,24.48
2016,2,5,17,0,352.0,34.0,1.7,12.0,71.0,28.14,18.01
2016,2,5,17,15,176.0,17.0,1.75,12.0,35.5,13.77,0.0
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,114.0,10.0,3.55,8.0,16.5,85.32,0.0
2016,2,6,7,30,228.0,20.0,3.7,8.0,33.0,215.59,41.23
2016,2,6,7,45,344.0,31.0,3.85,8.5,72.0,329.58,264.38
2016,2,6,8,0,460.0,42.0,4.0,9.0,111.0,430.74,361.0
2016,2,6,8,15,531.5,49.0,3.9,9.5,155.5,496.18,418.94
2016,2,6,8,30,603.0,56.0,3.8,10.0,200.0,561.11,473.36
2016,2,6,8,45,654.0,60.5,3.7,10.5,244.5,605.82,509.1
2016,2,6,9,0,705.0,65.0,3.6,11.0,289.0,643.62,537.74
2016,2,6,9,15,735.5,68.5,3.5,11.5,330.5,667.31,554.22
2016,2,6,9,30,766.0,72.0,3.4,12.0,372.0,687.73,567.58
2016,2,6,9,45,790.0,74.0,3.35,12.5,409.5,697.97,572.97
2016,2,6,10,0,814.0,76.0,3.3,13.0,447.0,704.58,575.54
2016,2,6,10,15,829.0,78.0,3.1,13.5,478.0,700.93,569.7
2016,2,6,10,30,844.0,80.0,2.9,14.0,509.0,693.64,561.07
2016,2,6,10,45,856.0,80.5,2.75,14.5,534.0,678.93,546.28
2016,2,6,11,0,868.0,81.0,2.6,15.0,559.0,656.43,525.69
2016,2,6,11,15,874.5,82.0,2.5,15.0,576.0,632.51,504.9
2016,2,6,11,30,881.0,83.0,2.4,15.0,593.0,605.42,481.38
2016,2,6,11,45,665.5,154.5,2.35,15.5,544.0,523.37,414.06
2016,2,6,12,0,450.0,226.0,2.3,16.0,495.0,440.38,347.01
2016,2,6,12,15,671.0,154.5,2.4,16.0,556.5,460.1,359.71
2016,2,6,12,30,892.0,83.0,2.5,16.0,618.0,456.91,351.4
2016,2,6,12,45,887.5,83.5,2.6,16.0,611.5,411.44,310.63
2016,2,6,13,0,883.0,84.0,2.7,16.0,605.0,364.5,267.99
2016,2,6,13,15,878.0,83.0,2.7,16.0,591.5,314.96,222.63
2016,2,6,13,30,873.0,82.0,2.7,16.0,578.0,264.49,176.82
2016,2,6,13,45,865.5,80.5,2.75,16.5,557.0,212.5,131.55
2016,2,6,14,0,858.0,79.0,2.8,17.0,536.0,160.28,91.19
2016,2,6,14,15,581.5,139.5,2.8,16.5,442.5,124.37,82.34
2016,2,6,14,30,305.0,200.0,2.8,16.0,349.0,134.74,112.06
2016,2,6,14,45,372.5,173.0,2.8,16.0,342.0,120.26,99.78
2016,2,6,15,0,440.0,146.0,2.8,16.0,335.0,100.18,82.58
2016,2,6,15,15,465.5,126.5,2.65,15.5,310.0,88.8,72.97
2016,2,6,15,30,491.0,107.0,2.5,15.0,285.0,76.98,62.84
2016,2,6,15,45,466.5,97.0,2.35,15.0,248.5,70.69,57.36
2016,2,6,16,0,442.0,87.0,2.2,15.0,212.0,64.24,51.63
2016,2,6,16,15,405.0,75.0,2.15,14.5,174.0,56.08,44.36
2016,2,6,16,30,368.0,63.0,2.1,14.0,136.0,47.7,36.71
2016,2,6,16,45,312.5,49.0,2.05,13.5,99.0,37.53,27.3
2016,2,6,17,0,257.0,35.0,2.0,13.0,62.0,27.11,17.25
2016,2,6,17,15,128.5,17.5,1.95,13.0,31.0,13.63,0.0
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,10.5,18.5,113.32,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,267.18,85.89
2016,2,7,7,45,431.5,27.5,3.6,11.5,78.5,380.33,303.31
2016,2,7,8,0,552.0,36.0,3.8,12.0,120.0,484.7,400.29
2016,2,7,8,15,619.0,41.5,3.9,12.0,166.0,547.33,456.09
2016,2,7,8,30,686.0,47.0,4.0,12.0,212.0,608.81,508.14
2016,2,7,8,45,730.5,50.5,4.15,12.5,257.5,648.75,540.22
2016,2,7,9,0,775.0,54.0,4.3,13.0,303.0,686.11,569.05
2016,2,7,9,15,803.5,56.5,4.2,13.5,345.5,706.9,582.79
2016,2,7,9,30,832.0,59.0,4.1,14.0,388.0,717.33,588.23
2016,2,7,9,45,846.5,63.0,4.05,14.5,425.0,722.91,590.02
2016,2,7,10,0,861.0,67.0,4.0,15.0,462.0,724.92,589.06
2016,2,7,10,15,875.5,68.5,3.8,15.0,494.5,720.26,583.66
2016,2,7,10,30,890.0,70.0,3.6,15.0,527.0,711.96,575.62
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.0,697.09,561.33
2016,2,7,11,0,909.0,74.0,3.3,16.0,577.0,678.64,543.54
2016,2,7,11,15,915.5,74.5,3.2,16.0,595.0,653.16,521.53
2016,2,7,11,30,922.0,75.0,3.1,16.0,613.0,624.41,496.71
2016,2,7,11,45,925.5,75.5,3.05,16.5,623.5,590.8,467.04
2016,2,7,12,0,929.0,76.0,3.0,17.0,634.0,554.3,434.65
2016,2,7,12,15,929.5,76.0,2.95,17.0,636.0,513.15,398.83
2016,2,7,12,30,930.0,76.0,2.9,17.0,638.0,469.67,360.32
2016,2,7,12,45,930.5,75.0,2.9,17.5,632.5,423.12,317.95
2016,2,7,13,0,931.0,74.0,2.9,18.0,627.0,374.64,273.26
2016,2,7,13,15,926.0,73.5,2.9,18.0,613.0,323.27,226.44
2016,2,7,13,30,921.0,73.0,2.9,18.0,599.0,270.87,179.03
2016,2,7,13,45,912.5,72.0,2.95,18.0,577.5,216.66,132.22
2016,2,7,14,0,904.0,71.0,3.0,18.0,556.0,162.26,90.22
2016,2,7,14,15,891.5,69.5,2.95,18.0,527.5,107.29,58.43
2016,2,7,14,30,879.0,68.0,2.9,18.0,499.0,64.19,50.48
2016,2,7,14,45,862.0,66.5,2.9,18.0,464.5,62.76,49.37
2016,2,7,15,0,845.0,65.0,2.9,18.0,430.0,61.28,48.19
2016,2,7,15,15,821.0,62.5,2.7,17.5,390.0,52.87,41.03
2016,2,7,15,30,797.0,60.0,2.5,17.0,350.0,51.15,39.68
2016,2,7,15,45,763.0,56.5,2.35,17.0,306.0,48.54,37.43
2016,2,7,16,0,729.0,53.0,2.2,17.0,262.0,45.94,35.13
2016,2,7,16,15,677.0,48.5,2.15,16.5,216.0,42.37,31.95
2016,2,7,16,30,625.0,44.0,2.1,16.0,170.0,38.83,28.66
2016,2,7,16,45,540.0,37.0,2.05,15.5,125.5,32.9,23.1
2016,2,7,17,0,455.0,30.0,2.0,15.0,81.0,26.98,17.13
2016,2,7,17,15,227.5,15.0,2.0,15.0,40.5,12.05,0.37
2016,2,7,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.0,4.5,11.5,18.5,93.33,0.0
2016,2,8,7,30,247.0,22.0,4.6,12.0,37.0,236.16,99.79
2016,2,8,7,45,365.0,32.5,4.75,12.5,78.0,348.83,280.59
2016,2,8,8,0,483.0,43.0,4.9,13.0,119.0,452.28,375.69
2016,2,8,8,15,555.5,50.0,4.8,13.5,165.0,519.3,434.01
2016,2,8,8,30,628.0,57.0,4.7,14.0,211.0,585.77,488.83
2016,2,8,8,45,672.5,62.0,4.6,14.5,256.0,626.71,520.93
2016,2,8,9,0,717.0,67.0,4.5,15.0,301.0,660.47,545.88
2016,2,8,9,15,748.5,70.5,4.35,15.5,343.5,685.15,562.51
2016,2,8,9,30,780.0,74.0,4.2,16.0,386.0,706.47,575.95
2016,2,8,9,45,813.5,74.0,4.05,16.5,426.0,721.51,584.5
2016,2,8,10,0,847.0,74.0,3.9,17.0,466.0,732.63,589.94
2016,2,8,10,15,861.5,75.5,3.8,17.0,498.0,727.61,584.59
2016,2,8,10,30,876.0,77.0,3.7,17.0,530.0,713.31,572.5
2016,2,8,10,45,887.5,78.0,3.6,17.5,555.5,698.81,558.74
2016,2,8,11,0,899.0,79.0,3.5,18.0,581.0,680.72,541.61
2016,2,8,11,15,905.5,80.0,3.4,18.5,599.0,655.92,519.29
2016,2,8,11,30,912.0,81.0,3.3,19.0,617.0,627.83,494.29
2016,2,8,11,45,915.5,81.0,3.2,19.5,627.0,593.89,464.57
2016,2,8,12,0,919.0,81.0,3.1,20.0,637.0,557.12,432.25
2016,2,8,12,15,919.5,81.5,3.0,20.0,639.0,516.67,397.31
2016,2,8,12,30,920.0,82.0,2.9,20.0,641.0,473.87,359.74
2016,2,8,12,45,922.0,80.0,2.8,20.5,636.0,427.29,317.75
2016,2,8,13,0,924.0,78.0,2.7,21.0,631.0,378.68,273.46
2016,2,8,13,15,919.0,77.5,2.65,21.0,617.0,327.48,227.4
2016,2,8,13,30,914.0,77.0,2.6,21.0,603.0,275.26,180.73
2016,2,8,13,45,905.0,76.0,2.55,21.0,581.5,221.15,134.48
2016,2,8,14,0,896.0,75.0,2.5,21.0,560.0,166.91,92.82
2016,2,8,14,15,884.0,73.5,2.4,21.0,531.5,112.2,60.89
2016,2,8,14,30,872.0,72.0,2.3,21.0,503.0,66.85,52.1
2016,2,8,14,45,854.0,70.5,2.25,21.0,468.5,58.23,44.84
2016,2,8,15,0,836.0,69.0,2.2,21.0,434.0,57.38,44.22
2016,2,8,15,15,812.0,66.0,2.05,20.5,394.0,55.36,42.66
2016,2,8,15,30,788.0,63.0,1.9,20.0,354.0,53.33,41.08
2016,2,8,15,45,753.0,60.0,1.75,20.0,309.5,51.2,39.27
2016,2,8,16,0,718.0,57.0,1.6,20.0,265.0,49.1,37.44
2016,2,8,16,15,665.0,52.0,1.6,19.5,219.0,45.21,34.03
2016,2,8,16,30,612.0,47.0,1.6,19.0,173.0,41.34,30.5
2016,2,8,16,45,526.0,39.5,1.65,18.5,128.0,32.18,22.21
2016,2,8,17,0,440.0,32.0,1.7,18.0,83.0,26.37,16.49
2016,2,8,17,15,282.5,21.0,1.7,17.5,48.0,17.28,4.25
2016,2,8,17,30,125.0,10.0,1.7,17.0,13.0,8.54,0.0
2016,2,8,17,45,62.5,5.0,1.75,17.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,142.0,11.0,3.2,11.5,20.5,106.35,0.0
2016,2,9,7,30,284.0,22.0,3.4,12.0,41.0,265.19,134.33
2016,2,9,7,45,399.5,32.0,3.6,12.5,83.0,374.51,301.47
2016,2,9,8,0,515.0,42.0,3.8,13.0,125.0,476.53,393.61
2016,2,9,8,15,585.0,48.5,3.85,13.5,171.5,541.55,449.66
2016,2,9,8,30,655.0,55.0,3.9,14.0,218.0,599.75,497.47
2016,2,9,8,45,700.5,59.5,3.95,14.5,264.5,642.27,530.77
2016,2,9,9,0,746.0,64.0,4.0,15.0,311.0,682.07,560.51
2016,2,9,9,15,722.0,72.5,3.75,15.5,336.5,669.87,548.42
2016,2,9,9,30,698.0,81.0,3.5,16.0,362.0,658.85,537.24
2016,2,9,9,45,646.5,104.0,3.25,16.5,383.5,637.05,517.71
2016,2,9,10,0,595.0,127.0,3.0,17.0,405.0,611.39,493.87
2016,2,9,10,15,648.0,121.0,2.7,17.5,442.5,629.52,504.78
2016,2,9,10,30,701.0,115.0,2.4,18.0,480.0,642.93,511.3
2016,2,9,10,45,594.0,157.5,2.15,18.5,477.0,591.58,467.35
2016,2,9,11,0,487.0,200.0,1.9,19.0,474.0,535.59,420.87
2016,2,9,11,15,479.5,210.0,1.75,19.0,487.0,519.23,406.63
2016,2,9,11,30,472.0,220.0,1.6,19.0,500.0,501.22,390.79
2016,2,9,11,45,696.0,153.0,1.45,19.5,572.5,546.09,421.93
2016,2,9,12,0,920.0,86.0,1.3,20.0,645.0,565.49,431.45
2016,2,9,12,15,920.0,86.0,1.2,20.0,647.0,524.11,396.18
2016,2,9,12,30,920.0,86.0,1.1,20.0,649.0,480.46,358.89
2016,2,9,12,45,919.5,84.5,1.05,20.5,643.5,433.2,317.66
2016,2,9,13,0,919.0,83.0,1.0,21.0,638.0,384.14,274.25
2016,2,9,13,15,914.0,82.5,1.05,21.0,624.0,332.99,229.53
2016,2,9,13,30,909.0,82.0,1.1,21.0,610.0,280.81,183.88
2016,2,9,13,45,633.5,152.5,1.2,21.0,514.0,223.51,146.95
2016,2,9,14,0,358.0,223.0,1.3,21.0,418.0,199.44,140.36
2016,2,9,14,15,316.0,217.5,1.35,20.5,383.5,166.55,120.49
2016,2,9,14,30,274.0,212.0,1.4,20.0,349.0,140.91,115.06
2016,2,9,14,45,265.5,199.0,1.5,20.0,324.5,133.81,109.4
2016,2,9,15,0,257.0,186.0,1.6,20.0,300.0,126.52,103.5
2016,2,9,15,15,230.0,169.5,1.5,19.5,264.5,116.73,95.59
2016,2,9,15,30,203.0,153.0,1.4,19.0,229.0,110.18,90.34
2016,2,9,15,45,189.0,136.5,1.35,18.5,200.0,99.29,81.26
2016,2,9,16,0,175.0,120.0,1.3,18.0,171.0,88.12,71.77
2016,2,9,16,15,159.5,101.0,1.25,17.5,141.5,75.16,60.51
2016,2,9,16,30,144.0,82.0,1.2,17.0,112.0,61.88,48.72
2016,2,9,16,45,120.0,62.5,1.15,16.5,83.0,47.92,36.12
2016,2,9,17,0,96.0,43.0,1.1,16.0,54.0,33.03,22.42
2016,2,9,17,15,48.0,26.0,1.1,15.5,31.5,20.71,7.58
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,88.0,12.0,2.0,12.0,18.5,70.61,0.0
2016,2,10,7,30,176.0,24.0,2.0,12.0,37.0,191.46,108.22
2016,2,10,7,45,258.5,38.5,2.0,12.5,73.0,278.6,224.53
2016,2,10,8,0,341.0,53.0,2.0,13.0,109.0,358.98,296.93
2016,2,10,8,15,390.5,66.0,2.0,13.0,149.5,413.46,344.59
2016,2,10,8,30,440.0,79.0,2.0,13.0,190.0,467.62,389.92
2016,2,10,8,45,489.5,84.0,2.0,13.5,229.5,516.56,428.63
2016,2,10,9,0,539.0,89.0,2.0,14.0,269.0,559.47,461.06
2016,2,10,9,15,650.5,84.5,1.85,14.0,330.0,636.55,518.36
2016,2,10,9,30,762.0,80.0,1.7,14.0,391.0,705.45,567.1
2016,2,10,9,45,747.5,85.5,1.6,14.5,414.0,690.73,552.56
2016,2,10,10,0,733.0,91.0,1.5,15.0,437.0,676.49,539.28
2016,2,10,10,15,789.0,89.5,1.5,15.5,484.5,696.98,552.3
2016,2,10,10,30,845.0,88.0,1.5,16.0,532.0,715.71,563.6
2016,2,10,10,45,854.5,90.0,1.55,16.5,557.0,700.82,550.17
2016,2,10,11,0,864.0,92.0,1.6,17.0,582.0,682.4,534.2
2016,2,10,11,15,871.0,93.0,1.65,17.0,600.0,657.83,514.53
2016,2,10,11,30,878.0,94.0,1.7,17.0,618.0,629.99,492.06
2016,2,10,11,45,582.0,184.5,1.8,17.0,534.0,508.53,398.19
2016,2,10,12,0,286.0,275.0,1.9,17.0,450.0,397.41,311.67
2016,2,10,12,15,587.0,184.5,1.9,17.0,546.0,451.17,351.3
2016,2,10,12,30,888.0,94.0,1.9,17.0,642.0,476.61,364.48
2016,2,10,12,45,887.5,93.0,1.95,17.5,636.5,431.02,323.52
2016,2,10,13,0,887.0,92.0,2.0,18.0,631.0,383.67,280.74
2016,2,10,13,15,882.0,91.5,2.0,18.0,617.5,333.83,235.91
2016,2,10,13,30,877.0,91.0,2.0,18.0,604.0,278.58,186.83
2016,2,10,13,45,868.0,90.0,2.0,18.5,582.5,225.05,140.36
2016,2,10,14,0,859.0,89.0,2.0,19.0,561.0,171.51,98.16
2016,2,10,14,15,714.0,118.5,1.95,19.0,498.0,124.77,75.0
2016,2,10,14,30,569.0,148.0,1.9,19.0,435.0,100.43,81.3
2016,2,10,14,45,514.0,149.0,1.9,19.0,395.0,101.3,82.26
2016,2,10,15,0,459.0,150.0,1.9,19.0,355.0,102.37,83.35
2016,2,10,15,15,332.5,152.5,1.8,18.5,294.0,107.74,88.32
2016,2,10,15,30,206.0,155.0,1.7,18.0,233.0,111.48,91.87
2016,2,10,15,45,190.5,138.5,1.6,17.5,203.5,100.6,82.74
2016,2,10,16,0,175.0,122.0,1.5,17.0,174.0,89.44,73.22
2016,2,10,16,15,159.0,103.0,1.5,16.5,144.0,76.5,61.96
2016,2,10,16,30,143.0,84.0,1.5,16.0,114.0,63.25,50.16
2016,2,10,16,45,120.0,64.0,1.55,16.0,85.0,49.01,37.19
2016,2,10,17,0,97.0,44.0,1.6,16.0,56.0,33.77,23.15
2016,2,10,17,15,48.5,27.0,1.6,15.5,33.0,21.49,9.08
2016,2,10,17,30,0.0,10.0,1.6,15.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,102.0,12.5,1.85,12.5,20.0,80.98,0.0
2016,2,11,7,30,204.0,25.0,1.9,13.0,40.0,217.47,134.27
2016,2,11,7,45,279.5,39.0,1.95,13.5,76.5,295.08,237.92
2016,2,11,8,0,355.0,53.0,2.0,14.0,113.0,370.27,305.43
2016,2,11,8,15,403.5,65.5,1.8,14.0,153.0,423.78,351.45
2016,2,11,8,30,452.0,78.0,1.6,14.0,193.0,476.93,394.72
2016,2,11,8,45,490.5,85.5,1.45,14.5,232.0,520.97,428.01
2016,2,11,9,0,529.0,93.0,1.3,15.0,271.0,558.26,454.57
2016,2,11,9,15,600.0,91.0,1.1,15.5,318.0,607.48,488.29
2016,2,11,9,30,671.0,89.0,0.9,16.0,365.0,653.08,517.49
2016,2,11,9,45,551.5,130.0,0.75,16.5,370.5,590.45,466.43
2016,2,11,10,0,432.0,171.0,0.6,17.0,376.0,534.01,419.73
2016,2,11,10,15,386.5,194.0,0.6,17.0,387.0,497.49,391.48
2016,2,11,10,30,341.0,217.0,0.6,17.0,398.0,476.0,373.72
2016,2,11,10,45,346.0,227.5,0.6,17.5,418.5,476.09,372.06
2016,2,11,11,0,351.0,238.0,0.6,18.0,439.0,474.29,368.74
2016,2,11,11,15,482.5,205.0,0.6,18.0,490.5,520.0,402.36
2016,2,11,11,30,614.0,172.0,0.6,18.0,542.0,550.65,423.38
2016,2,11,11,45,605.5,180.5,0.6,18.0,550.0,524.76,401.95
2016,2,11,12,0,597.0,189.0,0.6,18.0,558.0,493.32,376.82
2016,2,11,12,15,485.0,225.0,0.6,18.0,525.5,438.34,334.1
2016,2,11,12,30,373.0,261.0,0.6,18.0,493.0,385.84,293.68
2016,2,11,12,45,333.5,267.0,0.65,18.0,473.0,350.73,266.16
2016,2,11,13,0,294.0,273.0,0.7,18.0,453.0,318.25,240.48
2016,2,11,13,15,344.5,255.5,0.65,18.0,462.0,297.97,221.48
2016,2,11,13,30,395.0,238.0,0.6,18.0,471.0,272.72,197.9
2016,2,11,13,45,479.0,204.5,0.6,18.5,477.0,234.53,162.76
2016,2,11,14,0,563.0,171.0,0.6,19.0,483.0,189.4,123.89
2016,2,11,14,15,614.0,146.0,0.65,18.5,470.5,139.31,89.02
2016,2,11,14,30,665.0,121.0,0.7,18.0,458.0,83.46,66.86
2016,2,11,14,45,653.0,114.5,0.8,18.0,427.0,80.23,64.36
2016,2,11,15,0,641.0,108.0,0.9,18.0,396.0,76.97,61.7
2016,2,11,15,15,626.5,106.0,0.95,17.5,366.5,76.93,61.95
2016,2,11,15,30,612.0,104.0,1.0,17.0,337.0,77.03,62.29
2016,2,11,15,45,573.5,97.0,1.1,17.0,294.5,73.07,58.94
2016,2,11,16,0,535.0,90.0,1.2,17.0,252.0,69.09,55.48
2016,2,11,16,15,479.5,80.5,1.3,16.5,208.0,60.28,47.77
2016,2,11,16,30,424.0,71.0,1.4,16.0,164.0,53.62,41.78
2016,2,11,16,45,347.0,58.0,1.5,16.0,121.5,44.17,33.05
2016,2,11,17,0,270.0,45.0,1.6,16.0,79.0,34.56,23.93
2016,2,11,17,15,135.0,29.0,1.65,15.5,46.0,22.36,10.48
2016,2,11,17,30,0.0,13.0,1.7,15.0,13.0,11.1,0.0
2016,2,11,17,45,0.0,6.5,1.8,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
