Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,2.95,9.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,2.9,10.0,13.0,11.1,0.0
2016,2,22,7,15,230.0,23.0,2.95,10.5,50.0,237.18,134.6
2016,2,22,7,30,460.0,33.0,3.0,11.0,87.0,434.68,352.05
2016,2,22,7,45,545.0,40.5,3.1,11.5,134.5,516.4,426.89
2016,2,22,8,0,630.0,48.0,3.2,12.0,182.0,592.8,491.57
2016,2,22,8,15,683.5,53.0,3.15,12.0,232.0,648.93,537.52
2016,2,22,8,30,737.0,58.0,3.1,12.0,282.0,703.24,579.72
2016,2,22,8,45,771.5,62.0,3.05,12.5,329.5,738.39,604.46
2016,2,22,9,0,806.0,66.0,3.0,13.0,377.0,770.61,626.03
2016,2,22,9,15,831.0,68.5,3.0,13.5,421.5,789.82,637.54
2016,2,22,9,30,856.0,71.0,3.0,14.0,466.0,805.5,646.26
2016,2,22,9,45,873.0,73.5,3.0,14.5,505.0,803.34,641.83
2016,2,22,10,0,890.0,76.0,3.0,15.0,544.0,805.36,640.71
2016,2,22,10,15,903.0,77.5,2.95,15.0,577.5,799.25,634.63
2016,2,22,10,30,916.0,79.0,2.9,15.0,611.0,789.35,626.02
2016,2,22,10,45,923.5,81.0,2.9,15.5,636.5,772.11,611.4
2016,2,22,11,0,931.0,83.0,2.9,16.0,662.0,751.23,594.35
2016,2,22,11,15,937.0,84.0,2.9,16.0,681.0,724.69,572.97
2016,2,22,11,30,943.0,85.0,2.9,16.0,700.0,694.74,548.49
2016,2,22,11,45,945.0,86.0,2.95,16.5,710.0,659.06,518.51
2016,2,22,12,0,947.0,87.0,3.0,17.0,720.0,620.47,485.79
2016,2,22,12,15,948.0,87.0,3.05,17.0,722.5,577.69,450.07
2016,2,22,12,30,949.0,87.0,3.1,17.0,725.0,532.44,411.47
2016,2,22,12,45,943.0,88.5,3.2,17.5,718.0,483.22,368.15
2016,2,22,13,0,937.0,90.0,3.3,18.0,711.0,432.5,322.66
2016,2,22,13,15,794.5,132.0,3.35,18.0,651.0,365.81,267.7
2016,2,22,13,30,652.0,174.0,3.4,18.0,591.0,307.78,221.05
2016,2,22,13,45,699.0,150.5,3.45,18.0,584.5,258.34,176.03
2016,2,22,14,0,746.0,127.0,3.5,18.0,578.0,203.93,128.43
2016,2,22,14,15,657.5,147.0,3.45,18.0,530.5,161.32,101.13
2016,2,22,14,30,569.0,167.0,3.4,18.0,483.0,127.52,89.15
2016,2,22,14,45,719.5,123.0,3.4,18.0,497.0,84.58,67.93
2016,2,22,15,0,870.0,79.0,3.4,18.0,511.0,64.03,50.33
2016,2,22,15,15,849.5,76.5,3.2,17.5,469.0,62.63,49.36
2016,2,22,15,30,829.0,74.0,3.0,17.0,427.0,61.23,48.37
2016,2,22,15,45,798.5,71.0,2.9,16.5,380.5,59.35,46.93
2016,2,22,16,0,768.0,68.0,2.8,16.0,334.0,57.5,45.48
2016,2,22,16,15,724.0,63.0,2.65,15.5,285.0,53.89,42.4
2016,2,22,16,30,680.0,58.0,2.5,15.0,236.0,50.27,39.21
2016,2,22,16,45,609.5,51.5,2.45,14.5,186.0,41.43,31.23
2016,2,22,17,0,539.0,45.0,2.4,14.0,136.0,36.71,26.72
2016,2,22,17,15,420.0,35.0,2.35,13.5,91.0,28.8,19.06
2016,2,22,17,30,301.0,25.0,2.3,13.0,46.0,20.84,7.44
2016,2,22,17,45,150.5,12.5,2.25,13.0,23.0,10.67,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,2.0,11.0,14.0,11.95,0.0
2016,2,23,7,15,223.5,25.0,2.15,11.0,52.5,238.01,149.95
2016,2,23,7,30,447.0,36.0,2.3,11.0,91.0,430.17,349.08
2016,2,23,7,45,537.0,44.5,2.5,11.5,140.5,517.64,427.0
2016,2,23,8,0,627.0,53.0,2.7,12.0,190.0,606.66,501.06
2016,2,23,8,15,681.5,58.5,2.85,12.0,240.5,656.47,542.22
2016,2,23,8,30,736.0,64.0,3.0,12.0,291.0,712.6,586.38
2016,2,23,8,45,776.0,67.5,3.15,12.5,340.5,751.93,615.05
2016,2,23,9,0,816.0,71.0,3.3,13.0,390.0,788.2,640.55
2016,2,23,9,15,649.0,112.5,3.25,13.5,384.0,700.53,571.5
2016,2,23,9,30,482.0,154.0,3.2,14.0,378.0,595.38,487.15
2016,2,23,9,45,694.5,117.0,3.15,14.5,470.0,724.93,585.96
2016,2,23,10,0,907.0,80.0,3.1,15.0,562.0,826.77,657.31
2016,2,23,10,15,919.5,82.0,2.9,15.0,595.5,820.44,649.29
2016,2,23,10,30,932.0,84.0,2.7,15.0,629.0,810.23,639.48
2016,2,23,10,45,941.0,85.0,2.5,15.5,655.5,792.44,623.2
2016,2,23,11,0,950.0,86.0,2.3,16.0,682.0,770.92,604.51
2016,2,23,11,15,955.5,87.0,2.15,16.5,700.5,743.32,580.71
2016,2,23,11,30,961.0,88.0,2.0,17.0,719.0,712.29,553.88
2016,2,23,11,45,961.5,89.5,1.9,17.5,729.0,675.37,522.85
2016,2,23,12,0,962.0,91.0,1.8,18.0,739.0,635.57,489.3
2016,2,23,12,15,962.0,91.0,1.7,18.0,740.5,591.45,452.9
2016,2,23,12,30,962.0,91.0,1.6,18.0,742.0,544.92,413.85
2016,2,23,12,45,957.5,91.5,1.55,18.5,735.0,494.66,370.55
2016,2,23,13,0,953.0,92.0,1.5,19.0,728.0,442.79,325.09
2016,2,23,13,15,948.0,91.5,1.45,19.0,713.0,388.58,277.53
2016,2,23,13,30,943.0,91.0,1.4,19.0,698.0,333.3,228.54
2016,2,23,13,45,933.0,90.5,1.35,19.0,674.5,276.1,178.64
2016,2,23,14,0,923.0,90.0,1.3,19.0,651.0,218.85,131.18
2016,2,23,14,15,911.5,88.0,1.35,19.0,621.0,160.59,89.35
2016,2,23,14,30,900.0,86.0,1.4,19.0,591.0,102.97,61.28
2016,2,23,14,45,883.5,84.5,1.45,19.0,553.5,67.32,52.77
2016,2,23,15,0,867.0,83.0,1.5,19.0,516.0,66.76,52.47
2016,2,23,15,15,845.0,80.0,1.5,18.5,473.5,65.06,51.24
2016,2,23,15,30,823.0,77.0,1.5,18.0,431.0,63.35,50.0
2016,2,23,15,45,788.0,74.0,1.5,18.0,383.5,61.5,48.51
2016,2,23,16,0,753.0,71.0,1.5,18.0,336.0,59.69,47.02
2016,2,23,16,15,707.5,66.0,1.5,17.5,286.5,51.55,40.01
2016,2,23,16,30,662.0,61.0,1.5,17.0,237.0,48.29,37.17
2016,2,23,16,45,581.0,55.0,1.55,16.5,186.0,44.01,33.27
2016,2,23,17,0,500.0,49.0,1.6,16.0,135.0,39.82,29.25
2016,2,23,17,15,384.0,37.5,1.65,15.5,90.5,30.76,20.66
2016,2,23,17,30,268.0,26.0,1.7,15.0,46.0,21.58,8.86
2016,2,23,17,45,134.0,13.0,1.75,15.0,23.0,11.1,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,2,24,7,15,180.5,26.5,1.3,11.0,49.5,209.38,141.21
2016,2,24,7,30,361.0,39.0,1.4,11.0,85.0,369.71,301.27
2016,2,24,7,45,452.0,48.5,1.55,11.5,132.0,458.2,378.21
2016,2,24,8,0,543.0,58.0,1.7,12.0,179.0,548.36,452.33
2016,2,24,8,15,598.0,64.5,1.65,12.5,227.5,605.95,496.94
2016,2,24,8,30,653.0,71.0,1.6,13.0,276.0,662.22,538.29
2016,2,24,8,45,695.5,75.0,1.6,13.5,323.5,702.93,566.59
2016,2,24,9,0,738.0,79.0,1.6,14.0,371.0,736.13,588.43
2016,2,24,9,15,764.0,82.5,1.5,14.5,414.5,757.67,600.29
2016,2,24,9,30,790.0,86.0,1.4,15.0,458.0,775.76,609.36
2016,2,24,9,45,811.0,88.0,1.3,15.5,496.5,784.35,611.5
2016,2,24,10,0,832.0,90.0,1.2,16.0,535.0,789.17,611.05
2016,2,24,10,15,845.5,92.0,1.15,16.5,567.5,784.21,604.52
2016,2,24,10,30,859.0,94.0,1.1,17.0,600.0,775.48,595.66
2016,2,24,10,45,867.5,95.5,1.05,17.5,625.5,758.69,581.44
2016,2,24,11,0,876.0,97.0,1.0,18.0,651.0,732.92,561.17
2016,2,24,11,15,882.0,98.0,0.95,18.0,668.5,707.6,541.09
2016,2,24,11,30,888.0,99.0,0.9,18.0,686.0,679.05,518.43
2016,2,24,11,45,889.5,100.0,0.9,18.5,696.0,644.6,490.84
2016,2,24,12,0,891.0,101.0,0.9,19.0,706.0,607.43,460.84
2016,2,24,12,15,891.5,101.0,1.0,19.0,707.5,566.3,428.96
2016,2,24,12,30,892.0,101.0,1.1,19.0,709.0,522.89,394.23
2016,2,24,12,45,892.0,99.5,1.2,19.0,703.5,475.91,355.56
2016,2,24,13,0,892.0,98.0,1.3,19.0,698.0,427.12,314.13
2016,2,24,13,15,887.0,97.5,1.4,19.0,683.5,375.86,269.64
2016,2,24,13,30,882.0,97.0,1.5,19.0,669.0,323.63,223.59
2016,2,24,13,45,874.5,95.5,1.65,19.0,647.0,269.38,176.27
2016,2,24,14,0,867.0,94.0,1.8,19.0,625.0,208.54,125.75
2016,2,24,14,15,855.0,92.5,1.85,19.0,596.0,152.79,85.06
2016,2,24,14,30,843.0,91.0,1.9,19.0,567.0,97.88,57.23
2016,2,24,14,45,826.0,89.0,1.95,19.0,531.0,69.47,54.62
2016,2,24,15,0,809.0,87.0,2.0,19.0,495.0,68.68,54.11
2016,2,24,15,15,787.0,84.0,2.0,18.5,454.0,67.12,53.01
2016,2,24,15,30,765.0,81.0,2.0,18.0,413.0,65.57,51.92
2016,2,24,15,45,733.0,77.0,2.05,18.0,367.5,63.12,49.91
2016,2,24,16,0,701.0,73.0,2.1,18.0,322.0,55.64,43.46
2016,2,24,16,15,656.5,67.5,2.05,17.0,274.5,52.13,40.6
2016,2,24,16,30,612.0,62.0,2.0,16.0,227.0,48.6,37.59
2016,2,24,16,45,544.5,54.5,1.95,15.5,179.0,43.27,32.77
2016,2,24,17,0,477.0,47.0,1.9,15.0,131.0,37.9,27.73
2016,2,24,17,15,370.0,36.0,1.9,14.5,88.5,29.3,19.59
2016,2,24,17,30,263.0,25.0,1.9,14.0,46.0,20.57,9.02
2016,2,24,17,45,131.5,12.5,1.95,14.0,23.0,10.67,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,66.12,0.0
2016,2,25,7,15,201.0,28.0,0.25,13.0,50.5,230.02,161.04
2016,2,25,7,30,325.0,43.0,0.3,13.0,86.0,347.52,278.66
2016,2,25,7,45,404.0,54.5,0.35,13.5,131.0,428.96,347.15
2016,2,25,8,0,483.0,66.0,0.4,14.0,176.0,511.64,412.58
2016,2,25,8,15,538.5,74.0,0.45,14.0,223.5,571.35,458.55
2016,2,25,8,30,594.0,82.0,0.5,14.0,271.0,629.71,501.73
2016,2,25,8,45,631.0,88.5,0.55,14.5,317.0,668.97,528.63
2016,2,25,9,0,668.0,95.0,0.6,15.0,363.0,705.66,553.01
2016,2,25,9,15,696.0,99.0,0.65,15.5,405.5,728.87,567.31
2016,2,25,9,30,724.0,103.0,0.7,16.0,448.0,748.86,579.28
2016,2,25,9,45,748.0,105.0,0.75,16.5,486.5,759.71,584.83
2016,2,25,10,0,772.0,107.0,0.8,17.0,525.0,762.9,585.23
2016,2,25,10,15,786.5,109.5,0.8,17.5,556.5,760.06,580.94
2016,2,25,10,30,801.0,112.0,0.8,18.0,588.0,753.53,574.34
2016,2,25,10,45,814.5,112.5,0.8,18.5,614.0,740.44,563.44
2016,2,25,11,0,828.0,113.0,0.8,19.0,640.0,723.68,549.43
2016,2,25,11,15,578.5,204.0,0.75,19.0,577.0,607.96,462.76
2016,2,25,11,30,329.0,295.0,0.7,19.0,514.0,493.66,376.82
2016,2,25,11,45,329.5,299.5,0.65,19.5,522.0,478.02,364.26
2016,2,25,12,0,330.0,304.0,0.6,20.0,530.0,461.13,349.76
2016,2,25,12,15,591.0,209.5,0.45,20.0,615.0,505.93,380.35
2016,2,25,12,30,852.0,115.0,0.3,20.0,700.0,518.43,384.01
2016,2,25,12,45,659.5,187.0,0.2,20.0,638.0,447.54,328.98
2016,2,25,13,0,467.0,259.0,0.1,20.0,576.0,387.21,283.8
2016,2,25,13,15,664.5,181.0,0.2,20.0,621.0,363.63,260.06
2016,2,25,13,30,862.0,103.0,0.3,20.0,666.0,320.63,217.98
2016,2,25,13,45,852.0,103.0,0.4,20.5,644.0,266.88,172.18
2016,2,25,14,0,842.0,103.0,0.5,21.0,622.0,213.25,128.34
2016,2,25,14,15,830.5,101.0,0.7,21.0,593.5,158.37,88.99
2016,2,25,14,30,819.0,99.0,0.9,21.0,565.0,104.33,61.37
2016,2,25,14,45,798.5,98.0,1.1,21.0,529.0,75.28,59.06
2016,2,25,15,0,778.0,97.0,1.3,21.0,493.0,75.38,59.35
2016,2,25,15,15,755.5,93.5,1.55,20.5,452.5,73.68,58.18
2016,2,25,15,30,733.0,90.0,1.8,20.0,412.0,65.85,51.7
2016,2,25,15,45,701.0,85.5,2.05,19.5,367.0,63.48,49.9
2016,2,25,16,0,669.0,81.0,2.3,19.0,322.0,61.11,48.04
2016,2,25,16,15,624.5,75.0,2.25,18.5,274.5,57.46,45.0
2016,2,25,16,30,580.0,69.0,2.2,18.0,227.0,53.78,41.82
2016,2,25,16,45,522.0,59.5,2.15,17.5,180.5,47.1,35.87
2016,2,25,17,0,464.0,50.0,2.1,17.0,134.0,40.26,29.58
2016,2,25,17,15,359.0,38.5,2.0,16.5,91.0,31.33,21.22
2016,2,25,17,30,254.0,27.0,1.9,16.0,48.0,22.25,10.76
2016,2,25,17,45,127.0,13.5,1.85,15.5,24.0,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.0,1.2,12.5,3.0,2.56,0.0
2016,2,26,7,0,0.0,6.0,1.3,13.0,6.0,5.12,0.0
2016,2,26,7,15,0.0,19.5,1.4,13.0,19.5,16.09,6.43
2016,2,26,7,30,0.0,33.0,1.5,13.0,33.0,27.4,17.28
2016,2,26,7,45,0.0,49.5,1.65,13.5,49.5,43.86,31.68
2016,2,26,8,0,0.0,66.0,1.8,14.0,66.0,59.62,45.35
2016,2,26,8,15,0.0,83.5,1.85,14.0,83.5,76.13,59.56
2016,2,26,8,30,0.0,101.0,1.9,14.0,101.0,92.26,73.24
2016,2,26,8,45,0.0,117.5,1.95,14.5,117.5,107.0,85.38
2016,2,26,9,0,0.0,134.0,2.0,15.0,134.0,121.57,97.17
2016,2,26,9,15,169.0,162.0,2.0,15.0,243.0,319.92,264.49
2016,2,26,9,30,338.0,190.0,2.0,15.0,352.0,504.34,410.6
2016,2,26,9,45,375.0,199.0,2.05,15.5,392.5,535.67,431.99
2016,2,26,10,0,412.0,208.0,2.1,16.0,433.0,580.94,464.13
2016,2,26,10,15,494.0,195.0,2.05,16.0,480.5,619.25,492.35
2016,2,26,10,30,576.0,182.0,2.0,16.0,528.0,652.62,516.34
2016,2,26,10,45,583.0,189.0,2.0,16.5,551.5,645.09,507.98
2016,2,26,11,0,590.0,196.0,2.0,17.0,575.0,634.74,497.88
2016,2,26,11,15,551.0,217.0,2.0,17.0,578.5,603.32,472.51
2016,2,26,11,30,512.0,238.0,2.0,17.0,582.0,571.27,446.76
2016,2,26,11,45,471.5,258.5,2.05,17.0,579.0,537.71,420.0
2016,2,26,12,0,431.0,279.0,2.1,17.0,576.0,504.61,393.45
2016,2,26,12,15,525.5,243.5,2.15,17.0,606.5,498.38,387.63
2016,2,26,12,30,620.0,208.0,2.2,17.0,637.0,486.09,375.74
2016,2,26,12,45,594.0,215.0,2.3,17.5,622.5,440.95,337.86
2016,2,26,13,0,568.0,222.0,2.4,18.0,608.0,399.41,302.4
2016,2,26,13,15,705.5,167.5,2.45,17.5,637.5,368.5,272.22
2016,2,26,13,30,843.0,113.0,2.5,17.0,667.0,325.39,229.74
2016,2,26,13,45,574.5,193.5,2.65,17.0,565.5,268.02,189.2
2016,2,26,14,0,306.0,274.0,2.8,17.0,464.0,241.25,177.47
2016,2,26,14,15,554.5,188.5,2.85,17.0,513.5,184.24,122.93
2016,2,26,14,30,803.0,103.0,2.9,17.0,563.0,108.24,65.2
2016,2,26,14,45,791.5,98.0,2.95,17.0,528.0,75.01,59.84
2016,2,26,15,0,780.0,93.0,3.0,17.0,493.0,72.34,57.7
2016,2,26,15,15,757.0,90.0,3.05,16.5,452.0,70.93,56.74
2016,2,26,15,30,734.0,87.0,3.1,16.0,411.0,63.65,50.63
2016,2,26,15,45,707.0,81.5,3.15,16.0,367.0,60.58,48.06
2016,2,26,16,0,680.0,76.0,3.2,16.0,323.0,57.42,45.38
2016,2,26,16,15,636.0,70.5,3.1,15.5,276.0,54.02,42.52
2016,2,26,16,30,592.0,65.0,3.0,15.0,229.0,50.59,39.53
2016,2,26,16,45,527.5,57.5,2.9,14.5,182.0,45.39,34.83
2016,2,26,17,0,463.0,50.0,2.8,14.0,135.0,40.15,29.89
2016,2,26,17,15,357.0,39.0,2.55,13.5,92.5,31.65,21.86
2016,2,26,17,30,251.0,28.0,2.3,13.0,50.0,23.03,12.08
2016,2,26,17,45,125.5,14.0,2.05,13.0,25.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,29.74,0.0
2016,2,27,7,15,219.0,31.5,2.1,12.0,62.5,250.97,190.36
2016,2,27,7,30,438.0,40.0,2.2,12.0,102.0,434.91,356.34
2016,2,27,7,45,523.0,47.0,2.3,12.5,150.0,517.82,427.33
2016,2,27,8,0,608.0,54.0,2.4,13.0,198.0,601.89,495.66
2016,2,27,8,15,657.5,59.5,2.35,13.0,247.0,654.8,537.14
2016,2,27,8,30,707.0,65.0,2.3,13.0,296.0,701.06,571.7
2016,2,27,8,45,743.0,68.5,2.3,13.5,344.0,737.23,596.56
2016,2,27,9,0,779.0,72.0,2.3,14.0,392.0,770.49,618.43
2016,2,27,9,15,803.0,75.0,2.25,14.5,435.5,789.79,629.19
2016,2,27,9,30,827.0,78.0,2.2,15.0,479.0,805.6,637.29
2016,2,27,9,45,842.5,80.5,2.15,15.5,517.5,810.06,637.21
2016,2,27,10,0,858.0,83.0,2.1,16.0,556.0,810.8,634.65
2016,2,27,10,15,870.5,85.0,2.05,16.0,588.5,797.56,623.52
2016,2,27,10,30,883.0,87.0,2.0,16.0,621.0,788.26,615.49
2016,2,27,10,45,889.5,89.0,1.95,16.0,646.0,770.68,601.69
2016,2,27,11,0,896.0,91.0,1.9,16.0,671.0,749.61,585.62
2016,2,27,11,15,901.5,92.0,1.9,16.0,688.5,723.39,565.43
2016,2,27,11,30,907.0,93.0,1.9,16.0,706.0,693.89,541.97
2016,2,27,11,45,751.0,155.0,1.95,16.5,668.0,623.12,485.5
2016,2,27,12,0,595.0,217.0,2.0,17.0,630.0,547.49,425.82
2016,2,27,12,15,599.0,215.5,2.05,17.0,631.5,518.54,402.4
2016,2,27,12,30,603.0,214.0,2.1,17.0,633.0,484.38,374.14
2016,2,27,12,45,531.5,240.5,2.2,17.0,607.5,435.24,334.43
2016,2,27,13,0,460.0,267.0,2.3,17.0,582.0,392.93,299.98
2016,2,27,13,15,507.0,242.0,2.35,17.0,583.5,358.24,269.17
2016,2,27,13,30,554.0,217.0,2.4,17.0,585.0,318.74,233.41
2016,2,27,13,45,523.0,221.0,2.45,17.0,559.0,276.76,198.0
2016,2,27,14,0,492.0,225.0,2.5,17.0,533.0,237.45,166.24
2016,2,27,14,15,673.0,158.5,2.5,17.0,559.0,178.7,113.28
2016,2,27,14,30,854.0,92.0,2.5,17.0,585.0,105.0,60.34
2016,2,27,14,45,841.5,89.0,2.5,17.0,550.0,69.34,54.91
2016,2,27,15,0,829.0,86.0,2.5,17.0,515.0,67.91,53.84
2016,2,27,15,15,686.5,108.5,2.5,16.5,444.5,76.35,61.45
2016,2,27,15,30,544.0,131.0,2.5,16.0,374.0,91.18,74.68
2016,2,27,15,45,540.0,116.0,2.5,16.0,336.0,83.86,68.45
2016,2,27,16,0,536.0,101.0,2.5,16.0,298.0,74.57,60.46
2016,2,27,16,15,594.5,81.0,2.45,15.5,271.0,61.55,49.17
2016,2,27,16,30,653.0,61.0,2.4,15.0,244.0,47.89,37.13
2016,2,27,16,45,595.5,54.0,2.35,14.5,195.5,42.95,32.68
2016,2,27,17,0,538.0,47.0,2.3,14.0,147.0,37.95,28.0
2016,2,27,17,15,431.5,37.5,2.4,13.5,102.0,30.56,20.98
2016,2,27,17,30,325.0,28.0,2.5,13.0,57.0,23.13,12.59
2016,2,27,17,45,162.5,14.0,2.6,13.0,28.5,11.95,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,2.75,10.5,9.5,8.11,0.0
2016,2,28,7,0,0.0,19.0,2.8,11.0,19.0,19.37,0.0
2016,2,28,7,15,98.5,36.5,2.85,11.5,51.0,152.24,116.37
2016,2,28,7,30,197.0,54.0,2.9,12.0,83.0,249.34,206.74
2016,2,28,7,45,240.5,72.0,3.0,12.5,121.0,306.86,258.04
2016,2,28,8,0,284.0,90.0,3.1,13.0,159.0,364.72,307.7
2016,2,28,8,15,310.5,107.5,3.05,13.0,198.0,407.6,343.48
2016,2,28,8,30,337.0,125.0,3.0,13.0,237.0,449.52,377.22
2016,2,28,8,45,366.5,136.0,2.95,13.5,274.5,502.76,417.93
2016,2,28,9,0,396.0,147.0,2.9,14.0,312.0,536.66,442.66
2016,2,28,9,15,213.5,170.0,2.8,14.0,260.0,385.28,317.78
2016,2,28,9,30,31.0,193.0,2.7,14.0,208.0,218.53,177.46
2016,2,28,9,45,31.0,206.5,2.65,14.5,223.0,228.38,185.02
2016,2,28,10,0,31.0,220.0,2.6,15.0,238.0,238.0,191.88
2016,2,28,10,15,189.5,238.5,2.55,15.0,353.5,394.13,319.65
2016,2,28,10,30,348.0,257.0,2.5,15.0,469.0,541.7,434.22
2016,2,28,10,45,298.5,279.0,2.5,15.5,466.5,511.43,407.18
2016,2,28,11,0,249.0,301.0,2.5,16.0,464.0,469.16,372.48
2016,2,28,11,15,411.0,260.0,2.55,16.0,537.0,549.83,435.48
2016,2,28,11,30,573.0,219.0,2.6,16.0,610.0,597.16,471.3
2016,2,28,11,45,508.0,249.5,2.65,16.5,599.5,555.32,436.25
2016,2,28,12,0,443.0,280.0,2.7,17.0,589.0,514.94,402.93
2016,2,28,12,15,413.0,290.0,2.75,17.0,578.5,474.58,370.76
2016,2,28,12,30,383.0,300.0,2.8,17.0,568.0,441.54,343.81
2016,2,28,12,45,262.0,316.0,2.9,17.0,498.5,374.21,291.13
2016,2,28,13,0,141.0,332.0,3.0,17.0,429.0,317.26,247.26
2016,2,28,13,15,475.0,232.0,3.05,17.0,550.5,341.36,258.11
2016,2,28,13,30,809.0,132.0,3.1,17.0,672.0,334.79,239.17
2016,2,28,13,45,543.0,208.0,3.15,17.0,565.0,273.66,195.31
2016,2,28,14,0,277.0,284.0,3.2,17.0,458.0,244.13,181.1
2016,2,28,14,15,305.5,264.5,3.2,16.5,448.5,211.81,155.33
2016,2,28,14,30,334.0,245.0,3.2,16.0,439.0,176.78,131.83
2016,2,28,14,45,272.0,237.5,3.25,16.0,389.5,153.9,127.84
2016,2,28,15,0,210.0,230.0,3.3,16.0,340.0,156.5,130.41
2016,2,28,15,15,267.0,203.5,3.3,16.0,331.5,136.17,113.29
2016,2,28,15,30,324.0,177.0,3.3,16.0,323.0,122.04,101.42
2016,2,28,15,45,223.5,165.5,3.3,16.0,261.5,114.25,94.93
2016,2,28,16,0,123.0,154.0,3.3,16.0,200.0,109.83,91.3
2016,2,28,16,15,108.0,135.0,3.3,15.5,171.5,97.41,80.73
2016,2,28,16,30,93.0,116.0,3.3,15.0,143.0,84.66,69.65
2016,2,28,16,45,79.5,94.5,3.3,14.5,114.0,70.08,56.7
2016,2,28,17,0,66.0,73.0,3.3,14.0,85.0,55.12,43.14
2016,2,28,17,15,41.0,52.0,3.3,13.5,59.0,40.6,29.75
2016,2,28,17,30,16.0,31.0,3.3,13.0,33.0,24.89,14.34
2016,2,28,17,45,8.0,15.5,3.3,13.0,16.5,12.77,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,93.5,9.5,2.35,10.5,14.0,74.13,0.0
2016,2,29,7,0,187.0,19.0,2.4,11.0,28.0,195.76,36.93
2016,2,29,7,15,316.5,30.5,2.45,11.5,69.0,327.65,261.2
2016,2,29,7,30,446.0,42.0,2.5,12.0,110.0,448.68,370.13
2016,2,29,7,45,533.5,49.0,2.6,12.5,159.5,534.71,442.91
2016,2,29,8,0,621.0,56.0,2.7,13.0,209.0,621.99,513.06
2016,2,29,8,15,310.5,82.5,2.7,13.5,159.0,393.61,330.36
2016,2,29,8,30,0.0,109.0,2.7,14.0,109.0,99.75,79.18
2016,2,29,8,45,77.0,144.0,2.7,14.5,176.5,215.4,178.58
2016,2,29,9,0,154.0,179.0,2.7,15.0,244.0,336.07,277.54
2016,2,29,9,15,167.5,198.5,2.65,15.5,276.0,364.2,298.27
2016,2,29,9,30,181.0,218.0,2.6,16.0,308.0,391.02,317.92
2016,2,29,9,45,179.0,236.5,2.55,16.5,331.0,402.23,324.68
2016,2,29,10,0,177.0,255.0,2.5,17.0,354.0,412.23,330.49
2016,2,29,10,15,269.5,255.5,2.4,17.0,416.5,493.25,393.33
2016,2,29,10,30,362.0,256.0,2.3,17.0,479.0,553.57,438.66
2016,2,29,10,45,629.0,175.0,2.25,17.5,580.5,680.35,534.31
2016,2,29,11,0,896.0,94.0,2.2,18.0,682.0,761.13,591.93
2016,2,29,11,15,901.5,94.5,2.1,18.0,700.0,734.19,570.07
2016,2,29,11,30,907.0,95.0,2.0,18.0,718.0,703.99,545.68
2016,2,29,11,45,915.0,93.5,1.95,18.5,729.0,670.3,517.8
2016,2,29,12,0,923.0,92.0,1.9,19.0,740.0,633.45,487.16
2016,2,29,12,15,924.0,92.0,1.9,19.0,742.0,591.07,453.0
2016,2,29,12,30,925.0,92.0,1.9,19.0,744.0,546.3,416.12
2016,2,29,12,45,927.0,90.0,1.9,19.0,738.5,498.07,375.58
2016,2,29,13,0,929.0,88.0,1.9,19.0,733.0,447.78,332.24
2016,2,29,13,15,924.5,87.5,1.85,19.0,718.5,394.59,285.51
2016,2,29,13,30,920.0,87.0,1.8,19.0,704.0,340.35,237.19
2016,2,29,13,45,770.0,134.5,1.8,19.5,639.5,276.69,186.61
2016,2,29,14,0,620.0,182.0,1.8,20.0,575.0,235.07,156.63
2016,2,29,14,15,749.0,133.5,1.75,20.0,587.0,174.8,104.8
2016,2,29,14,30,878.0,85.0,1.7,20.0,599.0,115.73,65.04
2016,2,29,14,45,855.5,85.5,1.65,20.0,561.5,66.82,52.0
2016,2,29,15,0,833.0,86.0,1.6,20.0,524.0,67.64,52.89
2016,2,29,15,15,812.0,83.0,1.5,20.0,482.0,66.08,51.69
2016,2,29,15,30,791.0,80.0,1.4,20.0,440.0,64.52,50.48
2016,2,29,15,45,757.0,77.5,1.3,20.0,393.5,63.17,49.46
2016,2,29,16,0,723.0,75.0,1.2,20.0,347.0,61.89,48.48
2016,2,29,16,15,681.0,70.5,1.1,19.5,298.0,54.06,41.85
2016,2,29,16,30,639.0,66.0,1.0,19.0,249.0,51.37,39.59
2016,2,29,16,45,569.0,59.5,0.95,18.5,199.5,46.89,35.65
2016,2,29,17,0,499.0,53.0,0.9,18.0,150.0,42.44,31.54
2016,2,29,17,15,398.0,42.5,0.85,18.0,105.0,34.44,24.07
2016,2,29,17,30,297.0,32.0,0.8,18.0,60.0,26.33,15.74
2016,2,29,17,45,148.5,16.0,0.8,18.0,30.0,13.0,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,112.0,10.0,2.15,12.5,16.5,88.01,0.0
2016,3,1,7,0,224.0,20.0,2.3,13.0,33.0,227.56,83.75
2016,3,1,7,15,353.0,31.5,2.35,13.5,75.5,357.88,285.03
2016,3,1,7,30,482.0,43.0,2.4,14.0,118.0,480.04,392.37
2016,3,1,7,45,561.0,50.0,2.5,14.5,168.0,560.29,459.44
2016,3,1,8,0,640.0,57.0,2.6,15.0,218.0,641.34,523.69
2016,3,1,8,15,687.0,62.0,2.5,15.0,268.0,686.78,558.04
2016,3,1,8,30,734.0,67.0,2.4,15.0,318.0,737.19,594.48
2016,3,1,8,45,701.5,79.0,2.35,15.5,347.0,731.07,587.05
2016,3,1,9,0,669.0,91.0,2.3,16.0,376.0,716.22,573.38
2016,3,1,9,15,651.5,108.0,2.35,16.0,409.0,716.84,572.8
2016,3,1,9,30,634.0,125.0,2.4,16.0,442.0,713.72,569.34
2016,3,1,9,45,761.5,102.0,2.45,16.5,512.0,778.98,614.74
2016,3,1,10,0,889.0,79.0,2.5,17.0,582.0,835.56,652.4
2016,3,1,10,15,900.0,80.5,2.5,17.0,614.5,827.76,645.03
2016,3,1,10,30,911.0,82.0,2.5,17.0,647.0,816.2,635.75
2016,3,1,10,45,920.5,82.5,2.55,17.5,673.0,798.61,621.55
2016,3,1,11,0,930.0,83.0,2.6,18.0,699.0,777.35,604.92
2016,3,1,11,15,935.5,84.0,2.55,18.0,717.0,750.11,584.65
2016,3,1,11,30,941.0,85.0,2.5,18.0,735.0,719.49,560.14
2016,3,1,11,45,946.0,84.5,2.5,18.0,745.5,683.8,531.83
2016,3,1,12,0,951.0,84.0,2.5,18.0,756.0,645.03,500.65
2016,3,1,12,15,952.0,84.0,2.5,18.0,758.0,601.6,465.22
2016,3,1,12,30,953.0,84.0,2.5,18.0,760.0,555.7,426.97
2016,3,1,12,45,952.0,83.5,2.5,18.0,754.0,506.17,384.9
2016,3,1,13,0,951.0,83.0,2.5,18.0,748.0,454.78,340.16
2016,3,1,13,15,946.5,82.5,2.5,18.0,733.0,400.5,292.1
2016,3,1,13,30,942.0,82.0,2.5,18.0,718.0,345.13,242.33
2016,3,1,13,45,935.5,80.5,2.55,18.0,695.5,287.67,191.02
2016,3,1,14,0,929.0,79.0,2.6,18.0,673.0,229.86,141.08
2016,3,1,14,15,918.5,78.0,2.6,17.5,643.0,171.77,96.32
2016,3,1,14,30,908.0,77.0,2.6,17.0,613.0,114.21,63.0
2016,3,1,14,45,894.5,75.0,2.6,17.0,576.0,69.32,54.81
2016,3,1,15,0,881.0,73.0,2.6,17.0,539.0,67.76,53.63
2016,3,1,15,15,861.0,70.5,2.55,16.5,496.5,65.68,52.08
2016,3,1,15,30,841.0,68.0,2.5,16.0,454.0,63.52,50.44
2016,3,1,15,45,813.0,65.5,2.5,16.0,407.0,54.69,42.82
2016,3,1,16,0,785.0,63.0,2.5,16.0,360.0,53.08,41.51
2016,3,1,16,15,745.5,59.0,2.3,15.5,310.5,50.18,39.11
2016,3,1,16,30,706.0,55.0,2.1,15.0,261.0,47.27,36.62
2016,3,1,16,45,643.5,50.0,1.95,15.0,210.5,43.36,33.04
2016,3,1,17,0,581.0,45.0,1.8,15.0,160.0,39.48,29.35
2016,3,1,17,15,482.5,37.0,1.7,14.5,113.0,30.06,20.66
2016,3,1,17,30,384.0,29.0,1.6,14.0,66.0,23.85,14.2
2016,3,1,17,45,192.0,14.5,1.55,13.5,33.0,11.7,0.0
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,12.5,9.5,8.11,0.0
2016,3,2,7,0,0.0,19.0,2.2,13.0,19.0,15.82,2.42
2016,3,2,7,15,20.5,38.0,2.3,13.5,41.5,61.26,45.12
2016,3,2,7,30,41.0,57.0,2.4,14.0,64.0,99.31,79.23
2016,3,2,7,45,52.5,78.5,2.5,14.5,90.0,133.32,109.0
2016,3,2,8,0,64.0,100.0,2.6,15.0,116.0,166.13,137.15
2016,3,2,8,15,73.0,120.5,2.5,15.0,143.0,194.55,161.12
2016,3,2,8,30,82.0,141.0,2.4,15.0,170.0,222.38,184.04
2016,3,2,8,45,185.5,156.0,2.3,15.5,233.0,340.46,281.91
2016,3,2,9,0,289.0,171.0,2.2,16.0,296.0,460.06,376.28
2016,3,2,9,15,557.0,125.5,2.2,16.0,396.5,658.12,530.31
2016,3,2,9,30,825.0,80.0,2.2,16.0,497.0,820.87,646.01
2016,3,2,9,45,840.5,83.0,2.25,16.5,535.5,825.95,645.66
2016,3,2,10,0,856.0,86.0,2.3,17.0,574.0,827.26,644.29
2016,3,2,10,15,868.5,87.5,2.35,17.0,606.5,813.06,633.33
2016,3,2,10,30,881.0,89.0,2.4,17.0,639.0,803.12,625.65
2016,3,2,10,45,888.5,90.5,2.5,17.5,664.5,785.58,611.84
2016,3,2,11,0,896.0,92.0,2.6,18.0,690.0,764.52,595.66
2016,3,2,11,15,732.0,160.0,2.7,18.0,656.5,692.44,540.49
2016,3,2,11,30,568.0,228.0,2.8,18.0,623.0,608.86,475.85
2016,3,2,11,45,555.0,236.5,2.95,18.0,627.0,579.39,453.01
2016,3,2,12,0,542.0,245.0,3.1,18.0,631.0,548.79,428.58
2016,3,2,12,15,519.0,254.5,3.2,18.0,625.0,512.63,399.4
2016,3,2,12,30,496.0,264.0,3.3,18.0,619.0,476.67,369.99
2016,3,2,12,45,462.5,276.5,3.4,18.0,605.0,438.74,338.76
2016,3,2,13,0,429.0,289.0,3.5,18.0,591.0,402.49,308.6
2016,3,2,13,15,413.0,293.0,3.5,18.0,579.0,369.67,280.58
2016,3,2,13,30,397.0,297.0,3.5,18.0,567.0,337.62,253.11
2016,3,2,13,45,434.0,269.0,3.5,18.0,555.5,294.26,215.21
2016,3,2,14,0,471.0,241.0,3.5,18.0,544.0,249.82,176.66
2016,3,2,14,15,593.5,196.5,3.45,17.5,560.5,201.85,134.17
2016,3,2,14,30,716.0,152.0,3.4,17.0,577.0,139.41,88.45
2016,3,2,14,45,646.0,153.5,3.4,17.0,519.5,101.38,82.42
2016,3,2,15,0,576.0,155.0,3.4,17.0,462.0,103.86,84.8
2016,3,2,15,15,372.0,178.0,3.35,16.5,370.5,116.23,95.87
2016,3,2,15,30,168.0,201.0,3.3,16.0,279.0,139.15,116.09
2016,3,2,15,45,240.0,172.5,3.3,16.0,271.5,118.5,98.5
2016,3,2,16,0,312.0,144.0,3.3,16.0,264.0,102.39,84.74
2016,3,2,16,15,278.5,131.0,3.15,15.5,227.0,94.0,77.71
2016,3,2,16,30,245.0,118.0,3.0,15.0,190.0,85.35,70.29
2016,3,2,16,45,224.5,97.5,2.95,15.0,154.0,71.75,58.15
2016,3,2,17,0,204.0,77.0,2.9,15.0,118.0,57.69,45.39
2016,3,2,17,15,156.5,57.5,2.8,14.5,83.5,43.72,32.59
2016,3,2,17,30,109.0,38.0,2.7,14.0,49.0,29.41,18.98
2016,3,2,17,45,54.5,19.0,2.6,14.0,24.5,15.08,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
