Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,2.2,13.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,2.2,14.0,17.0,14.02,2.71
2016,3,3,7,15,0.0,36.0,2.3,14.0,36.0,33.9,22.21
2016,3,3,7,30,0.0,55.0,2.4,14.0,55.0,53.59,39.61
2016,3,3,7,45,8.5,75.0,2.5,14.0,77.5,80.32,63.12
2016,3,3,8,0,17.0,95.0,2.6,14.0,100.0,106.49,85.93
2016,3,3,8,15,24.0,115.0,2.5,14.0,123.0,144.37,118.13
2016,3,3,8,30,31.0,135.0,2.4,14.0,146.0,169.85,139.42
2016,3,3,8,45,73.5,161.0,2.3,14.5,192.0,233.35,192.59
2016,3,3,9,0,116.0,187.0,2.2,15.0,238.0,313.3,257.16
2016,3,3,9,15,58.0,168.0,2.1,15.0,193.5,216.25,176.15
2016,3,3,9,30,0.0,149.0,2.0,15.0,149.0,130.46,103.54
2016,3,3,9,45,5.5,174.5,1.95,15.5,177.5,158.35,126.27
2016,3,3,10,0,11.0,200.0,1.9,16.0,206.0,185.75,148.01
2016,3,3,10,15,26.5,231.5,1.9,16.0,247.5,226.5,180.75
2016,3,3,10,30,42.0,263.0,1.9,16.0,289.0,280.56,223.39
2016,3,3,10,45,70.0,288.0,1.95,16.0,334.0,321.57,255.53
2016,3,3,11,0,98.0,313.0,2.0,16.0,379.0,359.85,285.11
2016,3,3,11,15,64.0,297.5,2.2,16.0,341.0,312.68,247.47
2016,3,3,11,30,30.0,282.0,2.4,16.0,303.0,268.92,212.55
2016,3,3,11,45,31.0,284.5,2.6,16.5,307.0,266.72,210.48
2016,3,3,12,0,32.0,287.0,2.8,17.0,311.0,264.33,208.13
2016,3,3,12,15,53.5,309.5,2.7,16.5,349.0,289.54,228.15
2016,3,3,12,30,75.0,332.0,2.6,16.0,387.0,311.38,245.13
2016,3,3,12,45,67.5,324.5,2.55,16.0,373.5,293.35,230.55
2016,3,3,13,0,60.0,317.0,2.5,16.0,360.0,276.23,216.86
2016,3,3,13,15,61.0,310.0,2.4,16.0,353.0,263.35,206.35
2016,3,3,13,30,62.0,303.0,2.3,16.0,346.0,250.41,195.75
2016,3,3,13,45,31.0,237.5,2.25,16.0,259.5,190.41,149.01
2016,3,3,14,0,0.0,172.0,2.2,16.0,173.0,138.66,108.81
2016,3,3,14,15,4.5,187.0,2.1,16.0,190.5,149.08,117.33
2016,3,3,14,30,9.0,202.0,2.0,16.0,208.0,157.85,124.54
2016,3,3,14,45,8.5,192.5,1.95,16.0,198.0,149.0,123.26
2016,3,3,15,0,8.0,183.0,1.9,16.0,188.0,141.78,117.41
2016,3,3,15,15,34.5,189.0,1.9,16.0,205.5,137.72,114.26
2016,3,3,15,30,61.0,195.0,1.9,16.0,223.0,140.13,116.65
2016,3,3,15,45,36.0,167.0,1.9,16.0,183.0,122.35,101.65
2016,3,3,16,0,11.0,139.0,1.9,16.0,143.0,107.84,89.36
2016,3,3,16,15,5.5,121.0,1.75,15.5,123.5,94.36,77.94
2016,3,3,16,30,0.0,103.0,1.6,15.0,104.0,80.76,66.2
2016,3,3,16,45,0.0,83.5,1.5,15.0,84.0,66.06,53.14
2016,3,3,17,0,0.0,64.0,1.4,15.0,64.0,51.2,39.73
2016,3,3,17,15,0.0,45.5,1.3,15.0,45.5,36.87,26.65
2016,3,3,17,30,0.0,27.0,1.2,15.0,27.0,22.31,13.14
2016,3,3,17,45,0.0,13.5,1.2,15.0,13.5,11.12,0.0
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.75,13.5,7.5,6.4,0.0
2016,3,4,7,0,0.0,15.0,1.9,14.0,15.0,12.36,2.5
2016,3,4,7,15,0.0,31.0,2.05,14.0,31.0,25.8,15.68
2016,3,4,7,30,0.0,47.0,2.2,14.0,47.0,41.72,29.69
2016,3,4,7,45,0.0,65.0,2.35,14.5,65.0,59.39,45.0
2016,3,4,8,0,0.0,83.0,2.5,15.0,83.0,76.44,59.58
2016,3,4,8,15,0.0,101.5,2.65,15.0,101.5,93.67,74.18
2016,3,4,8,30,0.0,120.0,2.8,15.0,120.0,110.57,88.28
2016,3,4,8,45,0.0,118.0,2.95,15.5,118.0,104.95,83.2
2016,3,4,9,0,0.0,116.0,3.1,16.0,116.0,100.86,79.41
2016,3,4,9,15,0.0,131.0,3.3,16.0,131.0,114.18,90.27
2016,3,4,9,30,0.0,146.0,3.5,16.0,146.0,127.36,100.9
2016,3,4,9,45,0.0,124.0,3.7,16.5,124.0,105.52,82.45
2016,3,4,10,0,0.0,102.0,3.9,17.0,102.0,85.34,65.49
2016,3,4,10,15,0.0,78.5,3.9,17.0,78.5,65.26,48.76
2016,3,4,10,30,0.0,55.0,3.9,17.0,55.0,45.66,32.44
2016,3,4,10,45,0.0,45.0,3.95,17.0,45.0,37.35,25.49
2016,3,4,11,0,0.0,35.0,4.0,17.0,35.0,29.04,18.55
2016,3,4,11,15,0.0,50.5,4.0,17.0,50.5,41.96,29.24
2016,3,4,11,30,0.0,66.0,4.0,17.0,66.0,54.91,39.91
2016,3,4,11,45,0.0,78.0,4.05,17.0,78.0,64.96,48.15
2016,3,4,12,0,0.0,90.0,4.1,17.0,90.0,75.02,56.38
2016,3,4,12,15,0.0,69.0,4.2,16.5,69.0,57.44,42.0
2016,3,4,12,30,0.0,48.0,4.3,16.0,48.0,39.91,27.58
2016,3,4,12,45,0.0,42.0,4.4,16.0,42.0,34.9,23.44
2016,3,4,13,0,0.0,36.0,4.5,16.0,36.0,29.9,19.29
2016,3,4,13,15,0.0,35.5,4.45,16.0,35.5,29.48,18.96
2016,3,4,13,30,0.0,35.0,4.4,16.0,35.0,29.05,18.62
2016,3,4,13,45,0.0,82.5,4.35,16.0,82.5,68.67,51.58
2016,3,4,14,0,0.0,130.0,4.3,16.0,130.0,106.68,83.01
2016,3,4,14,15,0.0,124.0,4.1,16.0,124.0,101.69,78.99
2016,3,4,14,30,0.0,118.0,3.9,16.0,118.0,96.73,75.05
2016,3,4,14,45,0.0,137.0,3.75,16.0,137.0,110.35,90.49
2016,3,4,15,0,0.0,156.0,3.6,16.0,156.0,123.39,101.92
2016,3,4,15,15,0.0,97.0,3.55,15.5,97.0,79.94,64.66
2016,3,4,15,30,0.0,38.0,3.5,15.0,38.0,31.42,22.26
2016,3,4,15,45,0.0,74.5,3.5,15.0,74.5,61.81,49.26
2016,3,4,16,0,0.0,111.0,3.5,15.0,111.0,88.71,73.09
2016,3,4,16,15,0.0,95.5,3.6,15.0,95.5,76.8,62.72
2016,3,4,16,30,0.0,80.0,3.7,15.0,80.0,64.78,52.13
2016,3,4,16,45,0.0,64.5,3.8,15.0,64.5,52.64,41.29
2016,3,4,17,0,0.0,49.0,3.9,15.0,49.0,40.38,30.2
2016,3,4,17,15,0.0,35.0,4.05,15.0,35.0,28.93,19.71
2016,3,4,17,30,0.0,21.0,4.2,15.0,21.0,17.31,8.99
2016,3,4,17,45,0.0,10.5,4.35,15.0,10.5,8.63,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,5.65,14.5,7.5,6.4,0.0
2016,3,5,7,0,0.0,15.0,6.0,15.0,15.0,12.35,3.0
2016,3,5,7,15,0.0,30.0,6.25,15.0,30.0,24.79,14.81
2016,3,5,7,30,0.0,45.0,6.5,15.0,45.0,38.7,27.02
2016,3,5,7,45,0.0,61.5,6.75,15.5,61.5,54.59,40.77
2016,3,5,8,0,0.0,78.0,7.0,16.0,78.0,70.02,53.96
2016,3,5,8,15,0.0,95.5,7.0,16.0,95.5,86.29,67.75
2016,3,5,8,30,0.0,113.0,7.0,16.0,113.0,102.27,81.13
2016,3,5,8,45,16.0,143.5,7.0,16.0,150.5,146.28,118.47
2016,3,5,9,0,32.0,174.0,7.0,16.0,188.0,205.8,168.12
2016,3,5,9,15,16.0,158.0,7.0,16.0,165.0,155.08,125.03
2016,3,5,9,30,0.0,142.0,7.0,16.0,142.0,123.33,97.73
2016,3,5,9,45,0.0,135.0,7.05,16.5,135.0,115.64,90.95
2016,3,5,10,0,0.0,128.0,7.1,17.0,128.0,108.59,84.74
2016,3,5,10,15,6.5,175.5,7.3,17.0,180.0,156.73,124.34
2016,3,5,10,30,13.0,223.0,7.5,17.0,232.0,204.61,163.26
2016,3,5,10,45,6.5,148.5,7.75,17.5,153.0,130.62,102.33
2016,3,5,11,0,0.0,74.0,8.0,18.0,74.0,61.57,45.26
2016,3,5,11,15,0.0,100.0,8.1,18.0,100.0,83.41,63.17
2016,3,5,11,30,0.0,126.0,8.2,18.0,126.0,105.4,81.09
2016,3,5,11,45,0.0,131.5,8.3,18.0,131.5,109.89,84.69
2016,3,5,12,0,0.0,137.0,8.4,18.0,137.0,114.31,88.26
2016,3,5,12,15,78.5,246.5,8.5,17.5,304.0,251.29,199.98
2016,3,5,12,30,157.0,356.0,8.6,17.0,471.0,374.97,298.28
2016,3,5,12,45,85.5,302.0,8.7,17.0,365.0,284.66,225.78
2016,3,5,13,0,14.0,248.0,8.8,17.0,259.0,207.26,163.94
2016,3,5,13,15,14.5,243.0,9.25,17.0,254.0,201.26,159.17
2016,3,5,13,30,15.0,238.0,9.7,17.0,249.0,195.19,154.3
2016,3,5,13,45,7.5,169.0,10.15,17.0,174.5,139.16,109.0
2016,3,5,14,0,0.0,100.0,10.6,17.0,100.0,83.07,63.33
2016,3,5,14,15,0.0,64.5,11.15,16.5,64.5,53.58,39.08
2016,3,5,14,30,0.0,29.0,11.7,16.0,29.0,24.02,14.5
2016,3,5,14,45,0.0,27.5,12.3,16.0,27.5,22.76,14.32
2016,3,5,15,0,0.0,26.0,12.9,16.0,26.0,21.5,13.26
2016,3,5,15,15,0.0,20.5,13.1,16.0,20.5,16.94,9.28
2016,3,5,15,30,0.0,15.0,13.3,16.0,15.0,12.38,5.29
2016,3,5,15,45,0.0,13.0,13.5,16.0,13.0,10.72,3.84
2016,3,5,16,0,0.0,11.0,13.7,16.0,11.0,9.06,2.39
2016,3,5,16,15,0.0,9.5,13.65,15.5,9.5,7.82,1.31
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.58,0.22
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,62.0,17.0,4.8,12.5,22.0,59.61,0.0
2016,3,6,7,0,124.0,34.0,4.8,13.0,44.0,172.29,124.11
2016,3,6,7,15,236.5,50.0,4.95,13.0,86.5,295.44,243.75
2016,3,6,7,30,349.0,66.0,5.1,13.0,129.0,408.27,343.7
2016,3,6,7,45,426.0,76.5,5.25,13.5,178.0,487.84,412.0
2016,3,6,8,0,503.0,87.0,5.4,14.0,227.0,573.63,482.37
2016,3,6,8,15,555.0,95.0,5.45,14.0,276.5,633.04,529.9
2016,3,6,8,30,607.0,103.0,5.5,14.0,326.0,690.59,574.57
2016,3,6,8,45,643.5,108.5,5.6,14.0,373.5,729.51,603.8
2016,3,6,9,0,680.0,114.0,5.7,14.0,421.0,765.56,630.38
2016,3,6,9,15,706.5,118.5,5.65,14.0,464.5,788.55,645.97
2016,3,6,9,30,733.0,123.0,5.6,14.0,508.0,808.13,658.88
2016,3,6,9,45,575.5,176.0,5.6,14.0,492.0,711.42,582.18
2016,3,6,10,0,418.0,229.0,5.6,14.0,476.0,621.6,507.62
2016,3,6,10,15,443.0,235.5,5.5,14.0,509.5,635.03,517.07
2016,3,6,10,30,468.0,242.0,5.4,14.0,543.0,645.37,523.63
2016,3,6,10,45,419.0,268.0,5.35,14.5,545.5,613.48,495.31
2016,3,6,11,0,370.0,294.0,5.3,15.0,548.0,570.08,458.71
2016,3,6,11,15,332.5,312.0,5.35,15.0,544.5,540.89,434.4
2016,3,6,11,30,295.0,330.0,5.4,15.0,541.0,512.08,410.36
2016,3,6,11,45,354.0,319.5,5.45,15.0,576.0,521.0,417.14
2016,3,6,12,0,413.0,309.0,5.5,15.0,611.0,524.8,419.28
2016,3,6,12,15,353.5,325.5,5.65,15.0,584.5,479.21,381.87
2016,3,6,12,30,294.0,342.0,5.8,15.0,558.0,437.06,347.31
2016,3,6,12,45,232.0,346.5,5.95,15.0,516.5,387.66,307.3
2016,3,6,13,0,170.0,351.0,6.1,15.0,475.0,346.11,273.79
2016,3,6,13,15,168.5,345.0,6.25,15.0,465.0,324.72,255.78
2016,3,6,13,30,167.0,339.0,6.4,15.0,455.0,303.34,237.62
2016,3,6,13,45,197.5,324.0,6.55,15.0,457.5,284.3,220.21
2016,3,6,14,0,228.0,309.0,6.7,15.0,460.0,262.11,200.19
2016,3,6,14,15,165.0,294.5,6.8,14.5,401.0,224.55,173.04
2016,3,6,14,30,102.0,280.0,6.9,14.0,342.0,203.22,160.2
2016,3,6,14,45,89.0,260.0,7.05,14.0,312.0,180.32,151.75
2016,3,6,15,0,76.0,240.0,7.2,14.0,282.0,168.29,141.77
2016,3,6,15,15,45.0,206.5,7.3,14.0,231.0,148.25,124.75
2016,3,6,15,30,14.0,173.0,7.4,14.0,180.0,133.39,112.15
2016,3,6,15,45,7.0,153.0,7.5,14.0,156.5,118.83,99.7
2016,3,6,16,0,0.0,133.0,7.6,14.0,133.0,104.08,86.98
2016,3,6,16,15,0.0,115.0,7.65,13.5,115.0,90.61,75.38
2016,3,6,16,30,0.0,97.0,7.7,13.0,97.0,76.99,63.46
2016,3,6,16,45,0.0,77.5,7.8,13.0,77.5,62.17,50.15
2016,3,6,17,0,0.0,58.0,7.9,13.0,58.0,47.15,36.5
2016,3,6,17,15,0.0,41.5,7.95,12.5,41.5,34.14,24.58
2016,3,6,17,30,0.0,25.0,8.0,12.0,25.0,20.63,12.12
2016,3,6,17,45,0.0,12.5,8.1,12.0,12.5,10.29,0.54
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,16.5,14.5,4.8,10.0,16.0,24.44,0.0
2016,3,7,7,0,33.0,29.0,5.0,10.0,32.0,73.02,51.66
2016,3,7,7,15,61.5,49.5,5.2,10.0,59.5,122.83,99.94
2016,3,7,7,30,90.0,70.0,5.4,10.0,87.0,170.75,143.62
2016,3,7,7,45,103.5,92.0,5.65,10.5,117.0,208.15,176.8
2016,3,7,8,0,117.0,114.0,5.9,11.0,147.0,244.44,208.15
2016,3,7,8,15,129.0,134.5,5.95,11.0,177.0,276.33,235.3
2016,3,7,8,30,141.0,155.0,6.0,11.0,207.0,307.47,261.23
2016,3,7,8,45,165.5,175.5,6.05,11.0,245.0,348.69,295.46
2016,3,7,9,0,190.0,196.0,6.1,11.0,283.0,388.89,328.28
2016,3,7,9,15,231.5,211.5,6.1,11.0,327.5,436.52,367.23
2016,3,7,9,30,273.0,227.0,6.1,11.0,372.0,500.88,418.74
2016,3,7,9,45,193.0,250.0,6.1,11.0,356.0,430.95,358.69
2016,3,7,10,0,113.0,273.0,6.1,11.0,340.0,362.93,300.22
2016,3,7,10,15,68.5,261.0,6.2,11.0,302.5,305.4,251.46
2016,3,7,10,30,24.0,249.0,6.3,11.0,265.0,237.74,194.16
2016,3,7,10,45,16.0,233.0,6.4,11.5,244.5,213.94,173.77
2016,3,7,11,0,8.0,217.0,6.5,12.0,224.0,191.53,154.57
2016,3,7,11,15,158.5,273.5,6.65,12.0,388.5,369.24,302.78
2016,3,7,11,30,309.0,330.0,6.8,12.0,553.0,522.33,425.94
2016,3,7,11,45,187.5,333.0,6.95,12.0,468.5,418.38,340.29
2016,3,7,12,0,66.0,336.0,7.1,12.0,384.0,326.83,264.61
2016,3,7,12,15,98.0,347.5,7.25,12.0,420.0,346.25,280.34
2016,3,7,12,30,130.0,359.0,7.4,12.0,456.0,364.15,294.27
2016,3,7,12,45,114.5,352.5,7.6,12.0,437.0,337.4,272.09
2016,3,7,13,0,99.0,346.0,7.8,12.0,418.0,314.54,253.16
2016,3,7,13,15,179.5,338.0,7.85,12.0,465.0,324.35,258.94
2016,3,7,13,30,260.0,330.0,7.9,12.0,512.0,322.58,253.88
2016,3,7,13,45,452.0,258.0,7.95,12.5,563.0,295.94,222.99
2016,3,7,14,0,644.0,186.0,8.0,13.0,614.0,251.34,175.48
2016,3,7,14,15,601.5,189.5,8.0,13.0,575.5,204.72,138.67
2016,3,7,14,30,559.0,193.0,8.0,13.0,537.0,162.19,111.53
2016,3,7,14,45,279.5,108.5,8.05,13.0,280.5,68.77,55.14
2016,3,7,15,0,0.0,24.0,8.1,13.0,24.0,19.85,12.0
2016,3,7,15,15,92.5,117.0,8.0,13.0,162.0,87.91,72.37
2016,3,7,15,30,185.0,210.0,7.9,13.0,300.0,144.72,122.54
2016,3,7,15,45,423.0,154.5,7.85,13.0,332.0,104.73,87.62
2016,3,7,16,0,661.0,99.0,7.8,13.0,364.0,72.66,59.4
2016,3,7,16,15,617.0,92.5,7.7,12.5,315.0,69.14,56.51
2016,3,7,16,30,573.0,86.0,7.6,12.0,266.0,65.58,53.49
2016,3,7,16,45,514.0,77.0,7.5,12.0,217.0,59.81,48.25
2016,3,7,17,0,455.0,68.0,7.4,12.0,168.0,53.93,42.75
2016,3,7,17,15,359.0,56.0,7.35,11.5,121.5,42.77,32.39
2016,3,7,17,30,263.0,44.0,7.3,11.0,75.0,33.81,23.66
2016,3,7,17,45,131.5,22.0,7.3,11.0,37.5,17.04,5.55
2016,3,7,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.5,4.0,9.5,28.5,155.35,0.0
2016,3,8,7,0,289.0,31.0,4.0,10.0,57.0,309.7,241.85
2016,3,8,7,15,398.0,42.0,3.95,10.5,103.0,415.28,345.96
2016,3,8,7,30,507.0,53.0,3.9,11.0,149.0,525.7,440.65
2016,3,8,7,45,564.0,61.5,3.9,11.5,199.0,592.38,496.13
2016,3,8,8,0,621.0,70.0,3.9,12.0,249.0,658.78,548.55
2016,3,8,8,15,664.5,76.0,3.8,12.0,299.0,709.24,586.94
2016,3,8,8,30,708.0,82.0,3.7,12.0,349.0,757.81,622.43
2016,3,8,8,45,723.0,90.5,3.65,12.5,394.0,782.12,637.6
2016,3,8,9,0,738.0,99.0,3.6,13.0,439.0,803.29,650.13
2016,3,8,9,15,760.0,102.5,3.5,13.0,482.0,821.07,660.88
2016,3,8,9,30,782.0,106.0,3.4,13.0,525.0,830.5,665.42
2016,3,8,9,45,611.5,166.5,3.3,13.0,508.5,743.28,598.44
2016,3,8,10,0,441.0,227.0,3.2,13.0,492.0,641.64,516.83
2016,3,8,10,15,451.0,237.5,3.15,13.0,521.0,646.38,519.49
2016,3,8,10,30,461.0,248.0,3.1,13.0,550.0,648.4,519.41
2016,3,8,10,45,385.5,281.0,3.05,13.0,540.0,589.14,471.72
2016,3,8,11,0,310.0,314.0,3.0,13.0,530.0,546.05,436.24
2016,3,8,11,15,204.5,329.0,2.9,13.0,472.5,454.84,363.55
2016,3,8,11,30,99.0,344.0,2.8,13.0,415.0,372.57,297.23
2016,3,8,11,45,53.0,280.0,2.75,13.0,318.5,276.99,221.36
2016,3,8,12,0,7.0,216.0,2.7,13.0,222.0,184.7,146.8
2016,3,8,12,15,53.0,285.5,2.7,13.0,325.5,269.84,215.6
2016,3,8,12,30,99.0,355.0,2.7,13.0,429.0,342.92,272.56
2016,3,8,12,45,78.5,341.0,2.75,13.0,399.5,312.07,247.66
2016,3,8,13,0,58.0,327.0,2.8,13.0,370.0,283.77,225.23
2016,3,8,13,15,30.0,252.5,2.9,13.0,275.0,211.39,167.87
2016,3,8,13,30,2.0,178.0,3.0,13.0,180.0,145.71,115.43
2016,3,8,13,45,7.5,204.0,3.2,13.0,209.5,165.88,131.97
2016,3,8,14,0,13.0,230.0,3.4,13.0,239.0,184.02,146.66
2016,3,8,14,15,6.5,200.5,3.3,12.5,205.0,159.55,127.36
2016,3,8,14,30,0.0,171.0,3.2,12.0,171.0,136.15,108.84
2016,3,8,14,45,1.0,172.5,3.15,12.0,173.0,135.82,113.82
2016,3,8,15,0,2.0,174.0,3.1,12.0,175.0,136.16,114.39
2016,3,8,15,15,1.0,160.5,2.8,12.0,161.0,126.12,105.91
2016,3,8,15,30,0.0,147.0,2.5,12.0,147.0,115.96,97.31
2016,3,8,15,45,0.0,109.5,2.25,12.0,109.5,88.62,73.51
2016,3,8,16,0,0.0,72.0,2.0,12.0,72.0,59.71,48.04
2016,3,8,16,15,0.0,62.5,1.65,11.5,62.5,51.77,41.16
2016,3,8,16,30,0.0,53.0,1.3,11.0,53.0,43.85,34.17
2016,3,8,16,45,0.0,43.5,1.0,11.0,43.5,35.95,27.02
2016,3,8,17,0,0.0,34.0,0.7,11.0,34.0,28.06,19.78
2016,3,8,17,15,0.0,24.5,1.05,10.5,24.5,20.19,12.49
2016,3,8,17,30,0.0,15.0,1.4,10.0,15.0,12.34,5.17
2016,3,8,17,45,0.0,8.5,1.75,10.0,8.5,6.98,0.0
2016,3,8,18,0,0.0,2.0,2.1,10.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,2.2,10.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.5,4.35,11.5,6.5,5.33,0.0
2016,3,9,7,0,0.0,13.0,4.4,12.0,13.0,10.69,2.88
2016,3,9,7,15,0.0,23.0,4.4,12.0,23.0,18.95,10.38
2016,3,9,7,30,0.0,33.0,4.4,12.0,33.0,27.24,17.75
2016,3,9,7,45,0.0,44.0,4.4,12.5,44.0,36.37,25.74
2016,3,9,8,0,0.0,55.0,4.4,13.0,55.0,45.53,33.64
2016,3,9,8,15,0.0,66.0,4.3,13.0,66.0,54.7,41.49
2016,3,9,8,30,0.0,77.0,4.2,13.0,77.0,64.29,49.6
2016,3,9,8,45,0.0,87.0,4.1,13.5,87.0,73.11,56.86
2016,3,9,9,0,0.0,97.0,4.0,14.0,97.0,81.89,63.98
2016,3,9,9,15,77.0,170.0,3.9,14.0,212.0,234.22,193.27
2016,3,9,9,30,154.0,243.0,3.8,14.0,327.0,398.11,326.04
2016,3,9,9,45,189.0,259.5,3.75,14.5,369.5,438.71,356.62
2016,3,9,10,0,224.0,276.0,3.7,15.0,412.0,477.28,385.49
2016,3,9,10,15,231.5,291.0,3.7,15.0,438.0,488.82,393.23
2016,3,9,10,30,239.0,306.0,3.7,15.0,464.0,498.72,399.81
2016,3,9,10,45,214.0,321.0,3.7,15.5,466.5,481.28,383.96
2016,3,9,11,0,189.0,336.0,3.7,16.0,469.0,463.79,368.37
2016,3,9,11,15,202.5,344.0,3.7,16.0,489.5,467.84,370.94
2016,3,9,11,30,216.0,352.0,3.7,16.0,510.0,470.0,371.91
2016,3,9,11,45,167.5,356.5,3.75,16.5,480.0,426.66,336.52
2016,3,9,12,0,119.0,361.0,3.8,17.0,450.0,386.49,303.88
2016,3,9,12,15,88.0,347.5,3.8,17.0,413.5,340.96,268.04
2016,3,9,12,30,57.0,334.0,3.8,17.0,377.0,304.64,239.35
2016,3,9,12,45,43.5,314.5,3.85,17.0,347.5,275.44,216.36
2016,3,9,13,0,30.0,295.0,3.9,17.0,318.0,248.38,195.07
2016,3,9,13,15,27.0,284.5,3.9,17.0,304.5,233.86,183.58
2016,3,9,13,30,24.0,274.0,3.9,17.0,291.0,225.16,176.72
2016,3,9,13,45,50.5,290.0,3.9,17.0,324.5,231.94,181.16
2016,3,9,14,0,77.0,306.0,3.9,17.0,358.0,239.18,185.68
2016,3,9,14,15,53.0,276.0,3.9,17.0,311.0,207.54,161.67
2016,3,9,14,30,29.0,246.0,3.9,17.0,264.0,179.64,140.93
2016,3,9,14,45,54.5,246.5,3.9,17.0,278.0,173.47,143.57
2016,3,9,15,0,80.0,247.0,3.9,17.0,292.0,172.54,143.14
2016,3,9,15,15,59.0,221.5,3.85,17.0,253.5,157.17,130.44
2016,3,9,15,30,38.0,196.0,3.8,17.0,215.0,141.3,117.25
2016,3,9,15,45,49.0,181.5,3.8,17.0,203.0,131.72,109.37
2016,3,9,16,0,60.0,167.0,3.8,17.0,191.0,121.86,101.17
2016,3,9,16,15,53.0,146.5,3.65,16.5,166.0,108.08,89.62
2016,3,9,16,30,46.0,126.0,3.5,16.0,141.0,94.0,77.6
2016,3,9,16,45,38.5,105.0,3.35,15.5,116.0,79.32,64.8
2016,3,9,17,0,31.0,84.0,3.2,15.0,91.0,64.35,51.47
2016,3,9,17,15,17.5,63.0,3.15,14.5,67.0,49.05,37.6
2016,3,9,17,30,4.0,42.0,3.1,14.0,43.0,33.68,23.45
2016,3,9,17,45,2.0,24.5,3.1,14.0,25.0,19.98,8.82
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,3.15,14.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,6.05,13.5,15.5,12.79,0.0
2016,3,10,7,0,0.0,31.0,6.2,14.0,31.0,28.77,17.41
2016,3,10,7,15,10.5,51.5,6.3,14.0,54.0,59.68,44.84
2016,3,10,7,30,21.0,72.0,6.4,14.0,77.0,99.62,79.82
2016,3,10,7,45,30.0,93.5,6.5,14.5,101.5,130.48,106.66
2016,3,10,8,0,39.0,115.0,6.6,15.0,126.0,160.55,132.34
2016,3,10,8,15,46.5,135.0,6.8,15.0,151.0,186.61,154.37
2016,3,10,8,30,54.0,155.0,7.0,15.0,176.0,212.27,175.73
2016,3,10,8,45,91.0,180.0,7.2,15.5,221.0,270.14,224.13
2016,3,10,9,0,128.0,205.0,7.4,16.0,266.0,345.22,285.44
2016,3,10,9,15,64.0,133.5,7.4,16.0,164.0,182.71,149.7
2016,3,10,9,30,0.0,62.0,7.4,16.0,62.0,51.43,37.61
2016,3,10,9,45,0.0,104.0,7.4,16.5,104.0,87.17,67.23
2016,3,10,10,0,0.0,146.0,7.4,17.0,146.0,124.71,97.88
2016,3,10,10,15,0.0,80.0,7.3,17.0,80.0,66.54,49.71
2016,3,10,10,30,0.0,14.0,7.2,17.0,14.0,11.6,4.01
2016,3,10,10,45,0.0,20.5,7.1,17.0,20.5,17.0,8.5
2016,3,10,11,0,0.0,27.0,7.0,17.0,27.0,22.41,12.98
2016,3,10,11,15,0.0,71.5,6.85,17.0,71.5,59.53,43.66
2016,3,10,11,30,0.0,116.0,6.7,17.0,116.0,96.95,74.34
2016,3,10,11,45,0.0,117.5,6.6,17.0,117.5,98.13,75.24
2016,3,10,12,0,0.0,119.0,6.5,17.0,119.0,99.29,76.15
2016,3,10,12,15,3.0,160.5,6.35,17.0,163.0,135.31,105.51
2016,3,10,12,30,6.0,202.0,6.2,17.0,207.0,170.3,133.79
2016,3,10,12,45,3.0,135.5,6.05,17.0,138.0,113.88,88.01
2016,3,10,13,0,0.0,69.0,5.9,17.0,69.0,57.46,41.87
2016,3,10,13,15,0.0,43.0,5.65,17.0,43.0,35.74,24.0
2016,3,10,13,30,0.0,17.0,5.4,17.0,17.0,14.1,6.07
2016,3,10,13,45,0.0,52.0,5.2,17.0,52.0,43.22,30.26
2016,3,10,14,0,0.0,87.0,5.0,17.0,87.0,72.44,54.46
2016,3,10,14,15,0.0,82.0,4.8,17.0,82.0,68.23,51.06
2016,3,10,14,30,0.0,77.0,4.6,17.0,77.0,64.02,47.68
2016,3,10,14,45,0.0,44.0,4.45,17.0,44.0,36.48,26.21
2016,3,10,15,0,0.0,11.0,4.3,17.0,11.0,9.09,2.32
2016,3,10,15,15,0.0,39.5,4.2,16.5,39.5,32.7,23.13
2016,3,10,15,30,0.0,68.0,4.1,16.0,68.0,56.4,44.09
2016,3,10,15,45,0.0,61.0,4.05,16.0,61.0,50.54,39.06
2016,3,10,16,0,0.0,54.0,4.0,16.0,54.0,44.7,34.02
2016,3,10,16,15,0.0,46.5,4.0,15.5,46.5,38.45,28.64
2016,3,10,16,30,0.0,39.0,4.0,15.0,39.0,32.21,23.18
2016,3,10,16,45,0.0,32.0,4.0,15.0,32.0,26.4,17.98
2016,3,10,17,0,0.0,25.0,4.0,15.0,25.0,20.6,12.73
2016,3,10,17,15,0.0,18.5,4.2,15.0,18.5,15.22,7.8
2016,3,10,17,30,0.0,12.0,4.4,15.0,12.0,9.86,2.86
2016,3,10,17,45,0.0,6.5,4.6,15.0,6.5,5.33,0.0
2016,3,10,18,0,0.0,1.0,4.8,15.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,10.85,13.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,10.9,13.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,6.0,10.5,13.0,6.0,4.92,0.0
2016,3,11,7,30,0.0,9.0,10.1,13.0,9.0,7.39,0.67
2016,3,11,7,45,0.0,11.5,9.75,13.0,11.5,9.45,2.49
2016,3,11,8,0,0.0,14.0,9.4,13.0,14.0,11.52,4.29
2016,3,11,8,15,0.0,17.0,9.25,13.0,17.0,14.0,6.43
2016,3,11,8,30,0.0,20.0,9.1,13.0,20.0,16.49,8.55
2016,3,11,8,45,0.0,65.5,8.95,13.0,65.5,54.29,40.9
2016,3,11,9,0,0.0,111.0,8.8,13.0,111.0,95.02,75.37
2016,3,11,9,15,0.0,81.5,8.55,13.0,81.5,67.69,52.0
2016,3,11,9,30,0.0,52.0,8.3,13.0,52.0,43.1,31.03
2016,3,11,9,45,4.5,128.5,8.05,13.5,131.5,113.18,90.0
2016,3,11,10,0,9.0,205.0,7.8,14.0,211.0,187.67,151.44
2016,3,11,10,15,12.0,220.5,7.75,14.0,228.5,202.91,163.68
2016,3,11,10,30,15.0,236.0,7.7,14.0,246.0,217.78,175.61
2016,3,11,10,45,8.0,203.5,7.7,14.0,209.5,180.62,144.68
2016,3,11,11,0,1.0,171.0,7.7,14.0,173.0,145.45,115.4
2016,3,11,11,15,17.5,237.5,7.7,14.0,251.0,214.93,172.62
2016,3,11,11,30,34.0,304.0,7.7,14.0,329.0,291.26,234.47
2016,3,11,11,45,133.0,335.0,7.7,14.0,435.0,385.81,311.66
2016,3,11,12,0,232.0,366.0,7.7,14.0,541.0,460.59,371.26
2016,3,11,12,15,365.5,324.5,7.75,14.0,600.5,489.08,393.8
2016,3,11,12,30,499.0,283.0,7.8,14.0,660.0,503.67,403.86
2016,3,11,12,45,529.0,269.0,7.9,14.0,665.5,473.89,377.45
2016,3,11,13,0,559.0,255.0,8.0,14.0,671.0,440.66,347.41
2016,3,11,13,15,499.5,272.5,8.15,14.0,638.5,393.54,306.77
2016,3,11,13,30,440.0,290.0,8.3,14.0,606.0,351.15,270.4
2016,3,11,13,45,236.0,282.5,8.5,14.0,452.0,264.4,204.18
2016,3,11,14,0,32.0,275.0,8.7,14.0,298.0,211.32,168.27
2016,3,11,14,15,29.5,260.5,8.65,13.5,280.5,195.35,155.82
2016,3,11,14,30,27.0,246.0,8.6,13.0,263.0,190.19,152.52
2016,3,11,14,45,17.5,218.5,8.6,13.0,229.0,167.45,141.15
2016,3,11,15,0,8.0,191.0,8.6,13.0,195.0,147.99,124.58
2016,3,11,15,15,4.0,118.5,8.55,12.5,120.5,96.39,79.86
2016,3,11,15,30,0.0,46.0,8.5,12.0,46.0,38.08,28.43
2016,3,11,15,45,0.0,26.0,8.5,12.0,26.0,21.47,13.64
2016,3,11,16,0,0.0,6.0,8.5,12.0,6.0,4.94,0.0
2016,3,11,16,15,0.0,5.0,8.45,11.5,5.0,4.11,0.0
2016,3,11,16,30,0.0,4.0,8.4,11.0,4.0,3.29,0.0
2016,3,11,16,45,0.0,3.0,8.4,11.0,3.0,2.46,0.0
2016,3,11,17,0,0.0,2.0,8.4,11.0,2.0,1.64,0.0
2016,3,11,17,15,0.0,1.5,8.35,11.0,1.5,1.23,0.0
2016,3,11,17,30,0.0,1.0,8.3,11.0,1.0,0.82,0.0
2016,3,11,17,45,0.0,0.5,8.25,11.0,0.5,0.41,0.0
2016,3,11,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,5.05,10.5,9.0,7.39,0.0
2016,3,12,7,0,0.0,18.0,5.3,11.0,18.0,14.82,6.58
2016,3,12,7,15,0.0,31.5,5.6,11.0,31.5,26.01,16.54
2016,3,12,7,30,0.0,45.0,5.9,11.0,45.0,37.22,26.5
2016,3,12,7,45,0.0,60.0,6.2,11.5,60.0,50.65,38.2
2016,3,12,8,0,0.0,75.0,6.5,12.0,75.0,64.51,50.12
2016,3,12,8,15,0.0,90.0,6.7,12.0,90.0,78.2,61.81
2016,3,12,8,30,0.0,105.0,6.9,12.0,105.0,91.73,73.24
2016,3,12,8,45,0.0,105.5,7.1,12.5,105.5,90.66,71.97
2016,3,12,9,0,0.0,106.0,7.3,13.0,106.0,90.15,71.19
2016,3,12,9,15,129.5,174.0,7.4,13.0,246.0,302.56,253.28
2016,3,12,9,30,259.0,242.0,7.5,13.0,386.0,508.55,422.69
2016,3,12,9,45,143.0,241.5,7.65,13.0,322.0,378.61,313.19
2016,3,12,10,0,27.0,241.0,7.8,13.0,258.0,238.06,193.92
2016,3,12,10,15,83.5,280.5,7.8,13.0,336.0,337.89,276.92
2016,3,12,10,30,140.0,320.0,7.8,13.0,414.0,433.1,354.21
2016,3,12,10,45,109.5,325.0,7.8,13.5,400.5,389.31,316.81
2016,3,12,11,0,79.0,330.0,7.8,14.0,387.0,362.02,292.96
2016,3,12,11,15,55.0,314.5,7.8,14.0,354.5,321.97,259.82
2016,3,12,11,30,31.0,299.0,7.8,14.0,322.0,284.6,228.88
2016,3,12,11,45,26.0,290.5,7.8,14.0,310.0,268.58,215.66
2016,3,12,12,0,21.0,282.0,7.8,14.0,298.0,248.66,199.31
2016,3,12,12,15,16.0,262.0,7.8,14.0,274.5,226.6,181.28
2016,3,12,12,30,11.0,242.0,7.8,14.0,251.0,205.51,164.06
2016,3,12,12,45,5.5,183.0,7.85,14.0,187.5,153.71,121.78
2016,3,12,13,0,0.0,124.0,7.9,14.0,124.0,102.92,80.06
2016,3,12,13,15,4.0,172.0,7.9,14.0,175.0,142.62,112.81
2016,3,12,13,30,8.0,220.0,7.9,14.0,226.0,180.06,143.47
2016,3,12,13,45,10.0,225.0,7.9,14.0,232.5,182.51,145.46
2016,3,12,14,0,12.0,230.0,7.9,14.0,239.0,184.33,146.99
2016,3,12,14,15,8.0,211.0,7.8,14.0,217.0,167.69,133.7
2016,3,12,14,30,4.0,192.0,7.7,14.0,195.0,151.77,121.04
2016,3,12,14,45,15.0,206.5,7.65,14.0,215.5,159.74,133.87
2016,3,12,15,0,26.0,221.0,7.6,14.0,236.0,167.85,141.2
2016,3,12,15,15,13.0,128.5,7.45,14.0,136.0,103.93,85.94
2016,3,12,15,30,0.0,36.0,7.3,14.0,36.0,29.78,20.81
2016,3,12,15,45,21.5,101.5,7.15,14.0,110.5,80.64,65.99
2016,3,12,16,0,43.0,167.0,7.0,14.0,185.0,122.12,102.74
2016,3,12,16,15,35.0,147.0,6.9,13.5,160.5,108.63,91.25
2016,3,12,16,30,27.0,127.0,6.8,13.0,136.0,94.86,79.35
2016,3,12,16,45,18.0,105.5,6.7,13.0,111.0,82.05,67.95
2016,3,12,17,0,9.0,84.0,6.6,13.0,86.0,65.93,53.37
2016,3,12,17,15,4.5,62.5,6.45,13.0,63.5,49.67,38.49
2016,3,12,17,30,0.0,41.0,6.3,13.0,41.0,33.21,23.32
2016,3,12,17,45,0.0,23.5,6.15,13.0,23.5,19.41,9.68
2016,3,12,18,0,0.0,6.0,6.0,13.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,6.0,13.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,5.6,13.5,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,5.8,14.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.0,5.9,14.0,5.0,4.1,0.0
2016,3,13,7,30,0.0,7.0,6.0,14.0,7.0,5.75,0.0
2016,3,13,7,45,0.0,9.5,6.1,14.0,9.5,7.81,1.06
2016,3,13,8,0,0.0,12.0,6.2,14.0,12.0,9.87,2.85
2016,3,13,8,15,0.0,14.5,6.25,14.0,14.5,11.94,4.62
2016,3,13,8,30,0.0,17.0,6.3,14.0,17.0,14.01,6.38
2016,3,13,8,45,0.0,26.5,6.35,14.0,26.5,21.88,13.08
2016,3,13,9,0,0.0,36.0,6.4,14.0,36.0,29.77,19.75
2016,3,13,9,15,0.0,90.0,6.45,14.0,90.0,74.93,57.88
2016,3,13,9,30,0.0,144.0,6.5,14.0,144.0,124.28,99.0
2016,3,13,9,45,0.0,119.0,6.55,14.0,119.0,100.54,78.94
2016,3,13,10,0,0.0,94.0,6.6,14.0,94.0,78.27,60.19
2016,3,13,10,15,0.0,92.0,6.6,14.0,92.0,76.6,58.68
2016,3,13,10,30,0.0,90.0,6.6,14.0,90.0,74.96,57.2
2016,3,13,10,45,0.0,85.0,6.6,14.0,85.0,70.8,53.65
2016,3,13,11,0,0.0,80.0,6.6,14.0,80.0,66.64,50.11
2016,3,13,11,15,0.0,102.0,6.6,14.0,102.0,85.16,65.44
2016,3,13,11,30,0.0,124.0,6.6,14.0,124.0,103.73,80.73
2016,3,13,11,45,5.5,181.5,6.6,14.5,186.0,155.72,123.3
2016,3,13,12,0,11.0,239.0,6.6,15.0,248.0,206.47,164.21
2016,3,13,12,15,5.5,191.5,6.6,15.0,196.0,162.44,128.32
2016,3,13,12,30,0.0,144.0,6.6,15.0,144.0,119.69,93.39
2016,3,13,12,45,0.0,148.0,6.65,15.0,148.0,122.69,95.9
2016,3,13,13,0,0.0,152.0,6.7,15.0,152.0,125.61,98.34
2016,3,13,13,15,0.0,153.5,6.65,15.0,153.5,126.45,99.1
2016,3,13,13,30,0.0,155.0,6.6,15.0,155.0,127.23,99.82
2016,3,13,13,45,0.0,123.0,6.6,15.0,123.0,101.6,78.85
2016,3,13,14,0,0.0,91.0,6.6,15.0,91.0,75.81,57.63
2016,3,13,14,15,0.0,123.0,6.5,15.0,123.0,101.13,78.73
2016,3,13,14,30,0.0,155.0,6.4,15.0,155.0,124.85,98.48
2016,3,13,14,45,0.0,92.0,6.3,15.0,92.0,76.55,58.58
2016,3,13,15,0,0.0,29.0,6.2,15.0,29.0,24.0,15.51
2016,3,13,15,15,0.0,55.0,6.1,14.5,55.0,45.59,34.66
2016,3,13,15,30,0.0,81.0,6.0,14.0,81.0,67.27,53.98
2016,3,13,15,45,0.0,44.5,5.95,14.0,44.5,36.82,27.16
2016,3,13,16,0,0.0,8.0,5.9,14.0,8.0,6.59,0.24
2016,3,13,16,15,0.0,6.5,5.85,14.0,6.5,5.35,0.0
2016,3,13,16,30,0.0,5.0,5.8,14.0,5.0,4.11,0.0
