Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,0.0,4.0,5.75,14.0,4.0,3.29,0.0
2016,3,13,17,0,0.0,3.0,5.7,14.0,3.0,2.46,0.0
2016,3,13,17,15,0.0,2.0,5.55,14.0,2.0,1.64,0.0
2016,3,13,17,30,0.0,1.0,5.4,14.0,1.0,0.82,0.0
2016,3,13,17,45,0.0,0.5,5.3,14.0,0.5,0.41,0.0
2016,3,13,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,4.25,10.5,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,4.3,11.0,8.0,6.83,0.0
2016,3,14,6,45,62.0,28.0,4.35,11.5,35.5,96.48,59.72
2016,3,14,7,0,124.0,48.0,4.4,12.0,63.0,190.33,154.99
2016,3,14,7,15,183.0,67.5,4.4,12.0,102.0,263.09,221.14
2016,3,14,7,30,242.0,87.0,4.4,12.0,141.0,337.53,286.71
2016,3,14,7,45,279.5,106.0,4.4,12.0,183.0,393.92,335.03
2016,3,14,8,0,317.0,125.0,4.4,12.0,225.0,450.24,381.72
2016,3,14,8,15,371.5,130.5,4.35,12.0,267.5,522.91,440.35
2016,3,14,8,30,426.0,136.0,4.3,12.0,310.0,577.18,483.09
2016,3,14,8,45,438.5,152.5,4.25,12.5,350.5,605.84,502.72
2016,3,14,9,0,451.0,169.0,4.2,13.0,391.0,632.12,520.16
2016,3,14,9,15,450.0,187.5,4.1,13.0,425.5,645.92,528.23
2016,3,14,9,30,449.0,206.0,4.0,13.0,460.0,657.01,534.35
2016,3,14,9,45,420.5,230.5,3.95,13.0,481.0,647.42,524.25
2016,3,14,10,0,392.0,255.0,3.9,13.0,502.0,619.01,500.47
2016,3,14,10,15,486.5,234.5,3.85,13.0,556.5,681.07,548.05
2016,3,14,10,30,581.0,214.0,3.8,13.0,611.0,720.96,577.98
2016,3,14,10,45,530.5,243.0,3.8,13.5,615.5,687.77,549.11
2016,3,14,11,0,480.0,272.0,3.8,14.0,620.0,653.45,519.99
2016,3,14,11,15,350.0,318.0,3.8,14.0,575.0,565.3,449.98
2016,3,14,11,30,220.0,364.0,3.8,14.0,530.0,485.58,385.97
2016,3,14,11,45,330.5,338.0,3.85,14.0,590.0,527.79,419.54
2016,3,14,12,0,441.0,312.0,3.9,14.0,650.0,557.86,442.25
2016,3,14,12,15,370.5,336.0,3.95,14.0,620.0,503.6,398.47
2016,3,14,12,30,300.0,360.0,4.0,14.0,590.0,459.08,362.47
2016,3,14,12,45,472.5,293.0,4.05,14.5,652.5,468.17,367.19
2016,3,14,13,0,645.0,226.0,4.1,15.0,715.0,459.81,355.68
2016,3,14,13,15,532.0,265.0,4.25,15.0,663.0,403.27,309.27
2016,3,14,13,30,419.0,304.0,4.4,15.0,611.0,356.39,271.53
2016,3,14,13,45,615.0,222.0,4.55,15.0,656.5,321.07,234.21
2016,3,14,14,0,811.0,140.0,4.7,15.0,702.0,268.33,180.39
2016,3,14,14,15,799.0,137.5,4.8,14.5,671.0,213.15,134.87
2016,3,14,14,30,787.0,135.0,4.9,14.0,640.0,151.3,90.86
2016,3,14,14,45,769.5,132.0,5.05,14.0,603.0,97.16,67.74
2016,3,14,15,0,752.0,129.0,5.2,14.0,566.0,85.91,69.94
2016,3,14,15,15,729.5,125.0,5.25,14.0,523.0,84.88,69.23
2016,3,14,15,30,707.0,121.0,5.3,14.0,480.0,83.85,68.53
2016,3,14,15,45,626.0,120.5,5.4,14.0,416.5,84.52,69.33
2016,3,14,16,0,545.0,120.0,5.5,14.0,353.0,85.58,70.47
2016,3,14,16,15,554.0,108.5,5.4,13.5,320.0,79.52,65.42
2016,3,14,16,30,563.0,97.0,5.3,13.0,287.0,73.05,59.92
2016,3,14,16,45,502.0,88.0,5.25,12.5,237.0,67.61,55.19
2016,3,14,17,0,441.0,79.0,5.2,12.0,187.0,59.12,47.54
2016,3,14,17,15,353.5,66.5,5.15,11.5,139.5,50.17,39.25
2016,3,14,17,30,266.0,54.0,5.1,11.0,92.0,41.08,30.57
2016,3,14,17,45,133.0,36.0,5.05,11.0,55.0,27.93,17.27
2016,3,14,18,0,0.0,18.0,5.0,11.0,18.0,14.56,0.0
2016,3,14,18,15,0.0,9.0,4.95,10.5,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,3.4,9.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,3.4,9.0,12.0,10.24,0.0
2016,3,15,6,45,166.0,27.0,3.4,9.5,47.5,206.36,144.68
2016,3,15,7,0,332.0,42.0,3.4,10.0,83.0,363.19,301.18
2016,3,15,7,15,423.5,52.0,3.4,10.5,131.0,458.53,385.2
2016,3,15,7,30,515.0,62.0,3.4,11.0,179.0,556.57,466.97
2016,3,15,7,45,582.0,67.5,3.4,11.5,231.0,629.49,525.06
2016,3,15,8,0,649.0,73.0,3.4,12.0,283.0,702.13,580.23
2016,3,15,8,15,688.5,78.0,3.4,12.5,333.5,748.73,613.37
2016,3,15,8,30,728.0,83.0,3.4,13.0,384.0,793.3,643.92
2016,3,15,8,45,758.5,86.0,3.4,13.5,432.5,819.63,660.14
2016,3,15,9,0,789.0,89.0,3.4,14.0,481.0,848.52,678.02
2016,3,15,9,15,808.5,92.0,3.35,14.0,524.5,864.04,686.91
2016,3,15,9,30,828.0,95.0,3.3,14.0,568.0,875.96,693.3
2016,3,15,9,45,844.0,96.5,3.3,14.5,606.5,879.24,692.62
2016,3,15,10,0,860.0,98.0,3.3,15.0,645.0,878.71,689.46
2016,3,15,10,15,870.5,100.0,3.25,15.0,676.5,861.7,675.71
2016,3,15,10,30,881.0,102.0,3.2,15.0,708.0,849.93,666.01
2016,3,15,10,45,889.5,102.5,3.2,15.5,733.0,831.27,650.59
2016,3,15,11,0,898.0,103.0,3.2,16.0,758.0,809.06,632.85
2016,3,15,11,15,902.5,104.0,3.2,16.0,775.0,780.85,612.1
2016,3,15,11,30,907.0,105.0,3.2,16.0,792.0,749.42,588.36
2016,3,15,11,45,910.5,105.0,3.2,16.0,801.0,713.3,559.85
2016,3,15,12,0,914.0,105.0,3.2,16.0,810.0,674.32,528.67
2016,3,15,12,15,914.0,105.0,3.25,16.0,811.0,630.6,493.4
2016,3,15,12,30,914.0,105.0,3.3,16.0,812.0,584.65,455.5
2016,3,15,12,45,917.0,102.0,3.35,16.5,805.5,535.66,413.44
2016,3,15,13,0,920.0,99.0,3.4,17.0,799.0,484.65,368.69
2016,3,15,13,15,916.0,98.5,3.5,17.0,784.0,431.05,321.57
2016,3,15,13,30,912.0,98.0,3.6,17.0,769.0,376.44,272.54
2016,3,15,13,45,906.5,96.5,3.7,17.0,746.0,319.9,221.5
2016,3,15,14,0,901.0,95.0,3.8,17.0,723.0,262.99,170.87
2016,3,15,14,15,891.5,93.5,3.9,17.0,693.0,205.32,122.99
2016,3,15,14,30,882.0,92.0,4.0,17.0,663.0,148.17,83.27
2016,3,15,14,45,869.5,90.0,4.15,17.0,626.0,91.34,59.94
2016,3,15,15,0,857.0,88.0,4.3,17.0,589.0,77.01,61.39
2016,3,15,15,15,839.0,85.5,4.4,16.5,546.5,66.77,52.8
2016,3,15,15,30,821.0,83.0,4.5,16.0,504.0,65.7,52.14
2016,3,15,15,45,797.0,80.0,4.65,16.0,456.5,64.18,50.97
2016,3,15,16,0,773.0,77.0,4.8,16.0,409.0,62.64,49.77
2016,3,15,16,15,738.5,72.5,4.8,15.5,359.0,59.8,47.51
2016,3,15,16,30,704.0,68.0,4.8,15.0,309.0,56.91,45.14
2016,3,15,16,45,654.5,62.5,4.85,14.5,257.0,48.67,37.91
2016,3,15,17,0,605.0,57.0,4.9,14.0,205.0,45.06,34.67
2016,3,15,17,15,524.5,49.0,4.85,13.5,155.5,39.21,29.26
2016,3,15,17,30,444.0,41.0,4.8,13.0,106.0,33.32,23.59
2016,3,15,17,45,307.5,29.0,4.8,12.5,65.0,23.7,13.93
2016,3,15,18,0,171.0,17.0,4.8,12.0,24.0,13.94,0.0
2016,3,15,18,15,85.5,8.5,4.75,11.5,12.0,7.26,0.0
2016,3,15,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.5,1.35,10.5,7.5,0.0,0.0
2016,3,16,6,30,0.0,15.0,1.3,11.0,15.0,12.8,0.0
2016,3,16,6,45,193.0,27.0,1.3,11.5,52.5,228.77,166.86
2016,3,16,7,0,386.0,39.0,1.3,12.0,90.0,404.46,329.28
2016,3,16,7,15,475.0,48.5,1.35,12.0,139.0,498.16,408.92
2016,3,16,7,30,564.0,58.0,1.4,12.0,188.0,594.71,486.78
2016,3,16,7,45,621.0,64.0,1.45,12.5,240.0,660.43,536.67
2016,3,16,8,0,678.0,70.0,1.5,13.0,292.0,725.66,583.88
2016,3,16,8,15,716.0,74.5,1.6,13.5,343.5,765.04,610.85
2016,3,16,8,30,754.0,79.0,1.7,14.0,395.0,808.6,640.15
2016,3,16,8,45,782.0,82.0,1.85,14.5,443.5,838.44,659.47
2016,3,16,9,0,810.0,85.0,2.0,15.0,492.0,865.1,676.37
2016,3,16,9,15,829.5,88.0,2.05,15.0,536.0,880.59,685.58
2016,3,16,9,30,849.0,91.0,2.1,15.0,580.0,892.42,692.4
2016,3,16,9,45,864.0,93.0,2.2,15.5,618.5,885.96,685.85
2016,3,16,10,0,879.0,95.0,2.3,16.0,657.0,885.31,683.67
2016,3,16,10,15,889.0,96.5,2.35,16.0,689.0,875.98,676.34
2016,3,16,10,30,899.0,98.0,2.4,16.0,721.0,862.92,666.64
2016,3,16,10,45,906.5,99.0,2.45,16.5,745.5,843.58,651.47
2016,3,16,11,0,914.0,100.0,2.5,17.0,770.0,820.66,633.96
2016,3,16,11,15,918.5,100.5,2.5,17.0,787.0,791.47,612.96
2016,3,16,11,30,923.0,101.0,2.5,17.0,804.0,759.05,589.26
2016,3,16,11,45,925.5,101.0,2.55,17.5,812.5,721.69,559.61
2016,3,16,12,0,928.0,101.0,2.6,18.0,821.0,681.53,527.39
2016,3,16,12,15,927.5,101.0,2.65,18.0,821.5,636.95,492.18
2016,3,16,12,30,927.0,101.0,2.7,18.0,822.0,590.15,454.34
2016,3,16,12,45,929.5,98.0,2.75,18.5,815.5,540.34,412.33
2016,3,16,13,0,932.0,95.0,2.8,19.0,809.0,488.52,367.63
2016,3,16,13,15,927.5,94.5,2.85,19.0,793.0,434.15,320.49
2016,3,16,13,30,923.0,94.0,2.9,19.0,777.0,378.81,271.47
2016,3,16,13,45,916.5,92.5,2.95,19.0,753.0,321.44,220.34
2016,3,16,14,0,910.0,91.0,3.0,19.0,729.0,263.81,169.63
2016,3,16,14,15,900.5,89.5,3.05,19.0,698.0,205.68,121.69
2016,3,16,14,30,891.0,88.0,3.1,19.0,667.0,148.08,81.71
2016,3,16,14,45,878.0,86.0,3.2,19.0,630.0,90.78,57.67
2016,3,16,15,0,865.0,84.0,3.3,19.0,593.0,74.59,58.8
2016,3,16,15,15,847.0,81.5,3.3,18.5,550.0,72.81,57.56
2016,3,16,15,30,829.0,79.0,3.3,18.0,507.0,62.92,49.29
2016,3,16,15,45,804.5,76.0,3.35,18.0,459.5,61.29,48.03
2016,3,16,16,0,780.0,73.0,3.4,18.0,412.0,59.63,46.74
2016,3,16,16,15,746.5,69.0,3.35,17.5,361.5,57.08,44.73
2016,3,16,16,30,713.0,65.0,3.3,17.0,311.0,54.5,42.65
2016,3,16,16,45,663.5,60.0,3.25,16.5,259.5,50.93,39.61
2016,3,16,17,0,614.0,55.0,3.2,16.0,208.0,43.48,33.01
2016,3,16,17,15,536.5,47.5,3.2,15.5,158.5,37.99,27.97
2016,3,16,17,30,459.0,40.0,3.2,15.0,109.0,32.46,22.69
2016,3,16,17,45,325.5,28.5,3.25,14.5,67.5,23.25,13.61
2016,3,16,18,0,192.0,17.0,3.3,14.0,26.0,13.91,0.0
2016,3,16,18,15,96.0,8.5,3.35,14.0,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.5,6.5,2.7,12.5,9.0,5.55,0.0
2016,3,17,6,30,147.0,13.0,2.8,13.0,18.0,119.34,0.0
2016,3,17,6,45,294.0,25.5,2.95,13.5,58.0,309.17,232.79
2016,3,17,7,0,441.0,38.0,3.1,14.0,98.0,448.46,365.88
2016,3,17,7,15,525.5,46.0,3.05,14.0,148.5,537.97,443.09
2016,3,17,7,30,610.0,54.0,3.0,14.0,199.0,630.03,518.02
2016,3,17,7,45,663.5,59.5,2.95,14.5,251.5,686.73,561.21
2016,3,17,8,0,717.0,65.0,2.9,15.0,304.0,749.82,606.93
2016,3,17,8,15,753.0,69.5,2.75,15.5,356.0,794.34,636.25
2016,3,17,8,30,789.0,74.0,2.6,16.0,408.0,836.41,662.57
2016,3,17,8,45,814.5,77.0,2.5,16.5,456.5,864.13,678.09
2016,3,17,9,0,840.0,80.0,2.4,17.0,505.0,888.59,690.99
2016,3,17,9,15,858.5,82.5,2.35,17.0,549.5,902.51,698.1
2016,3,17,9,30,877.0,85.0,2.3,17.0,594.0,903.32,696.27
2016,3,17,9,45,890.0,87.0,2.25,17.5,632.5,904.5,693.65
2016,3,17,10,0,903.0,89.0,2.2,18.0,671.0,901.88,688.6
2016,3,17,10,15,912.5,90.5,2.1,18.5,703.0,891.82,678.18
2016,3,17,10,30,922.0,92.0,2.0,19.0,735.0,877.97,665.47
2016,3,17,10,45,928.5,93.0,1.95,19.5,759.5,857.35,648.9
2016,3,17,11,0,935.0,94.0,1.9,20.0,784.0,833.14,630.13
2016,3,17,11,15,939.0,95.0,1.85,20.0,801.0,803.5,609.0
2016,3,17,11,30,943.0,96.0,1.8,20.0,818.0,770.58,585.58
2016,3,17,11,45,944.5,96.5,1.75,20.5,826.5,732.32,555.45
2016,3,17,12,0,946.0,97.0,1.7,21.0,835.0,691.25,522.93
2016,3,17,12,15,946.0,97.0,1.65,21.0,835.5,646.22,487.97
2016,3,17,12,30,946.0,97.0,1.6,21.0,836.0,598.89,450.48
2016,3,17,12,45,943.5,96.5,1.55,21.0,828.5,547.8,409.24
2016,3,17,13,0,941.0,96.0,1.5,21.0,821.0,495.08,365.59
2016,3,17,13,15,937.0,95.5,1.5,21.0,805.0,440.37,319.4
2016,3,17,13,30,933.0,95.0,1.5,21.0,789.0,384.61,271.21
2016,3,17,13,45,926.0,94.0,1.5,21.5,765.0,326.86,220.46
2016,3,17,14,0,919.0,93.0,1.5,22.0,741.0,268.87,170.2
2016,3,17,14,15,909.5,91.5,1.55,22.0,710.0,210.15,122.73
2016,3,17,14,30,900.0,90.0,1.6,22.0,679.0,151.95,82.82
2016,3,17,14,45,886.5,88.5,1.65,22.0,641.0,94.34,58.48
2016,3,17,15,0,873.0,87.0,1.7,22.0,603.0,76.61,59.73
2016,3,17,15,15,855.5,84.5,1.75,21.5,559.5,66.17,51.17
2016,3,17,15,30,838.0,82.0,1.8,21.0,516.0,65.08,50.51
2016,3,17,15,45,813.5,78.5,1.9,21.0,468.5,63.15,49.02
2016,3,17,16,0,789.0,75.0,2.0,21.0,421.0,61.17,47.47
2016,3,17,16,15,755.5,71.0,1.95,20.5,370.0,58.67,45.54
2016,3,17,16,30,722.0,67.0,1.9,20.0,319.0,56.13,43.54
2016,3,17,16,45,673.0,61.5,1.9,19.5,266.5,52.2,40.23
2016,3,17,17,0,624.0,56.0,1.9,19.0,214.0,44.27,33.3
2016,3,17,17,15,546.5,48.5,1.95,18.5,163.5,38.79,28.34
2016,3,17,17,30,469.0,41.0,2.0,18.0,113.0,33.28,23.14
2016,3,17,17,45,336.5,29.5,2.05,17.5,70.5,24.08,14.25
2016,3,17,18,0,204.0,18.0,2.1,17.0,28.0,14.76,0.0
2016,3,17,18,15,102.0,9.0,2.2,16.5,14.0,7.68,0.0
2016,3,17,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,2.5,3.15,11.0,2.5,2.13,0.0
2016,3,18,6,30,0.0,5.0,3.2,11.0,5.0,4.1,0.0
2016,3,18,6,45,0.0,16.0,3.25,11.5,16.0,13.17,4.73
2016,3,18,7,0,0.0,27.0,3.3,12.0,27.0,22.28,13.16
2016,3,18,7,15,0.0,40.5,3.2,12.0,40.5,33.48,23.1
2016,3,18,7,30,0.0,54.0,3.1,12.0,54.0,44.97,33.21
2016,3,18,7,45,0.0,68.0,3.05,12.5,68.0,57.85,44.31
2016,3,18,8,0,0.0,82.0,3.0,13.0,82.0,70.57,55.07
2016,3,18,8,15,34.0,129.5,3.0,13.0,144.0,163.4,134.87
2016,3,18,8,30,68.0,177.0,3.0,13.0,206.0,249.14,206.48
2016,3,18,8,45,34.5,169.0,3.0,13.5,183.5,202.01,165.31
2016,3,18,9,0,1.0,161.0,3.0,14.0,161.0,144.34,115.65
2016,3,18,9,15,3.0,173.5,3.0,14.0,175.5,156.51,125.53
2016,3,18,9,30,5.0,186.0,3.0,14.0,190.0,168.62,135.18
2016,3,18,9,45,6.5,197.5,3.0,14.5,202.0,179.21,143.24
2016,3,18,10,0,8.0,209.0,3.0,15.0,214.0,189.69,151.16
2016,3,18,10,15,228.0,242.5,2.95,15.0,402.5,454.41,366.48
2016,3,18,10,30,448.0,276.0,2.9,15.0,591.0,677.07,535.33
2016,3,18,10,45,451.5,284.0,2.9,15.0,610.5,668.18,525.91
2016,3,18,11,0,455.0,292.0,2.9,15.0,630.0,656.9,516.4
2016,3,18,11,15,496.5,282.5,2.85,15.0,659.0,655.99,515.14
2016,3,18,11,30,538.0,273.0,2.8,15.0,688.0,650.76,510.39
2016,3,18,11,45,728.5,193.0,2.75,15.5,761.0,682.76,534.05
2016,3,18,12,0,919.0,113.0,2.7,16.0,834.0,690.33,538.25
2016,3,18,12,15,919.0,113.0,2.65,16.0,835.0,646.04,502.31
2016,3,18,12,30,919.0,113.0,2.6,16.0,836.0,599.52,464.21
2016,3,18,12,45,907.5,117.5,2.6,16.0,825.5,548.87,422.15
2016,3,18,13,0,896.0,122.0,2.6,16.0,815.0,497.3,378.29
2016,3,18,13,15,891.5,121.0,2.65,16.0,799.0,443.78,331.83
2016,3,18,13,30,887.0,120.0,2.7,16.0,783.0,389.38,283.54
2016,3,18,13,45,880.5,118.5,2.8,16.0,759.5,328.34,229.56
2016,3,18,14,0,874.0,117.0,2.9,16.0,736.0,271.13,178.95
2016,3,18,14,15,863.5,115.0,2.95,16.0,705.0,213.06,130.49
2016,3,18,14,30,853.0,113.0,3.0,16.0,674.0,155.81,89.62
2016,3,18,14,45,841.0,110.0,3.15,16.0,637.0,98.89,63.38
2016,3,18,15,0,829.0,107.0,3.3,16.0,600.0,79.77,63.96
2016,3,18,15,15,711.5,124.5,3.3,15.5,526.5,83.47,67.5
2016,3,18,15,30,594.0,142.0,3.3,15.0,453.0,95.85,78.6
2016,3,18,15,45,529.0,142.5,3.35,15.0,400.5,97.02,79.85
2016,3,18,16,0,464.0,143.0,3.4,15.0,348.0,97.95,80.91
2016,3,18,16,15,429.5,133.5,3.3,14.5,305.5,92.85,76.81
2016,3,18,16,30,395.0,124.0,3.2,14.0,263.0,87.57,72.47
2016,3,18,16,45,367.0,107.0,3.15,14.0,220.0,76.97,63.16
2016,3,18,17,0,339.0,90.0,3.1,14.0,177.0,65.94,53.27
2016,3,18,17,15,291.5,72.5,2.95,13.5,135.0,53.97,42.44
2016,3,18,17,30,244.0,55.0,2.8,13.0,93.0,41.59,31.0
2016,3,18,17,45,159.0,37.5,2.65,12.5,58.5,28.68,18.63
2016,3,18,18,0,74.0,20.0,2.5,12.0,24.0,15.86,0.0
2016,3,18,18,15,37.0,10.0,2.45,11.5,12.0,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.9,12.0,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,2.0,12.0,15.0,12.38,0.0
2016,3,19,6,45,42.0,34.0,2.15,12.5,40.0,88.43,66.09
2016,3,19,7,0,84.0,53.0,2.3,13.0,65.0,145.88,119.09
2016,3,19,7,15,106.0,74.5,2.35,13.0,96.5,191.37,159.58
2016,3,19,7,30,128.0,96.0,2.4,13.0,128.0,236.01,198.41
2016,3,19,7,45,145.5,117.0,2.5,13.5,161.0,275.45,231.36
2016,3,19,8,0,163.0,138.0,2.6,14.0,194.0,314.33,262.86
2016,3,19,8,15,351.5,131.0,2.6,14.0,276.0,510.41,423.31
2016,3,19,8,30,540.0,124.0,2.6,14.0,358.0,671.96,547.59
2016,3,19,8,45,660.0,106.0,2.65,14.5,424.5,769.05,616.29
2016,3,19,9,0,780.0,88.0,2.7,15.0,491.0,848.41,670.4
2016,3,19,9,15,799.0,91.0,2.75,15.0,534.0,863.48,678.97
2016,3,19,9,30,818.0,94.0,2.8,15.0,577.0,874.99,685.65
2016,3,19,9,45,828.0,97.5,2.85,15.5,613.0,875.29,683.26
2016,3,19,10,0,838.0,101.0,2.9,16.0,649.0,871.92,678.53
2016,3,19,10,15,848.0,103.0,2.9,16.0,680.0,854.4,664.93
2016,3,19,10,30,858.0,105.0,2.9,16.0,711.0,842.48,655.57
2016,3,19,10,45,863.0,107.0,2.95,16.0,734.5,822.86,641.15
2016,3,19,11,0,868.0,109.0,3.0,16.0,758.0,799.89,624.48
2016,3,19,11,15,873.0,110.0,2.95,16.0,775.0,772.67,604.26
2016,3,19,11,30,878.0,111.0,2.9,16.0,792.0,742.31,581.27
2016,3,19,11,45,880.0,111.5,2.9,16.0,800.5,706.42,553.16
2016,3,19,12,0,882.0,112.0,2.9,16.0,809.0,667.87,522.56
2016,3,19,12,15,883.0,112.0,2.85,16.0,810.0,625.8,488.49
2016,3,19,12,30,884.0,112.0,2.8,16.0,811.0,581.51,451.93
2016,3,19,12,45,627.5,228.0,2.8,16.0,722.0,499.42,386.1
2016,3,19,13,0,371.0,344.0,2.8,16.0,633.0,432.56,333.57
2016,3,19,13,15,627.5,224.5,2.8,16.0,701.5,415.53,314.82
2016,3,19,13,30,884.0,105.0,2.8,16.0,770.0,379.23,276.33
2016,3,19,13,45,880.0,103.0,2.8,16.0,748.0,324.1,226.53
2016,3,19,14,0,876.0,101.0,2.8,16.0,726.0,268.49,176.89
2016,3,19,14,15,868.0,99.5,2.8,16.0,696.5,212.32,129.66
2016,3,19,14,30,860.0,98.0,2.8,16.0,667.0,156.53,89.58
2016,3,19,14,45,851.5,94.5,2.85,16.0,631.5,100.06,63.23
2016,3,19,15,0,843.0,91.0,2.9,16.0,596.0,69.15,54.74
2016,3,19,15,15,826.0,88.5,2.95,15.5,554.0,68.22,54.22
2016,3,19,15,30,809.0,86.0,3.0,15.0,512.0,67.27,53.66
2016,3,19,15,45,481.5,138.0,3.15,15.0,385.0,93.39,76.69
2016,3,19,16,0,154.0,190.0,3.3,15.0,258.0,132.48,110.95
2016,3,19,16,15,147.0,168.0,3.3,14.5,227.0,118.98,99.65
2016,3,19,16,30,140.0,146.0,3.3,14.0,196.0,105.04,87.84
2016,3,19,16,45,133.5,123.5,3.3,14.0,165.0,90.36,74.99
2016,3,19,17,0,127.0,101.0,3.3,14.0,134.0,75.23,61.51
2016,3,19,17,15,109.0,79.5,3.1,13.5,103.0,60.21,47.98
2016,3,19,17,30,91.0,58.0,2.9,13.0,72.0,44.8,33.85
2016,3,19,17,45,47.0,39.0,2.7,13.0,46.0,30.59,20.34
2016,3,19,18,0,3.0,20.0,2.5,13.0,20.0,16.33,0.65
2016,3,19,18,15,1.5,10.0,2.4,12.5,10.0,8.54,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,4.2,12.5,10.0,8.54,0.0
2016,3,20,6,30,0.0,20.0,4.4,13.0,20.0,19.56,0.0
2016,3,20,6,45,95.5,36.5,4.6,13.5,51.0,149.67,117.09
2016,3,20,7,0,191.0,53.0,4.8,14.0,82.0,247.48,205.94
2016,3,20,7,15,228.0,72.0,4.9,14.0,120.0,305.09,257.52
2016,3,20,7,30,265.0,91.0,5.0,14.0,158.0,362.84,307.66
2016,3,20,7,45,288.5,109.0,5.1,14.5,196.5,407.2,344.33
2016,3,20,8,0,312.0,127.0,5.2,15.0,235.0,450.88,379.19
2016,3,20,8,15,241.5,156.5,5.25,15.0,248.0,423.66,353.92
2016,3,20,8,30,171.0,186.0,5.3,15.0,261.0,372.93,309.79
2016,3,20,8,45,313.0,184.0,5.35,15.5,340.5,514.37,425.41
2016,3,20,9,0,455.0,182.0,5.4,16.0,420.0,658.21,537.83
2016,3,20,9,15,392.0,216.0,5.45,16.0,433.0,612.11,498.6
2016,3,20,9,30,329.0,250.0,5.5,16.0,446.0,584.72,474.15
2016,3,20,9,45,223.5,279.0,5.6,16.5,416.0,493.1,398.41
2016,3,20,10,0,118.0,308.0,5.7,17.0,386.0,421.35,337.62
2016,3,20,10,15,70.0,287.5,5.8,17.0,334.5,332.64,266.13
2016,3,20,10,30,22.0,267.0,5.9,17.0,283.0,251.64,199.93
2016,3,20,10,45,11.0,184.5,6.0,17.0,192.5,165.87,130.62
2016,3,20,11,0,0.0,102.0,6.1,17.0,102.0,85.22,64.59
2016,3,20,11,15,0.0,115.0,6.15,17.0,115.0,96.22,73.56
2016,3,20,11,30,0.0,128.0,6.2,17.0,128.0,107.14,82.4
2016,3,20,11,45,0.0,98.5,6.3,17.5,98.5,82.25,61.92
2016,3,20,12,0,0.0,69.0,6.4,18.0,69.0,57.53,41.62
2016,3,20,12,15,3.0,136.0,6.35,17.5,138.5,115.13,88.71
2016,3,20,12,30,6.0,203.0,6.3,17.0,208.0,171.33,134.31
2016,3,20,12,45,6.0,204.5,6.3,17.0,209.5,171.5,134.39
2016,3,20,13,0,6.0,206.0,6.3,17.0,211.0,171.58,134.48
2016,3,20,13,15,3.0,141.0,6.2,17.0,143.5,117.69,90.95
2016,3,20,13,30,0.0,76.0,6.1,17.0,76.0,63.34,46.66
2016,3,20,13,45,0.0,81.5,6.05,17.0,81.5,67.92,50.5
2016,3,20,14,0,0.0,87.0,6.0,17.0,87.0,72.49,54.34
2016,3,20,14,15,0.0,57.5,5.85,16.5,57.5,47.8,34.12
2016,3,20,14,30,0.0,28.0,5.7,16.0,28.0,23.22,13.78
2016,3,20,14,45,0.0,26.0,5.6,16.0,26.0,21.54,12.42
2016,3,20,15,0,0.0,24.0,5.5,16.0,24.0,19.87,11.78
2016,3,20,15,15,0.0,22.0,5.35,16.0,22.0,18.2,10.36
2016,3,20,15,30,0.0,20.0,5.2,16.0,20.0,16.53,8.93
2016,3,20,15,45,0.0,21.5,5.1,16.0,21.5,17.76,10.06
2016,3,20,16,0,0.0,23.0,5.0,16.0,23.0,18.98,11.19
2016,3,20,16,15,0.0,20.0,4.8,15.5,20.0,16.49,9.05
2016,3,20,16,30,0.0,17.0,4.6,15.0,17.0,14.0,6.89
2016,3,20,16,45,0.0,14.5,4.45,15.0,14.5,11.93,5.04
2016,3,20,17,0,0.0,12.0,4.3,15.0,12.0,9.87,3.18
2016,3,20,17,15,0.0,9.0,4.1,14.5,9.0,7.39,0.94
2016,3,20,17,30,0.0,6.0,3.9,14.0,6.0,4.92,0.0
2016,3,20,17,45,0.0,3.5,3.75,14.0,3.5,2.87,0.0
2016,3,20,18,0,0.0,1.0,3.6,14.0,1.0,0.82,0.0
2016,3,20,18,15,0.0,0.5,3.5,14.0,0.5,0.43,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,16.0,10.5,4.15,12.0,11.5,20.44,0.0
2016,3,21,6,30,32.0,21.0,4.3,12.0,23.0,58.27,16.29
2016,3,21,6,45,109.5,40.5,4.5,12.5,56.0,168.08,133.81
2016,3,21,7,0,187.0,60.0,4.7,13.0,89.0,256.79,214.49
2016,3,21,7,15,239.5,78.0,4.9,13.0,130.5,324.63,275.05
2016,3,21,7,30,292.0,96.0,5.1,13.0,172.0,394.0,335.21
2016,3,21,7,45,348.5,105.5,5.3,13.5,215.5,476.17,403.23
2016,3,21,8,0,405.0,115.0,5.5,14.0,259.0,540.17,454.98
2016,3,21,8,15,324.0,148.5,5.6,14.0,274.5,488.29,410.08
2016,3,21,8,30,243.0,182.0,5.7,14.0,290.0,453.44,378.34
2016,3,21,8,45,372.0,177.5,5.85,14.5,363.5,561.27,466.43
2016,3,21,9,0,501.0,173.0,6.0,15.0,437.0,691.5,568.28
2016,3,21,9,15,639.5,145.5,6.1,15.0,511.0,790.46,643.71
2016,3,21,9,30,778.0,118.0,6.2,15.0,585.0,870.45,702.52
2016,3,21,9,45,793.5,120.5,6.3,15.0,622.5,874.57,704.07
2016,3,21,10,0,809.0,123.0,6.4,15.0,660.0,874.94,703.33
2016,3,21,10,15,413.0,190.0,6.5,15.0,465.0,579.09,472.28
2016,3,21,10,30,17.0,257.0,6.6,15.0,270.0,238.02,190.18
2016,3,21,10,45,8.5,189.5,6.75,15.5,196.0,168.24,133.27
2016,3,21,11,0,0.0,122.0,6.9,16.0,122.0,102.27,78.84
2016,3,21,11,15,1.0,145.0,7.0,16.0,146.0,122.52,95.38
2016,3,21,11,30,2.0,168.0,7.1,16.0,170.0,142.5,111.6
2016,3,21,11,45,1.0,130.0,7.2,16.0,131.0,109.37,84.5
2016,3,21,12,0,0.0,92.0,7.3,16.0,92.0,76.81,57.8
2016,3,21,12,15,0.0,92.0,7.25,16.0,92.0,76.81,57.8
2016,3,21,12,30,0.0,92.0,7.2,16.0,92.0,76.8,57.8
2016,3,21,12,45,4.0,156.0,7.2,16.0,159.0,131.26,102.38
2016,3,21,13,0,8.0,220.0,7.2,16.0,226.0,183.6,144.79
2016,3,21,13,15,7.5,216.0,7.1,16.0,221.5,178.84,140.93
2016,3,21,13,30,7.0,212.0,7.0,16.0,217.0,174.14,137.19
2016,3,21,13,45,6.0,205.0,6.9,16.0,209.5,167.07,131.58
2016,3,21,14,0,5.0,198.0,6.8,16.0,202.0,160.17,126.13
2016,3,21,14,15,2.5,113.5,6.7,15.5,115.5,94.22,72.57
2016,3,21,14,30,0.0,29.0,6.6,15.0,29.0,24.05,14.53
2016,3,21,14,45,0.0,27.0,6.55,15.0,27.0,22.37,13.17
2016,3,21,15,0,0.0,25.0,6.5,15.0,25.0,20.7,12.56
2016,3,21,15,15,0.0,23.0,6.4,15.0,23.0,19.03,11.14
2016,3,21,15,30,0.0,21.0,6.3,15.0,21.0,17.36,9.71
2016,3,21,15,45,0.0,19.5,6.25,15.0,19.5,16.1,8.64
2016,3,21,16,0,0.0,18.0,6.2,15.0,18.0,14.85,7.57
2016,3,21,16,15,49.5,82.5,6.0,14.5,100.5,64.01,51.4
2016,3,21,16,30,99.0,147.0,5.8,14.0,183.0,105.38,88.27
2016,3,21,16,45,257.0,120.5,5.65,14.0,193.5,87.13,72.2
2016,3,21,17,0,415.0,94.0,5.5,14.0,204.0,69.16,56.18
2016,3,21,17,15,336.5,80.0,5.3,13.5,156.5,59.51,47.42
2016,3,21,17,30,258.0,66.0,5.1,13.0,109.0,49.64,38.19
2016,3,21,17,45,182.0,46.0,4.9,13.0,71.0,35.38,24.64
2016,3,21,18,0,106.0,26.0,4.7,13.0,33.0,20.37,5.57
2016,3,21,18,15,53.0,13.0,4.75,12.5,16.5,11.1,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,82.5,12.0,4.15,10.5,16.5,69.7,0.0
2016,3,22,6,30,165.0,24.0,4.3,11.0,33.0,193.46,94.85
2016,3,22,6,45,298.5,36.5,4.45,11.5,76.0,329.98,269.48
2016,3,22,7,0,432.0,49.0,4.6,12.0,119.0,461.97,386.29
2016,3,22,7,15,511.5,57.5,4.6,12.0,170.0,549.94,462.09
2016,3,22,7,30,591.0,66.0,4.6,12.0,221.0,639.58,535.82
2016,3,22,7,45,647.5,71.0,4.7,12.0,274.5,705.05,587.93
2016,3,22,8,0,704.0,76.0,4.8,12.0,328.0,769.74,637.62
2016,3,22,8,15,739.0,80.0,4.75,12.0,380.0,806.34,663.58
2016,3,22,8,30,774.0,84.0,4.7,12.0,432.0,847.01,692.0
2016,3,22,8,45,804.5,85.5,4.7,12.5,481.5,877.49,711.19
2016,3,22,9,0,835.0,87.0,4.7,13.0,531.0,904.67,727.68
2016,3,22,9,15,853.0,89.5,4.75,13.0,575.0,917.98,735.65
2016,3,22,9,30,871.0,92.0,4.8,13.0,619.0,917.71,733.89
2016,3,22,9,45,888.5,92.0,4.85,13.5,658.5,920.4,733.14
2016,3,22,10,0,906.0,92.0,4.9,14.0,698.0,919.28,729.76
2016,3,22,10,15,915.0,93.5,4.95,14.0,729.5,908.44,720.92
2016,3,22,10,30,924.0,95.0,5.0,14.0,761.0,893.82,709.54
2016,3,22,10,45,695.5,194.5,5.05,14.0,705.0,791.77,632.59
2016,3,22,11,0,467.0,294.0,5.1,14.0,649.0,672.07,536.92
2016,3,22,11,15,707.0,195.5,5.1,14.0,746.0,743.96,595.36
2016,3,22,11,30,947.0,97.0,5.1,14.0,843.0,784.44,627.6
2016,3,22,11,45,948.0,97.5,5.2,14.5,851.0,745.41,595.46
2016,3,22,12,0,949.0,98.0,5.3,15.0,859.0,703.63,560.68
2016,3,22,12,15,949.0,98.0,5.4,15.0,859.5,658.22,523.47
2016,3,22,12,30,949.0,98.0,5.5,15.0,860.0,610.53,483.49
2016,3,22,12,45,945.0,98.5,5.6,15.0,851.0,559.16,439.53
2016,3,22,13,0,941.0,99.0,5.7,15.0,842.0,506.28,393.15
2016,3,22,13,15,937.0,98.5,5.8,15.0,825.5,451.36,343.89
2016,3,22,13,30,933.0,98.0,5.9,15.0,809.0,395.43,292.71
2016,3,22,13,45,926.5,96.5,6.05,15.0,785.0,337.29,239.25
2016,3,22,14,0,920.0,95.0,6.2,15.0,761.0,278.91,186.07
2016,3,22,14,15,911.0,94.0,6.25,14.5,730.0,220.44,135.91
2016,3,22,14,30,902.0,93.0,6.3,14.0,699.0,162.45,92.88
2016,3,22,14,45,891.0,90.5,6.35,14.0,661.5,104.1,63.68
2016,3,22,15,0,880.0,88.0,6.4,14.0,624.0,77.25,62.24
2016,3,22,15,15,863.0,85.5,6.35,14.0,580.5,75.58,60.96
2016,3,22,15,30,846.0,83.0,6.3,14.0,537.0,65.49,52.28
2016,3,22,15,45,823.0,80.0,6.25,14.0,489.0,63.98,51.11
2016,3,22,16,0,800.0,77.0,6.2,14.0,441.0,62.44,49.92
2016,3,22,16,15,768.0,73.0,6.1,13.5,389.5,60.0,48.0
2016,3,22,16,30,736.0,69.0,6.0,13.0,338.0,57.52,46.01
2016,3,22,16,45,690.0,64.0,5.95,13.0,285.0,54.06,42.98
2016,3,22,17,0,644.0,59.0,5.9,13.0,232.0,46.43,36.11
2016,3,22,17,15,570.5,52.0,5.7,12.5,180.5,41.43,31.5
2016,3,22,17,30,497.0,45.0,5.5,12.0,129.0,36.4,26.69
2016,3,22,17,45,373.0,34.5,5.35,12.0,84.5,28.17,18.65
2016,3,22,18,0,249.0,24.0,5.2,12.0,40.0,19.86,6.5
2016,3,22,18,15,124.5,12.0,5.15,11.5,20.0,10.24,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,23,6,15,31.0,11.5,3.1,9.5,13.5,32.26,0.0
2016,3,23,6,30,62.0,23.0,3.1,10.0,27.0,97.79,54.88
2016,3,23,6,45,119.5,42.0,3.1,10.5,58.5,176.16,143.4
2016,3,23,7,0,177.0,61.0,3.1,11.0,90.0,248.86,209.39
2016,3,23,7,15,207.0,81.0,3.05,11.0,127.5,301.5,256.1
2016,3,23,7,30,237.0,101.0,3.0,11.0,165.0,354.0,301.08
2016,3,23,7,45,262.0,118.5,3.0,11.5,203.0,398.13,337.08
2016,3,23,8,0,287.0,136.0,3.0,12.0,241.0,441.88,371.51
2016,3,23,8,15,321.5,152.5,2.95,12.5,286.0,492.24,410.25
2016,3,23,8,30,356.0,169.0,2.9,13.0,331.0,541.71,447.11
2016,3,23,8,45,290.0,201.5,2.9,13.5,342.5,516.24,422.54
2016,3,23,9,0,224.0,234.0,2.9,14.0,354.0,467.71,380.94
2016,3,23,9,15,546.5,164.5,2.8,14.5,489.5,719.38,577.85
2016,3,23,9,30,869.0,95.0,2.7,15.0,625.0,931.55,725.15
2016,3,23,9,45,811.5,119.0,2.65,15.5,637.5,893.22,692.91
2016,3,23,10,0,754.0,143.0,2.6,16.0,650.0,856.88,664.71
2016,3,23,10,15,575.5,223.5,2.5,16.0,621.0,757.9,590.67
2016,3,23,10,30,397.0,304.0,2.4,16.0,592.0,651.58,508.46
2016,3,23,10,45,519.0,266.5,2.35,16.0,656.0,711.94,554.07
2016,3,23,11,0,641.0,229.0,2.3,16.0,720.0,754.62,584.83
2016,3,23,11,15,790.5,166.0,2.4,16.0,784.0,776.98,602.64
2016,3,23,11,30,940.0,103.0,2.5,16.0,848.0,786.91,610.82
2016,3,23,11,45,940.5,104.0,2.6,16.5,856.0,748.06,580.46
2016,3,23,12,0,941.0,105.0,2.7,17.0,864.0,706.48,547.64
2016,3,23,12,15,820.0,164.0,2.85,17.0,825.0,641.39,496.75
2016,3,23,12,30,699.0,223.0,3.0,17.0,786.0,577.98,446.8
2016,3,23,12,45,654.0,240.0,3.2,17.0,763.5,526.05,405.49
2016,3,23,13,0,609.0,257.0,3.4,17.0,741.0,476.76,365.37
2016,3,23,13,15,759.5,184.5,3.5,17.0,775.5,441.83,333.1
2016,3,23,13,30,910.0,112.0,3.6,17.0,810.0,399.45,291.72
2016,3,23,13,45,898.5,113.5,3.75,17.0,784.5,342.96,241.12
2016,3,23,14,0,887.0,115.0,3.9,17.0,759.0,286.71,191.11
2016,3,23,14,15,876.5,113.0,4.0,17.0,727.5,221.44,136.29
2016,3,23,14,30,866.0,111.0,4.1,17.0,696.0,163.41,93.45
2016,3,23,14,45,691.0,157.5,4.2,17.0,608.0,121.99,80.69
2016,3,23,15,0,516.0,204.0,4.3,17.0,520.0,127.62,104.63
2016,3,23,15,15,656.0,153.0,4.35,16.5,526.0,100.32,81.66
2016,3,23,15,30,796.0,102.0,4.4,16.0,532.0,78.0,62.72
2016,3,23,15,45,646.5,122.0,4.5,16.0,450.5,84.14,68.29
2016,3,23,16,0,497.0,142.0,4.6,16.0,369.0,97.16,79.87
2016,3,23,16,15,460.5,134.0,4.6,15.5,325.5,93.01,76.62
2016,3,23,16,30,424.0,126.0,4.6,15.0,282.0,88.73,73.2
2016,3,23,16,45,391.5,110.5,4.65,15.0,237.0,79.21,64.9
2016,3,23,17,0,359.0,95.0,4.7,15.0,192.0,69.29,56.09
2016,3,23,17,15,310.0,78.0,4.55,14.0,149.0,57.8,45.86
2016,3,23,17,30,261.0,61.0,4.4,13.0,106.0,45.91,35.0
2016,3,23,17,45,179.0,43.5,4.3,12.5,69.5,33.12,22.96
2016,3,23,18,0,97.0,26.0,4.2,12.0,33.0,20.43,7.82
2016,3,23,18,15,48.5,13.0,4.1,12.0,16.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
