Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.5,4.95,10.5,18.5,71.74,0.0
2016,3,24,6,30,168.0,25.0,5.1,11.0,37.0,202.19,132.55
2016,3,24,6,45,278.0,39.5,5.3,11.5,79.0,315.62,261.27
2016,3,24,7,0,388.0,54.0,5.5,12.0,121.0,434.25,366.4
2016,3,24,7,15,462.5,63.5,5.5,12.5,170.5,518.88,438.98
2016,3,24,7,30,537.0,73.0,5.5,13.0,220.0,604.93,509.47
2016,3,24,7,45,579.5,82.0,5.5,13.5,270.5,662.51,554.37
2016,3,24,8,0,622.0,91.0,5.5,14.0,321.0,718.99,596.64
2016,3,24,8,15,658.0,97.0,5.5,14.0,371.5,764.1,629.91
2016,3,24,8,30,694.0,103.0,5.5,14.0,422.0,806.97,660.76
2016,3,24,8,45,697.0,116.5,5.5,14.5,465.5,825.64,671.49
2016,3,24,9,0,700.0,130.0,5.5,15.0,509.0,840.77,679.55
2016,3,24,9,15,721.5,134.0,5.4,15.0,552.0,858.62,690.42
2016,3,24,9,30,743.0,138.0,5.3,15.0,595.0,873.01,698.69
2016,3,24,9,45,753.0,144.0,5.25,15.5,631.5,875.53,697.25
2016,3,24,10,0,763.0,150.0,5.2,16.0,668.0,874.44,693.4
2016,3,24,10,15,775.5,152.0,5.1,16.0,698.5,867.54,686.52
2016,3,24,10,30,788.0,154.0,5.0,16.0,729.0,851.66,673.31
2016,3,24,10,45,810.0,149.0,4.95,16.5,756.5,839.12,661.78
2016,3,24,11,0,832.0,144.0,4.9,17.0,784.0,822.46,647.43
2016,3,24,11,15,837.5,145.0,4.85,17.0,801.0,794.81,626.39
2016,3,24,11,30,843.0,146.0,4.8,17.0,818.0,764.01,601.83
2016,3,24,11,45,839.0,150.5,4.8,17.5,825.0,726.77,571.2
2016,3,24,12,0,835.0,155.0,4.8,18.0,832.0,687.24,538.52
2016,3,24,12,15,835.5,155.5,4.85,18.0,832.5,644.95,504.55
2016,3,24,12,30,836.0,156.0,4.9,18.0,833.0,600.6,468.17
2016,3,24,12,45,858.0,142.5,4.95,18.0,831.5,553.88,429.12
2016,3,24,13,0,880.0,129.0,5.0,18.0,830.0,504.95,386.97
2016,3,24,13,15,875.5,128.0,5.05,18.0,814.0,452.01,340.55
2016,3,24,13,30,871.0,127.0,5.1,18.0,798.0,394.58,289.62
2016,3,24,13,45,865.0,125.0,5.15,18.0,774.5,337.93,238.65
2016,3,24,14,0,859.0,123.0,5.2,18.0,751.0,281.18,187.95
2016,3,24,14,15,848.5,121.5,5.25,17.5,720.0,224.15,139.8
2016,3,24,14,30,838.0,120.0,5.3,17.0,689.0,167.99,98.2
2016,3,24,14,45,816.5,120.5,5.35,17.0,650.0,113.73,70.65
2016,3,24,15,0,795.0,121.0,5.4,17.0,611.0,87.78,70.53
2016,3,24,15,15,775.5,117.5,5.4,17.0,568.0,86.86,69.95
2016,3,24,15,30,756.0,114.0,5.4,17.0,525.0,78.23,62.67
2016,3,24,15,45,717.5,113.5,5.45,17.0,475.5,79.17,63.7
2016,3,24,16,0,679.0,113.0,5.5,17.0,426.0,80.34,64.92
2016,3,24,16,15,643.0,106.5,5.55,16.5,375.5,77.33,62.61
2016,3,24,16,30,607.0,100.0,5.6,16.0,325.0,74.23,60.18
2016,3,24,16,45,567.0,89.5,5.7,15.5,274.5,67.85,54.75
2016,3,24,17,0,527.0,79.0,5.8,15.0,224.0,61.21,48.94
2016,3,24,17,15,454.5,68.0,5.7,14.5,174.0,53.65,42.12
2016,3,24,17,30,382.0,57.0,5.6,14.0,124.0,43.58,32.84
2016,3,24,17,45,283.5,41.5,5.5,13.5,82.0,31.99,21.96
2016,3,24,18,0,185.0,26.0,5.4,13.0,40.0,20.21,8.37
2016,3,24,18,15,92.5,13.0,5.35,12.5,20.0,11.1,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,4.7,10.5,21.5,85.34,0.0
2016,3,25,6,30,201.0,28.0,4.9,11.0,43.0,236.34,166.63
2016,3,25,6,45,306.5,42.5,5.1,11.5,86.5,343.72,285.39
2016,3,25,7,0,412.0,57.0,5.3,12.0,130.0,458.67,386.65
2016,3,25,7,15,485.0,66.0,5.4,12.0,180.5,542.56,459.11
2016,3,25,7,30,558.0,75.0,5.5,12.0,231.0,627.48,529.53
2016,3,25,7,45,612.5,80.5,5.6,12.5,283.5,691.93,580.0
2016,3,25,8,0,667.0,86.0,5.7,13.0,336.0,755.43,627.91
2016,3,25,8,15,701.0,91.0,5.8,13.5,386.5,797.91,658.15
2016,3,25,8,30,735.0,96.0,5.9,14.0,437.0,838.04,685.96
2016,3,25,8,45,767.0,97.0,6.0,14.5,485.5,862.94,701.76
2016,3,25,9,0,799.0,98.0,6.1,15.0,534.0,891.02,719.86
2016,3,25,9,15,817.0,100.5,6.05,15.0,577.5,904.29,727.41
2016,3,25,9,30,835.0,103.0,6.0,15.0,621.0,913.91,732.41
2016,3,25,9,45,850.0,104.5,5.95,15.5,658.5,915.83,730.45
2016,3,25,10,0,865.0,106.0,5.9,16.0,696.0,904.25,718.8
2016,3,25,10,15,874.5,107.5,5.8,16.0,727.5,894.12,709.61
2016,3,25,10,30,884.0,109.0,5.7,16.0,759.0,880.32,697.91
2016,3,25,10,45,888.5,112.0,5.65,16.5,782.5,860.2,680.72
2016,3,25,11,0,893.0,115.0,5.6,17.0,806.0,836.62,661.22
2016,3,25,11,15,897.5,115.5,5.5,17.0,822.5,807.3,638.7
2016,3,25,11,30,902.0,116.0,5.4,17.0,839.0,774.84,613.88
2016,3,25,11,45,904.5,116.5,5.35,17.0,847.5,737.96,584.17
2016,3,25,12,0,907.0,117.0,5.3,17.0,856.0,698.35,551.94
2016,3,25,12,15,907.0,117.0,5.25,17.0,856.0,654.23,515.69
2016,3,25,12,30,907.0,117.0,5.2,17.0,856.0,607.96,477.0
2016,3,25,12,45,914.5,111.5,5.2,17.5,850.0,559.19,434.77
2016,3,25,13,0,922.0,106.0,5.2,18.0,844.0,508.08,389.68
2016,3,25,13,15,917.5,105.0,5.25,18.0,827.5,453.39,341.57
2016,3,25,13,30,913.0,104.0,5.3,18.0,811.0,397.82,291.65
2016,3,25,13,45,907.5,102.5,5.35,18.0,787.5,340.95,240.07
2016,3,25,14,0,902.0,101.0,5.4,18.0,764.0,283.77,188.59
2016,3,25,14,15,892.5,99.5,5.5,17.5,732.5,225.81,139.31
2016,3,25,14,30,883.0,98.0,5.6,17.0,701.0,168.42,96.52
2016,3,25,14,45,870.0,96.0,5.75,17.0,663.0,111.34,66.75
2016,3,25,15,0,857.0,94.0,5.9,17.0,625.0,70.73,55.82
2016,3,25,15,15,840.0,91.5,6.0,17.0,581.5,69.89,55.26
2016,3,25,15,30,823.0,89.0,6.1,17.0,538.0,69.02,54.68
2016,3,25,15,45,794.0,87.0,6.25,17.0,489.0,68.33,54.25
2016,3,25,16,0,765.0,85.0,6.4,17.0,440.0,67.68,53.86
2016,3,25,16,15,732.0,81.0,6.45,16.5,389.0,65.49,52.22
2016,3,25,16,30,699.0,77.0,6.5,16.0,338.0,57.99,45.84
2016,3,25,16,45,644.5,72.5,6.6,15.5,285.0,55.36,43.69
2016,3,25,17,0,590.0,68.0,6.7,15.0,232.0,52.79,41.47
2016,3,25,17,15,517.0,59.5,6.6,14.5,181.5,46.9,36.15
2016,3,25,17,30,444.0,51.0,6.5,14.0,131.0,40.94,30.54
2016,3,25,17,45,322.0,39.0,6.45,13.5,87.0,31.64,21.72
2016,3,25,18,0,200.0,27.0,6.4,13.0,43.0,20.99,9.55
2016,3,25,18,15,100.0,13.5,6.35,12.5,21.5,11.52,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.0,12.5,4.1,11.5,24.5,116.28,0.0
2016,3,26,6,30,288.0,25.0,4.2,12.0,49.0,304.47,224.55
2016,3,26,6,45,398.0,35.0,4.3,12.5,93.5,411.35,339.09
2016,3,26,7,0,508.0,45.0,4.4,13.0,138.0,525.34,437.55
2016,3,26,7,15,574.0,52.0,4.35,13.5,189.0,601.91,501.05
2016,3,26,7,30,640.0,59.0,4.3,14.0,240.0,679.71,562.07
2016,3,26,7,45,684.0,63.5,4.3,14.5,292.0,729.14,598.6
2016,3,26,8,0,728.0,68.0,4.3,15.0,344.0,783.45,637.27
2016,3,26,8,15,758.0,71.5,4.25,15.0,394.5,821.6,663.46
2016,3,26,8,30,788.0,75.0,4.2,15.0,445.0,857.18,687.3
2016,3,26,8,45,810.0,78.0,4.2,15.5,492.0,881.68,701.62
2016,3,26,9,0,832.0,81.0,4.2,16.0,539.0,902.92,713.47
2016,3,26,9,15,847.5,83.0,4.15,16.0,581.5,903.36,711.45
2016,3,26,9,30,863.0,85.0,4.1,16.0,624.0,910.45,714.49
2016,3,26,9,45,871.5,88.5,4.1,16.5,660.5,909.18,710.6
2016,3,26,10,0,880.0,92.0,4.1,17.0,697.0,904.2,704.31
2016,3,26,10,15,888.5,93.5,4.1,17.0,727.0,893.27,695.35
2016,3,26,10,30,897.0,95.0,4.1,17.0,757.0,878.67,683.99
2016,3,26,10,45,902.0,96.0,4.2,17.5,780.0,856.99,666.94
2016,3,26,11,0,907.0,97.0,4.3,18.0,803.0,831.88,647.56
2016,3,26,11,15,910.5,98.0,4.35,18.0,818.5,802.28,626.21
2016,3,26,11,30,914.0,99.0,4.4,18.0,834.0,769.54,602.57
2016,3,26,11,45,916.0,98.5,4.5,18.5,842.0,731.37,572.66
2016,3,26,12,0,918.0,98.0,4.6,19.0,850.0,690.52,539.66
2016,3,26,12,15,918.0,98.0,4.7,19.0,849.5,646.38,504.48
2016,3,26,12,30,918.0,98.0,4.8,19.0,849.0,600.05,466.68
2016,3,26,12,45,904.5,103.5,4.9,19.0,837.5,549.32,424.42
2016,3,26,13,0,891.0,109.0,5.0,19.0,826.0,497.86,380.48
2016,3,26,13,15,886.5,108.5,5.05,19.0,810.0,445.13,334.29
2016,3,26,13,30,882.0,108.0,5.1,19.0,794.0,391.56,286.37
2016,3,26,13,45,679.0,193.0,5.2,19.0,711.5,330.51,237.83
2016,3,26,14,0,476.0,278.0,5.3,19.0,629.0,295.64,213.28
2016,3,26,14,15,555.5,236.0,5.4,18.5,629.5,247.46,170.4
2016,3,26,14,30,635.0,194.0,5.5,18.0,630.0,189.39,122.85
2016,3,26,14,45,704.0,156.5,5.6,18.0,615.0,125.56,81.11
2016,3,26,15,0,773.0,119.0,5.7,18.0,600.0,85.66,68.4
2016,3,26,15,15,654.0,144.5,5.7,17.5,532.0,93.91,75.85
2016,3,26,15,30,535.0,170.0,5.7,17.0,464.0,111.34,91.27
2016,3,26,15,45,477.0,166.5,5.75,17.0,411.5,110.19,90.54
2016,3,26,16,0,419.0,163.0,5.8,17.0,359.0,109.1,89.88
2016,3,26,16,15,511.5,125.5,5.7,16.5,337.5,87.81,71.75
2016,3,26,16,30,604.0,88.0,5.6,16.0,316.0,64.88,51.91
2016,3,26,16,45,544.5,85.0,5.6,16.0,267.0,63.84,51.1
2016,3,26,17,0,485.0,82.0,5.6,16.0,218.0,63.03,50.37
2016,3,26,17,15,414.5,71.0,5.45,15.5,170.0,53.38,41.74
2016,3,26,17,30,344.0,60.0,5.3,15.0,122.0,45.52,34.47
2016,3,26,17,45,243.0,44.5,5.15,14.5,81.5,34.04,23.76
2016,3,26,18,0,142.0,29.0,5.0,14.0,41.0,22.36,11.04
2016,3,26,18,15,71.0,14.5,4.85,13.5,20.5,12.38,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,126.0,14.5,4.25,12.0,25.5,105.19,0.0
2016,3,27,6,30,252.0,29.0,4.4,12.0,51.0,282.01,214.64
2016,3,27,6,45,361.0,41.0,4.55,12.5,96.0,390.53,323.77
2016,3,27,7,0,470.0,53.0,4.7,13.0,141.0,505.74,423.2
2016,3,27,7,15,540.5,61.0,4.7,13.0,193.0,587.27,491.91
2016,3,27,7,30,611.0,69.0,4.7,13.0,245.0,669.97,558.46
2016,3,27,7,45,470.0,104.5,4.7,13.5,255.5,588.95,492.88
2016,3,27,8,0,329.0,140.0,4.7,14.0,266.0,486.99,407.89
2016,3,27,8,15,543.5,116.5,4.8,14.0,359.0,686.61,567.6
2016,3,27,8,30,758.0,93.0,4.9,14.0,452.0,853.64,692.57
2016,3,27,8,45,505.5,167.0,5.0,14.0,416.5,700.73,573.6
2016,3,27,9,0,253.0,241.0,5.1,14.0,381.0,523.98,428.75
2016,3,27,9,15,192.5,265.5,5.25,14.0,377.0,467.89,382.47
2016,3,27,9,30,132.0,290.0,5.4,14.0,373.0,431.17,350.56
2016,3,27,9,45,97.5,298.0,5.55,14.5,361.5,381.17,308.66
2016,3,27,10,0,63.0,306.0,5.7,15.0,350.0,351.21,282.59
2016,3,27,10,15,152.5,329.5,5.8,15.0,441.5,464.67,374.15
2016,3,27,10,30,242.0,353.0,5.9,15.0,533.0,554.92,445.42
2016,3,27,10,45,568.0,237.0,6.0,15.0,676.5,728.03,584.85
2016,3,27,11,0,894.0,121.0,6.1,15.0,820.0,846.6,676.37
2016,3,27,11,15,899.0,122.0,6.1,15.0,837.0,817.86,653.8
2016,3,27,11,30,904.0,123.0,6.1,15.0,854.0,785.91,629.44
2016,3,27,11,45,906.5,123.5,6.15,15.5,862.5,748.69,598.31
2016,3,27,12,0,909.0,124.0,6.2,16.0,871.0,708.74,564.68
2016,3,27,12,15,909.5,124.0,6.2,16.0,871.5,664.6,528.17
2016,3,27,12,30,910.0,124.0,6.2,16.0,872.0,618.27,489.14
2016,3,27,12,45,912.5,121.5,6.25,16.0,865.5,569.03,447.01
2016,3,27,13,0,915.0,119.0,6.3,16.0,859.0,517.87,402.2
2016,3,27,13,15,911.5,118.5,6.4,15.5,843.0,464.01,354.84
2016,3,27,13,30,908.0,118.0,6.5,15.0,827.0,409.18,305.41
2016,3,27,13,45,896.0,119.5,6.6,15.0,801.5,352.46,253.38
2016,3,27,14,0,884.0,121.0,6.7,15.0,776.0,289.88,197.08
2016,3,27,14,15,874.5,119.0,6.8,15.0,744.5,231.24,146.11
2016,3,27,14,30,865.0,117.0,6.9,15.0,713.0,173.35,101.64
2016,3,27,14,45,850.0,115.0,7.0,15.0,674.5,116.14,70.19
2016,3,27,15,0,835.0,113.0,7.1,15.0,636.0,82.59,66.56
2016,3,27,15,15,592.5,167.0,7.15,14.5,525.0,107.62,88.68
2016,3,27,15,30,350.0,221.0,7.2,14.0,414.0,146.0,122.5
2016,3,27,15,45,390.5,191.5,7.25,14.0,389.5,124.23,103.88
2016,3,27,16,0,431.0,162.0,7.3,14.0,365.0,108.49,90.41
2016,3,27,16,15,304.5,158.5,7.25,13.5,294.0,110.94,93.04
2016,3,27,16,30,178.0,155.0,7.2,13.0,223.0,111.39,93.87
2016,3,27,16,45,150.5,136.0,7.15,13.0,187.5,98.66,82.74
2016,3,27,17,0,123.0,117.0,7.1,13.0,152.0,85.63,71.14
2016,3,27,17,15,102.5,94.0,7.1,12.5,119.0,69.95,57.06
2016,3,27,17,30,82.0,71.0,7.1,12.0,86.0,53.86,42.33
2016,3,27,17,45,47.5,49.5,7.1,12.0,57.5,38.27,27.76
2016,3,27,18,0,13.0,28.0,7.1,12.0,29.0,22.62,11.8
2016,3,27,18,15,6.5,14.0,7.15,12.0,14.5,11.95,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.0,8.5,9.0,29.5,168.73,0.0
2016,3,28,6,30,324.0,30.0,8.6,9.0,59.0,339.66,269.55
2016,3,28,6,45,442.0,39.0,8.7,9.5,108.0,454.55,385.03
2016,3,28,7,0,560.0,48.0,8.8,10.0,157.0,575.96,492.57
2016,3,28,7,15,625.0,54.5,8.75,10.0,210.5,652.73,559.76
2016,3,28,7,30,690.0,61.0,8.7,10.0,264.0,724.08,619.49
2016,3,28,7,45,734.0,65.0,8.7,10.5,318.0,780.27,663.48
2016,3,28,8,0,778.0,69.0,8.7,11.0,372.0,834.81,704.48
2016,3,28,8,15,807.0,73.0,8.6,11.0,424.5,873.3,732.64
2016,3,28,8,30,836.0,77.0,8.5,11.0,477.0,909.0,758.07
2016,3,28,8,45,857.0,79.5,8.4,11.5,525.5,932.05,771.85
2016,3,28,9,0,878.0,82.0,8.3,12.0,574.0,941.4,774.96
2016,3,28,9,15,893.5,84.0,8.25,12.0,618.5,951.75,780.61
2016,3,28,9,30,909.0,86.0,8.2,12.0,663.0,958.4,783.55
2016,3,28,9,45,920.5,88.0,8.15,12.5,701.0,957.51,779.45
2016,3,28,10,0,932.0,90.0,8.1,13.0,739.0,952.73,772.64
2016,3,28,10,15,940.0,91.5,8.05,13.0,770.5,940.33,761.76
2016,3,28,10,30,948.0,93.0,8.0,13.0,802.0,924.1,748.21
2016,3,28,10,45,953.0,94.5,7.95,13.0,825.5,901.55,730.04
2016,3,28,11,0,958.0,96.0,7.9,13.0,849.0,875.37,709.3
2016,3,28,11,15,961.5,96.5,7.9,13.0,865.0,843.54,684.52
2016,3,28,11,30,965.0,97.0,7.9,13.0,881.0,808.43,657.28
2016,3,28,11,45,965.5,97.5,7.9,13.0,888.5,768.1,624.93
2016,3,28,12,0,966.0,98.0,7.9,13.0,896.0,725.03,588.87
2016,3,28,12,15,965.0,98.0,7.85,13.0,895.5,678.06,548.99
2016,3,28,12,30,964.0,98.0,7.8,13.0,895.0,628.89,506.54
2016,3,28,12,45,944.0,107.5,7.75,13.5,881.0,575.64,458.97
2016,3,28,13,0,924.0,117.0,7.7,14.0,867.0,521.98,410.35
2016,3,28,13,15,919.0,116.5,7.65,14.0,850.0,467.07,360.57
2016,3,28,13,30,914.0,116.0,7.6,14.0,833.0,411.35,309.14
2016,3,28,13,45,907.5,114.0,7.6,14.0,808.0,353.55,255.55
2016,3,28,14,0,901.0,112.0,7.6,14.0,783.0,295.58,202.21
2016,3,28,14,15,890.5,110.5,7.5,14.0,750.5,237.3,151.07
2016,3,28,14,30,880.0,109.0,7.4,14.0,718.0,179.72,106.47
2016,3,28,14,45,866.0,107.0,7.35,14.0,679.5,113.25,66.92
2016,3,28,15,0,852.0,105.0,7.3,14.0,641.0,77.46,62.34
2016,3,28,15,15,833.5,102.0,7.2,13.5,596.5,76.53,61.82
2016,3,28,15,30,815.0,99.0,7.1,13.0,552.0,75.56,61.28
2016,3,28,15,45,447.5,149.5,7.0,13.0,395.0,98.94,82.08
2016,3,28,16,0,80.0,200.0,6.9,13.0,238.0,143.4,121.41
2016,3,28,16,15,219.5,167.5,6.7,13.0,255.5,115.24,96.95
2016,3,28,16,30,359.0,135.0,6.5,13.0,273.0,93.51,77.98
2016,3,28,16,45,485.5,102.0,6.35,13.0,259.5,73.97,60.74
2016,3,28,17,0,612.0,69.0,6.2,13.0,246.0,53.49,42.44
2016,3,28,17,15,541.0,61.5,6.05,12.5,194.0,48.42,37.86
2016,3,28,17,30,470.0,54.0,5.9,12.0,142.0,43.33,33.02
2016,3,28,17,45,357.5,42.0,5.75,11.5,96.5,34.11,24.27
2016,3,28,18,0,245.0,30.0,5.6,11.0,51.0,24.72,13.91
2016,3,28,18,15,122.5,15.0,5.5,10.5,25.5,12.8,0.0
2016,3,28,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,15.5,2.3,9.5,30.5,169.17,0.0
2016,3,29,6,30,316.0,31.0,2.3,10.0,61.0,335.44,265.63
2016,3,29,6,45,433.0,40.0,2.35,10.5,109.5,449.77,372.17
2016,3,29,7,0,550.0,49.0,2.4,11.0,158.0,570.47,472.7
2016,3,29,7,15,614.0,55.5,2.55,11.0,211.0,646.31,534.89
2016,3,29,7,30,678.0,62.0,2.7,11.0,264.0,716.66,590.17
2016,3,29,7,45,726.5,65.0,2.9,11.5,319.0,775.49,633.69
2016,3,29,8,0,775.0,68.0,3.1,12.0,374.0,832.79,674.55
2016,3,29,8,15,804.0,71.5,3.1,12.0,426.0,870.59,699.97
2016,3,29,8,30,833.0,75.0,3.1,12.0,478.0,905.63,722.97
2016,3,29,8,45,856.0,77.0,3.1,12.5,527.0,919.6,729.2
2016,3,29,9,0,879.0,79.0,3.1,13.0,576.0,940.64,740.61
2016,3,29,9,15,894.5,81.5,2.85,13.5,620.0,951.67,742.8
2016,3,29,9,30,910.0,84.0,2.6,14.0,664.0,958.97,742.34
2016,3,29,9,45,921.5,85.5,2.4,14.5,702.5,957.52,736.29
2016,3,29,10,0,933.0,87.0,2.2,15.0,741.0,952.2,727.78
2016,3,29,10,15,941.5,88.5,2.0,15.0,772.5,940.28,716.25
2016,3,29,10,30,950.0,90.0,1.8,15.0,804.0,924.5,702.26
2016,3,29,10,45,955.0,91.0,1.65,15.0,828.0,901.42,684.08
2016,3,29,11,0,960.0,92.0,1.5,15.0,852.0,874.76,663.67
2016,3,29,11,15,963.5,92.5,1.6,15.0,868.0,842.93,642.91
2016,3,29,11,30,967.0,93.0,1.7,15.0,884.0,807.83,619.7
2016,3,29,11,45,967.5,94.0,1.8,15.0,891.5,767.96,592.03
2016,3,29,12,0,968.0,95.0,1.9,15.0,899.0,725.31,560.38
2016,3,29,12,15,967.5,95.0,2.1,15.0,898.0,678.61,525.44
2016,3,29,12,30,967.0,95.0,2.3,15.0,897.0,629.67,487.43
2016,3,29,12,45,963.0,95.5,2.55,15.5,887.5,577.29,444.69
2016,3,29,13,0,959.0,96.0,2.8,16.0,878.0,523.42,399.26
2016,3,29,13,15,954.5,95.5,2.95,15.5,861.0,467.32,351.71
2016,3,29,13,30,950.0,95.0,3.1,15.0,844.0,410.28,301.8
2016,3,29,13,45,941.0,95.0,3.3,15.0,818.0,351.56,249.07
2016,3,29,14,0,932.0,95.0,3.5,15.0,792.0,292.85,196.33
2016,3,29,14,15,922.5,94.0,3.6,15.0,760.0,233.62,145.13
2016,3,29,14,30,913.0,93.0,3.7,15.0,728.0,174.96,100.1
2016,3,29,14,45,897.0,92.5,3.8,15.0,688.5,117.01,68.11
2016,3,29,15,0,881.0,92.0,3.9,15.0,649.0,79.54,63.83
2016,3,29,15,15,864.0,89.5,3.95,15.0,604.5,77.99,62.69
2016,3,29,15,30,847.0,87.0,4.0,15.0,560.0,67.69,53.88
2016,3,29,15,45,821.5,85.0,4.05,15.0,511.0,66.97,53.43
2016,3,29,16,0,796.0,83.0,4.1,15.0,462.0,66.27,53.0
2016,3,29,16,15,764.5,79.0,4.1,14.5,410.0,64.02,51.29
2016,3,29,16,30,733.0,75.0,4.1,14.0,358.0,61.72,49.51
2016,3,29,16,45,687.0,69.5,4.1,13.5,304.5,53.24,42.15
2016,3,29,17,0,641.0,64.0,4.1,13.0,251.0,49.79,39.16
2016,3,29,17,15,573.0,57.0,3.9,12.5,198.5,44.95,34.78
2016,3,29,17,30,505.0,50.0,3.7,12.0,146.0,40.08,30.18
2016,3,29,17,45,393.0,39.5,3.55,11.5,100.0,32.0,22.49
2016,3,29,18,0,281.0,29.0,3.4,11.0,54.0,23.83,13.56
2016,3,29,18,15,140.5,14.5,3.35,10.5,27.0,11.82,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.65,10.0,30.0,140.69,19.61
2016,3,30,6,30,232.0,37.0,2.7,10.0,60.0,276.77,222.19
2016,3,30,6,45,331.5,50.0,2.8,10.5,105.5,377.26,315.73
2016,3,30,7,0,431.0,63.0,2.9,11.0,151.0,488.68,410.3
2016,3,30,7,15,499.0,72.5,2.8,11.0,202.5,570.1,477.1
2016,3,30,7,30,567.0,82.0,2.7,11.0,254.0,652.35,541.39
2016,3,30,7,45,616.0,88.0,2.65,11.5,306.5,713.2,585.66
2016,3,30,8,0,665.0,94.0,2.6,12.0,359.0,772.85,627.27
2016,3,30,8,15,698.0,99.0,2.6,12.0,409.5,814.56,655.78
2016,3,30,8,30,731.0,104.0,2.6,12.0,460.0,853.84,682.04
2016,3,30,8,45,759.5,106.0,2.65,12.5,508.5,882.23,699.18
2016,3,30,9,0,788.0,108.0,2.7,13.0,557.0,902.09,710.17
2016,3,30,9,15,806.0,111.0,2.8,13.0,600.0,915.79,718.61
2016,3,30,9,30,824.0,114.0,2.9,13.0,643.0,925.82,724.62
2016,3,30,9,45,839.0,115.5,3.0,13.5,681.0,927.57,723.62
2016,3,30,10,0,854.0,117.0,3.1,14.0,719.0,925.49,720.16
2016,3,30,10,15,863.5,118.5,3.15,14.0,749.5,914.61,711.67
2016,3,30,10,30,873.0,120.0,3.2,14.0,780.0,890.68,694.17
2016,3,30,10,45,881.0,120.5,3.3,14.0,804.0,870.78,680.03
2016,3,30,11,0,889.0,121.0,3.4,14.0,828.0,847.41,663.4
2016,3,30,11,15,893.5,122.0,3.4,14.0,844.0,818.34,642.16
2016,3,30,11,30,898.0,123.0,3.4,14.0,860.0,786.13,618.69
2016,3,30,11,45,901.5,122.5,3.45,14.5,868.0,748.89,588.91
2016,3,30,12,0,905.0,122.0,3.5,15.0,876.0,708.93,556.55
2016,3,30,12,15,905.0,122.0,3.5,15.0,876.0,664.65,521.14
2016,3,30,12,30,905.0,122.0,3.5,15.0,876.0,618.26,483.29
2016,3,30,12,45,908.0,118.5,3.5,15.0,868.5,568.78,442.11
2016,3,30,13,0,911.0,115.0,3.5,15.0,861.0,517.41,398.24
2016,3,30,13,15,906.5,114.0,3.55,15.0,844.5,463.09,350.94
2016,3,30,13,30,902.0,113.0,3.6,15.0,828.0,407.94,301.78
2016,3,30,13,45,896.5,111.5,3.65,15.0,803.5,351.54,250.82
2016,3,30,14,0,891.0,110.0,3.7,15.0,779.0,294.87,199.7
2016,3,30,14,15,881.5,108.5,3.75,15.0,747.5,237.42,150.01
2016,3,30,14,30,872.0,107.0,3.8,15.0,716.0,180.57,106.18
2016,3,30,14,45,859.0,104.5,3.9,15.0,678.0,114.23,66.08
2016,3,30,15,0,846.0,102.0,4.0,15.0,640.0,75.15,60.01
2016,3,30,15,15,828.5,99.5,4.1,14.5,596.5,74.52,59.78
2016,3,30,15,30,811.0,97.0,4.2,14.0,553.0,73.88,59.52
2016,3,30,15,45,787.5,93.5,4.3,14.0,504.5,72.42,58.42
2016,3,30,16,0,764.0,90.0,4.4,14.0,456.0,70.92,57.3
2016,3,30,16,15,732.0,85.5,4.45,13.5,405.0,62.72,50.34
2016,3,30,16,30,700.0,81.0,4.5,13.0,354.0,60.47,48.58
2016,3,30,16,45,654.0,75.0,4.6,13.0,301.0,56.91,45.51
2016,3,30,17,0,608.0,69.0,4.7,13.0,248.0,53.28,42.28
2016,3,30,17,15,540.0,61.5,4.6,12.5,196.5,48.24,37.73
2016,3,30,17,30,472.0,54.0,4.5,12.0,145.0,43.15,32.93
2016,3,30,17,45,362.0,42.5,4.4,11.5,99.5,34.37,24.61
2016,3,30,18,0,252.0,31.0,4.3,11.0,54.0,25.45,15.14
2016,3,30,18,15,126.0,15.5,4.2,11.0,27.0,12.11,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,2.65,11.0,11.5,9.46,0.0
2016,3,31,6,30,0.0,23.0,2.7,11.0,23.0,18.98,9.93
2016,3,31,6,45,0.0,39.0,2.75,11.5,39.0,32.75,22.24
2016,3,31,7,0,0.0,55.0,2.8,12.0,55.0,48.2,35.81
2016,3,31,7,15,0.0,72.5,2.75,12.0,72.5,64.93,50.42
2016,3,31,7,30,0.0,90.0,2.7,12.0,90.0,81.26,64.47
2016,3,31,7,45,0.0,108.5,2.65,12.0,108.5,98.44,79.01
2016,3,31,8,0,0.0,127.0,2.6,12.0,127.0,115.35,93.11
2016,3,31,8,15,0.0,138.5,2.55,12.0,138.5,124.53,100.51
2016,3,31,8,30,0.0,150.0,2.5,12.0,150.0,133.86,107.98
2016,3,31,8,45,5.5,173.0,2.5,12.5,176.5,160.26,129.56
2016,3,31,9,0,11.0,196.0,2.5,13.0,203.0,186.37,150.53
2016,3,31,9,15,51.0,244.5,2.55,13.0,278.0,290.05,235.38
2016,3,31,9,30,91.0,293.0,2.6,13.0,353.0,376.09,303.64
2016,3,31,9,45,193.5,307.0,2.7,13.5,441.5,497.88,399.23
2016,3,31,10,0,296.0,321.0,2.8,14.0,530.0,614.46,487.12
2016,3,31,10,15,601.0,213.5,2.85,14.0,662.5,786.36,619.2
2016,3,31,10,30,906.0,106.0,2.9,14.0,795.0,906.67,704.29
2016,3,31,10,45,913.5,106.0,3.0,14.5,819.0,885.32,686.76
2016,3,31,11,0,921.0,106.0,3.1,15.0,843.0,860.44,668.1
2016,3,31,11,15,925.0,107.0,3.15,15.0,858.5,830.31,646.68
2016,3,31,11,30,929.0,108.0,3.2,15.0,874.0,796.97,622.94
2016,3,31,11,45,932.0,107.5,3.3,15.5,882.0,758.52,593.41
2016,3,31,12,0,935.0,107.0,3.4,16.0,890.0,717.29,560.53
2016,3,31,12,15,934.5,107.0,3.55,16.0,889.5,671.72,524.88
2016,3,31,12,30,934.0,107.0,3.7,16.0,889.0,624.01,486.57
2016,3,31,12,45,938.5,103.0,3.85,16.0,882.0,573.76,445.15
2016,3,31,13,0,943.0,99.0,4.0,16.0,875.0,521.41,400.71
2016,3,31,13,15,939.0,98.5,4.15,16.0,858.0,466.3,352.73
2016,3,31,13,30,935.0,98.0,4.3,16.0,841.0,410.24,302.79
2016,3,31,13,45,928.5,97.0,4.45,16.0,816.5,352.35,250.49
2016,3,31,14,0,922.0,96.0,4.6,16.0,792.0,294.25,198.0
2016,3,31,14,15,913.5,94.5,4.65,15.5,760.5,235.46,147.15
2016,3,31,14,30,905.0,93.0,4.7,15.0,729.0,177.17,101.98
2016,3,31,14,45,892.0,91.5,4.8,15.0,690.5,119.28,68.75
2016,3,31,15,0,879.0,90.0,4.9,15.0,652.0,78.21,62.67
2016,3,31,15,15,863.5,88.0,4.95,14.5,608.5,77.0,61.93
2016,3,31,15,30,848.0,86.0,5.0,14.0,565.0,66.86,53.36
2016,3,31,15,45,825.0,83.5,5.05,14.0,516.5,65.81,52.61
2016,3,31,16,0,802.0,81.0,5.1,14.0,468.0,64.74,51.84
2016,3,31,16,15,772.5,77.0,5.05,13.5,416.5,62.46,50.09
2016,3,31,16,30,743.0,73.0,5.0,13.0,365.0,60.12,48.26
2016,3,31,16,45,698.5,68.5,5.0,13.0,311.5,57.18,45.74
2016,3,31,17,0,654.0,64.0,5.0,13.0,258.0,49.77,39.13
2016,3,31,17,15,590.0,57.5,4.85,12.5,206.0,45.33,35.14
2016,3,31,17,30,526.0,51.0,4.7,12.0,154.0,40.88,30.93
2016,3,31,17,45,417.0,41.0,4.55,12.0,107.0,33.23,23.6
2016,3,31,18,0,308.0,31.0,4.4,12.0,60.0,25.52,15.36
2016,3,31,18,15,154.0,15.5,4.25,11.5,30.0,12.61,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,17.5,3.45,11.0,36.5,187.51,91.36
2016,4,1,6,30,335.0,35.0,3.5,11.0,73.0,357.6,291.3
2016,4,1,6,45,428.0,46.0,3.55,11.5,120.5,456.99,381.05
2016,4,1,7,0,521.0,57.0,3.6,12.0,168.0,561.05,468.4
2016,4,1,7,15,263.0,83.0,3.55,12.0,139.5,373.3,316.19
2016,4,1,7,30,5.0,109.0,3.5,12.0,111.0,108.04,87.22
2016,4,1,7,45,10.0,128.0,3.45,12.5,132.5,129.82,105.9
2016,4,1,8,0,15.0,147.0,3.4,13.0,154.0,151.53,123.84
2016,4,1,8,15,17.5,165.0,3.35,13.0,174.0,169.67,138.62
2016,4,1,8,30,20.0,183.0,3.3,13.0,194.0,187.69,153.13
2016,4,1,8,45,65.5,221.0,3.3,13.0,259.0,288.15,236.37
2016,4,1,9,0,111.0,259.0,3.3,13.0,324.0,370.33,302.55
2016,4,1,9,15,153.0,280.5,3.25,13.0,376.5,447.75,363.2
2016,4,1,9,30,195.0,302.0,3.2,13.0,429.0,503.28,405.81
2016,4,1,9,45,199.5,320.0,3.15,13.5,456.5,517.77,414.64
2016,4,1,10,0,204.0,338.0,3.1,14.0,484.0,530.76,422.48
2016,4,1,10,15,553.5,222.0,3.05,14.0,640.0,746.83,591.34
2016,4,1,10,30,903.0,106.0,3.0,14.0,796.0,905.7,704.51
2016,4,1,10,45,910.0,106.5,2.95,14.5,820.0,884.47,685.65
2016,4,1,11,0,917.0,107.0,2.9,15.0,844.0,859.73,666.12
2016,4,1,11,15,921.0,107.5,2.85,15.0,859.5,829.2,643.88
2016,4,1,11,30,925.0,108.0,2.8,15.0,875.0,795.51,619.46
2016,4,1,11,45,928.0,107.5,2.75,15.0,883.0,757.2,590.64
2016,4,1,12,0,931.0,107.0,2.7,15.0,891.0,716.12,558.51
2016,4,1,12,15,931.0,107.0,2.7,15.0,890.0,671.02,522.96
2016,4,1,12,30,931.0,107.0,2.7,15.0,889.0,623.75,484.88
2016,4,1,12,45,932.0,105.0,2.75,15.0,881.0,573.44,443.64
2016,4,1,13,0,933.0,103.0,2.8,15.0,873.0,521.33,399.7
2016,4,1,13,15,929.0,102.5,2.9,15.0,856.5,466.67,352.54
2016,4,1,13,30,925.0,102.0,3.0,15.0,840.0,411.09,303.3
2016,4,1,13,45,920.0,100.0,3.1,15.5,816.0,353.43,251.01
2016,4,1,14,0,915.0,98.0,3.2,16.0,792.0,295.46,198.53
2016,4,1,14,15,906.5,96.5,3.3,15.5,760.5,237.06,148.32
2016,4,1,14,30,898.0,95.0,3.4,15.0,729.0,179.16,103.49
2016,4,1,14,45,886.5,93.0,3.5,15.0,691.0,121.46,69.94
2016,4,1,15,0,875.0,91.0,3.6,15.0,653.0,78.72,63.06
2016,4,1,15,15,859.0,89.0,3.7,15.0,609.5,77.52,62.23
2016,4,1,15,30,843.0,87.0,3.8,15.0,566.0,67.37,53.57
2016,4,1,15,45,821.5,84.0,3.9,15.0,517.5,66.03,52.57
2016,4,1,16,0,800.0,81.0,4.0,15.0,469.0,64.64,51.53
2016,4,1,16,15,770.5,77.0,4.0,14.5,417.5,62.36,49.79
2016,4,1,16,30,741.0,73.0,4.0,14.0,366.0,60.02,47.98
2016,4,1,16,45,698.0,68.5,4.05,14.0,313.0,57.1,45.49
2016,4,1,17,0,655.0,64.0,4.1,14.0,260.0,49.71,38.93
2016,4,1,17,15,592.0,57.0,3.95,13.5,208.0,44.88,34.61
2016,4,1,17,30,529.0,50.0,3.8,13.0,156.0,40.0,30.05
2016,4,1,17,45,424.5,40.5,3.7,12.5,109.0,32.76,23.19
2016,4,1,18,0,320.0,31.0,3.6,12.0,62.0,25.47,15.53
2016,4,1,18,15,160.0,15.5,3.5,11.5,31.0,12.57,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,10.5,1.4,10.0,10.5,8.63,0.0
2016,4,2,6,30,0.0,21.0,1.3,10.0,21.0,17.31,8.83
2016,4,2,6,45,0.0,35.0,1.25,10.5,35.0,28.92,19.19
2016,4,2,7,0,0.0,49.0,1.2,11.0,49.0,40.6,29.52
2016,4,2,7,15,0.0,64.0,1.1,11.0,64.0,54.61,41.79
2016,4,2,7,30,0.0,79.0,1.0,11.0,79.0,68.4,53.68
2016,4,2,7,45,0.0,94.0,0.9,11.5,94.0,82.03,65.1
2016,4,2,8,0,0.0,109.0,0.8,12.0,109.0,95.54,76.18
2016,4,2,8,15,6.0,142.5,0.75,12.0,145.5,133.89,108.26
2016,4,2,8,30,12.0,176.0,0.7,12.0,182.0,172.16,139.5
2016,4,2,8,45,218.5,197.0,0.7,12.5,324.0,445.75,361.5
2016,4,2,9,0,425.0,218.0,0.7,13.0,466.0,683.43,535.39
2016,4,2,9,15,487.0,213.0,0.75,13.5,517.0,729.69,564.26
2016,4,2,9,30,549.0,208.0,0.8,14.0,568.0,773.04,593.07
2016,4,2,9,45,677.0,176.0,0.9,14.5,645.0,854.33,648.23
2016,4,2,10,0,805.0,144.0,1.0,15.0,722.0,914.5,686.48
2016,4,2,10,15,815.5,146.5,1.15,15.0,752.5,905.94,681.31
2016,4,2,10,30,826.0,149.0,1.3,15.0,783.0,893.65,674.52
2016,4,2,10,45,834.5,149.5,1.45,15.5,806.5,873.99,661.43
2016,4,2,11,0,843.0,150.0,1.6,16.0,830.0,850.82,645.88
2016,4,2,11,15,847.5,151.0,1.75,16.0,845.5,821.55,627.15
2016,4,2,11,30,852.0,152.0,1.9,16.0,861.0,789.19,605.08
2016,4,2,11,45,860.0,148.5,2.05,16.5,869.5,752.31,577.82
2016,4,2,12,0,868.0,145.0,2.2,17.0,878.0,712.53,547.75
2016,4,2,12,15,867.5,144.5,2.35,17.0,877.0,667.3,513.76
2016,4,2,12,30,867.0,144.0,2.5,17.0,876.0,620.11,477.23
2016,4,2,12,45,874.5,138.0,2.65,17.0,869.5,570.28,437.53
2016,4,2,13,0,882.0,132.0,2.8,17.0,863.0,520.63,396.42
2016,4,2,13,15,877.0,131.0,2.9,17.0,846.0,467.31,351.03
2016,4,2,13,30,872.0,130.0,3.0,17.0,829.0,413.3,303.83
2016,4,2,13,45,782.5,166.0,3.15,17.0,779.0,355.24,254.97
2016,4,2,14,0,693.0,202.0,3.3,17.0,729.0,301.85,210.97
2016,4,2,14,15,761.0,164.5,3.3,17.0,722.0,243.04,158.37
2016,4,2,14,30,829.0,127.0,3.3,17.0,715.0,184.38,109.56
2016,4,2,14,45,809.5,127.0,3.35,17.0,675.5,130.31,78.12
2016,4,2,15,0,790.0,127.0,3.4,17.0,636.0,90.17,72.36
2016,4,2,15,15,771.5,123.5,3.4,16.5,593.0,81.29,65.08
2016,4,2,15,30,753.0,120.0,3.4,16.0,550.0,80.72,64.92
2016,4,2,15,45,719.5,110.0,3.4,16.0,493.0,75.6,60.67
2016,4,2,16,0,686.0,100.0,3.4,16.0,436.0,70.2,56.17
2016,4,2,16,15,656.5,101.5,3.4,15.5,394.0,72.63,58.61
2016,4,2,16,30,627.0,103.0,3.4,15.0,352.0,75.43,61.36
2016,4,2,16,45,571.0,97.0,3.4,15.0,299.5,72.5,58.93
2016,4,2,17,0,515.0,91.0,3.4,15.0,247.0,69.61,56.42
2016,4,2,17,15,448.5,80.0,3.3,14.5,197.0,59.76,47.68
2016,4,2,17,30,382.0,69.0,3.2,14.0,147.0,52.05,40.61
2016,4,2,17,45,282.5,54.0,3.15,13.5,102.0,41.08,30.41
2016,4,2,18,0,183.0,39.0,3.1,13.0,57.0,29.92,19.35
2016,4,2,18,15,91.5,19.5,3.0,12.5,28.5,15.12,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
