Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,4.5,2.05,8.5,5.0,0.0,0.0
2016,4,3,6,0,42.0,9.0,2.1,9.0,10.0,38.03,0.0
2016,4,3,6,15,178.0,25.0,2.1,9.0,44.5,209.14,136.64
2016,4,3,6,30,314.0,41.0,2.1,9.0,79.0,349.06,288.11
2016,4,3,6,45,407.5,52.0,2.15,9.5,127.0,449.57,376.36
2016,4,3,7,0,501.0,63.0,2.2,10.0,175.0,554.2,462.89
2016,4,3,7,15,252.0,87.0,2.15,10.0,143.5,348.2,296.04
2016,4,3,7,30,3.0,111.0,2.1,10.0,112.0,107.53,87.18
2016,4,3,7,45,8.0,130.0,2.1,10.5,133.5,129.34,106.02
2016,4,3,8,0,13.0,149.0,2.1,11.0,155.0,151.07,124.01
2016,4,3,8,15,23.5,173.5,2.1,11.5,185.0,184.11,151.29
2016,4,3,8,30,34.0,198.0,2.1,12.0,215.0,235.48,192.96
2016,4,3,8,45,424.5,151.5,2.15,12.5,399.5,611.74,499.81
2016,4,3,9,0,815.0,105.0,2.2,13.0,584.0,931.41,728.22
2016,4,3,9,15,831.5,108.0,2.25,13.0,627.0,943.47,731.69
2016,4,3,9,30,848.0,111.0,2.3,13.0,670.0,951.81,736.12
2016,4,3,9,45,859.5,113.5,2.35,13.5,707.5,951.06,733.1
2016,4,3,10,0,871.0,116.0,2.4,14.0,745.0,946.49,727.73
2016,4,3,10,15,880.5,117.5,2.45,14.0,775.5,925.16,712.36
2016,4,3,10,30,890.0,119.0,2.5,14.0,806.0,910.66,701.97
2016,4,3,10,45,894.5,121.0,2.55,14.5,829.0,888.71,685.16
2016,4,3,11,0,899.0,123.0,2.6,15.0,852.0,863.36,666.14
2016,4,3,11,15,731.0,211.0,2.65,15.0,811.0,791.87,613.51
2016,4,3,11,30,563.0,299.0,2.7,15.0,770.0,707.09,548.62
2016,4,3,11,45,733.5,214.5,2.75,15.5,833.5,725.23,563.27
2016,4,3,12,0,904.0,130.0,2.8,16.0,897.0,720.46,559.66
2016,4,3,12,15,715.0,224.0,2.9,16.0,830.0,641.33,497.32
2016,4,3,12,30,526.0,318.0,3.0,16.0,763.0,565.02,437.5
2016,4,3,12,45,707.5,226.5,3.15,16.0,819.5,553.66,428.05
2016,4,3,13,0,889.0,135.0,3.3,16.0,876.0,527.38,404.26
2016,4,3,13,15,884.5,134.0,3.4,16.0,859.0,473.84,358.18
2016,4,3,13,30,880.0,133.0,3.5,16.0,842.0,419.54,310.37
2016,4,3,13,45,867.5,135.0,3.65,16.0,816.0,359.77,257.67
2016,4,3,14,0,855.0,137.0,3.8,16.0,790.0,304.05,208.03
2016,4,3,14,15,844.5,135.0,3.9,16.0,758.0,246.78,158.66
2016,4,3,14,30,834.0,133.0,4.0,16.0,726.0,190.47,114.64
2016,4,3,14,45,820.5,130.0,4.1,16.0,688.0,134.46,80.96
2016,4,3,15,0,807.0,127.0,4.2,16.0,650.0,90.32,72.78
2016,4,3,15,15,788.5,123.5,4.25,15.5,606.0,89.63,72.57
2016,4,3,15,30,770.0,120.0,4.3,15.0,562.0,80.86,65.29
2016,4,3,15,45,752.5,113.5,4.35,15.0,515.0,78.28,63.26
2016,4,3,16,0,735.0,107.0,4.4,15.0,468.0,75.53,61.06
2016,4,3,16,15,702.5,101.5,4.35,14.5,416.5,73.11,59.26
2016,4,3,16,30,670.0,96.0,4.3,14.0,365.0,70.61,57.34
2016,4,3,16,45,631.0,88.0,4.3,14.0,313.0,66.07,53.45
2016,4,3,17,0,592.0,80.0,4.3,14.0,261.0,61.35,49.3
2016,4,3,17,15,526.5,71.0,4.15,13.5,209.0,55.45,44.05
2016,4,3,17,30,461.0,62.0,4.0,13.0,157.0,49.43,38.48
2016,4,3,17,45,362.5,49.5,3.85,12.5,110.5,40.07,29.69
2016,4,3,18,0,264.0,37.0,3.7,12.0,64.0,28.65,18.53
2016,4,3,18,15,132.0,18.5,3.6,11.5,32.0,14.41,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,5.4,11.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,5.5,12.0,12.0,10.24,0.0
2016,4,4,6,15,159.5,27.5,5.6,12.0,47.5,202.61,140.62
2016,4,4,6,30,319.0,43.0,5.7,12.0,83.0,356.03,295.3
2016,4,4,6,45,417.0,53.5,5.8,12.5,132.5,460.38,387.93
2016,4,4,7,0,515.0,64.0,5.9,13.0,182.0,568.84,479.71
2016,4,4,7,15,577.0,71.5,5.85,13.0,235.5,644.9,542.37
2016,4,4,7,30,639.0,79.0,5.8,13.0,289.0,721.36,602.75
2016,4,4,7,45,683.5,84.5,5.75,13.5,343.5,778.78,644.89
2016,4,4,8,0,728.0,90.0,5.7,14.0,398.0,834.79,684.49
2016,4,4,8,15,758.0,94.0,5.8,14.0,449.5,873.1,711.72
2016,4,4,8,30,788.0,98.0,5.9,14.0,501.0,903.08,732.41
2016,4,4,8,45,811.0,101.0,6.0,14.5,549.5,928.33,748.04
2016,4,4,9,0,834.0,104.0,6.1,15.0,598.0,950.15,761.08
2016,4,4,9,15,850.0,107.0,6.1,15.0,641.5,961.63,767.43
2016,4,4,9,30,866.0,110.0,6.1,15.0,685.0,969.33,771.2
2016,4,4,9,45,877.5,112.0,6.15,15.5,722.5,967.77,767.2
2016,4,4,10,0,889.0,114.0,6.2,16.0,760.0,951.94,753.05
2016,4,4,10,15,897.5,115.5,6.05,16.0,790.5,939.88,742.27
2016,4,4,10,30,906.0,117.0,5.9,16.0,821.0,924.13,728.98
2016,4,4,10,45,911.0,119.0,5.8,16.5,844.0,902.2,710.29
2016,4,4,11,0,916.0,121.0,5.7,17.0,867.0,876.79,689.31
2016,4,4,11,15,919.5,122.0,5.65,17.0,882.5,845.88,666.08
2016,4,4,11,30,923.0,123.0,5.6,17.0,898.0,811.84,640.62
2016,4,4,11,45,923.0,124.0,5.6,17.0,905.0,772.33,610.02
2016,4,4,12,0,923.0,125.0,5.6,17.0,912.0,730.26,576.41
2016,4,4,12,15,922.5,125.0,5.5,17.0,911.0,684.72,539.2
2016,4,4,12,30,922.0,125.0,5.4,17.0,910.0,637.1,499.67
2016,4,4,12,45,923.5,122.5,5.35,17.0,901.5,586.76,457.31
2016,4,4,13,0,925.0,120.0,5.3,17.0,893.0,534.63,412.44
2016,4,4,13,15,920.5,119.0,5.3,17.0,875.5,479.49,364.19
2016,4,4,13,30,916.0,118.0,5.3,17.0,858.0,423.54,314.15
2016,4,4,13,45,906.5,118.0,5.35,17.0,832.0,366.15,262.35
2016,4,4,14,0,897.0,118.0,5.4,17.0,806.0,308.89,210.7
2016,4,4,14,15,886.5,116.5,5.75,17.0,773.5,250.86,160.28
2016,4,4,14,30,876.0,115.0,6.1,17.0,741.0,185.14,108.33
2016,4,4,14,45,859.5,113.5,6.5,17.0,701.0,127.64,73.5
2016,4,4,15,0,843.0,112.0,6.9,17.0,661.0,80.94,64.49
2016,4,4,15,15,825.0,109.5,7.05,16.5,616.5,80.58,64.5
2016,4,4,15,30,807.0,107.0,7.2,16.0,572.0,80.2,64.49
2016,4,4,15,45,779.5,104.0,7.4,16.0,522.5,79.32,63.93
2016,4,4,16,0,752.0,101.0,7.6,16.0,473.0,71.61,57.4
2016,4,4,16,15,719.5,96.5,7.4,15.5,421.5,69.72,56.04
2016,4,4,16,30,687.0,92.0,7.2,15.0,370.0,67.78,54.62
2016,4,4,16,45,638.0,86.5,7.0,14.5,316.5,64.89,52.3
2016,4,4,17,0,589.0,81.0,6.8,14.0,263.0,62.0,49.88
2016,4,4,17,15,521.0,72.5,6.4,13.5,210.5,56.52,45.01
2016,4,4,17,30,453.0,64.0,6.0,13.0,158.0,50.97,39.86
2016,4,4,17,45,347.0,51.5,5.6,13.0,111.5,39.49,29.14
2016,4,4,18,0,241.0,39.0,5.2,13.0,65.0,30.07,19.77
2016,4,4,18,15,120.5,19.5,4.95,12.5,32.5,15.15,0.0
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,45.5,6.5,2.75,10.5,7.5,0.0,0.0
2016,4,5,6,0,91.0,13.0,2.7,11.0,15.0,77.36,0.0
2016,4,5,6,15,240.5,26.5,2.65,11.5,53.0,268.97,196.42
2016,4,5,6,30,390.0,40.0,2.6,12.0,91.0,411.16,337.18
2016,4,5,6,45,476.5,49.5,2.55,12.5,140.5,506.4,419.01
2016,4,5,7,0,563.0,59.0,2.5,13.0,190.0,605.28,498.85
2016,4,5,7,15,621.5,65.5,2.4,13.5,244.0,677.83,553.98
2016,4,5,7,30,680.0,72.0,2.3,14.0,298.0,750.69,606.3
2016,4,5,7,45,723.0,76.0,2.2,14.5,352.5,799.24,638.25
2016,4,5,8,0,766.0,80.0,2.1,15.0,407.0,853.18,672.75
2016,4,5,8,15,793.5,83.5,2.15,15.0,459.0,889.52,696.32
2016,4,5,8,30,821.0,87.0,2.2,15.0,511.0,923.0,717.69
2016,4,5,8,45,844.5,89.0,2.25,15.5,560.0,947.58,731.35
2016,4,5,9,0,868.0,91.0,2.3,16.0,609.0,957.88,735.26
2016,4,5,9,15,882.5,93.0,2.4,16.5,652.0,966.9,739.06
2016,4,5,9,30,897.0,95.0,2.5,17.0,695.0,972.25,740.49
2016,4,5,9,45,907.5,97.0,2.7,17.5,732.0,970.04,737.89
2016,4,5,10,0,918.0,99.0,2.9,18.0,769.0,964.02,732.8
2016,4,5,10,15,925.5,100.5,2.95,18.0,799.5,950.88,723.11
2016,4,5,10,30,933.0,102.0,3.0,18.0,830.0,934.0,711.05
2016,4,5,10,45,938.0,103.0,3.15,18.5,853.0,910.77,694.14
2016,4,5,11,0,943.0,104.0,3.3,19.0,876.0,884.02,674.83
2016,4,5,11,15,946.0,105.0,3.3,19.0,891.0,852.27,652.41
2016,4,5,11,30,949.0,106.0,3.3,19.0,906.0,817.35,627.76
2016,4,5,11,45,950.5,106.0,3.35,19.5,913.0,777.44,597.99
2016,4,5,12,0,952.0,106.0,3.4,20.0,920.0,734.83,564.55
2016,4,5,12,15,951.5,106.0,3.35,20.0,919.0,688.45,528.36
2016,4,5,12,30,951.0,106.0,3.3,20.0,918.0,639.93,489.75
2016,4,5,12,45,950.0,104.5,3.3,20.5,909.0,588.02,446.92
2016,4,5,13,0,949.0,103.0,3.3,21.0,900.0,534.48,401.81
2016,4,5,13,15,945.0,102.5,3.3,21.0,882.5,479.01,354.8
2016,4,5,13,30,941.0,102.0,3.3,21.0,865.0,422.62,305.82
2016,4,5,13,45,934.0,101.0,3.3,21.0,839.5,364.24,254.47
2016,4,5,14,0,927.0,100.0,3.3,21.0,814.0,305.74,202.87
2016,4,5,14,15,918.0,98.5,3.3,21.0,782.0,246.62,152.4
2016,4,5,14,30,909.0,97.0,3.3,21.0,750.0,188.07,107.0
2016,4,5,14,45,896.5,95.5,3.35,21.0,711.0,130.04,72.4
2016,4,5,15,0,884.0,94.0,3.4,21.0,672.0,80.58,63.07
2016,4,5,15,15,867.5,91.5,3.45,20.5,627.5,79.13,62.18
2016,4,5,15,30,851.0,89.0,3.5,20.0,583.0,68.53,53.43
2016,4,5,15,45,828.0,86.5,3.6,20.0,533.5,67.57,52.79
2016,4,5,16,0,805.0,84.0,3.7,20.0,484.0,66.59,52.12
2016,4,5,16,15,775.5,80.0,3.7,19.5,432.0,64.39,50.5
2016,4,5,16,30,746.0,76.0,3.7,19.0,380.0,62.13,48.81
2016,4,5,16,45,703.0,71.5,3.7,18.5,326.0,59.29,46.55
2016,4,5,17,0,660.0,67.0,3.7,18.0,272.0,51.76,40.09
2016,4,5,17,15,598.0,60.0,3.55,17.5,219.5,47.01,35.94
2016,4,5,17,30,536.0,53.0,3.4,17.0,167.0,42.21,31.56
2016,4,5,17,45,435.0,43.5,3.25,16.5,118.5,35.05,24.91
2016,4,5,18,0,334.0,34.0,3.1,16.0,70.0,27.83,17.77
2016,4,5,18,15,167.0,17.0,2.95,15.5,35.0,13.68,0.0
2016,4,5,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,48.5,6.5,3.2,13.5,8.0,5.55,0.0
2016,4,6,6,0,97.0,13.0,3.3,14.0,16.0,81.99,0.0
2016,4,6,6,15,238.5,27.0,3.4,14.5,54.5,268.34,200.53
2016,4,6,6,30,380.0,41.0,3.5,15.0,93.0,405.35,331.14
2016,4,6,6,45,468.5,50.5,3.6,16.0,143.0,502.19,413.21
2016,4,6,7,0,557.0,60.0,3.7,17.0,193.0,602.79,493.74
2016,4,6,7,15,614.5,66.5,3.65,17.0,246.5,674.41,549.57
2016,4,6,7,30,672.0,73.0,3.6,17.0,300.0,746.31,603.13
2016,4,6,7,45,711.0,78.0,3.55,17.5,353.5,798.53,638.83
2016,4,6,8,0,750.0,83.0,3.5,18.0,407.0,843.51,668.03
2016,4,6,8,15,778.0,87.0,3.45,18.5,458.5,880.81,690.86
2016,4,6,8,30,806.0,91.0,3.4,19.0,510.0,915.28,711.18
2016,4,6,8,45,826.5,94.0,3.4,19.5,558.0,938.13,723.39
2016,4,6,9,0,847.0,97.0,3.4,20.0,606.0,957.56,733.24
2016,4,6,9,15,862.5,99.5,3.4,20.5,649.5,967.94,736.91
2016,4,6,9,30,878.0,102.0,3.4,21.0,693.0,963.78,730.86
2016,4,6,9,45,888.0,104.5,3.45,21.5,730.0,961.66,726.86
2016,4,6,10,0,898.0,107.0,3.5,22.0,767.0,955.78,720.48
2016,4,6,10,15,906.0,108.5,3.4,22.0,797.0,943.23,710.16
2016,4,6,10,30,914.0,110.0,3.3,22.0,827.0,926.98,697.55
2016,4,6,10,45,917.0,112.5,3.25,22.5,849.5,903.77,679.41
2016,4,6,11,0,920.0,115.0,3.2,23.0,872.0,877.15,659.16
2016,4,6,11,15,923.0,115.5,3.1,23.5,886.5,845.37,635.24
2016,4,6,11,30,926.0,116.0,3.0,24.0,901.0,810.52,609.38
2016,4,6,11,45,926.0,117.0,2.9,24.5,907.5,771.05,579.52
2016,4,6,12,0,926.0,118.0,2.8,25.0,914.0,729.02,546.65
2016,4,6,12,15,925.0,118.0,2.65,25.0,912.0,683.2,511.43
2016,4,6,12,30,924.0,118.0,2.5,25.0,910.0,635.35,474.05
2016,4,6,12,45,915.0,120.5,2.45,25.5,898.5,583.4,432.37
2016,4,6,13,0,906.0,123.0,2.4,26.0,887.0,530.52,389.12
2016,4,6,13,15,901.0,122.5,2.25,26.0,869.0,476.53,344.47
2016,4,6,13,30,896.0,122.0,2.1,26.0,851.0,421.79,298.22
2016,4,6,13,45,887.5,121.0,1.95,26.5,825.5,365.12,249.36
2016,4,6,14,0,879.0,120.0,1.8,27.0,800.0,308.56,200.7
2016,4,6,14,15,869.0,118.0,1.7,27.0,767.5,251.38,153.57
2016,4,6,14,30,859.0,116.0,1.6,27.0,735.0,186.5,104.65
2016,4,6,14,45,691.5,166.5,1.5,27.0,648.0,144.08,86.88
2016,4,6,15,0,524.0,217.0,1.4,27.0,561.0,132.2,103.55
2016,4,6,15,15,462.5,220.0,1.3,27.0,509.0,135.42,106.43
2016,4,6,15,30,401.0,223.0,1.2,27.0,457.0,138.92,109.54
2016,4,6,15,45,508.0,173.5,1.1,27.0,444.0,113.4,88.97
2016,4,6,16,0,615.0,124.0,1.0,27.0,431.0,85.08,65.88
2016,4,6,16,15,646.0,107.5,0.85,26.5,400.0,76.24,58.89
2016,4,6,16,30,677.0,91.0,0.7,26.0,369.0,66.73,51.21
2016,4,6,16,45,629.0,85.5,0.55,26.0,316.0,63.84,48.91
2016,4,6,17,0,581.0,80.0,0.4,26.0,263.0,60.92,46.5
2016,4,6,17,15,516.0,71.5,0.35,25.5,211.5,55.45,41.9
2016,4,6,17,30,451.0,63.0,0.3,25.0,160.0,49.88,37.02
2016,4,6,17,45,355.0,51.0,0.3,24.5,114.0,39.12,27.53
2016,4,6,18,0,259.0,39.0,0.3,24.0,68.0,30.09,19.09
2016,4,6,18,15,129.5,19.5,0.45,23.5,34.0,15.15,1.54
2016,4,6,18,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,3.25,14.0,7.0,5.97,0.0
2016,4,7,6,0,0.0,14.0,3.3,14.0,14.0,11.56,0.0
2016,4,7,6,15,71.0,33.0,3.45,14.5,43.0,110.84,82.15
2016,4,7,6,30,142.0,52.0,3.6,15.0,72.0,208.82,170.91
2016,4,7,6,45,187.0,72.5,3.75,15.5,110.5,275.06,229.15
2016,4,7,7,0,232.0,93.0,3.9,16.0,149.0,342.28,286.45
2016,4,7,7,15,278.5,106.5,3.9,16.0,190.0,401.16,335.85
2016,4,7,7,30,325.0,120.0,3.9,16.0,231.0,461.74,385.01
2016,4,7,7,45,388.0,130.5,3.95,16.0,284.5,556.99,459.88
2016,4,7,8,0,451.0,141.0,4.0,16.0,338.0,631.27,516.73
2016,4,7,8,15,440.5,164.0,3.9,16.0,375.0,649.95,527.88
2016,4,7,8,30,430.0,187.0,3.8,16.0,412.0,665.58,536.82
2016,4,7,8,45,444.0,203.5,3.75,16.5,454.5,694.66,555.55
2016,4,7,9,0,458.0,220.0,3.7,17.0,497.0,721.27,572.08
2016,4,7,9,15,478.5,228.0,3.6,17.0,535.5,742.22,585.53
2016,4,7,9,30,499.0,236.0,3.5,17.0,574.0,760.53,597.0
2016,4,7,9,45,538.5,236.5,3.45,17.0,619.0,785.92,614.26
2016,4,7,10,0,578.0,237.0,3.4,17.0,664.0,807.86,628.83
2016,4,7,10,15,709.5,187.0,3.3,17.0,732.0,865.13,669.65
2016,4,7,10,30,841.0,137.0,3.2,17.0,800.0,901.42,693.04
2016,4,7,10,45,844.5,139.5,3.15,17.5,821.0,879.17,674.8
2016,4,7,11,0,848.0,142.0,3.1,18.0,842.0,853.63,654.91
2016,4,7,11,15,851.0,142.5,3.05,18.0,856.0,822.58,632.54
2016,4,7,11,30,854.0,143.0,3.0,18.0,870.0,788.6,607.78
2016,4,7,11,45,851.5,145.5,2.95,18.0,875.0,749.71,578.16
2016,4,7,12,0,849.0,148.0,2.9,18.0,880.0,708.54,546.45
2016,4,7,12,15,640.0,253.5,2.9,18.0,804.5,621.92,478.77
2016,4,7,12,30,431.0,359.0,2.9,18.0,729.0,543.85,417.68
2016,4,7,12,45,478.0,338.0,2.9,18.0,745.0,521.19,399.53
2016,4,7,13,0,525.0,317.0,2.9,18.0,761.0,493.79,376.54
2016,4,7,13,15,655.0,243.5,2.9,17.5,786.5,457.63,345.83
2016,4,7,13,30,785.0,170.0,2.9,17.0,812.0,413.62,306.23
2016,4,7,13,45,531.5,267.0,2.95,17.0,696.0,349.24,257.46
2016,4,7,14,0,278.0,364.0,3.0,17.0,580.0,315.48,236.4
2016,4,7,14,15,229.5,354.5,3.0,17.0,528.5,285.81,214.14
2016,4,7,14,30,181.0,345.0,3.0,17.0,477.0,252.41,190.37
2016,4,7,14,45,229.5,319.5,3.0,17.0,477.0,223.95,168.85
2016,4,7,15,0,278.0,294.0,3.0,17.0,477.0,179.8,147.94
2016,4,7,15,15,304.0,267.5,2.95,16.5,456.0,168.18,138.9
2016,4,7,15,30,330.0,241.0,2.9,16.0,435.0,155.8,129.07
2016,4,7,15,45,198.0,225.5,2.9,16.0,339.0,154.49,128.37
2016,4,7,16,0,66.0,210.0,2.9,16.0,243.0,149.96,124.91
2016,4,7,16,15,106.5,191.0,2.8,15.5,237.5,132.75,110.72
2016,4,7,16,30,147.0,172.0,2.7,15.0,232.0,121.57,101.58
2016,4,7,16,45,129.0,151.5,2.6,15.0,199.0,108.39,90.35
2016,4,7,17,0,111.0,131.0,2.5,15.0,166.0,94.84,78.6
2016,4,7,17,15,93.0,107.5,2.35,15.0,133.5,79.15,64.74
2016,4,7,17,30,75.0,84.0,2.2,15.0,101.0,63.03,50.23
2016,4,7,17,45,50.5,62.0,2.1,15.0,72.0,48.17,36.61
2016,4,7,18,0,26.0,40.0,2.0,15.0,43.0,31.83,21.45
2016,4,7,18,15,13.0,20.0,1.9,14.5,21.5,16.53,3.6
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,22.0,1.6,13.0,22.0,18.16,8.78
2016,4,8,6,30,0.0,37.0,1.6,13.0,37.0,31.27,20.72
2016,4,8,6,45,0.0,55.5,1.65,13.5,55.5,49.97,37.02
2016,4,8,7,0,0.0,74.0,1.7,14.0,74.0,67.89,52.49
2016,4,8,7,15,0.0,94.0,1.6,14.0,94.0,87.1,68.89
2016,4,8,7,30,0.0,114.0,1.5,14.0,114.0,105.85,84.6
2016,4,8,7,45,0.0,126.0,1.45,14.5,126.0,115.17,91.99
2016,4,8,8,0,0.0,138.0,1.4,15.0,138.0,124.77,99.47
2016,4,8,8,15,12.0,168.5,1.35,15.0,174.5,165.83,133.39
2016,4,8,8,30,24.0,199.0,1.3,15.0,211.0,206.63,166.34
2016,4,8,8,45,32.0,223.0,1.3,15.5,241.5,255.5,204.53
2016,4,8,9,0,40.0,247.0,1.3,16.0,272.0,285.45,227.06
2016,4,8,9,15,56.0,275.5,1.3,16.0,312.5,327.39,259.31
2016,4,8,9,30,72.0,304.0,1.3,16.0,353.0,368.07,289.97
2016,4,8,9,45,36.0,181.5,1.3,16.0,206.0,201.39,159.17
2016,4,8,10,0,0.0,59.0,1.3,16.0,59.0,49.1,35.05
2016,4,8,10,15,51.0,219.0,1.3,16.0,259.5,246.32,195.61
2016,4,8,10,30,102.0,379.0,1.3,16.0,460.0,443.8,345.43
2016,4,8,10,45,92.0,386.0,1.35,16.0,461.0,433.14,335.36
2016,4,8,11,0,82.0,393.0,1.4,16.0,462.0,422.65,327.0
2016,4,8,11,15,68.0,389.0,1.45,16.0,447.0,399.12,308.93
2016,4,8,11,30,54.0,385.0,1.5,16.0,432.0,376.75,291.76
2016,4,8,11,45,31.0,299.5,1.55,16.0,326.5,279.05,217.22
2016,4,8,12,0,8.0,214.0,1.6,16.0,221.0,183.98,143.07
2016,4,8,12,15,8.5,213.5,1.65,16.0,221.0,182.78,142.39
2016,4,8,12,30,9.0,213.0,1.7,16.0,221.0,181.51,141.4
2016,4,8,12,45,16.5,267.0,1.75,16.0,281.5,227.46,177.56
2016,4,8,13,0,24.0,321.0,1.8,16.0,342.0,270.66,210.96
2016,4,8,13,15,27.5,325.5,1.85,16.0,348.5,265.96,207.11
2016,4,8,13,30,31.0,330.0,1.9,16.0,355.0,264.41,205.85
2016,4,8,13,45,96.5,355.0,2.0,16.0,431.0,294.69,227.56
2016,4,8,14,0,162.0,380.0,2.1,16.0,507.0,305.46,232.97
2016,4,8,14,15,93.0,328.0,2.1,16.0,400.5,254.51,195.6
2016,4,8,14,30,24.0,276.0,2.1,16.0,294.0,215.29,168.18
2016,4,8,14,45,12.0,210.0,2.15,16.0,219.0,165.63,129.72
2016,4,8,15,0,0.0,144.0,2.2,16.0,144.0,116.36,94.82
2016,4,8,15,15,85.5,205.0,2.15,16.0,255.5,141.52,116.55
2016,4,8,15,30,171.0,266.0,2.1,16.0,367.0,175.61,145.67
2016,4,8,15,45,315.5,218.0,2.1,16.0,385.0,143.88,119.11
2016,4,8,16,0,460.0,170.0,2.1,16.0,403.0,112.3,92.47
2016,4,8,16,15,239.0,160.5,2.0,15.5,281.0,110.92,91.8
2016,4,8,16,30,18.0,151.0,1.9,15.0,159.0,116.8,97.37
2016,4,8,16,45,11.5,131.5,1.85,15.0,136.0,102.22,84.89
2016,4,8,17,0,5.0,112.0,1.8,15.0,113.0,87.52,72.14
2016,4,8,17,15,2.5,90.0,1.7,14.5,90.5,71.05,57.71
2016,4,8,17,30,0.0,68.0,1.6,14.0,68.0,54.39,42.83
2016,4,8,17,45,0.0,48.0,1.5,14.0,48.0,38.96,28.75
2016,4,8,18,0,0.0,28.0,1.4,14.0,28.0,23.13,14.22
2016,4,8,18,15,0.0,14.0,1.3,14.0,14.0,11.53,1.44
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.8,13.0,4.0,3.41,0.0
2016,4,9,6,0,0.0,8.0,1.8,13.0,8.0,6.57,0.0
2016,4,9,6,15,0.0,21.0,1.85,13.0,21.0,17.32,8.29
2016,4,9,6,30,0.0,34.0,1.9,13.0,34.0,28.1,18.1
2016,4,9,6,45,0.0,51.0,2.0,13.5,51.0,43.95,31.93
2016,4,9,7,0,0.0,68.0,2.1,14.0,68.0,60.21,45.98
2016,4,9,7,15,0.0,86.5,2.05,14.0,86.5,77.81,61.03
2016,4,9,7,30,0.0,105.0,2.0,14.0,105.0,95.06,75.55
2016,4,9,7,45,8.0,132.5,2.0,14.0,136.5,129.63,104.72
2016,4,9,8,0,16.0,160.0,2.0,14.0,168.0,163.98,133.18
2016,4,9,8,15,8.0,144.5,1.95,14.0,148.5,136.29,109.42
2016,4,9,8,30,0.0,129.0,1.9,14.0,129.0,111.42,88.14
2016,4,9,8,45,0.0,133.0,1.9,14.5,133.0,114.27,90.08
2016,4,9,9,0,0.0,137.0,1.9,15.0,137.0,117.27,92.11
2016,4,9,9,15,7.0,186.5,1.85,15.0,191.5,169.77,134.89
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,222.42,176.82
2016,4,9,9,45,21.5,265.0,1.8,15.0,281.5,255.14,202.39
2016,4,9,10,0,29.0,294.0,1.8,15.0,317.0,304.7,240.77
2016,4,9,10,15,21.5,278.0,1.75,15.0,295.0,262.25,206.79
2016,4,9,10,30,14.0,262.0,1.7,15.0,273.0,238.64,187.83
2016,4,9,10,45,16.5,279.0,1.7,15.5,292.5,254.15,199.49
2016,4,9,11,0,19.0,296.0,1.7,16.0,312.0,269.14,210.51
2016,4,9,11,15,18.0,295.5,1.65,16.0,311.0,265.53,207.35
2016,4,9,11,30,17.0,295.0,1.6,16.0,310.0,262.01,204.38
2016,4,9,11,45,29.5,335.5,1.6,16.0,361.5,308.89,240.54
2016,4,9,12,0,42.0,376.0,1.6,16.0,413.0,345.59,268.21
2016,4,9,12,15,47.0,382.5,1.55,16.0,423.5,346.81,268.7
2016,4,9,12,30,52.0,389.0,1.5,16.0,434.0,347.07,268.62
2016,4,9,12,45,100.0,407.0,1.5,16.0,493.0,377.75,291.68
2016,4,9,13,0,148.0,425.0,1.5,16.0,552.0,398.3,306.19
2016,4,9,13,15,127.5,412.5,1.55,16.0,520.0,364.36,280.08
2016,4,9,13,30,107.0,400.0,1.6,16.0,488.0,340.0,261.51
2016,4,9,13,45,106.5,387.5,1.65,16.0,473.0,318.97,245.07
2016,4,9,14,0,106.0,375.0,1.7,16.0,458.0,298.18,228.73
2016,4,9,14,15,80.0,346.5,1.7,16.0,407.5,263.25,202.56
2016,4,9,14,30,54.0,318.0,1.7,16.0,357.0,232.25,179.86
2016,4,9,14,45,50.0,298.5,1.75,16.0,333.5,211.83,164.94
2016,4,9,15,0,46.0,279.0,1.8,16.0,310.0,192.38,158.54
2016,4,9,15,15,51.0,264.0,1.8,16.0,296.5,183.5,151.58
2016,4,9,15,30,56.0,249.0,1.8,16.0,283.0,174.32,144.33
2016,4,9,15,45,33.5,212.5,1.85,16.0,232.5,152.58,126.41
2016,4,9,16,0,11.0,176.0,1.9,16.0,182.0,136.27,112.96
2016,4,9,16,15,5.5,113.0,1.85,15.5,116.0,91.48,74.86
2016,4,9,16,30,0.0,50.0,1.8,15.0,50.0,41.37,31.2
2016,4,9,16,45,0.0,43.0,1.8,15.0,43.0,35.54,26.14
2016,4,9,17,0,0.0,36.0,1.8,15.0,36.0,29.72,20.99
2016,4,9,17,15,0.0,29.0,1.7,14.5,29.0,23.91,15.83
2016,4,9,17,30,0.0,22.0,1.6,14.0,22.0,18.11,10.59
2016,4,9,17,45,0.0,16.0,1.55,14.0,16.0,13.16,6.01
2016,4,9,18,0,0.0,10.0,1.5,14.0,10.0,8.21,1.43
2016,4,9,18,15,0.0,5.5,1.4,14.0,5.5,4.51,0.0
2016,4,9,18,30,0.0,1.0,1.3,14.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.25,14.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.5,3.1,13.0,5.5,4.51,0.0
2016,4,10,6,30,0.0,9.0,3.2,13.0,9.0,7.39,0.6
2016,4,10,6,45,0.0,13.5,3.3,13.5,13.5,11.1,3.86
2016,4,10,7,0,0.0,18.0,3.4,14.0,18.0,14.81,7.11
2016,4,10,7,15,0.0,23.0,3.45,14.0,23.0,18.95,10.69
2016,4,10,7,30,0.0,28.0,3.5,14.0,28.0,23.1,14.24
2016,4,10,7,45,0.0,24.0,3.6,14.0,24.0,19.8,11.36
2016,4,10,8,0,0.0,20.0,3.7,14.0,20.0,16.5,8.49
2016,4,10,8,15,0.0,23.0,3.7,14.0,23.0,19.0,10.58
2016,4,10,8,30,0.0,26.0,3.7,14.0,26.0,21.5,12.66
2016,4,10,8,45,0.0,44.5,3.75,14.0,44.5,36.88,25.62
2016,4,10,9,0,0.0,63.0,3.8,14.0,63.0,52.32,38.51
2016,4,10,9,15,0.0,84.0,3.85,14.0,84.0,69.9,53.09
2016,4,10,9,30,0.0,105.0,3.9,14.0,105.0,87.9,67.89
2016,4,10,9,45,0.0,111.5,3.95,14.0,111.5,93.55,72.4
2016,4,10,10,0,0.0,118.0,4.0,14.0,118.0,99.17,76.88
2016,4,10,10,15,0.0,126.0,4.05,14.0,126.0,106.04,82.4
2016,4,10,10,30,0.0,134.0,4.1,14.0,134.0,112.86,87.86
2016,4,10,10,45,0.0,113.5,4.2,14.5,113.5,95.18,73.12
2016,4,10,11,0,0.0,93.0,4.3,15.0,93.0,77.77,58.66
2016,4,10,11,15,0.5,121.0,4.35,15.0,121.5,101.83,78.32
2016,4,10,11,30,1.0,149.0,4.4,15.0,150.0,125.72,97.7
2016,4,10,11,45,2.0,155.5,4.5,15.0,157.5,131.62,102.45
2016,4,10,12,0,3.0,162.0,4.6,15.0,165.0,137.33,107.08
2016,4,10,12,15,3.5,167.5,4.6,15.0,171.0,141.73,110.61
2016,4,10,12,30,4.0,173.0,4.6,15.0,177.0,145.98,114.04
2016,4,10,12,45,5.5,186.5,4.7,15.0,192.0,157.09,123.05
2016,4,10,13,0,7.0,200.0,4.8,15.0,207.0,167.78,131.69
2016,4,10,13,15,3.5,117.5,4.8,14.5,121.0,99.12,76.2
2016,4,10,13,30,0.0,35.0,4.8,14.0,35.0,29.16,18.67
2016,4,10,13,45,0.0,74.0,4.8,14.0,74.0,61.74,45.79
2016,4,10,14,0,0.0,113.0,4.8,14.0,113.0,93.67,72.23
2016,4,10,14,15,1.0,142.5,4.75,14.0,143.0,116.92,91.42
2016,4,10,14,30,2.0,172.0,4.7,14.0,173.0,138.9,109.55
2016,4,10,14,45,1.5,173.0,4.7,14.0,174.0,138.61,109.54
2016,4,10,15,0,1.0,174.0,4.7,14.0,175.0,138.13,114.48
2016,4,10,15,15,0.5,148.5,4.65,14.0,149.0,119.38,98.61
2016,4,10,15,30,0.0,123.0,4.6,14.0,123.0,100.22,82.29
2016,4,10,15,45,0.0,130.5,4.55,14.0,130.5,105.35,87.03
2016,4,10,16,0,0.0,138.0,4.5,14.0,138.0,110.14,91.48
2016,4,10,16,15,47.5,156.0,4.4,13.5,176.5,117.11,98.06
2016,4,10,16,30,95.0,174.0,4.3,13.0,215.0,126.75,107.01
2016,4,10,16,45,81.5,152.5,4.2,13.0,184.5,112.19,94.46
2016,4,10,17,0,68.0,131.0,4.1,13.0,154.0,97.34,81.48
2016,4,10,17,15,55.0,108.0,3.95,13.0,124.5,81.34,67.25
2016,4,10,17,30,42.0,85.0,3.8,13.0,95.0,65.03,52.49
2016,4,10,17,45,24.5,63.0,3.65,13.0,68.5,49.02,37.78
2016,4,10,18,0,7.0,41.0,3.5,13.0,42.0,32.92,22.82
2016,4,10,18,15,3.5,23.0,3.4,12.5,23.5,18.83,7.48
2016,4,10,18,30,0.0,5.0,3.3,12.0,5.0,4.27,0.0
2016,4,10,18,45,0.0,2.5,3.2,12.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,11.0,1.05,11.5,13.5,37.32,0.0
2016,4,11,6,0,79.0,22.0,1.0,12.0,27.0,106.79,43.01
2016,4,11,6,15,182.5,39.5,1.05,12.0,65.0,240.51,192.56
2016,4,11,6,30,286.0,57.0,1.1,12.0,103.0,351.11,290.15
2016,4,11,6,45,367.0,69.0,1.15,12.5,151.0,440.37,364.92
2016,4,11,7,0,448.0,81.0,1.2,13.0,199.0,533.82,438.85
2016,4,11,7,15,503.0,90.0,1.3,13.0,249.5,610.07,497.45
2016,4,11,7,30,558.0,99.0,1.4,13.0,300.0,681.38,550.3
2016,4,11,7,45,598.0,105.5,1.5,13.5,351.0,735.12,587.57
2016,4,11,8,0,638.0,112.0,1.6,14.0,402.0,787.32,622.8
2016,4,11,8,15,448.5,170.5,1.65,14.0,386.0,668.32,533.06
2016,4,11,8,30,259.0,229.0,1.7,14.0,370.0,530.6,425.1
2016,4,11,8,45,167.5,251.0,1.8,14.5,345.0,440.45,353.34
2016,4,11,9,0,76.0,273.0,1.9,15.0,320.0,349.56,279.17
2016,4,11,9,15,40.5,234.5,1.9,15.0,259.5,266.23,212.51
2016,4,11,9,30,5.0,196.0,1.9,15.0,199.0,175.31,138.47
2016,4,11,9,45,23.5,256.5,1.95,15.0,273.5,248.6,197.55
2016,4,11,10,0,42.0,317.0,2.0,15.0,348.0,340.13,268.82
2016,4,11,10,15,41.5,328.0,2.05,15.0,360.0,345.06,271.72
2016,4,11,10,30,41.0,339.0,2.1,15.0,372.0,349.65,274.8
2016,4,11,10,45,40.0,347.5,2.15,15.5,380.5,351.0,274.92
2016,4,11,11,0,39.0,356.0,2.2,16.0,389.0,352.05,274.86
2016,4,11,11,15,31.5,342.5,2.2,16.0,369.5,327.61,255.7
2016,4,11,11,30,24.0,329.0,2.2,16.0,350.0,296.45,231.45
2016,4,11,11,45,30.5,348.5,2.25,16.0,375.0,320.7,250.21
2016,4,11,12,0,37.0,368.0,2.3,16.0,400.0,335.5,261.42
2016,4,11,12,15,22.0,284.5,2.3,16.0,304.0,251.32,196.18
2016,4,11,12,30,7.0,201.0,2.3,16.0,208.0,170.62,132.74
2016,4,11,12,45,64.0,312.5,2.35,16.0,368.0,286.84,224.44
2016,4,11,13,0,121.0,424.0,2.4,16.0,528.0,384.98,298.54
2016,4,11,13,15,473.0,286.5,2.4,16.0,680.5,415.55,317.67
2016,4,11,13,30,825.0,149.0,2.4,16.0,833.0,417.54,309.57
2016,4,11,13,45,820.0,146.0,2.4,16.0,809.0,362.99,261.31
2016,4,11,14,0,815.0,143.0,2.4,16.0,785.0,308.44,212.97
2016,4,11,14,15,805.0,140.5,2.35,16.0,753.5,253.42,165.39
2016,4,11,14,30,795.0,138.0,2.3,16.0,722.0,199.37,122.1
2016,4,11,14,45,785.0,133.5,2.3,16.0,685.5,145.17,86.59
2016,4,11,15,0,775.0,129.0,2.3,16.0,649.0,92.36,74.32
2016,4,11,15,15,757.5,125.5,2.25,16.0,606.0,89.16,71.84
2016,4,11,15,30,740.0,122.0,2.2,16.0,563.0,80.48,64.55
2016,4,11,15,45,717.0,117.5,2.2,16.0,516.0,79.27,63.72
2016,4,11,16,0,694.0,113.0,2.2,16.0,469.0,77.99,62.82
2016,4,11,16,15,662.5,107.5,2.2,15.5,419.5,75.82,61.27
2016,4,11,16,30,631.0,102.0,2.2,15.0,370.0,73.57,59.61
2016,4,11,16,45,593.5,94.0,2.2,15.0,319.5,69.28,56.01
2016,4,11,17,0,556.0,86.0,2.2,15.0,269.0,64.81,52.16
2016,4,11,17,15,496.0,77.0,2.2,14.5,218.5,59.18,47.25
2016,4,11,17,30,436.0,68.0,2.2,14.0,168.0,53.41,42.02
2016,4,11,17,45,354.0,55.5,2.2,14.0,122.5,42.32,31.79
2016,4,11,18,0,272.0,43.0,2.2,14.0,77.0,33.05,22.93
2016,4,11,18,15,155.0,26.5,2.3,13.5,44.0,20.51,9.2
2016,4,11,18,30,38.0,10.0,2.4,13.0,11.0,8.54,0.0
2016,4,11,18,45,19.0,5.0,2.5,13.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.5,3.75,11.5,6.5,5.55,0.0
2016,4,12,6,0,0.0,13.0,3.9,12.0,13.0,10.7,0.22
2016,4,12,6,15,0.0,31.0,3.95,12.0,31.0,26.68,16.37
2016,4,12,6,30,0.0,49.0,4.0,12.0,49.0,45.3,32.89
2016,4,12,6,45,1.5,70.0,4.1,12.5,70.5,68.08,52.81
2016,4,12,7,0,3.0,91.0,4.2,13.0,92.0,89.95,71.71
2016,4,12,7,15,11.0,111.5,4.2,13.0,115.5,116.5,94.7
2016,4,12,7,30,19.0,132.0,4.2,13.0,139.0,142.98,117.27
2016,4,12,7,45,9.5,105.5,4.25,13.0,109.0,101.04,81.15
2016,4,12,8,0,0.0,79.0,4.3,13.0,79.0,65.58,50.42
2016,4,12,8,15,0.0,108.0,4.35,13.0,108.0,91.95,72.56
2016,4,12,8,30,0.0,137.0,4.4,13.0,137.0,118.87,94.85
2016,4,12,8,45,0.0,151.0,4.45,13.5,151.0,131.2,104.59
2016,4,12,9,0,0.0,165.0,4.5,14.0,165.0,143.43,114.17
2016,4,12,9,15,0.0,133.0,4.55,14.0,133.0,112.98,88.76
2016,4,12,9,30,0.0,101.0,4.6,14.0,101.0,84.41,64.95
2016,4,12,9,45,1.0,136.5,4.65,14.0,137.5,116.49,91.35
2016,4,12,10,0,2.0,172.0,4.7,14.0,174.0,148.68,117.56
2016,4,12,10,15,5.5,201.0,4.8,14.0,206.0,177.19,140.66
2016,4,12,10,30,9.0,230.0,4.9,14.0,238.0,205.26,163.23
2016,4,12,10,45,9.0,230.0,5.0,14.5,238.0,204.03,161.71
2016,4,12,11,0,9.0,230.0,5.1,15.0,238.0,202.83,160.29
2016,4,12,11,15,17.5,283.0,5.1,15.0,298.5,254.22,201.36
2016,4,12,11,30,26.0,336.0,5.1,15.0,359.0,312.0,246.87
2016,4,12,11,45,22.5,323.0,5.2,15.0,343.0,287.27,227.1
2016,4,12,12,0,19.0,310.0,5.3,15.0,327.0,271.2,214.31
2016,4,12,12,15,42.0,358.5,5.3,15.0,395.5,324.23,256.32
2016,4,12,12,30,65.0,407.0,5.3,15.0,464.0,368.79,290.97
2016,4,12,12,45,64.5,399.5,5.35,15.0,455.5,353.52,278.74
2016,4,12,13,0,64.0,392.0,5.4,15.0,447.0,338.46,266.76
2016,4,12,13,15,425.5,283.5,5.45,15.0,638.5,393.65,306.69
2016,4,12,13,30,787.0,175.0,5.5,15.0,830.0,423.34,320.24
2016,4,12,13,45,783.5,171.5,5.6,15.0,807.0,370.73,272.65
2016,4,12,14,0,780.0,168.0,5.7,15.0,784.0,318.04,224.96
2016,4,12,14,15,769.5,165.5,5.75,15.0,753.0,257.46,172.23
2016,4,12,14,30,759.0,163.0,5.8,15.0,722.0,204.2,128.77
2016,4,12,14,45,684.0,177.5,5.9,15.0,662.5,157.45,100.45
2016,4,12,15,0,609.0,192.0,6.0,15.0,603.0,119.85,98.42
2016,4,12,15,15,653.0,169.5,6.0,14.5,583.5,106.17,87.07
2016,4,12,15,30,697.0,147.0,6.0,14.0,564.0,95.49,78.2
2016,4,12,15,45,544.0,168.5,6.05,14.0,478.0,110.16,91.25
2016,4,12,16,0,391.0,190.0,6.1,14.0,392.0,123.11,102.84
2016,4,12,16,15,412.0,164.5,6.0,13.5,358.0,109.73,91.63
2016,4,12,16,30,433.0,139.0,5.9,13.0,324.0,95.51,79.54
2016,4,12,16,45,375.5,133.5,5.8,13.0,279.0,92.85,77.41
2016,4,12,17,0,318.0,128.0,5.7,13.0,234.0,92.49,77.23
2016,4,12,17,15,276.0,110.0,5.55,12.5,190.0,80.45,66.63
2016,4,12,17,30,234.0,92.0,5.4,12.0,146.0,68.07,55.46
2016,4,12,17,45,177.5,71.5,5.25,12.0,106.5,53.62,42.07
2016,4,12,18,0,121.0,51.0,5.1,12.0,67.0,38.82,28.17
2016,4,12,18,15,60.5,30.0,5.0,12.0,38.0,23.74,12.17
2016,4,12,18,30,0.0,9.0,4.9,12.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,4.8,12.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
