Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,47.5,13.0,3.05,11.5,16.0,44.91,0.0
2016,4,13,6,0,95.0,26.0,3.1,12.0,32.0,129.22,76.65
2016,4,13,6,15,200.5,43.5,3.25,12.0,72.5,260.57,212.62
2016,4,13,6,30,306.0,61.0,3.4,12.0,113.0,373.82,313.39
2016,4,13,6,45,399.5,70.5,3.55,12.5,163.0,471.05,396.25
2016,4,13,7,0,493.0,80.0,3.7,13.0,213.0,579.77,484.33
2016,4,13,7,15,546.5,88.5,3.7,13.0,265.5,650.15,539.35
2016,4,13,7,30,600.0,97.0,3.7,13.0,318.0,720.39,592.32
2016,4,13,7,45,639.5,103.0,3.7,13.5,370.5,773.7,629.61
2016,4,13,8,0,679.0,109.0,3.7,14.0,423.0,825.36,664.62
2016,4,13,8,15,707.5,114.0,3.65,14.0,473.0,863.05,689.54
2016,4,13,8,30,736.0,119.0,3.6,14.0,523.0,898.12,712.24
2016,4,13,8,45,757.0,123.0,3.55,14.5,569.5,921.67,725.09
2016,4,13,9,0,778.0,127.0,3.5,15.0,616.0,935.22,730.86
2016,4,13,9,15,793.5,130.0,3.4,15.0,657.5,946.03,735.85
2016,4,13,9,30,809.0,133.0,3.3,15.0,699.0,953.2,738.41
2016,4,13,9,45,834.5,128.0,3.2,15.5,738.5,957.46,737.71
2016,4,13,10,0,860.0,123.0,3.1,16.0,778.0,957.68,734.37
2016,4,13,10,15,868.0,125.0,3.1,16.0,807.0,934.56,717.27
2016,4,13,10,30,876.0,127.0,3.1,16.0,836.0,919.08,705.79
2016,4,13,10,45,880.5,128.5,3.1,16.0,858.0,896.54,689.46
2016,4,13,11,0,885.0,130.0,3.1,16.0,880.0,870.7,670.96
2016,4,13,11,15,888.5,131.0,3.05,16.0,894.0,840.42,649.08
2016,4,13,11,30,892.0,132.0,3.0,16.0,908.0,807.16,625.14
2016,4,13,11,45,891.0,133.5,3.0,16.5,914.0,768.22,595.24
2016,4,13,12,0,890.0,135.0,3.0,17.0,920.0,726.94,562.56
2016,4,13,12,15,889.5,135.0,3.0,17.0,918.5,682.66,528.19
2016,4,13,12,30,889.0,135.0,3.0,17.0,917.0,636.47,491.57
2016,4,13,12,45,884.0,136.0,3.05,17.0,906.5,586.88,451.59
2016,4,13,13,0,879.0,137.0,3.1,17.0,896.0,536.17,409.61
2016,4,13,13,15,875.0,136.0,3.15,17.0,879.0,483.6,364.99
2016,4,13,13,30,871.0,135.0,3.2,17.0,862.0,430.31,318.57
2016,4,13,13,45,858.0,137.0,3.3,17.0,835.5,371.07,266.87
2016,4,13,14,0,845.0,139.0,3.4,17.0,809.0,315.95,218.02
2016,4,13,14,15,835.5,137.0,3.4,16.5,777.5,259.76,169.49
2016,4,13,14,30,826.0,135.0,3.4,16.0,746.0,204.46,124.97
2016,4,13,14,45,686.0,175.5,3.45,16.0,665.5,157.54,99.4
2016,4,13,15,0,546.0,216.0,3.5,16.0,585.0,135.28,110.97
2016,4,13,15,15,647.5,173.0,3.55,15.5,583.0,108.09,88.23
2016,4,13,15,30,749.0,130.0,3.6,15.0,581.0,85.36,69.03
2016,4,13,15,45,722.0,126.5,3.65,15.0,532.5,84.94,68.9
2016,4,13,16,0,695.0,123.0,3.7,15.0,484.0,84.51,68.76
2016,4,13,16,15,663.5,117.5,3.75,14.5,433.5,82.61,67.46
2016,4,13,16,30,632.0,112.0,3.8,14.0,383.0,80.64,66.08
2016,4,13,16,45,586.0,105.0,3.9,14.0,330.5,77.3,63.32
2016,4,13,17,0,540.0,98.0,4.0,14.0,278.0,73.87,60.41
2016,4,13,17,15,479.0,88.0,3.9,13.5,227.0,65.18,52.79
2016,4,13,17,30,418.0,78.0,3.8,13.0,176.0,58.36,46.63
2016,4,13,17,45,319.5,64.5,3.75,12.5,128.5,48.64,37.64
2016,4,13,18,0,221.0,51.0,3.7,12.0,81.0,38.77,28.21
2016,4,13,18,15,121.5,31.5,3.6,11.5,46.5,24.57,13.33
2016,4,13,18,30,22.0,12.0,3.5,11.0,12.0,10.24,0.0
2016,4,13,18,45,11.0,6.0,3.45,11.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,59.0,14.5,4.0,10.5,18.5,54.51,0.0
2016,4,14,6,0,118.0,29.0,4.1,11.0,37.0,154.48,101.45
2016,4,14,6,15,233.5,45.0,4.2,11.0,79.5,288.74,238.27
2016,4,14,6,30,349.0,61.0,4.3,11.0,122.0,409.36,345.69
2016,4,14,6,45,424.0,72.5,4.45,11.5,171.5,495.45,419.4
2016,4,14,7,0,499.0,84.0,4.6,12.0,221.0,590.55,497.33
2016,4,14,7,15,425.5,106.5,4.6,12.0,241.0,557.03,470.18
2016,4,14,7,30,352.0,129.0,4.6,12.0,261.0,522.83,440.42
2016,4,14,7,45,368.0,148.0,4.6,12.5,304.0,564.02,471.39
2016,4,14,8,0,384.0,167.0,4.6,13.0,347.0,603.63,499.96
2016,4,14,8,15,378.0,190.0,4.6,13.0,383.5,602.7,497.32
2016,4,14,8,30,372.0,213.0,4.6,13.0,420.0,621.74,509.84
2016,4,14,8,45,380.5,232.0,4.6,13.5,459.0,647.84,527.07
2016,4,14,9,0,389.0,251.0,4.6,14.0,498.0,671.78,542.42
2016,4,14,9,15,442.0,249.5,4.65,14.0,547.5,734.65,589.15
2016,4,14,9,30,495.0,248.0,4.7,14.0,597.0,774.33,618.29
2016,4,14,9,45,356.5,306.5,4.8,14.5,564.5,672.32,536.08
2016,4,14,10,0,218.0,365.0,4.9,15.0,532.0,572.63,455.22
2016,4,14,10,15,539.5,252.5,4.95,15.0,686.0,775.57,615.9
2016,4,14,10,30,861.0,140.0,5.0,15.0,840.0,930.39,730.16
2016,4,14,10,45,853.5,149.0,5.1,15.0,858.5,904.25,710.23
2016,4,14,11,0,846.0,158.0,5.2,15.0,877.0,875.03,689.19
2016,4,14,11,15,849.5,159.0,5.3,15.0,891.5,844.42,667.09
2016,4,14,11,30,853.0,160.0,5.4,15.0,906.0,810.83,642.2
2016,4,14,11,45,837.0,171.5,5.5,15.5,908.0,769.43,608.74
2016,4,14,12,0,821.0,183.0,5.6,16.0,910.0,726.42,573.71
2016,4,14,12,15,821.0,182.5,5.7,16.0,908.0,682.74,538.99
2016,4,14,12,30,821.0,182.0,5.8,16.0,906.0,637.28,502.08
2016,4,14,12,45,849.0,162.5,5.95,16.0,904.5,590.61,463.62
2016,4,14,13,0,877.0,143.0,6.1,16.0,903.0,540.55,421.08
2016,4,14,13,15,872.5,142.0,6.2,16.0,885.5,487.79,374.96
2016,4,14,13,30,868.0,141.0,6.3,16.0,868.0,431.33,324.82
2016,4,14,13,45,851.5,145.0,6.4,16.0,841.0,375.91,274.86
2016,4,14,14,0,835.0,149.0,6.5,16.0,814.0,321.54,225.68
2016,4,14,14,15,825.0,147.0,6.55,15.5,782.0,265.76,176.67
2016,4,14,14,30,815.0,145.0,6.6,15.0,750.0,210.94,131.79
2016,4,14,14,45,801.0,142.0,6.7,15.0,711.5,156.29,94.67
2016,4,14,15,0,787.0,139.0,6.8,15.0,673.0,103.52,84.36
2016,4,14,15,15,769.0,135.5,6.85,15.0,629.0,86.69,70.04
2016,4,14,15,30,751.0,132.0,6.9,15.0,585.0,86.51,70.09
2016,4,14,15,45,737.0,123.5,7.0,15.0,538.5,83.09,67.33
2016,4,14,16,0,723.0,115.0,7.1,15.0,492.0,79.4,64.33
2016,4,14,16,15,691.5,110.0,7.1,14.5,441.0,77.61,63.09
2016,4,14,16,30,660.0,105.0,7.1,14.0,390.0,75.74,61.78
2016,4,14,16,45,620.0,97.5,7.1,14.0,337.5,71.86,58.52
2016,4,14,17,0,580.0,90.0,7.1,14.0,285.0,67.82,55.04
2016,4,14,17,15,519.5,81.5,7.0,13.5,233.5,62.67,50.56
2016,4,14,17,30,459.0,73.0,6.9,13.0,182.0,57.41,45.79
2016,4,14,17,45,370.0,61.0,6.8,12.5,134.5,46.34,35.61
2016,4,14,18,0,281.0,49.0,6.7,12.0,87.0,37.5,27.14
2016,4,14,18,15,161.5,31.5,6.55,12.0,51.5,24.28,13.44
2016,4,14,18,30,42.0,14.0,6.4,12.0,16.0,11.95,0.0
2016,4,14,18,45,21.0,7.0,6.3,12.0,8.0,5.97,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,13.5,4.4,9.5,22.0,89.25,0.0
2016,4,15,6,0,217.0,27.0,4.4,10.0,44.0,246.28,174.8
2016,4,15,6,15,335.0,39.5,4.45,10.5,88.0,363.48,301.91
2016,4,15,6,30,453.0,52.0,4.5,11.0,132.0,487.17,409.79
2016,4,15,6,45,525.0,60.5,4.55,11.5,184.0,572.98,482.25
2016,4,15,7,0,597.0,69.0,4.6,12.0,236.0,660.93,552.95
2016,4,15,7,15,646.5,75.5,4.7,12.0,290.0,727.12,604.92
2016,4,15,7,30,696.0,82.0,4.8,12.0,344.0,792.98,654.89
2016,4,15,7,45,726.0,88.0,4.9,12.5,397.0,838.75,686.92
2016,4,15,8,0,756.0,94.0,5.0,13.0,450.0,876.06,711.9
2016,4,15,8,15,782.0,98.0,4.95,13.5,501.5,911.42,733.98
2016,4,15,8,30,808.0,102.0,4.9,14.0,553.0,943.84,753.48
2016,4,15,8,45,824.5,106.5,4.85,14.5,600.0,964.29,764.05
2016,4,15,9,0,841.0,111.0,4.8,15.0,647.0,981.24,772.13
2016,4,15,9,15,856.0,113.5,4.65,15.0,689.5,990.73,775.59
2016,4,15,9,30,871.0,116.0,4.5,15.0,732.0,996.47,776.5
2016,4,15,9,45,887.5,115.0,4.4,15.5,770.0,984.51,764.12
2016,4,15,10,0,904.0,114.0,4.3,16.0,808.0,980.54,757.7
2016,4,15,10,15,912.0,115.0,4.25,16.0,837.5,966.94,746.84
2016,4,15,10,30,920.0,116.0,4.2,16.0,867.0,949.68,733.59
2016,4,15,10,45,927.5,116.0,4.2,16.5,890.0,927.36,715.89
2016,4,15,11,0,935.0,116.0,4.2,17.0,913.0,901.52,695.89
2016,4,15,11,15,938.0,116.5,4.3,17.0,927.5,869.07,673.08
2016,4,15,11,30,941.0,117.0,4.4,17.0,942.0,833.55,648.32
2016,4,15,11,45,943.5,116.0,4.55,17.0,948.5,793.47,620.09
2016,4,15,12,0,946.0,115.0,4.7,17.0,955.0,750.76,587.68
2016,4,15,12,15,945.0,115.0,4.85,17.0,953.0,704.16,551.45
2016,4,15,12,30,944.0,115.0,5.0,17.0,951.0,655.56,512.67
2016,4,15,12,45,945.5,112.5,5.15,17.5,941.5,604.6,470.04
2016,4,15,13,0,947.0,110.0,5.3,18.0,932.0,551.89,424.87
2016,4,15,13,15,942.0,109.0,5.4,18.0,913.5,495.89,376.63
2016,4,15,13,30,937.0,108.0,5.5,18.0,895.0,439.15,326.52
2016,4,15,13,45,932.0,106.0,5.65,18.0,869.5,381.22,274.49
2016,4,15,14,0,927.0,104.0,5.8,18.0,844.0,323.01,221.85
2016,4,15,14,15,917.5,102.5,5.8,18.0,811.0,264.16,169.83
2016,4,15,14,30,908.0,101.0,5.8,18.0,778.0,205.96,122.08
2016,4,15,14,45,895.0,99.5,5.85,18.0,738.5,148.33,83.31
2016,4,15,15,0,882.0,98.0,5.9,18.0,699.0,92.17,62.38
2016,4,15,15,15,866.5,95.5,5.85,18.0,654.5,81.26,64.54
2016,4,15,15,30,851.0,93.0,5.8,18.0,610.0,70.39,55.37
2016,4,15,15,45,829.0,90.5,5.75,18.0,560.5,69.57,54.85
2016,4,15,16,0,807.0,88.0,5.7,18.0,511.0,68.73,54.3
2016,4,15,16,15,780.0,84.0,5.6,17.5,459.0,66.69,52.83
2016,4,15,16,30,753.0,80.0,5.5,17.0,407.0,64.59,51.27
2016,4,15,16,45,716.0,75.0,5.45,16.5,354.0,61.51,48.82
2016,4,15,17,0,679.0,70.0,5.4,16.0,301.0,53.54,41.97
2016,4,15,17,15,624.5,64.0,5.3,15.5,248.0,49.67,38.64
2016,4,15,17,30,570.0,58.0,5.2,15.0,195.0,45.76,35.12
2016,4,15,17,45,487.5,49.0,5.15,14.5,145.5,39.19,29.05
2016,4,15,18,0,405.0,40.0,5.1,14.0,96.0,32.51,22.65
2016,4,15,18,15,267.5,27.0,5.05,13.5,57.5,22.03,11.88
2016,4,15,18,30,130.0,14.0,5.0,13.0,19.0,11.36,0.0
2016,4,15,18,45,65.0,7.0,4.95,13.0,9.5,5.97,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.5,98.84,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,47.0,268.92,195.72
2016,4,16,6,15,352.0,39.0,1.3,12.5,91.0,377.19,306.99
2016,4,16,6,30,461.0,51.0,1.3,13.0,135.0,493.63,403.91
2016,4,16,6,45,529.5,59.5,1.3,13.5,186.5,576.59,469.77
2016,4,16,7,0,598.0,68.0,1.3,14.0,238.0,661.59,533.55
2016,4,16,7,15,645.5,74.5,1.3,14.5,291.5,725.98,578.88
2016,4,16,7,30,693.0,81.0,1.3,15.0,345.0,789.99,621.93
2016,4,16,7,45,724.5,86.5,1.3,15.5,398.0,836.46,650.96
2016,4,16,8,0,756.0,92.0,1.3,16.0,451.0,874.96,673.74
2016,4,16,8,15,781.0,96.0,1.35,16.5,501.5,909.31,693.95
2016,4,16,8,30,806.0,100.0,1.4,17.0,552.0,940.72,711.92
2016,4,16,8,45,823.0,104.0,1.5,17.5,599.0,961.06,723.14
2016,4,16,9,0,840.0,108.0,1.6,18.0,646.0,977.93,732.2
2016,4,16,9,15,854.0,110.5,1.6,18.0,688.0,986.46,735.82
2016,4,16,9,30,868.0,113.0,1.6,18.0,730.0,991.28,737.24
2016,4,16,9,45,878.0,115.5,1.65,18.5,766.0,977.09,725.79
2016,4,16,10,0,888.0,118.0,1.7,19.0,802.0,970.81,719.92
2016,4,16,10,15,895.5,119.5,1.75,19.5,831.5,957.47,709.46
2016,4,16,10,30,903.0,121.0,1.8,20.0,861.0,940.5,696.84
2016,4,16,10,45,913.0,119.5,1.85,20.5,884.5,919.24,681.51
2016,4,16,11,0,923.0,118.0,1.9,21.0,908.0,894.43,663.95
2016,4,16,11,15,926.5,118.0,1.95,21.0,922.0,862.28,642.76
2016,4,16,11,30,930.0,118.0,2.0,21.0,936.0,827.09,619.47
2016,4,16,11,45,936.5,115.0,2.05,21.0,944.0,788.62,593.57
2016,4,16,12,0,943.0,112.0,2.1,21.0,952.0,747.3,563.64
2016,4,16,12,15,942.0,112.0,2.15,21.0,950.0,700.93,529.28
2016,4,16,12,30,941.0,112.0,2.2,21.0,948.0,652.57,492.53
2016,4,16,12,45,939.5,111.0,2.25,21.5,938.0,601.4,451.76
2016,4,16,13,0,938.0,110.0,2.3,22.0,928.0,548.73,408.74
2016,4,16,13,15,934.0,109.5,2.35,22.0,910.0,494.04,363.73
2016,4,16,13,30,930.0,109.0,2.4,22.0,892.0,438.52,316.7
2016,4,16,13,45,924.0,107.5,2.5,22.0,866.5,381.03,267.18
2016,4,16,14,0,918.0,106.0,2.6,22.0,841.0,323.38,216.94
2016,4,16,14,15,909.5,104.5,2.65,22.0,808.5,265.27,167.15
2016,4,16,14,30,901.0,103.0,2.7,22.0,776.0,207.72,121.08
2016,4,16,14,45,890.5,100.5,2.8,22.0,737.5,150.12,82.86
2016,4,16,15,0,880.0,98.0,2.9,22.0,699.0,93.76,61.42
2016,4,16,15,15,865.0,95.5,2.95,21.5,655.0,81.2,63.52
2016,4,16,15,30,850.0,93.0,3.0,21.0,611.0,70.29,54.58
2016,4,16,15,45,830.5,90.0,3.05,21.0,562.5,69.18,53.82
2016,4,16,16,0,811.0,87.0,3.1,21.0,514.0,68.01,53.0
2016,4,16,16,15,784.5,83.5,3.05,20.5,462.5,66.32,51.84
2016,4,16,16,30,758.0,80.0,3.0,20.0,411.0,64.58,50.62
2016,4,16,16,45,712.5,77.0,3.0,19.5,356.5,57.75,44.94
2016,4,16,17,0,667.0,74.0,3.0,19.0,302.0,56.31,43.88
2016,4,16,17,15,614.0,67.5,2.8,18.5,249.5,52.2,40.39
2016,4,16,17,30,561.0,61.0,2.6,18.0,197.0,48.03,36.7
2016,4,16,17,45,457.0,53.5,2.4,17.5,146.0,42.69,31.78
2016,4,16,18,0,353.0,46.0,2.2,17.0,95.0,37.45,26.66
2016,4,16,18,15,231.0,31.0,2.1,16.5,57.5,24.07,13.59
2016,4,16,18,30,109.0,16.0,2.0,16.0,20.0,12.48,0.0
2016,4,16,18,45,54.5,8.0,1.9,16.0,10.0,6.83,0.0
2016,4,16,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.0,15.0,0.95,13.5,24.0,90.65,0.0
2016,4,17,6,0,216.0,30.0,1.0,14.0,48.0,249.69,185.21
2016,4,17,6,15,318.5,43.0,1.1,14.5,91.5,355.63,288.25
2016,4,17,6,30,421.0,56.0,1.2,15.0,135.0,467.11,380.64
2016,4,17,6,45,489.0,65.5,1.3,15.5,185.0,550.19,446.77
2016,4,17,7,0,557.0,75.0,1.4,16.0,235.0,635.2,511.2
2016,4,17,7,15,604.5,82.0,1.35,16.0,288.0,699.51,557.19
2016,4,17,7,30,652.0,89.0,1.3,16.0,341.0,763.43,600.94
2016,4,17,7,45,688.0,94.0,1.3,16.5,393.5,812.86,632.25
2016,4,17,8,0,724.0,99.0,1.3,17.0,446.0,860.52,661.46
2016,4,17,8,15,749.5,103.5,1.3,17.5,496.0,895.1,681.04
2016,4,17,8,30,775.0,108.0,1.3,18.0,546.0,920.94,694.55
2016,4,17,8,45,795.0,111.0,1.3,18.5,592.5,942.91,705.46
2016,4,17,9,0,815.0,114.0,1.3,19.0,639.0,961.51,714.15
2016,4,17,9,15,829.5,116.5,1.35,19.5,680.5,970.57,717.52
2016,4,17,9,30,844.0,119.0,1.4,20.0,722.0,975.97,718.76
2016,4,17,9,45,860.0,118.5,1.5,20.5,759.0,975.69,717.27
2016,4,17,10,0,876.0,118.0,1.6,21.0,796.0,960.59,706.32
2016,4,17,10,15,883.5,119.5,1.65,21.5,825.5,947.47,696.25
2016,4,17,10,30,891.0,121.0,1.7,22.0,855.0,930.78,683.94
2016,4,17,10,45,898.0,121.5,1.75,22.5,877.5,909.16,668.53
2016,4,17,11,0,905.0,122.0,1.8,23.0,900.0,884.11,650.98
2016,4,17,11,15,908.5,122.5,1.8,23.0,914.0,852.91,630.12
2016,4,17,11,30,912.0,123.0,1.8,23.0,928.0,818.71,607.27
2016,4,17,11,45,914.5,122.5,1.8,23.5,934.5,780.08,579.8
2016,4,17,12,0,917.0,122.0,1.8,24.0,941.0,738.89,548.96
2016,4,17,12,15,916.5,122.0,1.7,24.0,939.5,693.78,515.11
2016,4,17,12,30,916.0,122.0,1.6,24.0,938.0,646.72,479.18
2016,4,17,12,45,916.0,120.0,1.55,24.5,928.5,596.67,439.74
2016,4,17,13,0,916.0,118.0,1.5,25.0,919.0,545.07,398.23
2016,4,17,13,15,912.0,117.5,1.35,25.0,901.5,491.44,354.46
2016,4,17,13,30,908.0,117.0,1.2,25.0,884.0,437.01,309.03
2016,4,17,13,45,904.5,114.0,1.1,25.0,859.5,380.47,261.31
2016,4,17,14,0,901.0,111.0,1.0,25.0,835.0,323.56,212.85
2016,4,17,14,15,892.5,109.5,1.05,25.0,803.0,266.4,165.33
2016,4,17,14,30,884.0,108.0,1.1,25.0,771.0,209.81,121.11
2016,4,17,14,45,875.5,104.5,1.15,25.0,733.5,152.77,83.69
2016,4,17,15,0,867.0,101.0,1.2,25.0,696.0,96.74,61.89
2016,4,17,15,15,852.5,98.5,1.3,24.5,652.0,82.73,63.92
2016,4,17,15,30,838.0,96.0,1.4,24.0,608.0,71.97,55.26
2016,4,17,15,45,820.5,92.0,1.5,24.0,560.5,70.3,54.05
2016,4,17,16,0,803.0,88.0,1.6,24.0,513.0,68.52,52.74
2016,4,17,16,15,777.0,84.0,1.7,23.5,461.5,66.51,51.33
2016,4,17,16,30,751.0,80.0,1.8,23.0,410.0,64.42,49.84
2016,4,17,16,45,715.0,75.0,1.9,22.5,357.0,61.36,47.48
2016,4,17,17,0,679.0,70.0,2.0,22.0,304.0,53.41,40.82
2016,4,17,17,15,627.5,64.0,1.95,21.0,251.5,49.57,37.69
2016,4,17,17,30,576.0,58.0,1.9,20.0,199.0,45.67,34.35
2016,4,17,17,45,495.5,49.0,1.85,19.5,149.5,39.09,28.41
2016,4,17,18,0,415.0,40.0,1.8,19.0,100.0,32.41,22.17
2016,4,17,18,15,288.0,27.5,1.7,18.5,61.0,22.39,12.33
2016,4,17,18,30,161.0,15.0,1.6,18.0,22.0,12.18,0.0
2016,4,17,18,45,80.5,7.5,1.55,17.5,11.0,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.35,15.0,26.5,141.96,0.0
2016,4,18,6,0,261.0,30.0,0.4,15.0,53.0,286.55,214.8
2016,4,18,6,15,366.0,42.0,0.5,15.5,98.5,393.34,314.33
2016,4,18,6,30,471.0,54.0,0.6,16.0,144.0,507.49,406.2
2016,4,18,6,45,539.5,62.0,0.75,16.5,196.0,590.46,470.69
2016,4,18,7,0,608.0,70.0,0.9,17.0,248.0,675.3,533.61
2016,4,18,7,15,654.5,76.5,0.95,17.0,302.0,739.12,578.62
2016,4,18,7,30,701.0,83.0,1.0,17.0,356.0,802.47,621.74
2016,4,18,7,45,733.5,88.0,1.1,17.5,409.0,849.36,651.73
2016,4,18,8,0,766.0,93.0,1.2,18.0,462.0,888.32,675.8
2016,4,18,8,15,790.0,96.5,1.25,18.5,513.0,921.13,694.63
2016,4,18,8,30,814.0,100.0,1.3,19.0,564.0,950.97,711.29
2016,4,18,8,45,834.0,102.5,1.4,19.5,611.5,972.43,723.15
2016,4,18,9,0,854.0,105.0,1.5,20.0,659.0,990.44,732.85
2016,4,18,9,15,867.5,107.5,1.55,20.5,700.5,998.4,735.38
2016,4,18,9,30,881.0,110.0,1.6,21.0,742.0,991.13,728.33
2016,4,18,9,45,896.0,109.0,1.7,21.5,779.5,989.46,725.96
2016,4,18,10,0,911.0,108.0,1.8,22.0,817.0,984.06,721.2
2016,4,18,10,15,918.0,109.5,1.85,22.5,846.0,970.03,710.37
2016,4,18,10,30,925.0,111.0,1.9,23.0,875.0,952.35,697.38
2016,4,18,10,45,930.5,111.5,2.0,23.5,897.0,928.76,681.22
2016,4,18,11,0,936.0,112.0,2.1,24.0,919.0,901.74,662.84
2016,4,18,11,15,938.5,112.5,2.1,24.0,932.5,868.96,640.95
2016,4,18,11,30,941.0,113.0,2.1,24.0,946.0,833.16,617.04
2016,4,18,11,45,941.0,113.5,2.15,24.0,952.0,792.69,590.22
2016,4,18,12,0,941.0,114.0,2.2,24.0,958.0,749.73,559.4
2016,4,18,12,15,940.0,114.0,2.15,24.0,955.5,703.45,524.89
2016,4,18,12,30,939.0,114.0,2.1,24.0,953.0,655.2,488.18
2016,4,18,12,45,931.5,116.5,2.1,24.5,941.0,603.55,447.43
2016,4,18,13,0,924.0,119.0,2.1,25.0,929.0,550.89,404.96
2016,4,18,13,15,919.5,118.5,2.1,24.5,911.0,496.63,361.66
2016,4,18,13,30,915.0,118.0,2.1,24.0,893.0,441.64,316.34
2016,4,18,13,45,901.5,120.0,2.1,24.0,865.5,384.83,268.1
2016,4,18,14,0,888.0,122.0,2.1,24.0,838.0,328.61,219.87
2016,4,18,14,15,879.0,120.5,2.1,24.0,805.5,271.96,171.93
2016,4,18,14,30,870.0,119.0,2.1,24.0,773.0,215.94,127.46
2016,4,18,14,45,848.5,121.0,2.15,24.0,732.5,152.54,84.7
2016,4,18,15,0,827.0,123.0,2.2,24.0,692.0,100.23,64.37
2016,4,18,15,15,810.0,120.0,2.25,23.5,648.0,85.49,66.53
2016,4,18,15,30,793.0,117.0,2.3,23.0,604.0,85.14,66.59
2016,4,18,15,45,764.5,115.5,2.35,22.5,554.5,77.93,60.84
2016,4,18,16,0,736.0,114.0,2.4,22.0,505.0,78.46,61.63
2016,4,18,16,15,706.5,108.5,2.45,21.5,454.0,76.32,60.14
2016,4,18,16,30,677.0,103.0,2.5,21.0,403.0,74.07,58.54
2016,4,18,16,45,632.0,97.5,2.55,20.5,349.5,71.54,56.66
2016,4,18,17,0,587.0,92.0,2.6,20.0,296.0,68.98,54.69
2016,4,18,17,15,530.5,83.5,2.6,19.0,244.0,63.9,50.53
2016,4,18,17,30,474.0,75.0,2.6,18.0,192.0,58.7,46.06
2016,4,18,17,45,390.5,63.0,2.65,17.5,144.0,47.81,36.29
2016,4,18,18,0,307.0,51.0,2.7,17.0,96.0,39.01,28.1
2016,4,18,18,15,153.5,36.0,2.65,16.5,58.5,27.59,16.87
2016,4,18,18,30,0.0,21.0,2.6,16.0,21.0,16.78,0.0
2016,4,18,18,45,0.0,10.5,2.6,15.5,10.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,16.5,0.65,14.0,27.0,131.8,0.0
2016,4,19,6,0,233.0,33.0,0.6,14.0,54.0,267.04,204.73
2016,4,19,6,15,334.0,45.5,0.6,14.5,98.5,372.24,300.62
2016,4,19,6,30,435.0,58.0,0.6,15.0,143.0,482.94,389.78
2016,4,19,6,45,514.0,65.0,0.6,15.5,195.5,573.13,458.58
2016,4,19,7,0,593.0,72.0,0.6,16.0,248.0,665.54,525.17
2016,4,19,7,15,639.0,78.5,0.65,16.0,301.0,728.62,569.26
2016,4,19,7,30,685.0,85.0,0.7,16.0,354.0,791.21,611.66
2016,4,19,7,45,720.5,89.0,0.75,16.5,407.5,839.35,641.68
2016,4,19,8,0,756.0,93.0,0.8,17.0,461.0,879.78,665.88
2016,4,19,8,15,780.5,97.0,0.9,17.5,511.5,913.57,686.21
2016,4,19,8,30,805.0,101.0,1.0,18.0,562.0,944.43,704.46
2016,4,19,8,45,817.5,106.5,1.15,18.5,607.0,962.02,714.84
2016,4,19,9,0,830.0,112.0,1.3,19.0,652.0,976.12,723.08
2016,4,19,9,15,844.0,114.5,1.3,19.5,694.0,984.59,725.27
2016,4,19,9,30,858.0,117.0,1.3,20.0,736.0,989.37,725.29
2016,4,19,9,45,861.0,123.0,1.35,20.5,769.5,983.7,719.64
2016,4,19,10,0,864.0,129.0,1.4,21.0,803.0,974.31,711.89
2016,4,19,10,15,765.5,185.5,1.4,21.0,799.0,926.07,679.79
2016,4,19,10,30,667.0,242.0,1.4,21.0,795.0,867.89,640.07
2016,4,19,10,45,773.0,192.0,1.45,21.5,848.5,886.61,653.11
2016,4,19,11,0,879.0,142.0,1.5,22.0,902.0,882.39,648.92
2016,4,19,11,15,882.0,142.5,1.5,22.0,916.0,851.12,627.91
2016,4,19,11,30,885.0,143.0,1.5,22.0,930.0,816.99,605.23
2016,4,19,11,45,713.0,243.0,1.5,22.0,879.5,748.43,554.63
2016,4,19,12,0,541.0,343.0,1.5,22.0,829.0,673.05,499.09
2016,4,19,12,15,431.0,383.5,1.6,22.0,770.0,598.79,446.0
2016,4,19,12,30,321.0,424.0,1.7,22.0,711.0,533.22,398.24
2016,4,19,12,45,385.5,390.5,1.8,22.0,731.5,517.32,386.82
2016,4,19,13,0,450.0,357.0,1.9,22.0,752.0,492.4,367.47
2016,4,19,13,15,387.0,376.0,1.95,22.0,711.0,448.89,333.94
2016,4,19,13,30,324.0,395.0,2.0,22.0,670.0,407.12,302.01
2016,4,19,13,45,288.0,390.5,2.15,22.0,630.5,365.08,269.9
2016,4,19,14,0,252.0,386.0,2.3,22.0,591.0,327.06,240.96
2016,4,19,14,15,152.5,357.5,2.4,21.5,480.0,277.22,206.44
2016,4,19,14,30,53.0,329.0,2.5,21.0,369.0,241.05,183.46
2016,4,19,14,45,76.0,323.0,2.6,21.0,377.5,230.62,175.35
2016,4,19,15,0,99.0,317.0,2.7,21.0,386.0,217.06,166.68
2016,4,19,15,15,142.5,298.5,2.75,20.5,390.5,191.75,155.8
2016,4,19,15,30,186.0,280.0,2.8,20.0,395.0,183.21,149.54
2016,4,19,15,45,152.5,257.0,2.9,19.5,346.0,170.59,139.78
2016,4,19,16,0,119.0,234.0,3.0,19.0,297.0,157.5,129.53
2016,4,19,16,15,109.5,210.0,3.0,18.5,263.5,143.8,118.61
2016,4,19,16,30,100.0,186.0,3.0,18.0,230.0,134.61,111.4
2016,4,19,16,45,90.5,164.5,3.0,18.0,201.0,120.24,99.39
2016,4,19,17,0,81.0,143.0,3.0,18.0,172.0,105.58,86.95
2016,4,19,17,15,279.5,109.0,2.9,17.5,183.5,79.97,64.88
2016,4,19,17,30,478.0,75.0,2.8,17.0,195.0,58.61,46.17
2016,4,19,17,45,416.5,61.5,2.7,16.5,148.5,48.94,37.46
2016,4,19,18,0,355.0,48.0,2.6,16.0,102.0,38.9,28.17
2016,4,19,18,15,234.5,33.0,2.5,15.5,63.0,25.56,15.46
2016,4,19,18,30,114.0,18.0,2.4,15.0,24.0,14.01,0.0
2016,4,19,18,45,57.0,9.0,2.35,15.0,12.0,7.68,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,16.0,2.0,13.5,30.0,158.13,0.86
2016,4,20,6,0,290.0,32.0,2.1,14.0,60.0,311.86,244.31
2016,4,20,6,15,391.5,43.0,2.15,14.5,106.0,416.47,340.39
2016,4,20,6,30,493.0,54.0,2.2,15.0,152.0,527.74,432.32
2016,4,20,6,45,561.0,61.0,2.3,15.5,204.5,609.66,497.37
2016,4,20,7,0,629.0,68.0,2.4,16.0,257.0,693.38,560.64
2016,4,20,7,15,673.0,73.5,2.3,16.0,310.5,754.03,603.86
2016,4,20,7,30,717.0,79.0,2.2,16.0,364.0,814.09,644.85
2016,4,20,7,45,749.0,83.0,2.15,16.5,417.0,853.94,669.13
2016,4,20,8,0,781.0,87.0,2.1,17.0,470.0,897.81,695.59
2016,4,20,8,15,804.0,90.5,2.1,17.5,520.0,929.72,713.59
2016,4,20,8,30,827.0,94.0,2.1,18.0,570.0,958.65,729.4
2016,4,20,8,45,845.5,96.0,2.1,18.5,616.5,978.04,738.65
2016,4,20,9,0,864.0,98.0,2.1,19.0,663.0,982.47,738.06
2016,4,20,9,15,695.0,171.5,2.1,19.0,644.5,910.36,687.89
2016,4,20,9,30,526.0,245.0,2.1,19.0,626.0,804.55,612.32
2016,4,20,9,45,720.5,173.0,2.1,19.5,722.0,910.66,685.85
2016,4,20,10,0,915.0,101.0,2.1,20.0,818.0,982.41,729.98
2016,4,20,10,15,921.5,103.0,2.1,20.0,847.0,968.54,718.98
2016,4,20,10,30,928.0,105.0,2.1,20.0,876.0,951.01,706.64
2016,4,20,10,45,923.5,111.0,2.15,20.0,895.0,924.14,688.76
2016,4,20,11,0,919.0,117.0,2.2,20.0,914.0,894.1,668.81
2016,4,20,11,15,922.0,118.0,2.2,20.0,928.0,862.62,647.4
2016,4,20,11,30,925.0,119.0,2.2,20.0,942.0,828.12,623.89
2016,4,20,11,45,915.5,125.5,2.2,20.5,945.0,786.26,593.76
2016,4,20,12,0,906.0,132.0,2.2,21.0,948.0,742.43,560.34
2016,4,20,12,15,905.0,132.0,2.2,21.0,946.0,697.32,526.64
2016,4,20,12,30,904.0,132.0,2.2,21.0,944.0,650.37,490.76
2016,4,20,12,45,901.5,131.5,2.25,21.0,933.5,600.58,452.07
2016,4,20,13,0,899.0,131.0,2.3,21.0,923.0,549.49,411.2
2016,4,20,13,15,894.0,130.0,2.3,20.5,905.0,495.87,367.74
2016,4,20,13,30,889.0,129.0,2.3,20.0,887.0,441.62,322.39
2016,4,20,13,45,880.5,128.5,2.35,20.0,861.0,386.13,274.48
2016,4,20,14,0,872.0,128.0,2.4,20.0,835.0,330.79,226.14
2016,4,20,14,15,862.5,126.0,2.4,20.0,802.5,274.67,177.81
2016,4,20,14,30,853.0,124.0,2.4,20.0,770.0,211.03,126.39
2016,4,20,14,45,840.0,122.0,2.45,20.0,731.5,155.37,88.02
2016,4,20,15,0,827.0,120.0,2.5,20.0,693.0,101.39,64.34
2016,4,20,15,15,810.0,117.0,2.45,19.5,649.0,83.27,65.73
2016,4,20,15,30,793.0,114.0,2.4,19.0,605.0,82.86,65.72
2016,4,20,15,45,775.0,108.5,2.4,19.0,557.5,80.64,64.02
2016,4,20,16,0,757.0,103.0,2.4,19.0,510.0,78.25,62.18
2016,4,20,16,15,728.5,98.5,2.35,18.5,458.5,69.66,55.1
2016,4,20,16,30,700.0,94.0,2.3,18.0,407.0,67.83,53.82
2016,4,20,16,45,664.5,87.5,2.3,17.5,355.0,64.4,51.11
2016,4,20,17,0,629.0,81.0,2.3,17.0,303.0,60.83,48.21
2016,4,20,17,15,575.5,74.0,2.25,16.5,251.0,56.58,44.61
2016,4,20,17,30,522.0,67.0,2.2,16.0,199.0,52.25,40.78
2016,4,20,17,45,446.0,56.5,2.15,15.5,151.0,44.78,33.99
2016,4,20,18,0,370.0,46.0,2.1,15.0,103.0,37.12,26.8
2016,4,20,18,15,185.0,36.0,2.05,14.5,64.5,27.65,17.44
2016,4,20,18,30,0.0,26.0,2.0,14.0,26.0,20.35,0.0
2016,4,20,18,45,0.0,13.0,1.95,14.0,13.0,11.1,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,2.0,16.5,1.2,14.5,17.0,15.09,0.0
2016,4,21,6,0,4.0,33.0,1.3,15.0,34.0,34.92,22.53
2016,4,21,6,15,24.0,54.0,1.45,15.0,59.0,83.43,64.95
2016,4,21,6,30,44.0,75.0,1.6,15.0,84.0,124.38,100.92
2016,4,21,6,45,57.5,98.0,1.75,15.5,113.0,162.66,133.69
2016,4,21,7,0,71.0,121.0,1.9,16.0,142.0,200.36,165.21
2016,4,21,7,15,84.0,142.5,1.95,16.0,172.5,235.07,193.78
2016,4,21,7,30,97.0,164.0,2.0,16.0,203.0,269.66,221.64
2016,4,21,7,45,80.5,183.5,2.15,16.0,219.0,273.0,222.91
2016,4,21,8,0,64.0,203.0,2.3,16.0,235.0,275.4,223.45
2016,4,21,8,15,145.0,228.5,2.4,16.0,310.0,401.39,324.87
2016,4,21,8,30,226.0,254.0,2.5,16.0,385.0,506.8,406.71
2016,4,21,8,45,143.5,269.0,2.6,16.5,355.0,436.42,347.96
2016,4,21,9,0,61.0,284.0,2.7,17.0,325.0,344.22,272.88
2016,4,21,9,15,205.5,299.0,2.75,17.0,446.5,517.84,409.93
2016,4,21,9,30,350.0,314.0,2.8,17.0,568.0,687.46,536.34
2016,4,21,9,45,242.0,347.5,2.85,17.5,527.0,607.52,471.79
2016,4,21,10,0,134.0,381.0,2.9,18.0,486.0,509.87,395.44
2016,4,21,10,15,154.0,396.5,2.9,18.0,522.0,533.77,413.39
2016,4,21,10,30,174.0,412.0,2.9,18.0,558.0,555.56,429.01
2016,4,21,10,45,120.5,408.0,2.95,18.0,510.5,492.13,380.17
2016,4,21,11,0,67.0,404.0,3.0,18.0,463.0,419.36,324.34
2016,4,21,11,15,75.5,417.0,3.0,18.0,484.5,429.85,332.33
2016,4,21,11,30,84.0,430.0,3.0,18.0,506.0,438.91,338.85
2016,4,21,11,45,88.0,430.5,3.05,18.0,510.0,432.47,333.82
2016,4,21,12,0,92.0,431.0,3.1,18.0,514.0,425.44,328.4
2016,4,21,12,15,64.5,405.5,3.15,18.0,463.5,376.66,291.09
2016,4,21,12,30,37.0,380.0,3.2,18.0,413.0,331.47,256.48
2016,4,21,12,45,51.0,395.0,3.3,18.5,440.5,343.39,265.24
2016,4,21,13,0,65.0,410.0,3.4,19.0,468.0,352.88,271.77
2016,4,21,13,15,475.0,264.5,3.5,19.0,671.5,406.68,309.77
2016,4,21,13,30,885.0,119.0,3.6,19.0,875.0,434.49,321.14
2016,4,21,13,45,887.0,113.0,3.7,19.0,852.5,379.25,272.08
2016,4,21,14,0,889.0,107.0,3.8,19.0,830.0,323.14,221.98
2016,4,21,14,15,881.0,105.5,3.85,18.5,798.5,267.09,173.12
2016,4,21,14,30,873.0,104.0,3.9,18.0,767.0,211.57,127.39
2016,4,21,14,45,587.0,205.5,3.95,18.0,642.0,176.18,114.97
2016,4,21,15,0,301.0,307.0,4.0,18.0,517.0,194.86,147.86
2016,4,21,15,15,563.5,200.0,4.0,18.0,562.0,123.2,100.02
2016,4,21,15,30,826.0,93.0,4.0,18.0,607.0,69.48,54.48
2016,4,21,15,45,473.5,164.5,4.0,18.0,454.5,105.51,85.64
2016,4,21,16,0,121.0,236.0,4.0,18.0,302.0,158.67,131.22
2016,4,21,16,15,65.5,195.5,4.0,17.5,231.0,141.57,117.24
2016,4,21,16,30,10.0,155.0,4.0,17.0,160.0,120.49,99.72
2016,4,21,16,45,5.5,137.0,4.0,17.0,140.0,106.95,88.31
2016,4,21,17,0,1.0,119.0,4.0,17.0,120.0,93.31,76.64
2016,4,21,17,15,0.5,99.0,3.9,16.5,99.5,78.24,63.65
2016,4,21,17,30,0.0,79.0,3.8,16.0,79.0,63.03,50.28
2016,4,21,17,45,0.0,60.0,3.75,15.5,60.0,48.38,37.16
2016,4,21,18,0,0.0,41.0,3.7,15.0,41.0,33.58,23.73
2016,4,21,18,15,0.0,26.0,3.6,14.5,26.0,21.48,12.39
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,9.05,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,4.69,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.0,5.95,14.0,30.5,132.72,47.12
2016,4,22,6,0,211.0,38.0,6.0,14.0,61.0,257.61,206.69
2016,4,22,6,15,305.0,51.0,6.05,14.0,104.0,354.05,296.36
2016,4,22,6,30,399.0,64.0,6.1,14.0,147.0,457.25,386.25
2016,4,22,6,45,465.5,73.0,6.2,14.5,196.5,543.14,458.12
2016,4,22,7,0,532.0,82.0,6.3,15.0,246.0,626.11,524.8
2016,4,22,7,15,598.5,80.5,6.4,15.0,297.5,696.67,580.32
2016,4,22,7,30,665.0,79.0,6.5,15.0,349.0,766.86,633.99
2016,4,22,7,45,334.0,119.0,6.6,15.0,254.5,497.2,416.63
2016,4,22,8,0,3.0,159.0,6.7,15.0,160.0,146.52,117.51
2016,4,22,8,15,183.0,194.5,6.8,15.0,301.0,396.57,329.41
2016,4,22,8,30,363.0,230.0,6.9,15.0,442.0,635.31,521.8
2016,4,22,8,45,200.0,248.5,7.05,15.5,367.0,468.21,382.97
2016,4,22,9,0,37.0,267.0,7.2,16.0,292.0,300.84,242.07
2016,4,22,9,15,18.5,211.0,7.3,16.0,224.0,203.33,162.48
2016,4,22,9,30,0.0,155.0,7.4,16.0,156.0,132.23,103.52
2016,4,22,9,45,82.0,269.5,7.5,16.0,335.0,333.04,268.58
2016,4,22,10,0,164.0,384.0,7.6,16.0,514.0,541.28,432.96
2016,4,22,10,15,129.0,392.5,7.75,16.0,497.5,506.49,403.73
2016,4,22,10,30,94.0,401.0,7.9,16.0,481.0,456.84,363.58
2016,4,22,10,45,282.5,373.5,8.05,16.0,619.0,614.51,490.84
2016,4,22,11,0,471.0,346.0,8.2,16.0,757.0,741.77,591.23
2016,4,22,11,15,254.5,362.5,8.25,15.5,585.5,545.73,436.28
2016,4,22,11,30,38.0,379.0,8.3,15.0,414.0,358.5,284.66
2016,4,22,11,45,30.5,358.5,8.4,15.0,386.5,328.86,261.15
2016,4,22,12,0,23.0,338.0,8.5,15.0,359.0,297.27,235.87
2016,4,22,12,15,21.5,329.0,8.4,15.0,349.0,285.86,226.67
2016,4,22,12,30,20.0,320.0,8.3,15.0,339.0,274.73,217.71
2016,4,22,12,45,182.0,365.0,8.25,15.0,527.0,391.16,310.98
2016,4,22,13,0,344.0,410.0,8.2,15.0,715.0,482.44,380.87
2016,4,22,13,15,601.0,274.5,8.05,14.5,794.5,467.33,365.86
2016,4,22,13,30,858.0,139.0,7.9,14.0,874.0,438.65,335.75
2016,4,22,13,45,595.0,254.5,7.8,14.0,757.5,370.46,280.72
2016,4,22,14,0,332.0,370.0,7.7,14.0,641.0,340.79,260.7
2016,4,22,14,15,576.0,254.0,7.65,14.0,702.0,287.34,206.1
2016,4,22,14,30,820.0,138.0,7.6,14.0,763.0,217.89,137.53
2016,4,22,14,45,820.5,130.0,7.6,14.0,729.0,161.58,95.87
2016,4,22,15,0,821.0,122.0,7.6,14.0,695.0,105.52,67.74
2016,4,22,15,15,521.0,201.0,7.55,14.0,556.5,122.78,101.52
2016,4,22,15,30,221.0,280.0,7.5,14.0,418.0,183.94,154.53
2016,4,22,15,45,140.0,252.5,7.45,14.0,337.5,168.19,141.36
2016,4,22,16,0,59.0,225.0,7.4,14.0,257.0,159.59,134.37
2016,4,22,16,15,152.5,203.5,7.2,14.0,275.5,141.07,118.68
2016,4,22,16,30,246.0,182.0,7.0,14.0,294.0,123.91,104.05
2016,4,22,16,45,227.5,163.5,6.85,14.0,257.0,113.13,94.9
2016,4,22,17,0,209.0,145.0,6.7,14.0,220.0,101.91,85.22
2016,4,22,17,15,373.0,107.0,6.45,13.5,214.0,76.94,63.29
2016,4,22,17,30,537.0,69.0,6.2,13.0,208.0,53.8,42.66
2016,4,22,17,45,443.5,61.0,5.95,13.0,158.0,48.36,37.54
2016,4,22,18,0,350.0,53.0,5.7,13.0,108.0,40.6,30.13
2016,4,22,18,15,227.0,38.5,5.5,12.5,69.0,29.64,19.51
2016,4,22,18,30,104.0,24.0,5.3,12.0,30.0,18.85,1.83
2016,4,22,18,45,52.0,12.0,5.15,12.0,15.0,10.24,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
