Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.0,19.0,3.85,11.5,33.5,154.72,73.45
2016,4,23,6,0,268.0,38.0,4.0,12.0,67.0,301.08,244.46
2016,4,23,6,15,365.0,49.0,4.05,12.0,112.5,404.07,338.15
2016,4,23,6,30,462.0,60.0,4.1,12.0,158.0,511.47,429.87
2016,4,23,6,45,524.0,68.5,4.2,12.5,209.0,589.72,493.98
2016,4,23,7,0,586.0,77.0,4.3,13.0,260.0,669.43,556.42
2016,4,23,7,15,630.0,83.0,4.2,13.0,312.5,730.01,601.69
2016,4,23,7,30,674.0,89.0,4.1,13.0,365.0,789.99,645.02
2016,4,23,7,45,705.5,94.0,4.1,13.5,416.5,835.48,675.51
2016,4,23,8,0,737.0,99.0,4.1,14.0,468.0,879.06,703.87
2016,4,23,8,15,760.0,103.0,4.1,14.0,517.0,904.68,719.99
2016,4,23,8,30,783.0,107.0,4.1,14.0,566.0,933.86,738.68
2016,4,23,8,45,798.0,111.0,4.2,14.5,610.5,951.93,748.48
2016,4,23,9,0,813.0,115.0,4.3,15.0,655.0,966.63,756.06
2016,4,23,9,15,826.5,117.0,4.3,15.0,695.0,974.01,759.38
2016,4,23,9,30,840.0,119.0,4.3,15.0,735.0,977.81,760.38
2016,4,23,9,45,859.5,116.0,4.35,15.5,772.5,966.56,750.03
2016,4,23,10,0,879.0,113.0,4.4,16.0,810.0,963.8,745.93
2016,4,23,10,15,886.0,114.0,4.4,16.0,838.0,949.73,735.0
2016,4,23,10,30,893.0,115.0,4.4,16.0,866.0,932.17,721.83
2016,4,23,10,45,896.0,117.0,4.45,16.5,886.5,908.59,703.59
2016,4,23,11,0,899.0,119.0,4.5,17.0,907.0,881.77,683.18
2016,4,23,11,15,902.0,119.5,4.4,17.0,920.5,850.48,659.93
2016,4,23,11,30,905.0,120.0,4.3,17.0,934.0,816.28,634.67
2016,4,23,11,45,904.0,121.5,4.25,17.0,939.0,777.23,606.18
2016,4,23,12,0,903.0,123.0,4.2,17.0,944.0,735.87,574.01
2016,4,23,12,15,902.5,123.0,4.25,17.0,941.5,691.55,539.38
2016,4,23,12,30,902.0,123.0,4.3,17.0,939.0,645.34,502.62
2016,4,23,12,45,896.0,124.5,4.35,17.0,928.0,595.54,462.14
2016,4,23,13,0,890.0,126.0,4.4,17.0,917.0,544.74,419.78
2016,4,23,13,15,886.0,125.0,4.55,17.0,899.5,492.29,375.18
2016,4,23,13,30,882.0,124.0,4.7,17.0,882.0,439.14,328.7
2016,4,23,13,45,870.5,125.5,4.9,17.0,855.5,384.62,280.27
2016,4,23,14,0,859.0,127.0,5.1,17.0,829.0,330.53,231.68
2016,4,23,14,15,850.0,125.0,5.2,16.5,797.5,275.47,183.17
2016,4,23,14,30,841.0,123.0,5.3,16.0,766.0,212.77,131.03
2016,4,23,14,45,823.5,123.0,5.45,16.0,726.5,158.81,92.29
2016,4,23,15,0,806.0,123.0,5.6,16.0,687.0,107.03,67.78
2016,4,23,15,15,789.5,120.0,5.6,16.0,644.5,84.47,67.72
2016,4,23,15,30,773.0,117.0,5.6,16.0,602.0,84.18,67.67
2016,4,23,15,45,747.5,115.0,5.65,16.0,554.0,76.77,61.46
2016,4,23,16,0,722.0,113.0,5.7,16.0,506.0,77.03,61.88
2016,4,23,16,15,693.5,108.5,5.65,15.5,456.0,75.59,60.96
2016,4,23,16,30,665.0,104.0,5.6,15.0,406.0,74.08,59.96
2016,4,23,16,45,618.0,100.0,5.6,15.0,354.0,72.66,58.91
2016,4,23,17,0,571.0,96.0,5.6,15.0,302.0,71.31,57.87
2016,4,23,17,15,516.5,87.5,5.5,14.5,251.0,66.39,53.68
2016,4,23,17,30,462.0,79.0,5.4,14.0,200.0,59.05,47.18
2016,4,23,17,45,376.5,68.5,5.35,14.0,152.5,51.56,40.24
2016,4,23,18,0,291.0,58.0,5.3,14.0,105.0,43.98,33.0
2016,4,23,18,15,188.0,40.5,5.2,13.5,67.0,30.99,20.68
2016,4,23,18,30,85.0,23.0,5.1,13.0,29.0,18.13,3.03
2016,4,23,18,45,42.5,11.5,5.05,13.0,14.5,9.82,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,26.0,21.5,6.45,12.5,24.5,53.01,25.4
2016,4,24,6,0,52.0,43.0,6.7,13.0,49.0,108.96,85.4
2016,4,24,6,15,91.0,65.0,6.7,13.0,82.5,169.63,140.39
2016,4,24,6,30,130.0,87.0,6.7,13.0,116.0,230.45,194.67
2016,4,24,6,45,165.5,108.5,6.7,13.0,155.0,288.3,245.38
2016,4,24,7,0,201.0,130.0,6.7,13.0,194.0,365.62,310.82
2016,4,24,7,15,241.0,143.5,6.65,13.0,233.5,418.7,355.29
2016,4,24,7,30,281.0,157.0,6.6,13.0,273.0,473.06,399.8
2016,4,24,7,45,274.5,181.5,6.6,13.5,307.0,497.52,416.91
2016,4,24,8,0,268.0,206.0,6.6,14.0,341.0,519.85,432.01
2016,4,24,8,15,505.0,168.5,6.6,14.0,455.0,728.6,601.35
2016,4,24,8,30,742.0,131.0,6.6,14.0,569.0,929.69,752.53
2016,4,24,8,45,775.0,129.0,6.6,14.5,617.5,957.68,768.87
2016,4,24,9,0,808.0,127.0,6.6,15.0,666.0,976.2,778.95
2016,4,24,9,15,822.0,129.5,6.55,15.5,707.0,984.54,781.38
2016,4,24,9,30,836.0,132.0,6.5,16.0,748.0,989.24,781.34
2016,4,24,9,45,853.5,130.5,6.5,16.5,785.0,989.22,778.34
2016,4,24,10,0,871.0,129.0,6.5,17.0,822.0,973.48,764.18
2016,4,24,10,15,878.5,130.5,6.55,17.0,850.5,960.11,753.74
2016,4,24,10,30,886.0,132.0,6.6,17.0,879.0,943.2,740.86
2016,4,24,10,45,889.5,134.0,6.7,17.0,900.0,919.75,723.56
2016,4,24,11,0,893.0,136.0,6.8,17.0,921.0,893.05,703.95
2016,4,24,11,15,896.0,137.0,7.05,17.0,934.5,861.93,681.66
2016,4,24,11,30,899.0,138.0,7.3,17.0,948.0,827.91,657.05
2016,4,24,11,45,893.5,142.5,7.55,17.0,951.5,787.73,626.91
2016,4,24,12,0,888.0,147.0,7.8,17.0,955.0,745.48,593.47
2016,4,24,12,15,887.0,147.0,8.0,17.0,953.0,700.94,557.57
2016,4,24,12,30,886.0,147.0,8.2,17.0,951.0,654.65,519.47
2016,4,24,12,45,694.0,247.5,8.45,17.0,873.5,579.18,456.69
2016,4,24,13,0,502.0,348.0,8.7,17.0,796.0,514.44,403.04
2016,4,24,13,15,491.5,341.0,8.85,16.5,772.5,468.71,365.42
2016,4,24,13,30,481.0,334.0,9.0,16.0,749.0,424.0,327.85
2016,4,24,13,45,626.5,263.0,9.15,16.0,787.0,388.38,292.84
2016,4,24,14,0,772.0,192.0,9.3,16.0,825.0,339.53,244.49
2016,4,24,14,15,761.0,189.5,9.35,15.5,793.5,285.71,196.86
2016,4,24,14,30,750.0,187.0,9.4,15.0,762.0,233.14,152.63
2016,4,24,14,45,725.0,188.5,9.5,15.0,722.0,183.02,116.35
2016,4,24,15,0,700.0,190.0,9.6,15.0,682.0,136.13,93.36
2016,4,24,15,15,681.0,185.0,9.6,14.5,639.0,113.86,93.63
2016,4,24,15,30,662.0,180.0,9.6,14.0,596.0,114.09,94.27
2016,4,24,15,45,533.0,190.5,9.65,14.0,508.5,121.57,101.07
2016,4,24,16,0,404.0,201.0,9.7,14.0,421.0,128.27,107.23
2016,4,24,16,15,488.5,172.0,9.75,13.5,413.0,114.14,95.39
2016,4,24,16,30,573.0,143.0,9.8,13.0,405.0,98.86,82.4
2016,4,24,16,45,546.5,129.5,9.85,13.0,355.0,91.23,75.89
2016,4,24,17,0,520.0,116.0,9.9,13.0,305.0,83.22,68.95
2016,4,24,17,15,464.0,105.0,9.9,12.5,253.5,76.28,62.97
2016,4,24,17,30,408.0,94.0,9.9,12.0,202.0,69.14,56.61
2016,4,24,17,45,337.0,79.0,9.9,12.0,154.5,58.83,47.07
2016,4,24,18,0,266.0,64.0,9.9,12.0,107.0,48.24,37.06
2016,4,24,18,15,170.0,44.5,9.9,11.5,68.5,34.28,23.77
2016,4,24,18,30,74.0,25.0,9.9,11.0,30.0,19.59,5.12
2016,4,24,18,45,37.0,12.5,9.95,11.0,15.0,10.67,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,33.5,5.0,5.6,8.5,5.5,0.0,0.0
2016,4,25,5,30,67.0,10.0,5.7,9.0,11.0,55.29,0.0
2016,4,25,5,45,225.0,22.5,5.8,9.5,46.0,237.62,149.82
2016,4,25,6,0,383.0,35.0,5.9,10.0,81.0,389.89,322.94
2016,4,25,6,15,476.0,44.0,6.0,10.0,129.5,489.54,414.58
2016,4,25,6,30,569.0,53.0,6.1,10.0,178.0,594.59,505.77
2016,4,25,6,45,629.0,59.0,6.2,10.5,231.0,670.53,568.78
2016,4,25,7,0,689.0,65.0,6.3,11.0,284.0,741.47,624.97
2016,4,25,7,15,728.5,69.5,6.3,11.5,338.5,798.91,667.94
2016,4,25,7,30,768.0,74.0,6.3,12.0,393.0,855.16,708.44
2016,4,25,7,45,796.0,78.0,6.3,12.5,446.5,898.04,737.53
2016,4,25,8,0,824.0,82.0,6.3,13.0,500.0,938.58,764.22
2016,4,25,8,15,845.0,85.0,6.2,13.0,550.5,968.22,783.22
2016,4,25,8,30,866.0,88.0,6.1,13.0,601.0,983.32,791.31
2016,4,25,8,45,881.5,90.5,6.05,13.5,648.0,1000.44,799.79
2016,4,25,9,0,897.0,93.0,6.0,14.0,695.0,1014.13,805.76
2016,4,25,9,15,909.0,95.0,6.0,14.0,736.5,1020.13,808.17
2016,4,25,9,30,921.0,97.0,6.0,14.0,778.0,1022.43,808.1
2016,4,25,9,45,928.5,99.5,6.05,14.5,813.5,1017.11,801.54
2016,4,25,10,0,936.0,102.0,6.1,15.0,849.0,1008.0,792.48
2016,4,25,10,15,942.0,103.0,6.15,15.0,877.5,992.14,780.28
2016,4,25,10,30,948.0,104.0,6.2,15.0,906.0,972.64,765.61
2016,4,25,10,45,952.0,105.0,6.3,15.0,927.5,947.8,747.44
2016,4,25,11,0,956.0,106.0,6.4,15.0,949.0,919.54,726.81
2016,4,25,11,15,958.0,107.0,6.45,15.0,962.0,886.36,702.31
2016,4,25,11,30,960.0,108.0,6.5,15.0,975.0,850.15,675.55
2016,4,25,11,45,958.5,109.5,6.6,15.5,980.0,808.93,643.92
2016,4,25,12,0,957.0,111.0,6.7,16.0,985.0,765.3,608.69
2016,4,25,12,15,956.0,110.5,6.75,16.0,982.5,718.18,570.71
2016,4,25,12,30,955.0,110.0,6.8,16.0,980.0,669.14,530.41
2016,4,25,12,45,946.5,113.5,6.85,16.0,967.5,617.26,486.89
2016,4,25,13,0,938.0,117.0,6.9,16.0,955.0,564.42,441.56
2016,4,25,13,15,933.5,116.0,6.95,16.0,936.5,509.5,393.49
2016,4,25,13,30,929.0,115.0,7.0,16.0,918.0,453.86,343.67
2016,4,25,13,45,922.0,114.5,7.05,16.0,892.0,397.2,292.11
2016,4,25,14,0,915.0,114.0,7.1,16.0,866.0,340.49,240.1
2016,4,25,14,15,906.5,112.0,7.15,16.0,833.5,282.67,187.95
2016,4,25,14,30,898.0,110.0,7.2,16.0,801.0,225.43,139.11
2016,4,25,14,45,885.5,108.5,7.25,16.0,761.5,168.87,97.6
2016,4,25,15,0,873.0,107.0,7.3,16.0,722.0,113.73,70.31
2016,4,25,15,15,857.5,104.5,7.35,16.0,678.0,75.68,60.13
2016,4,25,15,30,842.0,102.0,7.4,16.0,634.0,75.29,59.98
2016,4,25,15,45,821.5,99.0,7.45,16.0,585.0,74.43,59.42
2016,4,25,16,0,801.0,96.0,7.5,16.0,536.0,73.51,58.81
2016,4,25,16,15,774.5,92.5,7.5,15.5,484.5,72.09,57.89
2016,4,25,16,30,748.0,89.0,7.5,15.0,433.0,70.62,56.91
2016,4,25,16,45,710.0,84.5,7.5,15.0,379.0,62.42,49.84
2016,4,25,17,0,672.0,80.0,7.5,15.0,325.0,60.15,47.97
2016,4,25,17,15,621.0,73.5,7.35,14.5,272.0,56.21,44.63
2016,4,25,17,30,570.0,67.0,7.2,14.0,219.0,52.19,41.08
2016,4,25,17,45,488.0,59.0,7.1,13.5,168.5,46.68,36.02
2016,4,25,18,0,406.0,51.0,7.0,13.0,118.0,41.15,30.71
2016,4,25,18,15,287.5,38.0,6.75,12.5,77.0,31.0,20.97
2016,4,25,18,30,169.0,25.0,6.5,12.0,36.0,19.43,6.07
2016,4,25,18,45,84.5,12.5,6.3,11.5,18.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,3.5,9.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,3.5,10.0,9.0,7.68,0.0
2016,4,26,5,45,67.0,26.5,3.55,10.5,35.0,108.13,69.48
2016,4,26,6,0,134.0,44.0,3.6,11.0,61.0,187.7,153.63
2016,4,26,6,15,182.5,63.0,3.65,11.0,97.5,254.54,214.64
2016,4,26,6,30,231.0,82.0,3.7,11.0,134.0,323.21,275.32
2016,4,26,6,45,257.0,102.0,3.8,11.5,174.0,375.38,319.51
2016,4,26,7,0,283.0,122.0,3.9,12.0,214.0,427.57,362.11
2016,4,26,7,15,317.0,136.0,3.9,12.5,255.5,478.62,402.6
2016,4,26,7,30,351.0,150.0,3.9,13.0,297.0,530.17,442.21
2016,4,26,7,45,492.5,134.5,3.9,13.5,369.5,671.85,552.18
2016,4,26,8,0,634.0,119.0,3.9,14.0,442.0,806.01,649.75
2016,4,26,8,15,495.0,178.0,3.8,14.0,446.0,730.96,589.77
2016,4,26,8,30,356.0,237.0,3.7,14.0,450.0,637.3,513.72
2016,4,26,8,45,386.5,251.0,3.6,14.0,498.0,678.96,544.21
2016,4,26,9,0,417.0,265.0,3.5,14.0,546.0,739.48,586.82
2016,4,26,9,15,384.0,292.5,3.45,14.0,563.5,708.32,560.95
2016,4,26,9,30,351.0,320.0,3.4,14.0,581.0,695.69,549.02
2016,4,26,9,45,434.5,303.0,3.4,14.5,641.0,765.29,599.55
2016,4,26,10,0,518.0,286.0,3.4,15.0,701.0,813.17,633.19
2016,4,26,10,15,496.0,307.0,3.55,15.0,715.5,795.3,618.77
2016,4,26,10,30,474.0,328.0,3.7,15.0,730.0,775.27,603.28
2016,4,26,10,45,492.0,334.0,3.9,15.5,760.5,774.76,601.97
2016,4,26,11,0,510.0,340.0,4.1,16.0,791.0,770.96,598.08
2016,4,26,11,15,395.0,389.5,4.3,16.0,742.5,685.01,532.89
2016,4,26,11,30,280.0,439.0,4.5,16.0,694.0,614.53,478.55
2016,4,26,11,45,298.0,437.0,4.75,16.0,709.5,604.01,471.46
2016,4,26,12,0,316.0,435.0,5.0,16.0,725.0,591.27,462.15
2016,4,26,12,15,307.0,436.5,5.15,16.0,717.5,561.48,439.07
2016,4,26,12,30,298.0,438.0,5.3,16.0,710.0,531.81,415.86
2016,4,26,12,45,405.5,393.0,5.5,16.0,758.5,530.05,414.48
2016,4,26,13,0,513.0,348.0,5.7,16.0,807.0,521.07,405.97
2016,4,26,13,15,544.5,326.0,5.8,16.0,805.5,483.45,374.06
2016,4,26,13,30,576.0,304.0,5.9,16.0,804.0,442.8,338.7
2016,4,26,13,45,592.0,285.0,6.05,16.0,785.5,395.8,297.62
2016,4,26,14,0,608.0,266.0,6.2,16.0,767.0,344.87,252.72
2016,4,26,14,15,699.0,209.0,6.2,16.0,764.0,286.87,199.16
2016,4,26,14,30,790.0,152.0,6.2,16.0,761.0,227.76,145.49
2016,4,26,14,45,781.5,147.5,6.25,16.0,725.0,174.7,106.14
2016,4,26,15,0,773.0,143.0,6.3,16.0,689.0,122.9,79.06
2016,4,26,15,15,756.0,139.5,6.3,15.5,646.0,87.03,70.03
2016,4,26,15,30,739.0,136.0,6.3,15.0,603.0,87.05,70.4
2016,4,26,15,45,724.0,128.5,6.3,15.0,557.5,84.5,68.4
2016,4,26,16,0,709.0,121.0,6.3,15.0,512.0,81.7,66.18
2016,4,26,16,15,680.0,116.0,6.3,14.5,462.0,80.15,65.18
2016,4,26,16,30,651.0,111.0,6.3,14.0,412.0,78.51,64.08
2016,4,26,16,45,616.0,104.0,6.35,14.0,361.0,75.25,61.41
2016,4,26,17,0,581.0,97.0,6.4,14.0,310.0,71.84,58.55
2016,4,26,17,15,528.5,88.5,6.35,13.5,259.0,66.94,54.38
2016,4,26,17,30,476.0,80.0,6.3,13.0,208.0,61.9,49.93
2016,4,26,17,45,397.0,69.5,6.3,12.5,160.5,52.32,41.23
2016,4,26,18,0,318.0,59.0,6.3,12.0,113.0,44.77,34.08
2016,4,26,18,15,216.0,43.0,6.2,12.0,73.5,32.9,22.74
2016,4,26,18,30,114.0,27.0,6.1,12.0,34.0,21.18,8.08
2016,4,26,18,45,57.0,13.5,6.0,12.0,17.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.5,3.3,11.0,6.0,0.0,0.0
2016,4,27,5,30,34.0,11.0,3.6,11.0,12.0,33.23,0.0
2016,4,27,5,45,158.0,26.5,3.9,11.5,45.0,194.54,135.4
2016,4,27,6,0,282.0,42.0,4.2,12.0,78.0,317.57,262.13
2016,4,27,6,15,371.5,53.0,4.35,12.0,123.5,416.48,350.45
2016,4,27,6,30,461.0,64.0,4.5,12.0,169.0,518.32,437.37
2016,4,27,6,45,230.5,51.5,4.7,12.5,104.0,296.19,253.74
2016,4,27,7,0,0.0,39.0,4.9,13.0,39.0,32.21,22.1
2016,4,27,7,15,0.0,46.5,5.15,13.0,46.5,38.45,27.49
2016,4,27,7,30,0.0,54.0,5.4,13.0,54.0,44.7,32.75
2016,4,27,7,45,0.0,73.0,5.7,13.5,73.0,60.56,46.05
2016,4,27,8,0,0.0,92.0,6.0,14.0,92.0,76.87,59.55
2016,4,27,8,15,23.0,168.5,6.3,14.0,182.5,187.42,152.61
2016,4,27,8,30,46.0,245.0,6.6,14.0,273.0,294.24,240.29
2016,4,27,8,45,26.0,222.5,6.9,14.0,239.0,243.68,197.65
2016,4,27,9,0,6.0,200.0,7.2,14.0,205.0,181.58,145.57
2016,4,27,9,15,14.0,237.5,7.35,14.0,248.5,223.97,180.23
2016,4,27,9,30,22.0,275.0,7.5,14.0,292.0,265.85,214.05
2016,4,27,9,45,16.0,253.5,7.7,14.0,266.5,237.24,190.28
2016,4,27,10,0,10.0,232.0,7.9,14.0,241.0,210.03,167.73
2016,4,27,10,15,19.5,284.0,7.95,14.0,301.0,264.83,212.08
2016,4,27,10,30,29.0,336.0,8.0,14.0,361.0,334.01,267.33
2016,4,27,10,45,330.0,312.5,8.05,14.0,604.5,598.4,484.29
2016,4,27,11,0,631.0,289.0,8.1,14.0,848.0,828.93,665.35
2016,4,27,11,15,748.5,224.0,8.05,14.0,897.0,837.52,672.8
2016,4,27,11,30,866.0,159.0,8.0,14.0,946.0,831.18,669.11
2016,4,27,11,45,865.5,161.5,8.0,14.0,952.0,792.81,638.25
2016,4,27,12,0,865.0,164.0,8.0,14.0,958.0,752.1,605.09
2016,4,27,12,15,865.0,163.5,8.0,14.0,956.5,707.17,568.2
2016,4,27,12,30,865.0,163.0,8.0,14.0,955.0,660.45,529.2
2016,4,27,12,45,857.0,166.5,8.0,14.0,943.5,610.79,487.0
2016,4,27,13,0,849.0,170.0,8.0,14.0,932.0,560.4,443.34
2016,4,27,13,15,844.0,169.0,8.0,14.0,914.0,507.64,396.87
2016,4,27,13,30,839.0,168.0,8.0,14.0,896.0,454.48,349.07
2016,4,27,13,45,837.0,163.0,8.05,14.0,872.0,399.36,298.85
2016,4,27,14,0,835.0,158.0,8.1,14.0,848.0,344.01,247.97
2016,4,27,14,15,637.0,230.5,8.1,14.0,745.5,288.0,204.73
2016,4,27,14,30,439.0,303.0,8.1,14.0,643.0,258.42,187.15
2016,4,27,14,45,614.5,225.0,8.15,14.0,674.5,197.98,132.72
2016,4,27,15,0,790.0,147.0,8.2,14.0,706.0,127.9,82.72
2016,4,27,15,15,771.5,143.0,8.15,14.0,662.0,89.25,72.39
2016,4,27,15,30,753.0,139.0,8.1,14.0,618.0,89.01,72.4
2016,4,27,15,45,728.0,135.5,8.1,14.0,569.5,88.9,72.52
2016,4,27,16,0,703.0,132.0,8.1,14.0,521.0,88.76,72.63
2016,4,27,16,15,672.5,126.0,8.05,13.5,469.5,86.79,71.29
2016,4,27,16,30,642.0,120.0,8.0,13.0,418.0,84.7,69.82
2016,4,27,16,45,602.5,112.5,8.0,13.0,366.0,81.27,67.0
2016,4,27,17,0,563.0,105.0,8.0,13.0,314.0,77.69,64.0
2016,4,27,17,15,508.0,96.0,7.95,13.0,262.0,70.38,57.56
2016,4,27,17,30,453.0,87.0,7.9,13.0,210.0,64.45,52.23
2016,4,27,17,45,385.5,74.0,7.85,13.0,162.5,55.44,43.94
2016,4,27,18,0,318.0,61.0,7.8,13.0,115.0,46.2,35.24
2016,4,27,18,15,214.0,44.5,7.75,12.5,75.5,33.99,23.71
2016,4,27,18,30,110.0,28.0,7.7,12.0,36.0,21.92,9.36
2016,4,27,18,45,55.0,14.0,7.65,12.0,18.0,11.95,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,6.5,5.2,10.0,7.0,0.0,0.0
2016,4,28,5,30,50.0,13.0,5.4,10.0,14.0,46.24,0.0
2016,4,28,5,45,175.5,28.0,5.65,10.5,48.0,212.26,154.47
2016,4,28,6,0,301.0,43.0,5.9,11.0,82.0,333.89,278.68
2016,4,28,6,15,390.0,53.5,5.9,11.5,128.5,432.82,367.0
2016,4,28,6,30,479.0,64.0,5.9,12.0,175.0,534.36,453.54
2016,4,28,6,45,542.0,71.0,5.95,12.5,226.5,612.41,517.65
2016,4,28,7,0,605.0,78.0,6.0,13.0,278.0,691.8,580.16
2016,4,28,7,15,647.0,83.5,5.85,13.0,330.5,750.35,624.45
2016,4,28,7,30,689.0,89.0,5.7,13.0,383.0,808.18,666.71
2016,4,28,7,45,723.0,92.5,5.6,13.5,435.0,854.33,697.8
2016,4,28,8,0,757.0,96.0,5.5,14.0,487.0,892.97,722.46
2016,4,28,8,15,779.5,99.5,5.3,14.5,536.5,924.02,740.34
2016,4,28,8,30,802.0,103.0,5.1,15.0,586.0,952.16,755.68
2016,4,28,8,45,820.5,105.0,4.95,15.5,632.0,971.32,764.62
2016,4,28,9,0,839.0,107.0,4.8,16.0,678.0,987.12,771.12
2016,4,28,9,15,852.0,109.5,4.65,16.0,718.5,982.5,764.71
2016,4,28,9,30,865.0,112.0,4.5,16.0,759.0,986.46,764.62
2016,4,28,9,45,885.0,108.5,4.4,16.5,796.5,987.13,761.28
2016,4,28,10,0,905.0,105.0,4.3,17.0,834.0,984.09,755.67
2016,4,28,10,15,912.0,106.0,4.2,17.0,863.0,969.73,744.08
2016,4,28,10,30,919.0,107.0,4.1,17.0,892.0,951.79,730.26
2016,4,28,10,45,921.0,109.5,4.05,17.5,912.5,927.37,711.01
2016,4,28,11,0,923.0,112.0,4.0,18.0,933.0,899.68,689.68
2016,4,28,11,15,926.5,113.0,4.05,18.0,946.5,868.72,667.95
2016,4,28,11,30,930.0,114.0,4.1,18.0,960.0,834.73,644.05
2016,4,28,11,45,929.0,115.5,4.2,18.5,965.0,794.98,614.96
2016,4,28,12,0,928.0,117.0,4.3,19.0,970.0,752.87,582.34
2016,4,28,12,15,927.5,117.0,4.45,19.0,968.0,707.76,548.11
2016,4,28,12,30,927.0,117.0,4.6,19.0,966.0,660.75,511.46
2016,4,28,12,45,928.5,114.5,4.75,19.0,957.0,611.27,471.85
2016,4,28,13,0,930.0,112.0,4.9,19.0,948.0,560.16,429.7
2016,4,28,13,15,926.5,111.0,5.05,18.5,930.5,506.39,384.92
2016,4,28,13,30,923.0,110.0,5.2,18.0,913.0,451.82,337.98
2016,4,28,13,45,916.5,109.5,5.35,18.0,888.0,395.95,288.19
2016,4,28,14,0,910.0,109.0,5.5,18.0,863.0,340.0,237.69
2016,4,28,14,15,902.5,107.5,5.65,18.0,831.5,283.3,187.07
2016,4,28,14,30,895.0,106.0,5.8,18.0,800.0,227.07,139.25
2016,4,28,14,45,880.0,106.0,5.95,18.0,760.5,171.57,98.32
2016,4,28,15,0,865.0,106.0,6.1,18.0,721.0,117.75,70.64
2016,4,28,15,15,851.0,104.0,6.2,17.5,678.0,74.98,59.13
2016,4,28,15,30,837.0,102.0,6.3,17.0,635.0,74.95,59.41
2016,4,28,15,45,810.0,101.5,6.45,16.5,585.5,75.67,60.34
2016,4,28,16,0,783.0,101.0,6.6,16.0,536.0,76.49,61.37
2016,4,28,16,15,757.0,97.0,6.6,15.5,485.5,74.88,60.29
2016,4,28,16,30,731.0,93.0,6.6,15.0,435.0,66.9,53.6
2016,4,28,16,45,686.5,90.5,6.6,15.0,381.0,66.15,53.12
2016,4,28,17,0,642.0,88.0,6.6,15.0,327.0,65.5,52.7
2016,4,28,17,15,591.5,81.0,6.55,14.5,275.0,61.45,49.29
2016,4,28,17,30,541.0,74.0,6.5,14.0,223.0,57.3,45.66
2016,4,28,17,45,452.5,66.0,6.45,13.5,172.5,52.0,40.81
2016,4,28,18,0,364.0,58.0,6.4,13.0,122.0,44.22,33.53
2016,4,28,18,15,254.5,43.5,6.15,12.5,81.0,33.38,23.26
2016,4,28,18,30,145.0,29.0,5.9,12.0,40.0,22.39,10.36
2016,4,28,18,45,72.5,14.5,5.65,11.5,20.0,12.38,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,3.25,11.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,3.3,11.0,12.0,10.24,0.0
2016,4,29,5,45,82.5,34.0,3.35,11.0,45.0,137.52,100.27
2016,4,29,6,0,165.0,56.0,3.4,11.0,78.0,233.61,193.09
2016,4,29,6,15,247.0,73.0,3.45,11.0,122.5,323.48,273.46
2016,4,29,6,30,329.0,90.0,3.5,11.0,167.0,436.61,370.02
2016,4,29,6,45,399.0,100.5,3.6,11.5,217.5,518.37,437.75
2016,4,29,7,0,469.0,111.0,3.7,12.0,268.0,602.92,504.46
2016,4,29,7,15,514.5,120.0,3.75,12.0,319.0,664.5,551.46
2016,4,29,7,30,560.0,129.0,3.8,12.0,370.0,726.19,597.3
2016,4,29,7,45,595.0,135.5,3.9,12.0,420.0,783.32,638.77
2016,4,29,8,0,630.0,142.0,4.0,12.0,470.0,831.02,672.45
2016,4,29,8,15,656.0,147.5,4.1,12.0,518.0,866.42,696.67
2016,4,29,8,30,682.0,153.0,4.2,12.0,566.0,899.16,718.85
2016,4,29,8,45,703.0,157.0,4.3,12.5,610.5,922.26,732.85
2016,4,29,9,0,724.0,161.0,4.4,13.0,655.0,942.2,744.64
2016,4,29,9,15,739.0,164.5,4.4,13.0,694.5,952.26,750.0
2016,4,29,9,30,754.0,168.0,4.4,13.0,734.0,958.89,753.11
2016,4,29,9,45,787.0,158.5,4.4,13.0,773.0,957.94,751.01
2016,4,29,10,0,820.0,149.0,4.4,13.0,812.0,961.61,752.41
2016,4,29,10,15,828.0,150.5,4.5,13.0,840.0,948.86,743.13
2016,4,29,10,30,836.0,152.0,4.6,13.0,868.0,932.6,731.54
2016,4,29,10,45,842.0,153.0,4.75,13.5,888.5,910.62,714.91
2016,4,29,11,0,848.0,154.0,4.9,14.0,909.0,885.35,695.93
2016,4,29,11,15,851.5,155.0,5.2,14.0,923.0,854.85,675.29
2016,4,29,11,30,855.0,156.0,5.5,14.0,937.0,821.45,652.16
2016,4,29,11,45,688.0,259.5,5.8,14.5,890.5,750.07,594.05
2016,4,29,12,0,521.0,363.0,6.1,15.0,844.0,679.84,536.46
2016,4,29,12,15,688.5,261.0,6.2,15.0,894.5,673.47,533.58
2016,4,29,12,30,856.0,159.0,6.3,15.0,945.0,653.65,518.63
2016,4,29,12,45,858.0,155.5,6.4,15.5,936.5,604.8,477.13
2016,4,29,13,0,860.0,152.0,6.5,16.0,928.0,554.52,433.66
2016,4,29,13,15,856.0,151.0,6.55,16.0,910.5,502.07,388.2
2016,4,29,13,30,852.0,150.0,6.6,16.0,893.0,449.09,341.21
2016,4,29,13,45,842.5,150.0,6.65,16.0,867.5,394.57,292.2
2016,4,29,14,0,833.0,150.0,6.7,16.0,842.0,340.5,243.12
2016,4,29,14,15,823.5,148.0,6.75,16.0,810.5,285.76,194.03
2016,4,29,14,30,814.0,146.0,6.8,16.0,779.0,231.94,147.97
2016,4,29,14,45,717.0,175.0,6.85,16.0,712.5,180.3,112.67
2016,4,29,15,0,620.0,204.0,6.9,16.0,646.0,147.1,100.39
2016,4,29,15,15,687.0,169.5,6.95,15.5,631.5,103.22,83.96
2016,4,29,15,30,754.0,135.0,7.0,15.0,617.0,86.32,69.74
2016,4,29,15,45,730.5,131.5,7.05,15.0,569.5,86.13,69.79
2016,4,29,16,0,707.0,128.0,7.1,15.0,522.0,85.91,69.83
2016,4,29,16,15,679.0,123.0,7.15,14.5,472.5,84.56,69.02
2016,4,29,16,30,651.0,118.0,7.2,14.0,423.0,83.13,68.14
2016,4,29,16,45,615.5,110.5,7.3,14.0,372.0,79.69,65.31
2016,4,29,17,0,580.0,103.0,7.4,14.0,321.0,76.08,62.29
2016,4,29,17,15,528.0,95.0,7.4,13.5,269.5,71.75,58.67
2016,4,29,17,30,476.0,87.0,7.4,13.0,218.0,64.57,52.34
2016,4,29,17,45,402.0,75.5,7.45,13.0,170.0,56.56,44.97
2016,4,29,18,0,328.0,64.0,7.5,13.0,122.0,48.39,37.24
2016,4,29,18,15,224.0,47.5,7.45,12.5,81.5,36.23,25.78
2016,4,29,18,30,120.0,31.0,7.4,12.0,41.0,24.15,12.21
2016,4,29,18,45,60.0,15.5,7.4,12.0,20.5,13.23,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.5,7.5,5.1,11.5,9.5,42.06,0.0
2016,4,30,5,30,107.0,15.0,5.1,12.0,19.0,117.62,0.0
2016,4,30,5,45,240.0,28.5,5.2,12.5,56.0,264.17,201.04
2016,4,30,6,0,373.0,42.0,5.3,13.0,93.0,392.86,325.74
2016,4,30,6,15,458.5,51.0,5.3,13.0,141.0,487.34,409.24
2016,4,30,6,30,544.0,60.0,5.3,13.0,189.0,586.2,492.67
2016,4,30,6,45,602.0,66.5,5.35,13.5,242.0,660.83,552.55
2016,4,30,7,0,660.0,73.0,5.4,14.0,295.0,736.53,610.66
2016,4,30,7,15,698.5,78.0,5.45,14.5,348.5,792.34,651.25
2016,4,30,7,30,737.0,83.0,5.5,15.0,402.0,841.34,685.43
2016,4,30,7,45,766.5,86.5,5.55,15.5,454.5,884.56,714.39
2016,4,30,8,0,796.0,90.0,5.6,16.0,507.0,925.5,741.1
2016,4,30,8,15,816.5,93.5,5.5,16.0,556.5,954.9,759.44
2016,4,30,8,30,837.0,97.0,5.4,16.0,606.0,981.27,775.44
2016,4,30,8,45,852.5,99.5,5.3,16.5,651.5,998.13,783.01
2016,4,30,9,0,868.0,102.0,5.2,17.0,697.0,999.66,779.76
2016,4,30,9,15,880.0,104.0,5.1,17.0,737.5,1005.56,781.36
2016,4,30,9,30,892.0,106.0,5.0,17.0,778.0,1007.86,780.54
2016,4,30,9,45,906.5,104.5,4.95,17.5,814.0,1005.13,775.27
2016,4,30,10,0,921.0,103.0,4.9,18.0,850.0,998.71,767.66
2016,4,30,10,15,927.0,104.0,4.85,18.0,878.0,983.16,755.38
2016,4,30,10,30,933.0,105.0,4.8,18.0,906.0,964.04,740.84
2016,4,30,10,45,937.0,106.0,4.8,18.5,926.5,939.63,721.71
2016,4,30,11,0,941.0,107.0,4.8,19.0,947.0,911.89,700.42
2016,4,30,11,15,943.0,107.5,4.75,19.0,960.0,878.83,676.49
2016,4,30,11,30,945.0,108.0,4.7,19.0,973.0,842.84,650.52
2016,4,30,11,45,945.5,108.0,4.7,19.5,978.0,802.55,620.52
2016,4,30,12,0,946.0,108.0,4.7,20.0,983.0,759.84,587.43
2016,4,30,12,15,945.0,108.0,4.7,20.0,980.0,713.92,551.82
2016,4,30,12,30,944.0,108.0,4.7,20.0,977.0,666.1,514.0
2016,4,30,12,45,939.0,109.0,4.7,20.0,965.5,615.11,472.86
2016,4,30,13,0,934.0,110.0,4.7,20.0,954.0,562.97,429.78
2016,4,30,13,15,929.5,109.5,4.7,20.0,935.5,509.07,384.2
2016,4,30,13,30,925.0,109.0,4.7,20.0,917.0,454.45,336.87
2016,4,30,13,45,919.0,107.5,4.75,20.0,891.5,398.13,287.26
2016,4,30,14,0,913.0,106.0,4.8,20.0,866.0,341.69,236.92
2016,4,30,14,15,904.5,104.5,4.85,20.0,834.0,284.78,186.63
2016,4,30,14,30,896.0,103.0,4.9,20.0,802.0,228.46,139.05
2016,4,30,14,45,886.0,101.0,4.95,20.0,763.5,172.44,97.4
2016,4,30,15,0,876.0,99.0,5.0,20.0,725.0,117.59,68.06
2016,4,30,15,15,861.5,96.5,5.0,20.0,681.5,81.28,63.85
2016,4,30,15,30,847.0,94.0,5.0,20.0,638.0,80.03,62.99
2016,4,30,15,45,829.5,91.0,5.05,20.0,590.5,68.87,53.64
2016,4,30,16,0,812.0,88.0,5.1,20.0,543.0,67.79,52.9
2016,4,30,16,15,787.5,85.0,5.1,19.5,492.0,66.53,52.11
2016,4,30,16,30,763.0,82.0,5.1,19.0,441.0,65.23,51.27
2016,4,30,16,45,730.0,77.5,5.15,19.0,388.5,62.65,49.2
2016,4,30,17,0,697.0,73.0,5.2,19.0,336.0,59.98,47.02
2016,4,30,17,15,650.5,67.5,5.15,18.5,283.5,51.65,39.89
2016,4,30,17,30,604.0,62.0,5.1,18.0,231.0,48.2,36.93
2016,4,30,17,45,533.5,54.5,5.1,17.5,181.0,42.95,32.24
2016,4,30,18,0,463.0,47.0,5.1,17.0,131.0,37.63,27.29
2016,4,30,18,15,353.0,36.5,5.0,16.5,88.5,29.51,19.67
2016,4,30,18,30,243.0,26.0,4.9,16.0,46.0,21.27,10.3
2016,4,30,18,45,121.5,13.0,4.85,15.5,23.0,11.1,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,7.5,1.25,13.0,10.5,48.14,0.0
2016,5,1,5,30,125.0,15.0,1.2,13.0,21.0,131.14,0.0
2016,5,1,5,45,255.5,27.5,1.15,13.5,58.0,274.69,209.26
2016,5,1,6,0,386.0,40.0,1.1,14.0,95.0,401.27,324.98
2016,5,1,6,15,469.0,49.0,1.1,14.5,143.0,493.9,401.38
2016,5,1,6,30,552.0,58.0,1.1,15.0,191.0,590.94,476.85
2016,5,1,6,45,604.5,64.5,1.1,15.5,242.5,660.85,528.13
2016,5,1,7,0,657.0,71.0,1.1,16.0,294.0,731.6,577.46
2016,5,1,7,15,695.5,75.5,1.1,16.5,347.0,786.62,613.36
2016,5,1,7,30,734.0,80.0,1.1,17.0,400.0,835.45,643.69
2016,5,1,7,45,760.5,84.5,1.15,17.5,451.5,876.9,668.85
2016,5,1,8,0,787.0,89.0,1.2,18.0,503.0,916.06,691.98
2016,5,1,8,15,807.5,92.0,1.15,18.5,552.0,944.74,706.16
2016,5,1,8,30,828.0,95.0,1.1,19.0,601.0,970.45,718.23
2016,5,1,8,45,843.0,98.0,1.05,19.5,646.0,987.43,724.55
2016,5,1,9,0,858.0,101.0,1.0,20.0,691.0,989.16,721.28
2016,5,1,9,15,870.0,103.0,0.9,20.5,731.0,995.14,720.04
2016,5,1,9,30,882.0,105.0,0.8,21.0,771.0,997.58,716.56
2016,5,1,9,45,890.5,106.5,0.7,21.5,805.5,992.41,708.49
2016,5,1,10,0,899.0,108.0,0.6,22.0,840.0,983.65,698.47
2016,5,1,10,15,905.5,109.5,0.6,22.0,867.5,969.39,688.84
2016,5,1,10,30,912.0,111.0,0.6,22.0,895.0,951.6,677.21
2016,5,1,10,45,916.0,112.0,0.65,22.5,915.5,927.61,661.61
2016,5,1,11,0,920.0,113.0,0.7,23.0,936.0,900.36,644.04
2016,5,1,11,15,922.5,114.0,0.85,23.0,949.5,868.72,626.6
2016,5,1,11,30,925.0,115.0,1.0,23.0,963.0,834.16,606.79
2016,5,1,11,45,924.5,115.5,1.2,23.0,968.0,794.19,583.47
2016,5,1,12,0,924.0,116.0,1.4,23.0,973.0,751.92,556.3
2016,5,1,12,15,923.5,116.0,1.55,23.0,970.5,707.16,525.27
2016,5,1,12,30,923.0,116.0,1.7,23.0,968.0,660.52,491.71
2016,5,1,12,45,920.0,116.0,1.9,23.0,957.5,610.8,454.9
2016,5,1,13,0,917.0,116.0,2.1,23.0,947.0,559.83,415.62
2016,5,1,13,15,913.5,115.0,2.2,22.5,929.0,506.88,373.72
2016,5,1,13,30,910.0,114.0,2.3,22.0,911.0,453.16,329.65
2016,5,1,13,45,902.0,114.0,2.45,22.0,885.0,397.96,282.64
2016,5,1,14,0,894.0,114.0,2.6,22.0,859.0,342.86,234.84
2016,5,1,14,15,885.5,112.5,2.65,21.5,827.5,286.97,186.88
2016,5,1,14,30,877.0,111.0,2.7,21.0,796.0,231.68,141.17
2016,5,1,14,45,864.0,110.0,2.75,21.0,757.5,176.95,100.91
2016,5,1,15,0,851.0,109.0,2.8,21.0,719.0,123.69,72.43
2016,5,1,15,15,836.5,106.5,2.75,20.5,676.0,75.98,59.17
2016,5,1,15,30,822.0,104.0,2.7,20.0,633.0,75.71,59.27
2016,5,1,15,45,800.0,102.0,2.7,20.0,585.0,75.58,59.35
2016,5,1,16,0,778.0,100.0,2.7,20.0,537.0,75.46,59.43
2016,5,1,16,15,753.0,96.0,2.6,19.5,487.0,73.84,58.36
2016,5,1,16,30,728.0,92.0,2.5,19.0,437.0,65.96,51.88
2016,5,1,16,45,689.5,88.0,2.4,19.0,384.0,64.19,50.52
2016,5,1,17,0,651.0,84.0,2.3,19.0,331.0,62.4,49.12
2016,5,1,17,15,603.0,77.5,2.1,18.5,279.5,58.62,46.01
2016,5,1,17,30,555.0,71.0,1.9,18.0,228.0,54.76,42.71
2016,5,1,17,45,480.5,62.5,1.75,17.5,178.0,49.0,37.58
2016,5,1,18,0,406.0,54.0,1.6,17.0,128.0,43.15,32.17
2016,5,1,18,15,300.5,41.5,1.45,16.5,86.5,32.02,21.91
2016,5,1,18,30,195.0,29.0,1.3,16.0,45.0,22.48,11.62
2016,5,1,18,45,97.5,14.5,1.2,15.5,22.5,12.38,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,8.5,1.25,11.5,10.0,29.33,0.0
2016,5,2,5,30,66.0,17.0,1.3,12.0,20.0,81.85,0.0
2016,5,2,5,45,173.0,33.5,1.4,12.5,55.0,218.4,168.8
2016,5,2,6,0,280.0,50.0,1.5,13.0,90.0,328.26,269.71
2016,5,2,6,15,140.0,54.0,1.5,13.0,74.0,200.88,167.47
2016,5,2,6,30,0.0,58.0,1.5,13.0,58.0,49.34,36.69
2016,5,2,6,45,0.0,74.0,1.55,13.5,74.0,64.33,49.68
2016,5,2,7,0,0.0,90.0,1.6,14.0,90.0,79.09,62.07
2016,5,2,7,15,54.0,136.0,1.55,14.0,159.5,192.75,159.21
2016,5,2,7,30,108.0,182.0,1.5,14.0,229.0,319.17,262.32
2016,5,2,7,45,70.5,193.0,1.5,14.5,225.5,270.94,220.58
2016,5,2,8,0,33.0,204.0,1.5,15.0,222.0,241.9,194.83
2016,5,2,8,15,167.0,231.0,1.45,15.5,332.5,423.84,340.9
2016,5,2,8,30,301.0,258.0,1.4,16.0,443.0,607.68,477.73
2016,5,2,8,45,429.0,236.5,1.4,16.5,521.0,728.23,562.91
2016,5,2,9,0,557.0,215.0,1.4,17.0,599.0,826.71,630.26
2016,5,2,9,15,683.5,175.5,1.3,17.0,674.5,910.81,683.83
2016,5,2,9,30,810.0,136.0,1.2,17.0,750.0,973.58,720.97
2016,5,2,9,45,830.5,132.5,1.2,17.5,786.5,974.68,718.16
2016,5,2,10,0,851.0,129.0,1.2,18.0,823.0,959.94,706.15
2016,5,2,10,15,858.0,130.5,1.2,18.0,850.5,946.56,696.71
2016,5,2,10,30,865.0,132.0,1.2,18.0,878.0,929.77,685.16
2016,5,2,10,45,867.0,135.0,1.2,18.5,897.5,906.56,668.29
2016,5,2,11,0,869.0,138.0,1.2,19.0,917.0,880.25,649.57
2016,5,2,11,15,872.0,138.5,1.2,19.0,930.0,849.62,629.29
2016,5,2,11,30,875.0,139.0,1.2,19.0,943.0,816.22,607.15
2016,5,2,11,45,871.5,142.0,1.3,19.5,947.0,777.39,580.93
2016,5,2,12,0,868.0,145.0,1.4,20.0,951.0,736.54,551.54
2016,5,2,12,15,867.0,145.0,1.55,20.0,948.5,693.29,521.17
2016,5,2,12,30,866.0,145.0,1.7,20.0,946.0,648.39,488.47
2016,5,2,12,45,665.0,255.5,1.9,20.0,866.5,574.68,432.68
2016,5,2,13,0,464.0,366.0,2.1,20.0,787.0,512.13,385.16
2016,5,2,13,15,513.5,341.0,2.25,19.5,799.0,483.58,363.02
2016,5,2,13,30,563.0,316.0,2.4,19.0,811.0,450.27,335.65
2016,5,2,13,45,565.0,302.5,2.55,19.0,787.0,403.0,296.66
2016,5,2,14,0,567.0,289.0,2.7,19.0,763.0,355.76,257.0
2016,5,2,14,15,548.5,280.0,2.75,19.0,724.5,306.55,216.36
2016,5,2,14,30,530.0,271.0,2.8,19.0,686.0,259.72,178.83
2016,5,2,14,45,556.0,245.5,2.85,19.0,662.0,211.18,141.16
2016,5,2,15,0,582.0,220.0,2.9,19.0,638.0,158.56,107.33
2016,5,2,15,15,572.5,206.0,2.9,18.5,597.0,125.11,101.22
2016,5,2,15,30,563.0,192.0,2.9,18.0,556.0,119.57,97.05
2016,5,2,15,45,468.5,203.5,2.9,17.5,491.5,127.01,103.86
2016,5,2,16,0,374.0,215.0,2.9,17.0,427.0,142.78,117.81
2016,5,2,16,15,304.5,205.0,2.85,16.5,367.0,136.97,113.42
2016,5,2,16,30,235.0,195.0,2.8,16.0,307.0,130.99,108.89
2016,5,2,16,45,200.5,174.0,2.75,16.0,262.0,123.8,103.03
2016,5,2,17,0,166.0,153.0,2.7,16.0,217.0,110.14,91.46
2016,5,2,17,15,138.5,134.5,2.65,15.5,182.5,97.68,80.92
2016,5,2,17,30,111.0,116.0,2.6,15.0,148.0,84.93,69.88
2016,5,2,17,45,184.0,94.0,2.6,14.5,133.5,69.05,55.79
2016,5,2,18,0,257.0,72.0,2.6,14.0,119.0,53.74,41.91
2016,5,2,18,15,175.5,52.5,2.55,13.5,80.0,40.14,29.29
2016,5,2,18,30,94.0,33.0,2.5,13.0,41.0,25.62,14.59
2016,5,2,18,45,47.0,16.5,2.45,13.0,20.5,14.08,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
