Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.65,12.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.6,12.0,10.0,8.23,0.0
2016,5,3,5,45,0.0,27.0,1.6,12.5,27.0,23.01,12.78
2016,5,3,6,0,0.0,44.0,1.6,13.0,44.0,40.76,28.7
2016,5,3,6,15,4.0,65.0,1.5,13.0,66.0,66.05,50.9
2016,5,3,6,30,8.0,86.0,1.4,13.0,88.0,90.43,72.16
2016,5,3,6,45,17.0,106.5,1.35,13.0,112.0,118.07,96.06
2016,5,3,7,0,26.0,127.0,1.3,13.0,136.0,160.61,131.93
2016,5,3,7,15,132.0,151.5,1.45,13.0,209.0,305.42,254.25
2016,5,3,7,30,238.0,176.0,1.6,13.0,282.0,456.49,375.43
2016,5,3,7,45,241.5,199.5,1.8,13.5,317.5,487.99,397.23
2016,5,3,8,0,245.0,223.0,2.0,14.0,353.0,517.91,418.32
2016,5,3,8,15,189.5,250.5,2.1,14.0,356.5,470.09,378.84
2016,5,3,8,30,134.0,278.0,2.2,14.0,360.0,441.74,354.27
2016,5,3,8,45,187.0,296.5,2.35,14.5,421.0,510.11,406.84
2016,5,3,9,0,240.0,315.0,2.5,15.0,482.0,577.33,456.79
2016,5,3,9,15,247.5,334.0,2.45,15.0,514.5,619.09,485.44
2016,5,3,9,30,255.0,353.0,2.4,15.0,547.0,637.27,497.04
2016,5,3,9,45,186.0,373.5,2.35,15.5,519.0,560.99,437.02
2016,5,3,10,0,117.0,394.0,2.3,16.0,491.0,505.76,392.59
2016,5,3,10,15,285.5,368.5,2.15,16.0,613.0,645.11,498.43
2016,5,3,10,30,454.0,343.0,2.0,16.0,735.0,773.3,590.05
2016,5,3,10,45,360.0,390.0,1.9,16.5,706.0,700.17,532.56
2016,5,3,11,0,266.0,437.0,1.8,17.0,677.0,642.91,487.71
2016,5,3,11,15,256.5,446.0,1.7,17.0,680.0,623.57,472.93
2016,5,3,11,30,247.0,455.0,1.6,17.0,683.0,603.46,457.3
2016,5,3,11,45,245.0,458.5,1.5,17.0,685.5,583.76,442.17
2016,5,3,12,0,243.0,462.0,1.4,17.0,688.0,560.86,424.73
2016,5,3,12,15,376.5,415.5,1.45,17.0,765.0,592.5,449.01
2016,5,3,12,30,510.0,369.0,1.5,17.0,842.0,610.09,461.62
2016,5,3,12,45,501.0,365.5,1.55,17.0,826.0,566.93,428.96
2016,5,3,13,0,492.0,362.0,1.6,17.0,810.0,524.2,396.39
2016,5,3,13,15,423.5,381.5,1.7,17.0,762.0,470.23,355.27
2016,5,3,13,30,355.0,401.0,1.8,17.0,714.0,429.88,324.13
2016,5,3,13,45,443.0,352.5,1.9,17.0,731.0,393.24,292.99
2016,5,3,14,0,531.0,304.0,2.0,17.0,748.0,355.53,258.98
2016,5,3,14,15,372.5,339.5,2.1,17.0,645.5,311.83,228.04
2016,5,3,14,30,214.0,375.0,2.2,17.0,543.0,287.16,214.53
2016,5,3,14,45,215.5,355.5,2.35,17.0,517.5,256.81,191.81
2016,5,3,15,0,217.0,336.0,2.5,17.0,492.0,226.81,171.86
2016,5,3,15,15,228.0,312.5,2.65,17.0,468.0,200.23,164.57
2016,5,3,15,30,239.0,289.0,2.8,17.0,444.0,188.94,155.7
2016,5,3,15,45,196.0,269.5,2.95,17.0,390.5,178.08,147.11
2016,5,3,16,0,153.0,250.0,3.1,17.0,337.0,166.87,138.15
2016,5,3,16,15,138.5,226.5,3.1,16.5,299.5,153.66,127.65
2016,5,3,16,30,124.0,203.0,3.1,16.0,262.0,139.96,116.59
2016,5,3,16,45,97.0,177.5,3.1,16.0,220.5,129.22,107.72
2016,5,3,17,0,70.0,152.0,3.1,16.0,179.0,112.24,93.29
2016,5,3,17,15,56.5,131.0,3.0,15.5,151.0,97.7,80.95
2016,5,3,17,30,43.0,110.0,2.9,15.0,123.0,82.92,68.12
2016,5,3,17,45,31.0,88.0,2.85,15.0,96.5,67.29,54.15
2016,5,3,18,0,19.0,66.0,2.8,15.0,70.0,51.39,39.71
2016,5,3,18,15,9.5,45.5,2.6,14.5,47.5,36.47,26.04
2016,5,3,18,30,0.0,25.0,2.4,14.0,25.0,20.57,10.8
2016,5,3,18,45,0.0,12.5,2.25,14.0,12.5,10.31,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,12.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.5,12.0,14.0,11.54,0.0
2016,5,4,5,45,30.0,35.5,2.5,12.5,40.0,66.38,48.74
2016,5,4,6,0,60.0,57.0,2.5,13.0,66.0,132.0,106.89
2016,5,4,6,15,91.5,79.5,2.45,13.0,99.5,186.94,155.42
2016,5,4,6,30,123.0,102.0,2.4,13.0,133.0,242.09,203.23
2016,5,4,6,45,166.5,118.0,2.4,13.0,170.0,298.42,251.33
2016,5,4,7,0,210.0,134.0,2.4,13.0,207.0,376.54,315.39
2016,5,4,7,15,288.5,146.0,2.3,13.0,264.0,465.21,386.87
2016,5,4,7,30,367.0,158.0,2.2,13.0,321.0,578.97,474.43
2016,5,4,7,45,313.0,190.0,2.15,13.5,341.0,545.53,443.97
2016,5,4,8,0,259.0,222.0,2.1,14.0,361.0,530.4,428.16
2016,5,4,8,15,270.5,243.5,2.0,14.0,400.0,564.42,452.14
2016,5,4,8,30,282.0,265.0,1.9,14.0,439.0,596.87,474.16
2016,5,4,8,45,325.0,276.0,1.85,14.0,491.0,647.07,510.14
2016,5,4,9,0,368.0,287.0,1.8,14.0,543.0,695.77,544.14
2016,5,4,9,15,326.0,317.5,1.7,14.0,554.5,679.15,528.07
2016,5,4,9,30,284.0,348.0,1.6,14.0,566.0,660.52,511.35
2016,5,4,9,45,283.0,366.0,1.55,14.5,590.5,667.11,513.57
2016,5,4,10,0,282.0,384.0,1.5,15.0,615.0,671.79,514.22
2016,5,4,10,15,298.0,394.0,1.5,15.0,645.5,682.46,521.08
2016,5,4,10,30,314.0,404.0,1.5,15.0,676.0,690.77,526.21
2016,5,4,10,45,256.5,427.0,1.5,15.5,653.0,643.65,489.58
2016,5,4,11,0,199.0,450.0,1.5,16.0,630.0,586.21,446.19
2016,5,4,11,15,207.0,456.0,1.65,16.0,645.5,582.63,444.54
2016,5,4,11,30,215.0,462.0,1.8,16.0,661.0,577.48,441.18
2016,5,4,11,45,248.5,458.0,2.0,16.0,689.0,586.1,448.39
2016,5,4,12,0,282.0,454.0,2.2,16.0,717.0,584.5,447.92
2016,5,4,12,15,342.0,427.5,2.3,16.0,745.5,579.49,444.85
2016,5,4,12,30,402.0,401.0,2.4,16.0,774.0,569.64,437.63
2016,5,4,12,45,413.5,391.0,2.5,16.5,771.0,536.34,411.38
2016,5,4,13,0,425.0,381.0,2.6,17.0,768.0,503.59,385.02
2016,5,4,13,15,371.0,396.5,2.65,17.0,730.0,462.89,352.89
2016,5,4,13,30,317.0,412.0,2.7,17.0,692.0,422.13,320.89
2016,5,4,13,45,361.5,382.0,2.8,17.0,692.0,392.28,295.58
2016,5,4,14,0,406.0,352.0,2.9,17.0,692.0,349.33,259.15
2016,5,4,14,15,367.5,351.5,2.95,17.0,651.0,318.43,234.22
2016,5,4,14,30,329.0,351.0,3.0,17.0,610.0,282.52,206.64
2016,5,4,14,45,337.5,330.0,3.05,17.0,585.0,245.6,178.29
2016,5,4,15,0,346.0,309.0,3.1,17.0,560.0,208.47,153.77
2016,5,4,15,15,349.0,288.0,3.1,16.5,528.0,176.8,145.48
2016,5,4,15,30,352.0,267.0,3.1,16.0,496.0,167.79,138.62
2016,5,4,15,45,371.0,240.5,3.1,16.0,466.0,155.51,128.63
2016,5,4,16,0,390.0,214.0,3.1,16.0,436.0,142.39,117.87
2016,5,4,16,15,394.0,191.5,3.0,15.5,398.0,123.6,102.34
2016,5,4,16,30,398.0,169.0,2.9,15.0,360.0,112.02,92.87
2016,5,4,16,45,333.5,157.5,2.85,15.0,305.0,110.64,91.99
2016,5,4,17,0,269.0,146.0,2.8,15.0,250.0,103.12,85.68
2016,5,4,17,15,232.5,130.5,2.7,14.5,211.0,93.22,77.32
2016,5,4,17,30,196.0,115.0,2.6,14.0,172.0,83.0,68.46
2016,5,4,17,45,162.5,94.5,2.55,14.0,135.0,69.27,56.13
2016,5,4,18,0,129.0,74.0,2.5,14.0,98.0,56.21,44.15
2016,5,4,18,15,85.0,53.0,2.35,13.5,67.0,40.93,30.09
2016,5,4,18,30,41.0,32.0,2.2,13.0,36.0,25.38,14.96
2016,5,4,18,45,20.5,16.0,2.1,13.0,18.0,13.05,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.27,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,8.22,0.0
2016,5,5,5,45,0.0,25.0,2.1,13.0,25.0,20.65,11.09
2016,5,5,6,0,0.0,40.0,2.2,13.0,40.0,34.47,23.49
2016,5,5,6,15,0.0,59.5,2.25,13.0,59.5,54.42,40.91
2016,5,5,6,30,0.0,79.0,2.3,13.0,79.0,73.54,57.53
2016,5,5,6,45,2.5,99.0,2.35,13.5,100.0,94.93,75.8
2016,5,5,7,0,5.0,119.0,2.4,14.0,121.0,116.0,93.43
2016,5,5,7,15,172.5,141.5,2.4,14.0,218.5,329.35,275.56
2016,5,5,7,30,340.0,164.0,2.4,14.0,316.0,538.46,442.91
2016,5,5,7,45,170.0,145.5,2.45,14.5,221.5,348.57,286.85
2016,5,5,8,0,0.0,127.0,2.5,15.0,127.0,109.59,86.03
2016,5,5,8,15,65.0,203.5,2.45,15.0,244.0,267.69,217.57
2016,5,5,8,30,130.0,280.0,2.4,15.0,361.0,439.65,352.66
2016,5,5,8,45,69.0,244.0,2.4,15.5,287.5,309.34,247.46
2016,5,5,9,0,8.0,208.0,2.4,16.0,214.0,190.69,150.47
2016,5,5,9,15,85.5,287.0,2.35,16.0,352.5,363.47,289.1
2016,5,5,9,30,163.0,366.0,2.3,16.0,491.0,539.83,422.33
2016,5,5,9,45,91.0,328.5,2.3,16.0,399.0,401.42,314.99
2016,5,5,10,0,19.0,291.0,2.3,16.0,307.0,272.65,213.61
2016,5,5,10,15,15.0,268.5,2.3,16.0,281.5,246.23,193.01
2016,5,5,10,30,11.0,246.0,2.3,16.0,256.0,220.86,172.83
2016,5,5,10,45,22.5,309.0,2.3,16.5,330.0,297.56,232.31
2016,5,5,11,0,34.0,372.0,2.3,17.0,404.0,360.9,279.83
2016,5,5,11,15,21.0,288.5,2.3,17.0,308.5,269.78,209.55
2016,5,5,11,30,8.0,205.0,2.3,17.0,213.0,178.66,138.34
2016,5,5,11,45,4.0,163.0,2.35,17.0,167.0,139.56,107.42
2016,5,5,12,0,0.0,121.0,2.4,17.0,121.0,101.24,76.71
2016,5,5,12,15,0.0,118.5,2.4,17.0,118.5,99.02,74.97
2016,5,5,12,30,0.0,116.0,2.4,17.0,116.0,96.81,73.21
2016,5,5,12,45,10.0,219.0,2.4,17.0,228.5,186.24,144.59
2016,5,5,13,0,20.0,322.0,2.4,17.0,341.0,271.02,210.48
2016,5,5,13,15,34.5,356.0,2.4,17.0,387.5,292.79,226.85
2016,5,5,13,30,49.0,390.0,2.4,17.0,434.0,315.55,243.91
2016,5,5,13,45,87.0,400.0,2.4,17.0,475.0,327.02,251.62
2016,5,5,14,0,125.0,410.0,2.4,17.0,516.0,322.12,246.23
2016,5,5,14,15,75.0,355.0,2.4,17.0,418.0,274.38,210.79
2016,5,5,14,30,25.0,300.0,2.4,17.0,320.0,235.69,182.96
2016,5,5,14,45,178.0,307.0,2.4,17.0,437.0,227.47,170.49
2016,5,5,15,0,331.0,314.0,2.4,17.0,554.0,210.89,155.62
2016,5,5,15,15,327.0,295.5,2.35,16.5,521.0,180.04,147.96
2016,5,5,15,30,323.0,277.0,2.3,16.0,488.0,172.36,142.24
2016,5,5,15,45,511.5,201.5,2.25,16.0,506.5,126.22,103.57
2016,5,5,16,0,700.0,126.0,2.2,16.0,525.0,83.76,67.48
2016,5,5,16,15,672.5,121.0,2.2,16.0,476.0,82.39,66.57
2016,5,5,16,30,645.0,116.0,2.2,16.0,427.0,80.92,65.52
2016,5,5,16,45,609.5,109.5,2.2,16.0,376.5,78.17,63.34
2016,5,5,17,0,574.0,103.0,2.2,16.0,326.0,75.29,61.01
2016,5,5,17,15,525.5,95.0,2.25,15.5,276.0,70.99,57.48
2016,5,5,17,30,477.0,87.0,2.3,15.0,226.0,64.36,51.75
2016,5,5,17,45,409.0,76.0,2.35,15.0,178.5,56.77,44.9
2016,5,5,18,0,341.0,65.0,2.4,15.0,131.0,49.02,37.69
2016,5,5,18,15,249.5,50.0,2.25,14.5,90.5,38.05,27.51
2016,5,5,18,30,158.0,35.0,2.1,14.0,50.0,26.87,16.32
2016,5,5,18,45,79.0,17.5,2.0,13.5,25.0,13.58,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,7.39,0.0
2016,5,6,5,45,0.0,22.5,2.7,12.5,22.5,18.56,9.5
2016,5,6,6,0,0.0,36.0,2.7,13.0,36.0,29.76,19.54
2016,5,6,6,15,0.0,53.5,2.65,13.0,53.5,46.62,34.29
2016,5,6,6,30,0.0,71.0,2.6,13.0,71.0,63.46,48.95
2016,5,6,6,45,0.0,89.5,2.55,13.0,89.5,81.06,64.05
2016,5,6,7,0,0.0,108.0,2.5,13.0,108.0,98.31,78.61
2016,5,6,7,15,91.5,147.0,2.45,13.0,188.0,260.12,217.04
2016,5,6,7,30,183.0,186.0,2.4,13.0,268.0,395.35,327.72
2016,5,6,7,45,159.0,210.5,2.4,13.0,288.0,399.44,328.11
2016,5,6,8,0,135.0,235.0,2.4,13.0,308.0,401.56,327.56
2016,5,6,8,15,110.5,254.5,2.35,13.0,318.0,395.3,320.43
2016,5,6,8,30,86.0,274.0,2.3,13.0,328.0,366.19,295.7
2016,5,6,8,45,69.5,286.0,2.3,13.5,332.0,357.27,286.76
2016,5,6,9,0,53.0,298.0,2.3,14.0,336.0,348.26,277.77
2016,5,6,9,15,30.0,252.5,2.3,14.0,274.5,271.25,216.12
2016,5,6,9,30,7.0,207.0,2.3,14.0,213.0,186.18,147.31
2016,5,6,9,45,6.5,201.5,2.3,14.0,207.5,179.73,142.05
2016,5,6,10,0,6.0,196.0,2.3,14.0,202.0,173.53,136.83
2016,5,6,10,15,3.0,133.5,2.3,14.0,136.5,115.41,89.61
2016,5,6,10,30,0.0,71.0,2.3,14.0,71.0,59.34,43.57
2016,5,6,10,45,0.0,105.0,2.3,14.5,105.0,88.12,67.06
2016,5,6,11,0,0.0,139.0,2.3,15.0,139.0,116.98,90.24
2016,5,6,11,15,0.5,141.5,2.3,15.0,142.0,119.35,92.07
2016,5,6,11,30,1.0,144.0,2.3,15.0,145.0,121.65,93.89
2016,5,6,11,45,9.5,232.0,2.35,15.0,241.0,201.54,157.85
2016,5,6,12,0,18.0,320.0,2.4,15.0,337.0,279.22,218.53
2016,5,6,12,15,19.0,326.0,2.4,15.0,344.0,282.2,220.51
2016,5,6,12,30,20.0,332.0,2.4,15.0,351.0,284.86,222.51
2016,5,6,12,45,16.0,296.0,2.4,15.0,311.0,251.2,196.3
2016,5,6,13,0,12.0,260.0,2.4,15.0,271.0,218.51,170.8
2016,5,6,13,15,9.5,226.5,2.35,15.0,235.5,189.34,147.87
2016,5,6,13,30,7.0,193.0,2.3,15.0,200.0,160.74,125.24
2016,5,6,13,45,13.5,246.5,2.3,15.0,258.5,203.1,158.94
2016,5,6,14,0,20.0,300.0,2.3,15.0,317.0,242.15,189.48
2016,5,6,14,15,42.0,327.5,2.25,15.0,361.5,249.65,194.45
2016,5,6,14,30,64.0,355.0,2.2,15.0,406.0,262.52,203.59
2016,5,6,14,45,32.0,221.0,2.15,15.0,246.5,168.67,131.0
2016,5,6,15,0,0.0,87.0,2.1,15.0,87.0,72.5,54.63
2016,5,6,15,15,0.0,113.5,1.95,15.0,113.5,93.52,75.59
2016,5,6,15,30,0.0,140.0,1.8,15.0,140.0,113.33,92.74
2016,5,6,15,45,0.0,129.0,1.7,15.0,129.0,104.85,85.68
2016,5,6,16,0,0.0,118.0,1.6,15.0,118.0,96.3,78.58
2016,5,6,16,15,0.0,88.5,1.4,14.5,88.5,73.53,59.19
2016,5,6,16,30,0.0,59.0,1.2,14.0,59.0,48.89,37.85
2016,5,6,16,45,0.0,46.0,1.0,14.0,46.0,38.05,28.39
2016,5,6,17,0,0.0,33.0,0.8,14.0,33.0,27.25,18.84
2016,5,6,17,15,0.0,28.0,0.7,14.0,28.0,23.09,15.17
2016,5,6,17,30,0.0,23.0,0.6,14.0,23.0,18.95,11.46
2016,5,6,17,45,0.0,18.0,0.5,14.0,18.0,14.81,7.7
2016,5,6,18,0,0.0,13.0,0.4,14.0,13.0,10.68,3.91
2016,5,6,18,15,0.0,9.0,0.45,13.5,9.0,7.39,0.86
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.1,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.05,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.65,12.0,9.0,7.68,0.0
2016,5,7,5,30,0.0,18.0,1.8,12.0,18.0,14.86,1.89
2016,5,7,5,45,24.5,38.5,2.0,12.5,42.5,65.4,48.68
2016,5,7,6,0,49.0,59.0,2.2,13.0,67.0,110.2,88.82
2016,5,7,6,15,73.5,81.5,2.25,13.0,98.5,173.11,143.56
2016,5,7,6,30,98.0,104.0,2.3,13.0,130.0,221.79,185.68
2016,5,7,6,45,129.0,122.5,2.35,13.5,164.0,270.37,226.62
2016,5,7,7,0,160.0,141.0,2.4,14.0,198.0,320.18,267.39
2016,5,7,7,15,80.0,128.0,2.45,14.0,156.5,223.71,185.4
2016,5,7,7,30,0.0,115.0,2.5,14.0,115.0,100.31,79.34
2016,5,7,7,45,68.0,175.5,2.6,14.0,212.5,245.21,201.85
2016,5,7,8,0,136.0,236.0,2.7,14.0,310.0,403.55,329.15
2016,5,7,8,15,155.5,259.5,2.75,14.0,351.0,446.31,361.21
2016,5,7,8,30,175.0,283.0,2.8,14.0,392.0,488.13,392.62
2016,5,7,8,45,94.5,260.5,2.9,14.5,320.0,353.22,284.09
2016,5,7,9,0,14.0,238.0,3.0,15.0,248.0,225.69,179.41
2016,5,7,9,15,12.0,233.0,2.95,15.0,241.5,216.88,172.17
2016,5,7,9,30,10.0,228.0,2.9,15.0,235.0,208.61,165.13
2016,5,7,9,45,5.0,160.0,2.9,15.5,163.5,141.03,110.2
2016,5,7,10,0,0.0,92.0,2.9,16.0,92.0,76.93,57.72
2016,5,7,10,15,0.0,68.5,2.85,16.0,68.5,57.21,41.55
2016,5,7,10,30,0.0,45.0,2.8,16.0,45.0,37.56,25.38
2016,5,7,10,45,0.0,48.0,2.75,16.0,48.0,40.1,27.45
2016,5,7,11,0,0.0,51.0,2.7,16.0,51.0,42.64,29.5
2016,5,7,11,15,0.0,75.5,2.65,16.0,75.5,63.23,46.33
2016,5,7,11,30,0.0,100.0,2.6,16.0,100.0,83.83,63.05
2016,5,7,11,45,0.0,81.0,2.6,16.5,81.0,67.86,49.92
2016,5,7,12,0,0.0,62.0,2.6,17.0,62.0,51.93,36.89
2016,5,7,12,15,0.0,65.0,2.55,17.0,65.0,54.45,38.95
2016,5,7,12,30,0.0,68.0,2.5,17.0,68.0,56.96,40.99
2016,5,7,12,45,3.0,126.5,2.5,17.0,130.0,107.03,81.54
2016,5,7,13,0,6.0,185.0,2.5,17.0,192.0,155.71,120.4
2016,5,7,13,15,9.5,223.0,2.45,17.0,232.5,186.61,144.78
2016,5,7,13,30,13.0,261.0,2.4,17.0,273.0,215.98,167.76
2016,5,7,13,45,10.0,229.5,2.4,17.0,238.5,188.97,146.58
2016,5,7,14,0,7.0,198.0,2.4,17.0,204.0,162.55,125.9
2016,5,7,14,15,3.5,132.0,2.4,17.0,135.0,109.58,83.78
2016,5,7,14,30,0.0,66.0,2.4,17.0,66.0,55.02,39.72
2016,5,7,14,45,0.0,81.5,2.4,17.0,81.5,67.95,50.45
2016,5,7,15,0,0.0,97.0,2.4,17.0,97.0,80.74,61.03
2016,5,7,15,15,0.0,116.5,2.35,16.5,116.5,95.84,77.11
2016,5,7,15,30,0.0,136.0,2.3,16.0,136.0,110.38,89.89
2016,5,7,15,45,0.0,120.5,2.3,16.0,120.5,98.51,79.95
2016,5,7,16,0,0.0,105.0,2.3,16.0,105.0,86.49,69.85
2016,5,7,16,15,0.0,85.0,2.25,16.0,85.0,70.63,56.33
2016,5,7,16,30,0.0,65.0,2.2,16.0,65.0,53.89,41.9
2016,5,7,16,45,0.0,49.5,2.2,16.0,49.5,40.96,30.67
2016,5,7,17,0,0.0,34.0,2.2,16.0,34.0,28.08,19.36
2016,5,7,17,15,0.0,29.0,2.1,15.5,29.0,23.92,15.75
2016,5,7,17,30,0.0,24.0,2.0,15.0,24.0,19.77,12.09
2016,5,7,17,45,0.0,19.0,1.95,15.0,19.0,15.64,8.35
2016,5,7,18,0,0.0,14.0,1.9,15.0,14.0,11.51,4.58
2016,5,7,18,15,0.0,9.5,1.85,14.5,9.5,7.8,1.18
2016,5,7,18,30,0.0,5.0,1.8,14.0,5.0,4.1,0.0
2016,5,7,18,45,0.0,2.5,1.75,14.0,2.5,2.05,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.2,12.5,5.0,4.27,0.0
2016,5,8,5,30,0.0,10.0,1.2,13.0,10.0,8.22,0.0
2016,5,8,5,45,0.0,23.0,1.25,13.5,23.0,18.97,9.94
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,29.76,19.53
2016,5,8,6,15,0.0,52.0,1.3,14.0,52.0,44.42,32.35
2016,5,8,6,30,0.0,68.0,1.3,14.0,68.0,59.55,45.45
2016,5,8,6,45,0.0,85.5,1.35,14.5,85.5,76.06,59.42
2016,5,8,7,0,0.0,103.0,1.4,15.0,103.0,92.3,72.88
2016,5,8,7,15,0.0,122.5,1.4,15.0,122.5,110.5,87.88
2016,5,8,7,30,0.0,142.0,1.4,15.0,142.0,128.47,102.45
2016,5,8,7,45,55.0,189.0,1.45,15.0,219.0,248.83,202.42
2016,5,8,8,0,110.0,236.0,1.5,15.0,296.0,377.44,304.27
2016,5,8,8,15,111.0,259.5,1.5,15.0,324.5,379.83,304.38
2016,5,8,8,30,112.0,283.0,1.5,15.0,353.0,402.63,320.76
2016,5,8,8,45,111.0,303.5,1.5,15.5,377.5,419.01,331.35
2016,5,8,9,0,110.0,324.0,1.5,16.0,402.0,434.63,341.3
2016,5,8,9,15,62.5,292.0,1.5,16.0,337.0,345.48,271.46
2016,5,8,9,30,15.0,260.0,1.5,16.0,272.0,243.67,190.96
2016,5,8,9,45,10.5,228.5,1.55,16.5,237.5,208.23,162.83
2016,5,8,10,0,6.0,197.0,1.6,17.0,203.0,174.41,135.61
2016,5,8,10,15,8.5,221.5,1.65,17.0,229.5,197.82,154.06
2016,5,8,10,30,11.0,246.0,1.7,17.0,256.0,220.83,171.89
2016,5,8,10,45,39.0,334.5,1.8,17.0,370.0,335.91,261.05
2016,5,8,11,0,67.0,423.0,1.9,17.0,484.0,436.17,336.0
2016,5,8,11,15,115.0,446.0,2.0,17.0,552.5,498.19,382.13
2016,5,8,11,30,163.0,469.0,2.1,17.0,621.0,543.02,415.27
2016,5,8,11,45,174.0,462.0,2.25,17.0,625.0,529.64,405.6
2016,5,8,12,0,185.0,455.0,2.4,17.0,629.0,515.24,395.39
2016,5,8,12,15,184.5,454.0,2.45,17.0,627.5,496.85,381.51
2016,5,8,12,30,184.0,453.0,2.5,17.0,626.0,478.16,367.3
2016,5,8,12,45,292.5,416.0,2.65,17.5,686.5,490.91,376.68
2016,5,8,13,0,401.0,379.0,2.8,18.0,747.0,491.78,375.77
2016,5,8,13,15,377.5,392.0,2.85,17.5,733.0,464.87,354.3
2016,5,8,13,30,354.0,405.0,2.9,17.0,719.0,434.75,330.4
2016,5,8,13,45,597.5,268.0,3.0,17.0,781.0,393.54,292.57
2016,5,8,14,0,841.0,131.0,3.1,17.0,843.0,347.48,246.23
2016,5,8,14,15,832.5,129.5,3.15,17.0,812.5,294.83,199.58
2016,5,8,14,30,824.0,128.0,3.2,17.0,782.0,234.77,148.61
2016,5,8,14,45,818.0,123.0,3.25,17.0,746.5,180.77,106.35
2016,5,8,15,0,812.0,118.0,3.3,17.0,711.0,127.69,73.5
2016,5,8,15,15,797.5,115.5,3.35,17.0,669.5,80.14,63.53
2016,5,8,15,30,783.0,113.0,3.4,17.0,628.0,80.16,63.77
2016,5,8,15,45,767.0,108.5,3.45,17.0,582.5,78.76,62.75
2016,5,8,16,0,751.0,104.0,3.5,17.0,537.0,77.21,61.61
2016,5,8,16,15,726.5,100.0,3.55,16.5,488.5,75.75,60.68
2016,5,8,16,30,702.0,96.0,3.6,16.0,440.0,67.76,54.03
2016,5,8,16,45,673.5,90.0,3.7,16.0,390.0,64.86,51.69
2016,5,8,17,0,645.0,84.0,3.8,16.0,340.0,61.81,49.16
2016,5,8,17,15,600.5,78.0,3.85,15.5,289.5,58.44,46.4
2016,5,8,17,30,556.0,72.0,3.9,15.0,239.0,54.99,43.46
2016,5,8,17,45,496.0,63.5,3.95,15.0,191.0,49.35,38.35
2016,5,8,18,0,436.0,55.0,4.0,15.0,143.0,43.55,32.94
2016,5,8,18,15,341.0,44.5,3.9,14.5,101.0,35.74,25.61
2016,5,8,18,30,246.0,34.0,3.8,14.0,59.0,26.34,16.36
2016,5,8,18,45,123.0,17.0,3.7,13.5,29.5,13.24,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,49.5,13.5,2.7,11.0,16.5,45.02,0.0
2016,5,9,5,30,99.0,27.0,2.7,11.0,33.0,129.95,75.73
2016,5,9,5,45,204.0,42.5,2.75,11.5,71.0,254.09,206.68
2016,5,9,6,0,309.0,58.0,2.8,12.0,109.0,362.71,303.09
2016,5,9,6,15,171.0,78.0,2.8,12.0,108.0,263.82,222.26
2016,5,9,6,30,33.0,98.0,2.8,12.0,107.0,138.4,114.08
2016,5,9,6,45,44.0,119.0,2.8,12.0,133.5,170.63,142.07
2016,5,9,7,0,55.0,140.0,2.8,12.0,160.0,202.78,169.17
2016,5,9,7,15,31.5,147.0,2.75,12.0,159.0,183.56,151.63
2016,5,9,7,30,8.0,154.0,2.7,12.0,158.0,149.12,121.37
2016,5,9,7,45,44.5,193.0,2.7,12.5,217.5,243.22,200.01
2016,5,9,8,0,81.0,232.0,2.7,13.0,277.0,322.01,263.56
2016,5,9,8,15,88.5,256.0,2.65,13.0,309.0,352.69,286.88
2016,5,9,8,30,96.0,280.0,2.6,13.0,341.0,382.66,309.5
2016,5,9,8,45,109.5,303.5,2.6,13.5,377.5,417.28,335.16
2016,5,9,9,0,123.0,327.0,2.6,14.0,414.0,472.52,375.91
2016,5,9,9,15,170.5,346.5,2.55,14.0,474.5,534.25,422.62
2016,5,9,9,30,218.0,366.0,2.5,14.0,535.0,593.99,466.8
2016,5,9,9,45,290.5,365.5,2.5,14.5,600.5,674.04,524.81
2016,5,9,10,0,363.0,365.0,2.5,15.0,666.0,730.45,564.54
2016,5,9,10,15,624.5,244.0,2.5,15.0,782.5,863.43,664.0
2016,5,9,10,30,886.0,123.0,2.5,15.0,899.0,944.49,719.16
2016,5,9,10,45,891.0,123.5,2.5,15.5,919.0,921.5,700.64
2016,5,9,11,0,896.0,124.0,2.5,16.0,939.0,895.32,681.1
2016,5,9,11,15,898.5,125.0,2.55,16.0,952.0,864.43,660.06
2016,5,9,11,30,901.0,126.0,2.6,16.0,965.0,830.73,637.0
2016,5,9,11,45,901.0,126.5,2.65,16.5,970.0,792.11,609.19
2016,5,9,12,0,901.0,127.0,2.7,17.0,975.0,751.26,578.24
2016,5,9,12,15,900.5,127.0,2.75,17.0,972.5,707.68,545.38
2016,5,9,12,30,900.0,127.0,2.8,17.0,970.0,662.35,510.4
2016,5,9,12,45,898.0,126.5,2.9,17.0,960.0,614.23,472.58
2016,5,9,13,0,896.0,126.0,3.0,17.0,950.0,564.87,432.65
2016,5,9,13,15,892.5,125.0,3.05,17.0,932.5,513.42,389.77
2016,5,9,13,30,889.0,124.0,3.1,17.0,915.0,461.25,345.08
2016,5,9,13,45,883.0,123.0,3.2,17.0,890.5,407.65,298.25
2016,5,9,14,0,877.0,122.0,3.3,17.0,866.0,353.99,250.53
2016,5,9,14,15,869.5,120.5,3.35,17.0,835.0,299.75,202.33
2016,5,9,14,30,862.0,119.0,3.4,17.0,804.0,246.01,156.02
2016,5,9,14,45,851.5,116.5,3.45,17.0,767.0,191.95,113.79
2016,5,9,15,0,841.0,114.0,3.5,17.0,730.0,128.97,73.07
2016,5,9,15,15,827.5,111.5,3.5,16.5,688.0,78.19,61.98
2016,5,9,15,30,814.0,109.0,3.5,16.0,646.0,78.1,62.24
2016,5,9,15,45,797.0,105.5,3.55,16.0,599.5,77.22,61.66
2016,5,9,16,0,780.0,102.0,3.6,16.0,553.0,76.24,61.01
2016,5,9,16,15,756.0,98.0,3.65,16.0,503.5,74.7,59.88
2016,5,9,16,30,732.0,94.0,3.7,16.0,454.0,73.07,58.66
2016,5,9,16,45,698.0,90.0,3.75,16.0,402.5,65.11,51.89
2016,5,9,17,0,664.0,86.0,3.8,16.0,351.0,63.4,50.55
2016,5,9,17,15,619.5,80.0,3.85,15.5,299.5,60.06,47.83
2016,5,9,17,30,575.0,74.0,3.9,15.0,248.0,56.64,44.93
2016,5,9,17,45,502.5,67.0,4.0,14.5,198.0,52.14,40.92
2016,5,9,18,0,430.0,60.0,4.1,14.0,148.0,47.64,36.71
2016,5,9,18,15,333.0,48.5,4.05,13.5,104.5,37.24,27.07
2016,5,9,18,30,236.0,37.0,4.0,13.0,61.0,28.55,18.43
2016,5,9,18,45,118.0,18.5,3.95,13.0,30.5,14.38,0.0
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.0,2.15,11.0,17.5,51.75,0.0
2016,5,10,5,30,120.0,26.0,2.2,11.0,35.0,159.24,99.63
2016,5,10,5,45,232.5,40.5,2.25,11.5,74.0,271.75,221.71
2016,5,10,6,0,345.0,55.0,2.3,12.0,113.0,386.56,322.51
2016,5,10,6,15,419.5,65.0,2.25,12.0,160.5,475.94,397.81
2016,5,10,6,30,494.0,75.0,2.2,12.0,208.0,566.43,470.7
2016,5,10,6,45,247.0,77.5,2.2,12.5,144.0,350.84,295.67
2016,5,10,7,0,0.0,80.0,2.2,13.0,80.0,67.77,52.34
2016,5,10,7,15,0.0,99.0,2.15,13.0,99.0,85.48,67.52
2016,5,10,7,30,0.0,118.0,2.1,13.0,118.0,103.08,82.1
2016,5,10,7,45,0.0,135.5,2.05,13.5,135.5,119.03,94.93
2016,5,10,8,0,0.0,153.0,2.0,14.0,153.0,134.84,107.46
2016,5,10,8,15,3.0,173.5,1.9,14.5,175.5,156.52,124.75
2016,5,10,8,30,6.0,194.0,1.8,15.0,198.0,178.05,141.62
2016,5,10,8,45,7.0,203.0,1.75,15.5,208.0,186.12,147.39
2016,5,10,9,0,8.0,212.0,1.7,16.0,218.0,194.22,153.19
2016,5,10,9,15,14.0,245.0,1.7,16.0,255.5,230.2,181.5
2016,5,10,9,30,20.0,278.0,1.7,16.0,293.0,265.69,208.96
2016,5,10,9,45,49.5,332.5,1.7,16.5,373.0,364.5,284.82
2016,5,10,10,0,79.0,387.0,1.7,17.0,453.0,442.88,342.65
2016,5,10,10,15,452.5,273.5,1.65,17.5,669.0,725.55,555.0
2016,5,10,10,30,826.0,160.0,1.6,18.0,885.0,937.71,698.36
2016,5,10,10,45,832.5,160.5,1.6,18.5,905.5,916.06,679.56
2016,5,10,11,0,839.0,161.0,1.6,19.0,926.0,891.18,661.55
2016,5,10,11,15,842.5,161.5,1.6,19.0,939.0,860.69,641.13
2016,5,10,11,30,846.0,162.0,1.6,19.0,952.0,827.39,618.83
2016,5,10,11,45,850.0,161.0,1.65,19.5,958.0,790.56,592.52
2016,5,10,12,0,854.0,160.0,1.7,20.0,964.0,751.31,563.7
2016,5,10,12,15,853.5,159.5,1.8,20.0,961.5,707.27,532.31
2016,5,10,12,30,853.0,159.0,1.9,20.0,959.0,661.59,498.82
2016,5,10,12,45,859.5,152.5,2.05,20.0,951.5,611.64,461.55
2016,5,10,13,0,866.0,146.0,2.2,20.0,944.0,564.18,424.56
2016,5,10,13,15,862.0,145.0,2.3,20.0,926.5,513.77,383.81
2016,5,10,13,30,858.0,144.0,2.4,20.0,909.0,462.77,341.29
2016,5,10,13,45,852.5,142.0,2.55,20.0,884.5,410.17,296.49
2016,5,10,14,0,847.0,140.0,2.7,20.0,860.0,352.18,246.68
2016,5,10,14,15,838.5,138.5,2.75,20.0,829.0,298.05,199.57
2016,5,10,14,30,830.0,137.0,2.8,20.0,798.0,244.7,154.35
2016,5,10,14,45,821.5,133.0,2.9,20.0,762.0,190.69,112.48
2016,5,10,15,0,813.0,129.0,3.0,20.0,726.0,137.89,79.67
2016,5,10,15,15,798.0,126.0,3.05,19.5,683.5,86.96,68.63
2016,5,10,15,30,783.0,123.0,3.1,19.0,641.0,86.48,68.61
2016,5,10,15,45,768.0,118.0,3.15,19.0,595.5,85.01,67.55
2016,5,10,16,0,753.0,113.0,3.2,19.0,550.0,83.36,66.36
2016,5,10,16,15,728.5,109.0,3.25,18.5,501.0,74.82,59.37
2016,5,10,16,30,704.0,105.0,3.3,18.0,452.0,73.68,58.71
2016,5,10,16,45,675.5,98.5,3.4,17.5,401.5,70.66,56.41
2016,5,10,17,0,647.0,92.0,3.5,17.0,351.0,67.47,53.91
2016,5,10,17,15,602.0,85.5,3.45,16.5,299.5,63.94,51.04
2016,5,10,17,30,557.0,79.0,3.4,16.0,248.0,60.31,47.99
2016,5,10,17,45,498.0,69.5,3.4,15.5,199.5,54.05,42.46
2016,5,10,18,0,439.0,60.0,3.4,15.0,151.0,47.6,36.55
2016,5,10,18,15,344.5,48.5,3.25,14.5,107.5,39.05,28.57
2016,5,10,18,30,250.0,37.0,3.1,14.0,64.0,28.59,18.5
2016,5,10,18,45,125.0,18.5,3.0,14.0,32.0,14.38,0.54
2016,5,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.0,12.5,2.55,11.5,19.5,75.81,0.0
2016,5,11,5,30,192.0,25.0,2.6,12.0,39.0,209.89,138.93
2016,5,11,5,45,302.0,37.0,2.65,12.5,79.5,322.79,263.56
2016,5,11,6,0,412.0,49.0,2.7,13.0,120.0,436.47,362.13
2016,5,11,6,15,206.0,58.0,2.65,13.0,93.5,280.94,236.53
2016,5,11,6,30,0.0,67.0,2.6,13.0,67.0,57.94,44.08
2016,5,11,6,45,0.0,83.0,2.55,13.5,83.0,72.8,56.89
2016,5,11,7,0,0.0,99.0,2.5,14.0,99.0,87.47,69.11
2016,5,11,7,15,0.0,111.5,2.45,14.0,111.5,98.29,78.02
2016,5,11,7,30,0.0,124.0,2.4,14.0,124.0,109.12,86.82
2016,5,11,7,45,0.0,135.5,2.35,14.5,135.5,118.94,94.5
2016,5,11,8,0,0.0,147.0,2.3,15.0,147.0,128.79,102.1
2016,5,11,8,15,0.5,158.5,2.25,15.0,158.5,139.14,110.25
2016,5,11,8,30,1.0,170.0,2.2,15.0,170.0,149.48,118.35
2016,5,11,8,45,2.5,178.0,2.15,15.5,179.5,157.47,124.31
2016,5,11,9,0,4.0,186.0,2.1,16.0,189.0,165.5,130.25
2016,5,11,9,15,8.0,215.0,2.05,16.0,221.0,195.62,154.15
2016,5,11,9,30,12.0,244.0,2.0,16.0,253.0,225.42,177.46
2016,5,11,9,45,56.5,320.5,1.95,16.5,367.5,358.92,281.56
2016,5,11,10,0,101.0,397.0,1.9,17.0,482.0,474.27,367.2
2016,5,11,10,15,233.5,394.5,1.9,17.0,598.0,622.67,477.37
2016,5,11,10,30,366.0,392.0,1.9,17.0,714.0,727.7,552.74
2016,5,11,10,45,623.5,265.0,1.9,17.5,828.5,835.43,630.94
2016,5,11,11,0,881.0,138.0,1.9,18.0,943.0,896.13,671.64
2016,5,11,11,15,884.0,138.5,1.9,18.0,955.5,865.41,649.89
2016,5,11,11,30,887.0,139.0,1.9,18.0,968.0,831.92,627.19
2016,5,11,11,45,891.5,137.5,1.95,18.5,974.5,795.37,601.61
2016,5,11,12,0,896.0,136.0,2.0,19.0,981.0,756.38,572.64
2016,5,11,12,15,895.5,135.5,2.05,19.0,978.0,712.54,540.5
2016,5,11,12,30,895.0,135.0,2.1,19.0,975.0,667.0,506.31
2016,5,11,12,45,899.0,130.0,2.2,19.0,967.0,619.3,469.85
2016,5,11,13,0,903.0,125.0,2.3,19.0,959.0,569.94,430.89
2016,5,11,13,15,899.0,124.5,2.35,19.0,941.0,518.4,388.78
2016,5,11,13,30,895.0,124.0,2.4,19.0,923.0,466.17,344.86
2016,5,11,13,45,890.0,122.0,2.5,19.0,898.0,412.1,298.46
2016,5,11,14,0,885.0,120.0,2.6,19.0,873.0,357.87,250.97
2016,5,11,14,15,876.5,118.5,2.6,19.0,841.5,303.11,202.92
2016,5,11,14,30,868.0,117.0,2.6,19.0,810.0,248.94,156.68
2016,5,11,14,45,857.5,115.0,2.6,19.0,772.5,195.0,114.63
2016,5,11,15,0,847.0,113.0,2.6,19.0,735.0,142.27,81.87
2016,5,11,15,15,833.0,110.0,2.55,18.5,692.5,79.43,62.49
2016,5,11,15,30,819.0,107.0,2.5,18.0,650.0,76.76,60.56
2016,5,11,15,45,801.0,104.0,2.45,18.0,603.5,76.14,60.21
2016,5,11,16,0,783.0,101.0,2.4,18.0,557.0,75.45,59.81
2016,5,11,16,15,759.5,97.0,2.35,17.5,507.5,73.89,58.79
2016,5,11,16,30,736.0,93.0,2.3,17.0,458.0,72.23,57.67
2016,5,11,16,45,705.0,88.5,2.3,17.0,406.5,64.04,50.72
2016,5,11,17,0,674.0,84.0,2.3,17.0,355.0,61.94,49.06
2016,5,11,17,15,630.5,78.0,2.25,16.5,303.5,58.54,46.29
2016,5,11,17,30,587.0,72.0,2.2,16.0,252.0,55.05,43.35
2016,5,11,17,45,525.5,64.0,2.2,15.5,202.5,49.74,38.66
2016,5,11,18,0,464.0,56.0,2.2,15.0,153.0,44.32,33.69
2016,5,11,18,15,371.0,45.5,2.2,14.5,109.5,36.49,26.39
2016,5,11,18,30,278.0,35.0,2.2,14.0,66.0,28.51,18.55
2016,5,11,18,45,139.0,17.5,2.25,14.0,33.0,13.64,1.19
2016,5,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.0,14.0,3.1,11.0,18.5,54.75,0.0
2016,5,12,5,30,126.0,28.0,3.2,11.0,37.0,169.54,115.6
2016,5,12,5,45,220.0,43.5,3.3,11.5,75.5,266.68,219.04
2016,5,12,6,0,314.0,59.0,3.4,12.0,114.0,367.78,308.73
2016,5,12,6,15,157.0,57.5,3.35,12.0,85.0,217.9,184.74
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,46.37,34.4
2016,5,12,6,45,0.0,69.5,3.25,12.5,69.5,58.42,44.8
2016,5,12,7,0,0.0,83.0,3.2,13.0,83.0,70.66,55.08
2016,5,12,7,15,1.5,116.5,3.1,13.0,117.0,104.88,84.0
2016,5,12,7,30,3.0,150.0,3.0,13.0,151.0,139.38,112.67
2016,5,12,7,45,4.0,161.5,2.95,13.5,163.5,149.58,120.52
2016,5,12,8,0,5.0,173.0,2.9,14.0,176.0,159.94,128.44
2016,5,12,8,15,15.0,206.0,2.85,14.0,215.5,201.42,162.32
2016,5,12,8,30,25.0,239.0,2.8,14.0,255.0,242.66,195.4
2016,5,12,8,45,39.5,271.5,2.75,14.5,298.5,309.22,247.68
2016,5,12,9,0,54.0,304.0,2.7,15.0,342.0,354.88,282.41
2016,5,12,9,15,54.5,320.5,2.65,15.0,361.0,367.76,291.4
2016,5,12,9,30,55.0,337.0,2.6,15.0,380.0,380.14,300.11
2016,5,12,9,45,247.5,333.5,2.6,15.5,539.0,598.32,468.96
2016,5,12,10,0,440.0,330.0,2.6,16.0,698.0,786.34,605.17
2016,5,12,10,15,642.0,237.0,2.55,16.0,793.0,874.3,669.2
2016,5,12,10,30,844.0,144.0,2.5,16.0,888.0,927.25,704.46
2016,5,12,10,45,848.0,145.5,2.45,16.5,907.5,904.94,686.3
2016,5,12,11,0,852.0,147.0,2.4,17.0,927.0,879.58,666.94
2016,5,12,11,15,855.0,148.0,2.35,17.0,939.5,850.03,646.07
2016,5,12,11,30,858.0,149.0,2.3,17.0,952.0,817.79,623.38
2016,5,12,11,45,858.0,150.0,2.3,17.5,957.0,780.76,596.29
2016,5,12,12,0,858.0,151.0,2.3,18.0,962.0,741.63,566.25
2016,5,12,12,15,857.5,150.5,2.35,18.0,959.5,699.18,534.68
2016,5,12,12,30,857.0,150.0,2.4,18.0,957.0,655.15,501.18
2016,5,12,12,45,834.5,162.5,2.5,18.0,941.0,609.1,465.23
2016,5,12,13,0,812.0,175.0,2.6,18.0,925.0,559.8,426.04
2016,5,12,13,15,807.5,174.0,2.7,18.0,908.0,510.09,385.54
2016,5,12,13,30,803.0,173.0,2.8,18.0,891.0,460.02,343.56
2016,5,12,13,45,799.5,169.0,2.9,18.0,867.5,408.08,299.03
2016,5,12,14,0,796.0,165.0,3.0,18.0,844.0,356.12,253.61
2016,5,12,14,15,787.0,163.0,3.1,17.5,813.5,304.25,208.65
2016,5,12,14,30,778.0,161.0,3.2,17.0,783.0,253.3,165.4
2016,5,12,14,45,772.5,154.5,3.3,17.0,748.5,200.96,123.96
2016,5,12,15,0,767.0,148.0,3.4,17.0,714.0,149.55,90.64
2016,5,12,15,15,751.5,144.5,3.45,17.0,672.0,91.5,73.18
2016,5,12,15,30,736.0,141.0,3.5,17.0,630.0,87.95,70.4
2016,5,12,15,45,723.5,133.5,3.55,17.0,586.0,85.7,68.67
2016,5,12,16,0,711.0,126.0,3.6,17.0,542.0,83.18,66.72
2016,5,12,16,15,685.0,121.5,3.65,16.5,493.5,82.16,66.2
2016,5,12,16,30,659.0,117.0,3.7,16.0,445.0,81.05,65.59
2016,5,12,16,45,630.0,109.5,3.75,15.5,395.0,77.68,63.0
2016,5,12,17,0,601.0,102.0,3.8,15.0,345.0,74.1,60.17
2016,5,12,17,15,555.5,94.5,3.85,14.5,294.5,70.14,56.94
2016,5,12,17,30,510.0,87.0,3.9,14.0,244.0,66.05,53.48
2016,5,12,17,45,447.0,77.0,4.0,14.0,196.0,57.55,45.84
2016,5,12,18,0,384.0,67.0,4.1,14.0,148.0,50.54,39.34
2016,5,12,18,15,295.5,53.5,4.1,13.5,106.0,40.69,30.2
2016,5,12,18,30,207.0,40.0,4.1,13.0,64.0,30.67,20.54
2016,5,12,18,45,103.5,20.0,4.1,13.0,32.0,15.48,3.03
2016,5,12,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
