Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.5,3.35,11.0,6.5,5.55,0.0
2016,5,13,5,30,0.0,13.0,3.4,11.0,13.0,10.7,2.09
2016,5,13,5,45,0.0,25.5,3.45,11.5,25.5,21.04,11.96
2016,5,13,6,0,0.0,38.0,3.5,12.0,38.0,31.41,21.19
2016,5,13,6,15,0.0,53.0,3.45,12.0,53.0,44.79,32.97
2016,5,13,6,30,0.0,68.0,3.4,12.0,68.0,58.77,45.17
2016,5,13,6,45,0.0,84.0,3.4,12.0,84.0,73.63,57.94
2016,5,13,7,0,0.0,100.0,3.4,12.0,100.0,88.3,70.36
2016,5,13,7,15,0.0,115.5,3.35,12.0,115.5,102.28,82.03
2016,5,13,7,30,0.0,131.0,3.3,12.0,131.0,116.16,93.45
2016,5,13,7,45,17.5,173.5,3.3,12.5,183.0,175.52,143.25
2016,5,13,8,0,35.0,216.0,3.3,13.0,235.0,255.47,208.51
2016,5,13,8,15,26.5,221.5,3.3,13.0,237.0,248.44,201.55
2016,5,13,8,30,18.0,227.0,3.3,13.0,239.0,223.12,180.1
2016,5,13,8,45,10.5,204.5,3.3,13.5,211.5,190.94,152.95
2016,5,13,9,0,3.0,182.0,3.3,14.0,184.0,160.68,127.45
2016,5,13,9,15,6.0,203.0,3.4,14.0,208.0,182.31,144.89
2016,5,13,9,30,9.0,224.0,3.5,14.0,232.0,203.69,161.92
2016,5,13,9,45,16.5,269.0,3.65,14.5,283.5,251.46,199.66
2016,5,13,10,0,24.0,314.0,3.8,15.0,335.0,298.56,236.2
2016,5,13,10,15,27.5,333.5,3.9,15.0,357.5,333.94,263.44
2016,5,13,10,30,31.0,353.0,4.0,15.0,380.0,351.15,276.47
2016,5,13,10,45,51.5,392.0,4.15,15.5,438.5,400.94,314.59
2016,5,13,11,0,72.0,431.0,4.3,16.0,497.0,447.85,349.88
2016,5,13,11,15,74.5,434.5,4.4,16.0,503.5,444.57,347.11
2016,5,13,11,30,77.0,438.0,4.5,16.0,510.0,440.74,344.13
2016,5,13,11,45,495.5,280.5,4.6,16.0,749.0,630.83,496.83
2016,5,13,12,0,914.0,123.0,4.7,16.0,988.0,760.53,597.61
2016,5,13,12,15,913.5,123.0,4.75,16.0,985.5,716.71,562.53
2016,5,13,12,30,913.0,123.0,4.8,16.0,983.0,671.13,526.29
2016,5,13,12,45,910.5,122.5,4.9,16.0,972.5,622.45,486.95
2016,5,13,13,0,908.0,122.0,5.0,16.0,962.0,572.57,445.58
2016,5,13,13,15,904.5,121.5,5.0,16.0,945.0,521.21,401.64
2016,5,13,13,30,901.0,121.0,5.0,16.0,928.0,469.1,355.97
2016,5,13,13,45,898.5,118.0,5.05,16.0,904.5,415.14,307.86
2016,5,13,14,0,896.0,115.0,5.1,16.0,881.0,360.77,258.6
2016,5,13,14,15,889.0,113.5,5.1,16.0,850.0,305.98,209.03
2016,5,13,14,30,882.0,112.0,5.1,16.0,819.0,251.62,161.22
2016,5,13,14,45,875.5,108.5,5.1,16.0,783.0,196.74,116.93
2016,5,13,15,0,869.0,105.0,5.1,16.0,747.0,142.65,81.65
2016,5,13,15,15,856.5,102.5,5.05,15.5,705.0,89.97,72.36
2016,5,13,15,30,844.0,100.0,5.0,15.0,663.0,83.22,66.89
2016,5,13,15,45,832.5,95.5,4.95,15.0,617.5,71.03,56.51
2016,5,13,16,0,821.0,91.0,4.9,15.0,572.0,69.19,55.09
2016,5,13,16,15,800.0,87.5,4.85,14.5,522.5,67.73,54.11
2016,5,13,16,30,779.0,84.0,4.8,14.0,473.0,66.17,53.03
2016,5,13,16,45,755.5,79.0,4.75,14.0,422.5,63.37,50.75
2016,5,13,17,0,732.0,74.0,4.7,14.0,372.0,60.43,48.31
2016,5,13,17,15,692.5,69.0,4.65,13.5,320.0,57.2,45.64
2016,5,13,17,30,653.0,64.0,4.6,13.0,268.0,49.46,38.86
2016,5,13,17,45,598.0,57.5,4.55,13.0,217.5,45.06,34.87
2016,5,13,18,0,543.0,51.0,4.5,13.0,167.0,40.59,30.66
2016,5,13,18,15,452.5,42.5,4.45,12.5,121.5,34.21,24.65
2016,5,13,18,30,362.0,34.0,4.4,12.0,76.0,27.77,18.23
2016,5,13,18,45,217.5,22.0,4.35,12.0,43.5,18.0,5.34
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,8.54,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,2.95,13.0,11.0,9.39,0.0
2016,5,14,5,30,0.0,22.0,3.1,13.0,22.0,18.17,7.7
2016,5,14,5,45,7.0,41.5,3.3,13.5,42.5,45.48,32.41
2016,5,14,6,0,14.0,61.0,3.5,14.0,63.0,71.53,55.41
2016,5,14,6,15,24.5,81.5,3.5,14.0,87.5,112.42,91.02
2016,5,14,6,30,35.0,102.0,3.5,14.0,112.0,143.71,118.16
2016,5,14,6,45,42.0,122.5,3.5,14.5,137.0,171.7,141.64
2016,5,14,7,0,49.0,143.0,3.5,15.0,162.0,199.45,164.38
2016,5,14,7,15,60.5,167.0,3.35,15.0,193.5,235.97,194.27
2016,5,14,7,30,72.0,191.0,3.2,15.0,225.0,272.17,223.3
2016,5,14,7,45,43.0,192.0,3.05,15.5,213.0,239.25,194.2
2016,5,14,8,0,14.0,193.0,2.9,16.0,201.0,189.54,151.75
2016,5,14,8,15,18.5,215.0,2.7,16.0,226.5,214.06,171.26
2016,5,14,8,30,23.0,237.0,2.5,16.0,252.0,238.34,190.16
2016,5,14,8,45,20.0,243.0,2.4,16.5,257.0,238.54,189.16
2016,5,14,9,0,17.0,249.0,2.3,17.0,262.0,238.97,188.45
2016,5,14,9,15,30.0,288.5,2.25,17.0,312.0,308.43,242.6
2016,5,14,9,30,43.0,328.0,2.2,17.0,362.0,358.42,280.49
2016,5,14,9,45,81.5,366.5,2.15,17.5,434.0,430.86,334.99
2016,5,14,10,0,120.0,405.0,2.1,18.0,506.0,519.08,399.19
2016,5,14,10,15,158.0,420.5,2.1,18.0,558.0,560.58,429.15
2016,5,14,10,30,196.0,436.0,2.1,18.0,610.0,599.13,456.86
2016,5,14,10,45,267.5,430.0,2.15,18.0,672.5,657.25,499.27
2016,5,14,11,0,339.0,424.0,2.2,18.0,735.0,695.43,526.97
2016,5,14,11,15,384.5,408.0,2.25,18.0,765.5,697.6,528.88
2016,5,14,11,30,430.0,392.0,2.3,18.0,796.0,702.17,532.46
2016,5,14,11,45,461.0,389.5,2.35,18.5,825.0,695.36,526.48
2016,5,14,12,0,492.0,387.0,2.4,19.0,854.0,684.87,517.74
2016,5,14,12,15,515.0,377.0,2.45,19.0,864.0,659.65,499.29
2016,5,14,12,30,538.0,367.0,2.5,19.0,874.0,631.83,478.56
2016,5,14,12,45,708.0,251.5,2.6,19.0,912.0,605.04,459.81
2016,5,14,13,0,878.0,136.0,2.7,19.0,950.0,567.69,430.97
2016,5,14,13,15,874.0,135.0,2.8,19.0,932.5,517.13,389.57
2016,5,14,13,30,870.0,134.0,2.9,19.0,915.0,465.95,346.48
2016,5,14,13,45,863.5,133.0,3.0,19.0,890.0,413.41,301.22
2016,5,14,14,0,857.0,132.0,3.1,19.0,865.0,360.87,255.09
2016,5,14,14,15,848.5,130.0,3.2,18.5,834.0,307.41,208.53
2016,5,14,14,30,840.0,128.0,3.3,18.0,803.0,246.61,157.17
2016,5,14,14,45,827.0,127.0,3.4,18.0,766.0,193.66,115.21
2016,5,14,15,0,814.0,126.0,3.5,18.0,729.0,142.36,82.02
2016,5,14,15,15,799.5,123.0,3.55,18.0,687.0,91.58,72.96
2016,5,14,15,30,785.0,120.0,3.6,18.0,645.0,84.17,66.88
2016,5,14,15,45,764.0,118.0,3.7,18.0,598.5,84.55,67.41
2016,5,14,16,0,743.0,116.0,3.8,18.0,552.0,77.24,61.33
2016,5,14,16,15,718.0,111.5,3.8,17.5,503.5,75.94,60.54
2016,5,14,16,30,693.0,107.0,3.8,17.0,455.0,74.53,59.66
2016,5,14,16,45,658.0,102.5,3.85,16.5,404.0,72.9,58.56
2016,5,14,17,0,623.0,98.0,3.9,16.0,353.0,71.22,57.4
2016,5,14,17,15,578.5,91.0,3.85,15.5,302.5,67.51,54.39
2016,5,14,17,30,534.0,84.0,3.8,15.0,252.0,63.68,51.17
2016,5,14,17,45,476.5,74.5,3.8,15.0,204.0,57.6,45.72
2016,5,14,18,0,419.0,65.0,3.8,15.0,156.0,51.33,39.91
2016,5,14,18,15,329.0,53.0,3.7,14.5,112.5,40.44,29.92
2016,5,14,18,30,239.0,41.0,3.6,14.0,69.0,31.49,21.32
2016,5,14,18,45,119.5,25.5,3.5,14.0,39.5,19.69,7.06
2016,5,14,19,0,0.0,10.0,3.4,14.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.0,15.5,4.1,13.0,21.5,62.99,0.0
2016,5,15,5,30,146.0,31.0,4.2,13.0,43.0,191.44,139.57
2016,5,15,5,45,252.0,44.5,4.3,13.5,83.0,291.75,240.01
2016,5,15,6,0,358.0,58.0,4.4,14.0,123.0,401.08,335.81
2016,5,15,6,15,429.5,67.5,4.3,14.0,170.0,488.64,409.91
2016,5,15,6,30,501.0,77.0,4.2,14.0,217.0,576.37,481.12
2016,5,15,6,45,555.5,83.0,4.1,14.5,268.0,646.93,535.01
2016,5,15,7,0,610.0,89.0,4.0,15.0,319.0,718.14,587.21
2016,5,15,7,15,646.5,94.5,3.9,15.0,370.0,771.84,625.4
2016,5,15,7,30,683.0,100.0,3.8,15.0,421.0,824.53,661.81
2016,5,15,7,45,713.5,103.0,3.75,15.5,471.5,866.63,688.55
2016,5,15,8,0,744.0,106.0,3.7,16.0,522.0,900.6,708.94
2016,5,15,8,15,764.5,109.5,3.6,16.0,569.5,929.44,726.43
2016,5,15,8,30,785.0,113.0,3.5,16.0,617.0,955.41,741.75
2016,5,15,8,45,802.5,115.0,3.45,16.5,661.0,973.51,750.44
2016,5,15,9,0,820.0,117.0,3.4,17.0,705.0,988.35,756.95
2016,5,15,9,15,832.5,119.0,3.35,17.0,744.0,994.74,759.19
2016,5,15,9,30,845.0,121.0,3.3,17.0,783.0,985.04,750.66
2016,5,15,9,45,868.5,114.5,3.3,17.5,820.5,986.59,749.1
2016,5,15,10,0,892.0,108.0,3.3,18.0,858.0,984.52,745.14
2016,5,15,10,15,899.0,109.5,3.4,18.0,885.0,971.22,735.87
2016,5,15,10,30,906.0,111.0,3.5,18.0,912.0,954.44,724.39
2016,5,15,10,45,909.0,112.5,3.65,18.5,932.0,930.63,707.11
2016,5,15,11,0,912.0,114.0,3.8,19.0,952.0,903.66,687.68
2016,5,15,11,15,915.0,115.0,4.05,19.0,965.0,873.2,667.56
2016,5,15,11,30,918.0,116.0,4.3,19.0,978.0,839.87,645.16
2016,5,15,11,45,918.0,117.0,4.6,19.0,983.5,801.57,619.73
2016,5,15,12,0,918.0,118.0,4.9,19.0,989.0,760.99,591.27
2016,5,15,12,15,918.0,117.5,5.1,19.0,986.5,717.19,558.09
2016,5,15,12,30,918.0,117.0,5.3,19.0,984.0,671.59,522.6
2016,5,15,12,45,922.0,113.0,5.5,19.0,976.0,624.09,484.65
2016,5,15,13,0,926.0,109.0,5.7,19.0,968.0,574.85,444.15
2016,5,15,13,15,922.5,108.0,5.8,19.0,951.0,522.58,399.86
2016,5,15,13,30,919.0,107.0,5.9,19.0,934.0,469.54,353.77
2016,5,15,13,45,912.5,107.0,6.0,19.0,909.0,415.51,305.82
2016,5,15,14,0,906.0,107.0,6.1,19.0,884.0,361.4,257.05
2016,5,15,14,15,899.0,106.0,6.1,19.0,853.0,306.64,207.68
2016,5,15,14,30,892.0,105.0,6.1,19.0,822.0,252.28,160.0
2016,5,15,14,45,882.5,103.0,6.2,19.0,785.5,197.54,115.94
2016,5,15,15,0,873.0,101.0,6.3,19.0,749.0,143.91,80.72
2016,5,15,15,15,860.0,98.5,6.4,18.5,706.5,91.16,61.58
2016,5,15,15,30,847.0,96.0,6.5,18.0,664.0,80.84,64.08
2016,5,15,15,45,828.5,94.5,6.6,18.0,617.5,70.19,55.11
2016,5,15,16,0,810.0,93.0,6.7,18.0,571.0,70.23,55.32
2016,5,15,16,15,788.0,89.5,6.7,17.5,521.5,68.81,54.39
2016,5,15,16,30,766.0,86.0,6.7,17.0,472.0,67.31,53.38
2016,5,15,16,45,732.5,83.0,6.7,16.5,420.0,65.95,52.48
2016,5,15,17,0,699.0,80.0,6.7,16.0,368.0,59.17,46.79
2016,5,15,17,15,657.5,75.0,6.65,15.5,316.5,56.38,44.54
2016,5,15,17,30,616.0,70.0,6.6,15.0,265.0,53.53,42.15
2016,5,15,17,45,551.0,64.0,6.55,15.0,214.5,49.67,38.67
2016,5,15,18,0,486.0,58.0,6.5,15.0,164.0,45.82,35.04
2016,5,15,18,15,396.5,48.0,6.4,14.5,119.5,38.45,28.18
2016,5,15,18,30,307.0,38.0,6.3,14.0,75.0,30.94,20.89
2016,5,15,18,45,176.0,24.0,6.2,14.0,43.5,18.66,6.99
2016,5,15,19,0,45.0,10.0,6.1,14.0,12.0,8.54,0.0
2016,5,15,19,15,22.5,5.0,6.05,13.5,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.0,15.5,3.9,12.5,22.0,93.83,0.0
2016,5,16,5,30,152.0,31.0,3.9,13.0,44.0,195.06,144.41
2016,5,16,5,45,247.0,45.0,3.9,13.5,83.0,288.45,237.35
2016,5,16,6,0,342.0,59.0,3.9,14.0,122.0,389.65,325.95
2016,5,16,6,15,412.0,69.0,3.8,14.0,168.5,470.14,394.21
2016,5,16,6,30,482.0,79.0,3.7,14.0,215.0,562.35,468.94
2016,5,16,6,45,534.0,86.0,3.6,14.5,265.0,631.45,521.58
2016,5,16,7,0,586.0,93.0,3.5,15.0,315.0,701.15,572.49
2016,5,16,7,15,622.5,99.0,3.4,15.5,365.5,755.02,609.54
2016,5,16,7,30,659.0,105.0,3.3,16.0,416.0,807.92,644.66
2016,5,16,7,45,691.5,107.5,3.25,16.5,466.0,851.01,671.93
2016,5,16,8,0,724.0,110.0,3.2,17.0,516.0,892.23,697.27
2016,5,16,8,15,745.0,114.0,3.15,17.0,563.0,915.33,710.75
2016,5,16,8,30,766.0,118.0,3.1,17.0,610.0,942.28,726.98
2016,5,16,8,45,785.5,119.0,3.1,17.5,654.0,961.22,736.55
2016,5,16,9,0,805.0,120.0,3.1,18.0,698.0,976.95,744.01
2016,5,16,9,15,817.5,122.0,3.1,18.0,736.5,983.41,746.67
2016,5,16,9,30,830.0,124.0,3.1,18.0,775.0,986.43,747.23
2016,5,16,9,45,851.0,119.0,3.1,18.5,811.5,974.47,736.42
2016,5,16,10,0,872.0,114.0,3.1,19.0,848.0,971.81,732.22
2016,5,16,10,15,879.0,115.5,3.15,19.0,875.0,958.78,722.86
2016,5,16,10,30,886.0,117.0,3.2,19.0,902.0,942.34,711.36
2016,5,16,10,45,891.0,117.5,3.25,19.5,922.5,919.78,694.46
2016,5,16,11,0,896.0,118.0,3.3,20.0,943.0,894.06,675.54
2016,5,16,11,15,899.0,119.0,3.4,20.0,956.0,864.07,655.27
2016,5,16,11,30,902.0,120.0,3.5,20.0,969.0,831.25,632.95
2016,5,16,11,45,904.0,120.0,3.6,20.5,975.0,794.2,606.33
2016,5,16,12,0,906.0,120.0,3.7,21.0,981.0,754.81,577.02
2016,5,16,12,15,906.0,120.0,3.85,21.0,979.0,711.93,545.01
2016,5,16,12,30,906.0,120.0,4.0,21.0,977.0,667.28,510.84
2016,5,16,12,45,906.0,118.5,4.15,21.0,968.0,619.92,473.72
2016,5,16,13,0,906.0,117.0,4.3,21.0,959.0,571.16,434.42
2016,5,16,13,15,902.5,116.5,4.4,21.0,942.0,520.21,392.32
2016,5,16,13,30,899.0,116.0,4.5,21.0,925.0,468.52,348.39
2016,5,16,13,45,896.5,113.5,4.6,21.0,901.5,415.3,302.12
2016,5,16,14,0,894.0,111.0,4.7,21.0,878.0,361.65,254.61
2016,5,16,14,15,886.5,109.5,4.75,20.5,847.5,307.12,206.72
2016,5,16,14,30,879.0,108.0,4.8,20.0,817.0,253.06,160.2
2016,5,16,14,45,867.5,107.0,4.9,20.0,780.0,199.4,117.31
2016,5,16,15,0,856.0,106.0,5.0,20.0,743.0,147.04,82.97
2016,5,16,15,15,843.0,104.0,5.0,20.0,701.5,95.51,63.69
2016,5,16,15,30,830.0,102.0,5.0,20.0,660.0,73.47,57.26
2016,5,16,15,45,806.0,102.0,5.05,20.0,612.5,74.56,58.38
2016,5,16,16,0,782.0,102.0,5.1,20.0,565.0,75.75,59.58
2016,5,16,16,15,759.0,98.5,5.1,19.5,515.5,74.59,58.9
2016,5,16,16,30,736.0,95.0,5.1,19.0,466.0,73.35,58.16
2016,5,16,16,45,698.0,92.0,5.15,18.5,414.0,66.01,52.1
2016,5,16,17,0,660.0,89.0,5.2,18.0,362.0,65.0,51.5
2016,5,16,17,15,617.5,83.5,5.25,17.5,311.0,62.14,49.23
2016,5,16,17,30,575.0,78.0,5.3,17.0,260.0,59.2,46.82
2016,5,16,17,45,511.0,70.5,5.35,16.5,211.0,54.46,42.67
2016,5,16,18,0,447.0,63.0,5.4,16.0,162.0,49.64,38.28
2016,5,16,18,15,357.5,52.0,5.3,15.5,118.0,39.82,29.29
2016,5,16,18,30,268.0,41.0,5.2,15.0,74.0,31.57,21.41
2016,5,16,18,45,148.5,26.0,5.15,14.5,43.0,20.12,8.5
2016,5,16,19,0,29.0,11.0,5.1,14.0,12.0,9.39,0.0
2016,5,16,19,15,14.5,5.5,4.9,14.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,2.65,13.5,25.0,123.2,0.0
2016,5,17,5,30,243.0,29.0,2.7,14.0,50.0,259.91,195.23
2016,5,17,5,45,348.5,39.5,2.75,15.0,92.0,362.18,295.65
2016,5,17,6,0,454.0,50.0,2.8,16.0,134.0,472.76,388.25
2016,5,17,6,15,521.5,57.5,2.7,16.0,183.0,554.09,454.76
2016,5,17,6,30,589.0,65.0,2.6,16.0,232.0,638.24,520.24
2016,5,17,6,45,638.5,70.0,2.55,16.5,284.0,704.84,568.62
2016,5,17,7,0,688.0,75.0,2.5,17.0,336.0,771.94,615.2
2016,5,17,7,15,721.5,79.0,2.55,17.5,388.5,817.06,644.79
2016,5,17,7,30,755.0,83.0,2.6,18.0,441.0,866.79,676.94
2016,5,17,7,45,781.5,86.0,2.65,19.0,492.0,906.59,699.98
2016,5,17,8,0,808.0,89.0,2.7,20.0,543.0,944.09,720.97
2016,5,17,8,15,826.5,92.0,2.75,20.5,591.5,970.94,735.75
2016,5,17,8,30,845.0,95.0,2.8,21.0,640.0,982.85,740.49
2016,5,17,8,45,859.5,97.5,2.9,21.5,684.5,998.83,748.63
2016,5,17,9,0,874.0,100.0,3.0,22.0,729.0,1011.52,754.59
2016,5,17,9,15,885.0,101.5,3.0,22.0,768.5,1016.08,755.89
2016,5,17,9,30,896.0,103.0,3.0,22.0,808.0,1017.15,755.1
2016,5,17,9,45,905.0,104.5,3.05,22.5,841.5,1012.66,749.82
2016,5,17,10,0,914.0,106.0,3.1,23.0,875.0,1004.57,742.37
2016,5,17,10,15,919.5,107.0,3.1,23.0,902.5,989.04,731.22
2016,5,17,10,30,925.0,108.0,3.1,23.0,930.0,970.05,717.95
2016,5,17,10,45,928.5,109.5,3.1,23.5,950.0,946.35,700.31
2016,5,17,11,0,932.0,111.0,3.1,24.0,970.0,919.41,680.65
2016,5,17,11,15,934.5,111.5,3.1,24.0,982.5,887.61,659.12
2016,5,17,11,30,937.0,112.0,3.1,24.0,995.0,852.96,635.65
2016,5,17,11,45,936.5,113.0,3.15,24.5,999.5,813.76,608.08
2016,5,17,12,0,936.0,114.0,3.2,25.0,1004.0,772.28,578.21
2016,5,17,12,15,935.5,113.5,3.25,25.0,1001.5,727.57,545.44
2016,5,17,12,30,935.0,113.0,3.3,25.0,999.0,681.08,510.6
2016,5,17,12,45,934.0,112.0,3.4,25.0,988.5,632.32,473.34
2016,5,17,13,0,933.0,111.0,3.5,25.0,978.0,582.19,433.96
2016,5,17,13,15,929.0,110.0,3.6,25.0,960.5,529.43,391.43
2016,5,17,13,30,925.0,109.0,3.7,25.0,943.0,475.96,347.08
2016,5,17,13,45,918.5,108.5,3.8,25.0,918.0,421.37,300.74
2016,5,17,14,0,912.0,108.0,3.9,25.0,893.0,366.72,253.43
2016,5,17,14,15,904.0,107.0,3.95,24.5,861.5,311.48,205.89
2016,5,17,14,30,896.0,106.0,4.0,24.0,830.0,256.76,159.64
2016,5,17,14,45,886.0,104.0,4.1,24.0,792.5,201.83,116.33
2016,5,17,15,0,876.0,102.0,4.2,24.0,755.0,148.07,81.25
2016,5,17,15,15,863.0,100.0,4.25,24.0,712.5,95.53,61.29
2016,5,17,15,30,850.0,98.0,4.3,24.0,670.0,82.04,63.48
2016,5,17,15,45,833.5,95.0,4.4,24.0,623.5,70.49,53.98
2016,5,17,16,0,817.0,92.0,4.5,24.0,577.0,69.57,53.39
2016,5,17,16,15,795.0,89.0,4.5,23.5,527.5,68.47,52.75
2016,5,17,16,30,773.0,86.0,4.5,23.0,478.0,67.3,52.05
2016,5,17,16,45,742.5,82.5,4.55,22.5,426.0,65.6,50.88
2016,5,17,17,0,712.0,79.0,4.6,22.0,374.0,63.85,49.66
2016,5,17,17,15,672.0,74.0,4.5,21.0,322.5,55.7,42.94
2016,5,17,17,30,632.0,69.0,4.4,20.0,271.0,52.81,40.67
2016,5,17,17,45,570.5,62.5,4.35,19.5,220.5,48.53,36.97
2016,5,17,18,0,509.0,56.0,4.3,19.0,170.0,44.19,33.08
2016,5,17,18,15,422.5,47.0,4.1,18.5,125.0,37.59,27.02
2016,5,17,18,30,336.0,38.0,3.9,18.0,80.0,30.9,20.61
2016,5,17,18,45,204.0,25.0,3.75,17.5,47.0,20.38,8.99
2016,5,17,19,0,72.0,12.0,3.6,17.0,14.0,10.24,0.0
2016,5,17,19,15,36.0,6.0,3.4,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,15.5,2.1,13.5,24.5,112.81,0.0
2016,5,18,5,30,205.0,31.0,2.1,14.0,49.0,232.27,175.66
2016,5,18,5,45,304.0,43.0,2.15,14.5,90.0,328.06,268.38
2016,5,18,6,0,403.0,55.0,2.2,15.0,131.0,437.75,361.05
2016,5,18,6,15,470.5,63.5,2.0,15.0,178.5,519.07,427.09
2016,5,18,6,30,538.0,72.0,1.8,15.0,226.0,603.14,491.78
2016,5,18,6,45,586.0,78.5,1.65,15.5,276.5,669.21,538.79
2016,5,18,7,0,634.0,85.0,1.5,16.0,327.0,735.72,583.6
2016,5,18,7,15,668.5,90.0,1.4,16.5,377.5,787.34,616.04
2016,5,18,7,30,703.0,95.0,1.3,17.0,428.0,837.87,646.43
2016,5,18,7,45,730.0,98.5,1.2,18.0,478.0,871.5,662.88
2016,5,18,8,0,757.0,102.0,1.1,19.0,528.0,909.52,681.72
2016,5,18,8,15,776.0,105.0,1.15,19.0,575.0,936.37,697.67
2016,5,18,8,30,795.0,108.0,1.2,19.0,622.0,960.35,711.85
2016,5,18,8,45,809.5,111.0,1.25,19.5,665.0,976.69,719.77
2016,5,18,9,0,824.0,114.0,1.3,20.0,708.0,989.76,725.74
2016,5,18,9,15,835.0,116.0,1.4,20.5,746.0,982.12,719.37
2016,5,18,9,30,846.0,118.0,1.5,21.0,784.0,983.85,719.37
2016,5,18,9,45,858.0,118.0,1.6,21.5,818.0,981.04,716.41
2016,5,18,10,0,870.0,118.0,1.7,22.0,852.0,974.77,711.35
2016,5,18,10,15,876.5,119.0,1.8,22.0,878.5,960.78,702.75
2016,5,18,10,30,883.0,120.0,1.9,22.0,905.0,943.43,692.05
2016,5,18,10,45,885.0,122.5,2.05,22.0,924.0,920.13,677.96
2016,5,18,11,0,887.0,125.0,2.2,22.0,943.0,893.74,661.69
2016,5,18,11,15,889.5,125.5,2.3,22.0,955.5,863.08,641.92
2016,5,18,11,30,892.0,126.0,2.4,22.0,968.0,829.7,620.16
2016,5,18,11,45,891.5,127.5,2.5,22.5,973.0,792.31,594.29
2016,5,18,12,0,891.0,129.0,2.6,23.0,978.0,752.75,565.64
2016,5,18,12,15,890.5,129.0,2.6,22.5,975.5,710.1,535.15
2016,5,18,12,30,890.0,129.0,2.6,22.0,973.0,665.77,502.63
2016,5,18,12,45,889.5,127.5,2.65,22.0,963.5,618.86,466.59
2016,5,18,13,0,889.0,126.0,2.7,22.0,954.0,570.66,428.55
2016,5,18,13,15,885.0,125.0,2.8,22.0,937.0,519.99,387.65
2016,5,18,13,30,881.0,124.0,2.9,22.0,920.0,468.68,345.01
2016,5,18,13,45,877.5,122.0,3.0,22.0,896.5,416.43,300.46
2016,5,18,14,0,874.0,120.0,3.1,22.0,873.0,363.88,254.71
2016,5,18,14,15,866.5,118.5,3.25,21.5,842.5,310.46,208.55
2016,5,18,14,30,859.0,117.0,3.4,21.0,812.0,257.53,163.5
2016,5,18,14,45,847.0,116.0,3.6,21.0,775.0,204.89,121.63
2016,5,18,15,0,835.0,115.0,3.8,21.0,738.0,143.58,79.68
2016,5,18,15,15,821.5,112.5,3.95,20.5,696.5,92.22,58.83
2016,5,18,15,30,808.0,110.0,4.1,20.0,655.0,77.9,61.0
2016,5,18,15,45,786.0,109.0,4.25,20.0,608.5,78.63,61.81
2016,5,18,16,0,764.0,108.0,4.4,20.0,562.0,79.39,62.66
2016,5,18,16,15,740.5,104.0,4.45,19.5,513.5,78.05,61.84
2016,5,18,16,30,717.0,100.0,4.5,19.0,465.0,69.91,55.16
2016,5,18,16,45,689.0,94.5,4.6,18.5,415.0,67.46,53.35
2016,5,18,17,0,661.0,89.0,4.7,18.0,365.0,64.88,51.38
2016,5,18,17,15,619.5,83.0,4.75,17.5,314.5,61.65,48.79
2016,5,18,17,30,578.0,77.0,4.8,17.0,264.0,58.32,46.03
2016,5,18,17,45,523.5,69.0,4.85,16.5,215.0,53.21,41.58
2016,5,18,18,0,469.0,61.0,4.9,16.0,166.0,47.96,36.83
2016,5,18,18,15,383.0,51.0,4.9,15.5,122.5,40.71,30.12
2016,5,18,18,30,297.0,41.0,4.9,15.0,79.0,31.66,21.6
2016,5,18,18,45,174.0,27.0,4.9,15.0,46.5,20.92,9.91
2016,5,18,19,0,51.0,13.0,4.9,15.0,14.0,11.1,0.0
2016,5,18,19,15,25.5,6.5,4.9,14.5,7.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,79.0,18.0,6.45,12.0,25.5,90.64,0.0
2016,5,19,5,30,158.0,36.0,6.7,12.0,51.0,207.22,159.57
2016,5,19,5,45,260.0,50.0,6.95,12.0,91.5,305.89,255.65
2016,5,19,6,0,362.0,64.0,7.2,12.0,132.0,413.05,351.84
2016,5,19,6,15,431.5,73.5,7.25,12.0,179.5,493.09,421.84
2016,5,19,6,30,501.0,83.0,7.3,12.0,227.0,584.02,498.36
2016,5,19,6,45,433.5,106.0,7.4,12.5,248.0,558.66,476.49
2016,5,19,7,0,366.0,129.0,7.5,13.0,269.0,533.86,453.21
2016,5,19,7,15,441.5,133.5,7.3,13.0,326.5,616.41,520.39
2016,5,19,7,30,517.0,138.0,7.1,13.0,384.0,700.57,585.71
2016,5,19,7,45,553.0,143.0,6.95,13.5,433.0,757.53,626.86
2016,5,19,8,0,589.0,148.0,6.8,14.0,482.0,803.99,658.98
2016,5,19,8,15,625.5,152.0,6.85,14.0,533.5,847.85,690.58
2016,5,19,8,30,662.0,156.0,6.9,14.0,585.0,889.41,720.16
2016,5,19,8,45,749.0,139.5,6.95,14.5,656.0,955.53,766.4
2016,5,19,9,0,836.0,123.0,7.0,15.0,727.0,1012.61,805.11
2016,5,19,9,15,849.0,125.5,6.9,15.0,767.5,1019.99,807.98
2016,5,19,9,30,862.0,128.0,6.8,15.0,808.0,1023.8,808.61
2016,5,19,9,45,869.0,131.5,6.75,15.5,841.5,1006.12,792.59
2016,5,19,10,0,876.0,135.0,6.7,16.0,875.0,998.01,783.84
2016,5,19,10,15,883.0,136.5,6.65,16.0,902.5,984.43,772.77
2016,5,19,10,30,890.0,138.0,6.6,16.0,930.0,967.42,759.39
2016,5,19,10,45,897.5,137.5,6.6,16.5,951.5,945.64,741.53
2016,5,19,11,0,905.0,137.0,6.6,17.0,973.0,920.6,721.47
2016,5,19,11,15,907.0,138.0,6.65,17.0,985.5,889.06,698.38
2016,5,19,11,30,909.0,139.0,6.7,17.0,998.0,854.76,673.25
2016,5,19,11,45,910.0,139.0,6.75,17.5,1003.0,816.33,643.76
2016,5,19,12,0,911.0,139.0,6.8,18.0,1008.0,775.67,611.28
2016,5,19,12,15,910.5,139.0,6.85,18.0,1005.5,731.96,576.67
2016,5,19,12,30,910.0,139.0,6.9,18.0,1003.0,686.56,540.05
2016,5,19,12,45,916.5,133.0,7.0,18.0,995.5,639.46,501.51
2016,5,19,13,0,923.0,127.0,7.1,18.0,988.0,590.47,460.45
2016,5,19,13,15,629.0,272.0,7.3,17.5,854.0,498.65,386.79
2016,5,19,13,30,335.0,417.0,7.5,17.0,720.0,440.6,341.32
2016,5,19,13,45,418.5,371.0,7.75,17.0,739.5,406.97,311.8
2016,5,19,14,0,502.0,325.0,8.0,17.0,759.0,373.57,280.57
2016,5,19,14,15,694.5,223.0,8.1,17.0,799.5,321.37,229.28
2016,5,19,14,30,887.0,121.0,8.2,17.0,840.0,267.21,174.26
2016,5,19,14,45,673.0,199.0,8.3,17.0,730.5,215.36,140.28
2016,5,19,15,0,459.0,277.0,8.4,17.0,621.0,201.77,142.06
2016,5,19,15,15,644.5,196.0,8.45,16.5,649.0,128.84,91.29
2016,5,19,15,30,830.0,115.0,8.5,16.0,677.0,81.43,65.06
2016,5,19,15,45,724.0,133.0,8.55,15.5,599.0,84.66,68.2
2016,5,19,16,0,618.0,151.0,8.6,15.0,521.0,96.92,79.22
2016,5,19,16,15,567.0,151.5,8.7,14.5,468.0,99.73,82.07
2016,5,19,16,30,516.0,152.0,8.8,14.0,415.0,101.76,84.3
2016,5,19,16,45,302.5,161.0,8.9,14.0,311.0,112.04,93.63
2016,5,19,17,0,89.0,170.0,9.0,14.0,207.0,124.31,104.73
2016,5,19,17,15,78.0,149.0,8.95,13.5,178.5,110.03,92.56
2016,5,19,17,30,67.0,128.0,8.9,13.0,150.0,95.49,79.96
2016,5,19,17,45,55.0,106.0,8.85,13.0,122.0,80.1,66.2
2016,5,19,18,0,43.0,84.0,8.8,13.0,94.0,64.44,51.98
2016,5,19,18,15,28.0,63.5,8.8,12.5,69.5,49.46,38.26
2016,5,19,18,30,13.0,43.0,8.8,12.0,45.0,34.24,24.16
2016,5,19,18,45,6.5,26.0,8.8,12.0,27.0,21.19,10.61
2016,5,19,19,0,0.0,9.0,8.8,12.0,9.0,7.68,0.0
2016,5,19,19,15,0.0,4.5,8.85,12.0,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,91.0,18.0,7.7,11.0,27.0,111.13,0.0
2016,5,20,5,30,182.0,36.0,7.7,11.0,54.0,224.15,175.23
2016,5,20,5,45,288.5,48.5,7.7,11.5,95.5,325.04,273.11
2016,5,20,6,0,395.0,61.0,7.7,12.0,137.0,434.92,370.74
2016,5,20,6,15,464.5,70.0,7.65,12.0,185.5,521.85,446.24
2016,5,20,6,30,534.0,79.0,7.6,12.0,234.0,608.48,518.89
2016,5,20,6,45,586.0,85.0,7.6,12.5,285.5,677.78,574.03
2016,5,20,7,0,638.0,91.0,7.6,13.0,337.0,747.52,627.59
2016,5,20,7,15,673.0,96.5,7.55,13.0,388.5,800.47,667.38
2016,5,20,7,30,708.0,102.0,7.5,13.0,440.0,852.25,705.41
2016,5,20,7,45,525.0,162.0,7.5,13.5,428.0,743.15,616.55
2016,5,20,8,0,342.0,222.0,7.5,14.0,416.0,611.81,505.8
2016,5,20,8,15,572.0,169.0,7.45,14.0,526.5,812.96,666.53
2016,5,20,8,30,802.0,116.0,7.4,14.0,637.0,977.35,788.49
2016,5,20,8,45,815.5,120.0,7.4,14.0,680.5,993.8,798.01
2016,5,20,9,0,829.0,124.0,7.4,14.0,724.0,1006.91,805.78
2016,5,20,9,15,840.5,126.5,7.35,14.0,763.0,1012.83,808.14
2016,5,20,9,30,852.0,129.0,7.3,14.0,802.0,1015.24,808.1
2016,5,20,9,45,586.0,257.5,7.3,14.5,729.5,878.02,701.55
2016,5,20,10,0,320.0,386.0,7.3,15.0,657.0,711.45,566.17
2016,5,20,10,15,276.5,411.0,7.25,15.0,650.0,680.36,540.53
2016,5,20,10,30,233.0,436.0,7.2,15.0,643.0,633.71,502.94
2016,5,20,10,45,347.5,406.0,7.2,15.0,723.0,707.27,561.32
2016,5,20,11,0,462.0,376.0,7.2,15.0,803.0,769.69,609.95
2016,5,20,11,15,455.5,384.5,7.15,15.0,810.0,745.8,590.52
2016,5,20,11,30,449.0,393.0,7.1,15.0,817.0,720.27,570.11
2016,5,20,11,45,432.0,399.5,7.1,15.0,810.0,683.72,541.29
2016,5,20,12,0,415.0,406.0,7.1,15.0,803.0,646.98,512.18
2016,5,20,12,15,377.5,425.0,7.1,15.0,785.5,606.87,479.87
2016,5,20,12,30,340.0,444.0,7.1,15.0,768.0,569.96,449.93
2016,5,20,12,45,391.0,415.0,7.1,15.0,783.5,551.75,435.28
2016,5,20,13,0,442.0,386.0,7.1,15.0,799.0,524.48,412.84
2016,5,20,13,15,393.0,401.5,7.1,15.0,763.5,485.27,380.2
2016,5,20,13,30,344.0,417.0,7.1,15.0,728.0,445.0,346.95
2016,5,20,13,45,382.5,385.0,7.1,15.0,722.5,411.78,318.1
2016,5,20,14,0,421.0,353.0,7.1,15.0,717.0,365.88,278.32
2016,5,20,14,15,403.5,348.5,7.05,15.0,687.5,327.28,245.32
2016,5,20,14,30,386.0,344.0,7.0,15.0,658.0,301.68,223.44
2016,5,20,14,45,415.0,314.0,7.0,15.0,637.5,249.19,179.65
2016,5,20,15,0,444.0,284.0,7.0,15.0,617.0,205.25,146.11
2016,5,20,15,15,621.5,204.0,6.95,14.5,641.5,134.19,95.93
2016,5,20,15,30,799.0,124.0,6.9,14.0,666.0,86.49,69.94
2016,5,20,15,45,532.0,189.5,6.85,14.0,540.0,117.96,97.5
2016,5,20,16,0,265.0,255.0,6.8,14.0,414.0,161.81,135.7
2016,5,20,16,15,487.0,182.5,6.7,13.5,443.5,117.83,98.12
2016,5,20,16,30,709.0,110.0,6.6,13.0,473.0,76.29,62.12
2016,5,20,16,45,679.5,104.0,6.55,13.0,422.5,73.74,60.09
2016,5,20,17,0,650.0,98.0,6.5,13.0,372.0,71.04,57.89
2016,5,20,17,15,606.5,92.0,6.4,12.5,320.5,68.06,55.5
2016,5,20,17,30,563.0,86.0,6.3,12.0,269.0,64.99,52.95
2016,5,20,17,45,502.5,77.5,6.2,12.0,220.0,59.7,48.19
2016,5,20,18,0,442.0,69.0,6.1,12.0,171.0,54.28,43.13
2016,5,20,18,15,354.0,58.0,5.95,12.0,126.5,44.12,33.65
2016,5,20,18,30,266.0,47.0,5.8,12.0,82.0,35.98,25.74
2016,5,20,18,45,152.0,31.0,5.7,12.0,49.5,23.88,13.01
2016,5,20,19,0,38.0,15.0,5.6,12.0,17.0,12.8,0.0
2016,5,20,19,15,19.0,7.5,5.5,12.0,8.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,37.5,17.0,3.3,12.0,21.0,50.75,0.0
2016,5,21,5,30,75.0,34.0,3.4,12.0,42.0,123.91,94.37
2016,5,21,5,45,119.5,53.0,3.55,12.0,73.0,184.98,152.33
2016,5,21,6,0,164.0,72.0,3.7,12.0,104.0,247.5,208.37
2016,5,21,6,15,197.0,91.5,3.75,12.0,141.0,303.1,257.09
2016,5,21,6,30,230.0,111.0,3.8,12.0,178.0,359.72,305.29
2016,5,21,6,45,262.5,126.0,3.85,12.5,216.5,410.26,346.64
2016,5,21,7,0,295.0,141.0,3.9,13.0,255.0,461.83,387.53
2016,5,21,7,15,230.0,171.0,3.95,13.0,268.0,441.05,367.38
2016,5,21,7,30,165.0,201.0,4.0,13.0,281.0,394.2,326.69
2016,5,21,7,45,96.0,207.0,4.1,13.5,255.0,308.73,254.3
2016,5,21,8,0,27.0,213.0,4.2,14.0,229.0,242.42,196.68
2016,5,21,8,15,19.5,214.5,4.3,14.0,226.5,213.87,172.75
2016,5,21,8,30,12.0,216.0,4.4,14.0,224.0,205.28,164.98
2016,5,21,8,45,43.5,269.5,4.5,14.0,301.0,309.84,249.98
2016,5,21,9,0,75.0,323.0,4.6,14.0,378.0,396.14,318.36
2016,5,21,9,15,130.0,350.5,4.6,14.0,451.5,496.82,397.19
2016,5,21,9,30,185.0,378.0,4.6,14.0,525.0,573.49,456.03
2016,5,21,9,45,249.5,382.5,4.6,14.0,589.5,651.85,515.4
2016,5,21,10,0,314.0,387.0,4.6,14.0,654.0,706.74,556.55
2016,5,21,10,15,165.5,344.5,4.55,14.0,486.0,492.34,391.01
2016,5,21,10,30,17.0,302.0,4.5,14.0,318.0,276.27,218.42
2016,5,21,10,45,62.5,378.5,4.45,14.0,436.5,398.11,315.2
2016,5,21,11,0,108.0,455.0,4.4,14.0,555.0,501.51,394.39
2016,5,21,11,15,159.5,464.5,4.35,14.0,614.5,552.68,433.27
2016,5,21,11,30,211.0,474.0,4.3,14.0,674.0,587.37,459.46
2016,5,21,11,45,204.5,477.5,4.3,14.0,672.5,567.83,443.97
2016,5,21,12,0,198.0,481.0,4.3,14.0,671.0,548.0,428.48
2016,5,21,12,15,207.0,471.0,4.3,14.0,669.0,528.06,413.21
2016,5,21,12,30,216.0,461.0,4.3,14.0,667.0,507.43,397.22
2016,5,21,12,45,209.0,464.0,4.3,14.0,662.0,486.22,380.32
2016,5,21,13,0,202.0,467.0,4.3,14.0,657.0,465.21,363.46
2016,5,21,13,15,327.5,415.0,4.3,14.0,715.5,463.43,361.03
2016,5,21,13,30,453.0,363.0,4.3,14.0,774.0,449.36,347.21
2016,5,21,13,45,404.5,375.0,4.35,14.0,735.0,405.59,311.25
2016,5,21,14,0,356.0,387.0,4.4,14.0,696.0,376.21,286.83
2016,5,21,14,15,270.5,389.5,4.35,14.0,619.5,327.18,248.96
2016,5,21,14,30,185.0,392.0,4.3,14.0,543.0,300.42,230.09
2016,5,21,14,45,250.0,361.0,4.3,14.0,555.5,262.05,196.83
2016,5,21,15,0,315.0,330.0,4.3,14.0,568.0,230.55,171.14
2016,5,21,15,15,349.5,300.5,4.25,14.0,550.0,192.37,147.05
2016,5,21,15,30,384.0,271.0,4.2,14.0,532.0,169.17,140.73
2016,5,21,15,45,350.5,258.0,4.2,14.0,483.5,163.4,136.23
2016,5,21,16,0,317.0,245.0,4.2,14.0,435.0,157.3,131.42
2016,5,21,16,15,500.0,179.0,4.15,14.0,449.5,115.84,96.03
2016,5,21,16,30,683.0,113.0,4.1,14.0,464.0,77.83,63.18
2016,5,21,16,45,661.5,104.5,4.1,14.0,415.5,73.76,59.85
2016,5,21,17,0,640.0,96.0,4.1,14.0,367.0,69.4,56.19
2016,5,21,17,15,598.5,90.0,4.1,13.5,317.0,66.39,53.79
2016,5,21,17,30,557.0,84.0,4.1,13.0,267.0,63.29,51.22
2016,5,21,17,45,502.0,75.5,4.1,13.0,218.5,58.0,46.48
2016,5,21,18,0,447.0,67.0,4.1,13.0,170.0,52.55,41.43
2016,5,21,18,15,365.0,56.0,3.9,12.5,126.5,42.71,32.37
2016,5,21,18,30,283.0,45.0,3.7,12.0,83.0,34.55,24.56
2016,5,21,18,45,171.5,30.0,3.55,12.0,50.5,23.16,12.74
2016,5,21,19,0,60.0,15.0,3.4,12.0,18.0,12.01,0.0
2016,5,21,19,15,30.0,7.5,3.35,12.0,9.0,6.4,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,19.5,17.0,2.5,11.5,18.5,38.23,0.0
2016,5,22,5,30,39.0,34.0,2.6,12.0,37.0,82.45,61.2
2016,5,22,5,45,69.0,53.5,2.75,12.5,64.5,131.47,106.58
2016,5,22,6,0,99.0,73.0,2.9,13.0,92.0,180.38,150.06
2016,5,22,6,15,119.0,94.5,2.85,13.0,124.5,224.97,188.99
2016,5,22,6,30,139.0,116.0,2.8,13.0,157.0,269.53,226.92
2016,5,22,6,45,159.0,135.0,2.8,13.0,190.0,310.51,260.98
2016,5,22,7,0,179.0,154.0,2.8,13.0,223.0,351.85,294.49
2016,5,22,7,15,169.0,178.0,2.75,13.0,250.5,371.51,308.69
2016,5,22,7,30,159.0,202.0,2.7,13.0,278.0,389.49,321.3
2016,5,22,7,45,439.0,161.5,2.7,13.5,404.5,657.6,534.86
2016,5,22,8,0,719.0,121.0,2.7,14.0,531.0,902.16,709.96
2016,5,22,8,15,408.5,205.5,2.7,14.0,442.5,680.8,542.29
2016,5,22,8,30,98.0,290.0,2.7,14.0,354.0,394.07,315.47
2016,5,22,8,45,52.0,244.5,2.7,14.5,279.0,290.85,233.12
2016,5,22,9,0,6.0,199.0,2.7,15.0,204.0,179.42,141.8
2016,5,22,9,15,11.0,234.0,2.75,15.0,243.5,216.2,171.38
2016,5,22,9,30,16.0,269.0,2.8,15.0,283.0,252.62,200.0
2016,5,22,9,45,16.5,277.5,2.85,15.5,292.0,259.16,204.33
2016,5,22,10,0,17.0,286.0,2.9,16.0,301.0,265.61,208.67
2016,5,22,10,15,11.0,233.0,2.95,16.0,243.0,210.38,164.83
2016,5,22,10,30,5.0,180.0,3.0,16.0,185.0,157.37,122.46
2016,5,22,10,45,9.5,229.5,3.1,16.0,239.0,203.88,159.55
2016,5,22,11,0,14.0,279.0,3.2,16.0,293.0,249.69,195.46
2016,5,22,11,15,17.5,310.0,3.25,16.0,327.0,277.67,217.09
2016,5,22,11,30,21.0,341.0,3.3,16.0,361.0,304.72,237.89
2016,5,22,11,45,22.0,347.5,3.35,16.5,368.5,308.23,239.98
2016,5,22,12,0,23.0,354.0,3.4,17.0,376.0,311.42,241.9
2016,5,22,12,15,31.5,381.0,3.5,17.0,411.5,336.65,261.34
2016,5,22,12,30,40.0,408.0,3.6,17.0,447.0,356.82,276.71
2016,5,22,12,45,28.0,352.5,3.75,17.0,379.5,300.08,233.13
2016,5,22,13,0,16.0,297.0,3.9,17.0,312.0,250.32,194.69
2016,5,22,13,15,60.5,369.5,4.0,16.5,424.5,316.77,246.76
2016,5,22,13,30,105.0,442.0,4.1,16.0,537.0,377.6,293.12
2016,5,22,13,45,477.5,289.5,4.2,16.0,705.0,379.0,287.64
2016,5,22,14,0,850.0,137.0,4.3,16.0,873.0,372.12,269.5
2016,5,22,14,15,643.0,228.0,4.35,16.0,774.0,314.26,224.72
2016,5,22,14,30,436.0,319.0,4.4,16.0,675.0,288.26,208.78
2016,5,22,14,45,333.0,334.0,4.45,16.0,599.0,260.82,190.88
2016,5,22,15,0,230.0,349.0,4.5,16.0,523.0,246.79,185.99
2016,5,22,15,15,221.5,329.0,4.55,15.5,489.0,216.26,167.35
2016,5,22,15,30,213.0,309.0,4.6,15.0,455.0,198.26,164.83
2016,5,22,15,45,370.5,246.0,4.65,15.0,478.0,157.32,130.57
2016,5,22,16,0,528.0,183.0,4.7,15.0,501.0,116.32,95.8
2016,5,22,16,15,614.5,145.0,4.7,14.5,485.0,95.65,78.39
2016,5,22,16,30,701.0,107.0,4.7,14.0,469.0,74.01,59.85
2016,5,22,16,45,673.0,101.5,4.75,14.0,419.5,71.77,58.09
2016,5,22,17,0,645.0,96.0,4.8,14.0,370.0,69.39,56.18
2016,5,22,17,15,604.5,89.5,4.8,13.5,319.5,66.01,53.45
2016,5,22,17,30,564.0,83.0,4.8,13.0,269.0,62.5,50.52
2016,5,22,17,45,514.5,74.0,4.8,13.0,221.5,56.82,45.43
2016,5,22,18,0,465.0,65.0,4.8,13.0,174.0,50.93,40.0
2016,5,22,18,15,385.0,54.5,4.65,12.5,130.0,43.39,32.99
2016,5,22,18,30,305.0,44.0,4.5,12.0,86.0,33.88,24.01
2016,5,22,18,45,197.0,30.0,4.35,12.0,52.5,23.22,13.01
2016,5,22,19,0,89.0,16.0,4.2,12.0,19.0,12.45,0.0
2016,5,22,19,15,44.5,8.0,4.1,12.0,9.5,6.83,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
