Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,33.5,17.5,3.2,12.0,20.5,48.73,3.58
2016,5,23,5,30,67.0,35.0,3.3,12.0,41.0,104.48,79.79
2016,5,23,5,45,107.0,54.0,3.45,12.5,71.5,161.17,132.44
2016,5,23,6,0,147.0,73.0,3.6,13.0,102.0,234.74,196.72
2016,5,23,6,15,175.0,93.0,3.6,13.0,137.0,286.36,241.69
2016,5,23,6,30,203.0,113.0,3.6,13.0,172.0,338.62,285.98
2016,5,23,6,45,230.5,130.0,3.6,13.5,210.0,386.68,325.05
2016,5,23,7,0,258.0,147.0,3.6,14.0,248.0,435.37,363.42
2016,5,23,7,15,182.0,174.5,3.6,14.0,251.0,378.98,314.72
2016,5,23,7,30,106.0,202.0,3.6,14.0,254.0,337.75,277.86
2016,5,23,7,45,77.5,216.5,3.65,14.5,256.5,301.97,246.86
2016,5,23,8,0,49.0,231.0,3.7,15.0,259.0,285.75,231.46
2016,5,23,8,15,200.5,248.0,3.7,15.0,376.5,475.21,385.58
2016,5,23,8,30,352.0,265.0,3.7,15.0,494.0,666.84,532.9
2016,5,23,8,45,564.5,200.0,3.7,15.5,596.5,836.34,658.98
2016,5,23,9,0,777.0,135.0,3.7,16.0,699.0,967.18,747.93
2016,5,23,9,15,789.0,137.5,3.7,16.0,737.0,973.86,749.91
2016,5,23,9,30,801.0,140.0,3.7,16.0,775.0,977.18,750.73
2016,5,23,9,45,819.5,136.5,3.75,16.0,809.5,977.03,749.67
2016,5,23,10,0,838.0,133.0,3.8,16.0,844.0,960.64,737.53
2016,5,23,10,15,845.0,134.5,3.75,16.0,870.5,948.05,727.66
2016,5,23,10,30,852.0,136.0,3.7,16.0,897.0,932.16,715.6
2016,5,23,10,45,859.0,135.0,3.7,16.5,917.5,910.75,698.82
2016,5,23,11,0,866.0,134.0,3.7,17.0,938.0,886.25,680.04
2016,5,23,11,15,869.0,134.5,3.65,17.0,950.0,856.69,658.81
2016,5,23,11,30,872.0,135.0,3.6,17.0,962.0,824.45,635.73
2016,5,23,11,45,876.0,133.0,3.55,17.0,968.0,788.46,609.95
2016,5,23,12,0,880.0,131.0,3.5,17.0,974.0,750.19,581.46
2016,5,23,12,15,879.5,131.5,3.45,17.0,972.0,708.65,549.38
2016,5,23,12,30,879.0,132.0,3.4,17.0,970.0,665.46,515.45
2016,5,23,12,45,845.5,152.5,3.4,17.0,952.0,615.44,475.55
2016,5,23,13,0,812.0,173.0,3.4,17.0,934.0,568.9,437.51
2016,5,23,13,15,807.5,171.5,3.4,17.0,917.0,519.56,396.78
2016,5,23,13,30,803.0,170.0,3.4,17.0,900.0,469.89,354.75
2016,5,23,13,45,806.5,162.5,3.45,17.0,879.0,418.97,310.69
2016,5,23,14,0,810.0,155.0,3.5,17.0,858.0,367.31,265.09
2016,5,23,14,15,801.5,152.5,3.55,16.5,828.0,315.18,219.42
2016,5,23,14,30,793.0,150.0,3.6,16.0,798.0,263.86,174.95
2016,5,23,14,45,789.5,143.5,3.7,16.0,764.0,211.72,131.79
2016,5,23,15,0,786.0,137.0,3.8,16.0,730.0,160.24,94.96
2016,5,23,15,15,771.5,134.0,3.9,16.0,689.0,111.3,71.71
2016,5,23,15,30,757.0,131.0,4.0,16.0,648.0,89.9,72.26
2016,5,23,15,45,743.5,125.0,4.1,16.0,604.0,88.05,70.89
2016,5,23,16,0,730.0,119.0,4.2,16.0,560.0,78.11,62.52
2016,5,23,16,15,706.5,115.0,4.3,15.5,512.5,77.26,62.11
2016,5,23,16,30,683.0,111.0,4.4,15.0,465.0,76.33,61.63
2016,5,23,16,45,657.0,104.5,4.5,15.0,416.0,73.54,59.41
2016,5,23,17,0,631.0,98.0,4.6,15.0,367.0,70.57,56.99
2016,5,23,17,15,590.0,91.5,4.6,14.5,317.0,67.26,54.34
2016,5,23,17,30,549.0,85.0,4.6,14.0,267.0,63.83,51.49
2016,5,23,17,45,497.0,76.0,4.7,14.0,219.5,58.19,46.47
2016,5,23,18,0,445.0,67.0,4.8,14.0,172.0,52.37,41.12
2016,5,23,18,15,365.5,56.5,4.75,13.5,128.5,43.04,32.56
2016,5,23,18,30,286.0,46.0,4.7,13.0,85.0,35.27,25.16
2016,5,23,18,45,180.5,31.0,4.7,13.0,52.5,23.92,13.7
2016,5,23,19,0,75.0,16.0,4.7,13.0,20.0,12.42,0.0
2016,5,23,19,15,37.5,8.0,4.65,13.0,10.0,6.83,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.7,12.0,10.5,8.64,0.0
2016,5,24,5,30,0.0,21.0,3.8,12.0,21.0,17.32,8.31
2016,5,24,5,45,0.0,35.5,3.9,12.5,35.5,29.36,19.13
2016,5,24,6,0,0.0,50.0,4.0,13.0,50.0,43.14,31.23
2016,5,24,6,15,0.0,67.0,4.0,13.0,67.0,59.53,45.54
2016,5,24,6,30,0.0,84.0,4.0,13.0,84.0,75.53,59.34
2016,5,24,6,45,0.0,102.0,4.0,13.5,102.0,92.36,73.5
2016,5,24,7,0,0.0,120.0,4.0,14.0,120.0,108.94,87.18
2016,5,24,7,15,12.5,149.0,4.0,14.0,155.5,149.42,121.39
2016,5,24,7,30,25.0,178.0,4.0,14.0,191.0,190.0,155.11
2016,5,24,7,45,17.0,183.0,4.0,14.0,192.5,183.99,149.2
2016,5,24,8,0,9.0,188.0,4.0,14.0,194.0,178.39,143.74
2016,5,24,8,15,7.5,190.5,4.0,14.0,195.5,177.13,142.19
2016,5,24,8,30,6.0,193.0,4.0,14.0,197.0,176.28,141.01
2016,5,24,8,45,62.0,265.0,4.0,14.5,310.0,323.39,260.77
2016,5,24,9,0,118.0,337.0,4.0,15.0,423.0,476.92,380.03
2016,5,24,9,15,82.0,336.5,4.0,15.0,398.0,411.65,327.21
2016,5,24,9,30,46.0,336.0,4.0,15.0,373.0,369.08,292.39
2016,5,24,9,45,192.0,359.0,4.0,15.5,521.0,551.18,435.35
2016,5,24,10,0,338.0,382.0,4.0,16.0,669.0,725.22,564.55
2016,5,24,10,15,327.5,398.5,4.0,16.0,684.5,716.82,555.96
2016,5,24,10,30,317.0,415.0,4.0,16.0,700.0,706.79,547.39
2016,5,24,10,45,597.5,275.0,4.0,16.0,825.0,825.87,640.29
2016,5,24,11,0,878.0,135.0,4.0,16.0,950.0,898.12,693.17
2016,5,24,11,15,881.0,135.5,4.0,16.0,963.0,868.19,671.11
2016,5,24,11,30,884.0,136.0,4.0,16.0,976.0,835.55,647.83
2016,5,24,11,45,887.5,135.0,4.05,16.5,982.0,799.55,621.14
2016,5,24,12,0,891.0,134.0,4.1,17.0,988.0,761.23,591.73
2016,5,24,12,15,891.0,133.5,4.1,17.0,986.0,718.79,559.03
2016,5,24,12,30,891.0,133.0,4.1,17.0,984.0,674.68,524.41
2016,5,24,12,45,883.5,136.0,4.15,17.0,972.5,627.16,486.5
2016,5,24,13,0,876.0,139.0,4.2,17.0,961.0,578.87,447.05
2016,5,24,13,15,872.0,138.0,4.25,17.0,944.0,529.06,405.53
2016,5,24,13,30,868.0,137.0,4.3,17.0,927.0,478.64,362.37
2016,5,24,13,45,864.0,134.5,4.35,17.0,903.5,426.82,317.03
2016,5,24,14,0,860.0,132.0,4.4,17.0,880.0,374.77,270.62
2016,5,24,14,15,852.0,130.5,4.45,16.5,849.5,322.19,223.99
2016,5,24,14,30,844.0,129.0,4.5,16.0,819.0,270.15,178.39
2016,5,24,14,45,836.0,125.5,4.55,16.0,783.0,208.89,127.7
2016,5,24,15,0,828.0,122.0,4.6,16.0,747.0,156.47,90.09
2016,5,24,15,15,814.5,119.0,4.65,16.0,706.0,105.36,65.26
2016,5,24,15,30,801.0,116.0,4.7,16.0,665.0,81.1,64.7
2016,5,24,15,45,475.0,192.5,4.8,16.0,512.5,118.21,96.83
2016,5,24,16,0,149.0,269.0,4.9,16.0,360.0,176.95,147.27
2016,5,24,16,15,81.0,224.0,4.9,15.5,273.0,160.16,133.59
2016,5,24,16,30,13.0,179.0,4.9,15.0,186.0,138.6,115.71
2016,5,24,16,45,6.5,141.0,4.95,15.0,144.5,111.59,92.65
2016,5,24,17,0,0.0,103.0,5.0,15.0,103.0,83.58,68.42
2016,5,24,17,15,0.0,89.0,5.0,14.5,89.0,72.61,59.07
2016,5,24,17,30,0.0,75.0,5.0,14.0,75.0,61.57,49.48
2016,5,24,17,45,0.0,61.5,5.0,14.0,61.5,50.81,39.89
2016,5,24,18,0,0.0,48.0,5.0,14.0,48.0,39.71,29.87
2016,5,24,18,15,0.0,36.0,4.9,13.5,36.0,29.74,20.79
2016,5,24,18,30,0.0,24.0,4.8,13.0,24.0,19.79,11.67
2016,5,24,18,45,0.0,15.0,4.75,13.0,15.0,12.35,4.43
2016,5,24,19,0,0.0,6.0,4.7,13.0,6.0,4.92,0.0
2016,5,24,19,15,0.0,3.0,4.6,13.0,3.0,2.56,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.5,3.1,12.0,10.5,8.64,0.0
2016,5,25,5,30,0.0,21.0,3.2,12.0,21.0,17.32,8.36
2016,5,25,5,45,0.0,36.0,3.3,12.5,36.0,29.77,19.51
2016,5,25,6,0,0.0,51.0,3.4,13.0,51.0,44.23,32.18
2016,5,25,6,15,0.0,68.0,3.4,13.0,68.0,60.6,46.46
2016,5,25,6,30,0.0,85.0,3.4,13.0,85.0,76.58,60.23
2016,5,25,6,45,0.0,102.5,3.4,13.5,102.5,92.83,73.88
2016,5,25,7,0,0.0,120.0,3.4,14.0,120.0,108.85,87.07
2016,5,25,7,15,0.0,130.5,3.45,14.0,130.5,117.13,93.73
2016,5,25,7,30,0.0,141.0,3.5,14.0,141.0,125.6,100.49
2016,5,25,7,45,0.0,148.0,3.55,14.0,148.0,130.67,104.34
2016,5,25,8,0,0.0,155.0,3.6,14.0,155.0,135.97,108.38
2016,5,25,8,15,5.0,182.5,3.7,14.0,186.0,166.58,133.45
2016,5,25,8,30,10.0,210.0,3.8,14.0,217.0,197.06,158.09
2016,5,25,8,45,6.5,195.0,3.9,14.5,199.5,177.26,141.13
2016,5,25,9,0,3.0,180.0,4.0,15.0,182.0,158.57,125.26
2016,5,25,9,15,5.0,192.5,4.05,15.0,196.5,171.35,135.45
2016,5,25,9,30,7.0,205.0,4.1,15.0,211.0,184.0,145.45
2016,5,25,9,45,47.5,302.5,4.2,15.5,343.0,331.13,262.94
2016,5,25,10,0,88.0,400.0,4.3,16.0,475.0,464.13,364.93
2016,5,25,10,15,91.5,415.0,4.3,16.0,495.5,474.89,372.03
2016,5,25,10,30,95.0,430.0,4.3,16.0,516.0,484.72,378.9
2016,5,25,10,45,60.0,391.0,4.35,16.0,446.0,407.72,319.17
2016,5,25,11,0,25.0,352.0,4.4,16.0,376.0,334.75,262.01
2016,5,25,11,15,461.5,236.0,4.4,16.0,675.0,623.12,493.2
2016,5,25,11,30,898.0,120.0,4.4,16.0,974.0,834.04,650.42
2016,5,25,11,45,901.5,119.0,4.4,16.0,980.0,797.97,622.89
2016,5,25,12,0,905.0,118.0,4.4,16.0,986.0,759.54,594.62
2016,5,25,12,15,904.5,118.0,4.45,16.0,984.0,716.97,561.76
2016,5,25,12,30,904.0,118.0,4.5,16.0,982.0,672.71,526.88
2016,5,25,12,45,897.0,120.5,4.6,16.5,971.0,624.92,487.69
2016,5,25,13,0,890.0,123.0,4.7,17.0,960.0,576.3,446.97
2016,5,25,13,15,886.5,122.5,4.85,17.0,943.0,526.69,405.43
2016,5,25,13,30,883.0,122.0,5.0,17.0,926.0,476.37,362.09
2016,5,25,13,45,881.5,118.5,5.15,17.0,903.5,424.29,316.2
2016,5,25,14,0,880.0,115.0,5.3,17.0,881.0,371.72,268.93
2016,5,25,14,15,873.0,113.5,5.4,17.0,851.0,318.6,220.94
2016,5,25,14,30,866.0,112.0,5.5,17.0,821.0,265.89,174.05
2016,5,25,14,45,859.5,109.0,5.65,17.0,786.0,212.95,129.73
2016,5,25,15,0,853.0,106.0,5.8,17.0,751.0,160.78,92.13
2016,5,25,15,15,540.0,207.5,5.9,16.5,608.5,141.77,99.75
2016,5,25,15,30,227.0,309.0,6.0,16.0,466.0,198.55,164.84
2016,5,25,15,45,228.0,286.5,6.1,16.0,434.5,187.5,155.87
2016,5,25,16,0,229.0,264.0,6.2,16.0,403.0,175.89,146.48
2016,5,25,16,15,266.0,234.5,6.25,15.5,383.0,151.8,126.57
2016,5,25,16,30,303.0,205.0,6.3,15.0,363.0,136.94,114.4
2016,5,25,16,45,499.0,144.5,6.35,15.0,373.0,98.14,80.95
2016,5,25,17,0,695.0,84.0,6.4,15.0,383.0,61.38,48.86
2016,5,25,17,15,657.0,79.0,6.35,14.5,332.5,58.73,46.76
2016,5,25,17,30,619.0,74.0,6.3,14.0,282.0,56.0,44.52
2016,5,25,17,45,557.5,68.5,6.3,14.0,232.5,52.64,41.52
2016,5,25,18,0,496.0,63.0,6.3,14.0,183.0,49.29,38.4
2016,5,25,18,15,415.0,54.0,6.2,13.5,138.0,42.91,32.47
2016,5,25,18,30,334.0,45.0,6.1,13.0,93.0,36.43,26.23
2016,5,25,18,45,208.0,32.0,6.1,13.0,58.0,24.74,14.69
2016,5,25,19,0,82.0,19.0,6.1,13.0,23.0,15.08,0.0
2016,5,25,19,15,41.0,9.5,6.05,13.0,11.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,84.5,20.0,4.1,13.0,28.5,99.06,31.04
2016,5,26,5,30,169.0,40.0,4.1,13.0,57.0,219.25,173.6
2016,5,26,5,45,259.0,53.5,4.1,13.0,97.5,309.0,256.91
2016,5,26,6,0,349.0,67.0,4.1,13.0,138.0,406.05,341.9
2016,5,26,6,15,415.0,77.0,4.05,13.0,184.5,483.7,407.66
2016,5,26,6,30,481.0,87.0,4.0,13.0,231.0,564.88,473.47
2016,5,26,6,45,525.5,95.5,4.0,13.5,280.0,635.99,528.01
2016,5,26,7,0,570.0,104.0,4.0,14.0,329.0,700.56,575.51
2016,5,26,7,15,606.0,110.5,3.95,14.0,379.0,754.46,614.32
2016,5,26,7,30,642.0,117.0,3.9,14.0,429.0,807.34,651.41
2016,5,26,7,45,668.0,122.5,3.85,14.5,477.5,847.73,677.25
2016,5,26,8,0,694.0,128.0,3.8,15.0,526.0,886.09,701.15
2016,5,26,8,15,715.0,132.0,3.75,15.0,572.0,915.24,719.39
2016,5,26,8,30,736.0,136.0,3.7,15.0,618.0,941.75,735.68
2016,5,26,8,45,754.5,138.0,3.65,15.5,661.5,953.06,739.85
2016,5,26,9,0,773.0,140.0,3.6,16.0,705.0,969.15,747.54
2016,5,26,9,15,786.0,142.5,3.5,16.0,743.0,976.92,750.51
2016,5,26,9,30,799.0,145.0,3.4,16.0,781.0,981.3,751.32
2016,5,26,9,45,805.0,149.5,3.35,16.5,812.5,977.4,745.57
2016,5,26,10,0,811.0,154.0,3.3,17.0,844.0,970.07,737.72
2016,5,26,10,15,818.5,155.5,3.2,17.0,870.5,957.74,727.66
2016,5,26,10,30,826.0,157.0,3.1,17.0,897.0,942.06,715.49
2016,5,26,10,45,832.0,157.5,3.05,17.5,917.0,920.74,698.66
2016,5,26,11,0,838.0,158.0,3.0,18.0,937.0,896.27,679.87
2016,5,26,11,15,841.0,159.0,3.0,18.0,950.0,866.69,659.28
2016,5,26,11,30,844.0,160.0,3.0,18.0,963.0,834.36,636.79
2016,5,26,11,45,847.5,159.0,3.0,18.5,969.0,798.13,610.0
2016,5,26,12,0,851.0,158.0,3.0,19.0,975.0,751.96,575.24
2016,5,26,12,15,850.5,157.5,3.1,19.0,973.0,710.47,544.53
2016,5,26,12,30,850.0,157.0,3.2,19.0,971.0,667.5,511.92
2016,5,26,12,45,859.0,149.5,3.3,19.0,964.5,624.02,478.13
2016,5,26,13,0,868.0,142.0,3.4,19.0,958.0,578.6,441.82
2016,5,26,13,15,864.5,141.5,3.6,19.0,942.0,529.85,402.04
2016,5,26,13,30,861.0,141.0,3.8,19.0,926.0,480.44,360.48
2016,5,26,13,45,854.5,140.0,4.05,19.0,902.0,429.07,316.35
2016,5,26,14,0,848.0,139.0,4.3,19.0,878.0,377.69,271.27
2016,5,26,14,15,840.0,137.5,4.55,19.0,848.0,319.51,220.57
2016,5,26,14,30,832.0,136.0,4.8,19.0,818.0,267.1,174.82
2016,5,26,14,45,820.0,134.5,5.05,19.0,782.0,214.92,131.82
2016,5,26,15,0,808.0,133.0,5.3,19.0,746.0,164.24,95.6
2016,5,26,15,15,794.5,130.5,5.45,18.5,705.5,114.55,70.99
2016,5,26,15,30,781.0,128.0,5.6,18.0,665.0,88.18,70.24
2016,5,26,15,45,763.0,125.0,5.75,18.0,620.0,88.16,70.44
2016,5,26,16,0,745.0,122.0,5.9,18.0,575.0,79.99,63.63
2016,5,26,16,15,722.0,117.5,5.95,17.5,527.0,78.89,63.02
2016,5,26,16,30,699.0,113.0,6.0,17.0,479.0,77.67,62.31
2016,5,26,16,45,667.0,108.5,6.05,16.5,429.0,76.22,61.38
2016,5,26,17,0,635.0,104.0,6.1,16.0,379.0,74.72,60.39
2016,5,26,17,15,594.0,97.5,6.05,15.5,328.5,71.56,57.9
2016,5,26,17,30,553.0,91.0,6.0,15.0,278.0,68.29,55.24
2016,5,26,17,45,491.0,83.5,6.0,15.0,229.0,63.94,51.39
2016,5,26,18,0,429.0,76.0,6.0,15.0,180.0,56.93,45.02
2016,5,26,18,15,348.0,64.5,5.85,14.5,135.5,48.7,37.46
2016,5,26,18,30,267.0,53.0,5.7,14.0,91.0,40.33,29.55
2016,5,26,18,45,160.5,36.5,5.6,13.5,57.0,27.99,17.47
2016,5,26,19,0,54.0,20.0,5.5,13.0,23.0,15.78,0.0
2016,5,26,19,15,27.0,10.0,5.35,12.5,11.5,8.54,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,77.5,20.5,2.6,12.0,29.0,95.39,33.88
2016,5,27,5,30,155.0,41.0,2.5,12.0,58.0,194.29,154.39
2016,5,27,5,45,248.0,55.5,2.4,12.5,99.0,303.44,251.59
2016,5,27,6,0,341.0,70.0,2.3,13.0,140.0,403.86,337.46
2016,5,27,6,15,407.0,81.0,2.15,13.0,186.5,482.59,402.74
2016,5,27,6,30,473.0,92.0,2.0,13.0,233.0,564.8,467.25
2016,5,27,6,45,527.5,98.5,1.85,13.5,284.0,641.19,523.24
2016,5,27,7,0,582.0,105.0,1.7,14.0,335.0,712.91,572.93
2016,5,27,7,15,617.5,111.0,1.55,14.5,385.0,766.03,606.78
2016,5,27,7,30,653.0,117.0,1.4,15.0,435.0,818.06,638.43
2016,5,27,7,45,687.0,119.5,1.3,15.5,485.5,862.85,664.34
2016,5,27,8,0,721.0,122.0,1.2,16.0,536.0,905.76,688.12
2016,5,27,8,15,741.5,125.5,1.1,16.5,582.5,934.07,701.44
2016,5,27,8,30,762.0,129.0,1.0,17.0,629.0,952.62,708.18
2016,5,27,8,45,783.0,129.5,0.9,17.5,673.0,972.78,715.89
2016,5,27,9,0,804.0,130.0,0.8,18.0,717.0,989.74,721.34
2016,5,27,9,15,815.5,132.0,0.75,18.5,755.0,995.41,720.7
2016,5,27,9,30,827.0,134.0,0.7,19.0,793.0,997.67,718.21
2016,5,27,9,45,848.0,129.0,0.7,19.5,829.0,985.34,707.93
2016,5,27,10,0,869.0,124.0,0.7,20.0,865.0,983.12,704.35
2016,5,27,10,15,875.5,125.5,0.75,20.0,891.5,969.87,696.27
2016,5,27,10,30,882.0,127.0,0.8,20.0,918.0,953.26,686.3
2016,5,27,10,45,888.0,126.5,0.9,20.5,938.0,931.05,672.48
2016,5,27,11,0,894.0,126.0,1.0,21.0,958.0,905.7,656.6
2016,5,27,11,15,896.5,127.0,1.25,21.0,971.0,875.68,640.96
2016,5,27,11,30,899.0,128.0,1.5,21.0,984.0,842.91,622.65
2016,5,27,11,45,901.0,127.5,1.75,21.5,989.5,805.96,599.57
2016,5,27,12,0,903.0,127.0,2.0,22.0,995.0,766.76,573.59
2016,5,27,12,15,902.5,127.0,2.25,22.0,992.5,724.18,544.24
2016,5,27,12,30,902.0,127.0,2.5,22.0,990.0,679.94,512.49
2016,5,27,12,45,898.0,127.5,2.8,22.5,980.0,632.48,476.42
2016,5,27,13,0,894.0,128.0,3.1,23.0,970.0,584.01,438.33
2016,5,27,13,15,890.5,127.5,3.3,22.5,953.0,534.23,399.3
2016,5,27,13,30,887.0,127.0,3.5,22.0,936.0,483.75,358.26
2016,5,27,13,45,880.0,126.5,3.7,22.0,912.0,431.38,313.82
2016,5,27,14,0,873.0,126.0,3.9,22.0,888.0,379.02,268.39
2016,5,27,14,15,865.5,124.5,4.0,22.0,858.0,326.11,222.02
2016,5,27,14,30,858.0,123.0,4.1,22.0,828.0,273.66,176.63
2016,5,27,14,45,847.5,121.5,4.2,22.0,791.5,221.38,133.93
2016,5,27,15,0,837.0,120.0,4.3,22.0,755.0,160.57,90.05
2016,5,27,15,15,824.0,117.5,4.3,21.5,714.5,109.41,64.61
2016,5,27,15,30,811.0,115.0,4.3,21.0,674.0,80.45,62.84
2016,5,27,15,45,793.5,112.5,4.35,21.0,628.5,80.41,63.01
2016,5,27,16,0,776.0,110.0,4.4,21.0,583.0,80.32,63.12
2016,5,27,16,15,754.0,106.5,4.4,20.5,535.0,79.4,62.67
2016,5,27,16,30,732.0,103.0,4.4,20.0,487.0,71.52,56.24
2016,5,27,16,45,701.0,99.0,4.4,20.0,436.5,70.11,55.23
2016,5,27,17,0,670.0,95.0,4.4,20.0,386.0,68.65,54.16
2016,5,27,17,15,631.0,89.0,4.35,19.5,335.5,65.59,51.77
2016,5,27,17,30,592.0,83.0,4.3,19.0,285.0,62.42,49.22
2016,5,27,17,45,535.5,76.0,4.25,18.5,235.5,58.22,45.66
2016,5,27,18,0,479.0,69.0,4.2,18.0,186.0,53.95,41.88
2016,5,27,18,15,399.5,58.5,4.05,17.5,141.0,46.5,35.11
2016,5,27,18,30,320.0,48.0,3.9,17.0,96.0,36.85,26.22
2016,5,27,18,45,208.0,34.0,3.8,16.5,60.5,26.23,15.92
2016,5,27,19,0,96.0,20.0,3.7,16.0,25.0,15.5,0.0
2016,5,27,19,15,48.0,10.0,3.6,15.5,12.5,8.54,0.0
2016,5,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,107.5,18.5,2.35,13.5,30.0,126.03,50.64
2016,5,28,5,30,215.0,37.0,2.4,14.0,60.0,246.76,195.77
2016,5,28,5,45,308.0,49.0,2.5,14.5,101.5,339.0,279.55
2016,5,28,6,0,401.0,61.0,2.6,15.0,143.0,443.56,367.76
2016,5,28,6,15,464.0,70.0,2.55,15.5,190.0,521.96,430.97
2016,5,28,6,30,527.0,79.0,2.5,16.0,237.0,602.76,493.08
2016,5,28,6,45,575.0,85.0,2.45,16.5,287.5,668.12,540.66
2016,5,28,7,0,623.0,91.0,2.4,17.0,338.0,733.85,586.52
2016,5,28,7,15,656.5,96.5,2.4,17.5,388.0,785.05,620.45
2016,5,28,7,30,690.0,102.0,2.4,18.0,438.0,835.14,652.65
2016,5,28,7,45,717.0,106.0,2.4,18.5,488.0,875.35,677.1
2016,5,28,8,0,744.0,110.0,2.4,19.0,538.0,907.19,695.35
2016,5,28,8,15,764.0,113.5,2.35,19.5,584.5,935.7,710.65
2016,5,28,8,30,784.0,117.0,2.3,20.0,631.0,961.38,723.86
2016,5,28,8,45,799.0,119.5,2.3,20.5,674.5,977.79,731.31
2016,5,28,9,0,814.0,122.0,2.3,21.0,718.0,990.99,736.78
2016,5,28,9,15,701.5,187.5,2.25,21.0,720.0,949.29,706.99
2016,5,28,9,30,589.0,253.0,2.2,21.0,722.0,891.61,665.47
2016,5,28,9,45,721.5,192.5,2.2,21.5,791.0,948.62,703.2
2016,5,28,10,0,854.0,132.0,2.2,22.0,860.0,976.85,718.74
2016,5,28,10,15,861.0,133.5,2.2,22.0,887.0,964.2,709.25
2016,5,28,10,30,868.0,135.0,2.2,22.0,914.0,948.22,698.12
2016,5,28,10,45,872.0,136.5,2.25,22.5,934.0,926.23,682.34
2016,5,28,11,0,876.0,138.0,2.3,23.0,954.0,901.15,664.63
2016,5,28,11,15,879.0,138.5,2.4,23.0,967.0,871.42,645.52
2016,5,28,11,30,882.0,139.0,2.5,23.0,980.0,838.98,624.45
2016,5,28,11,45,883.0,140.0,2.6,23.5,985.5,802.87,599.53
2016,5,28,12,0,884.0,141.0,2.7,24.0,991.0,764.58,571.94
2016,5,28,12,15,883.5,141.0,2.8,24.0,989.0,722.54,541.63
2016,5,28,12,30,883.0,141.0,2.9,24.0,987.0,678.9,509.39
2016,5,28,12,45,682.0,263.0,3.05,24.0,912.5,609.25,455.77
2016,5,28,13,0,481.0,385.0,3.2,24.0,838.0,549.65,409.8
2016,5,28,13,15,667.0,267.0,3.3,23.5,883.5,521.18,388.42
2016,5,28,13,30,853.0,149.0,3.4,23.0,929.0,484.28,357.48
2016,5,28,13,45,847.5,147.5,3.5,23.0,905.5,433.4,314.44
2016,5,28,14,0,842.0,146.0,3.6,23.0,882.0,377.83,267.04
2016,5,28,14,15,833.5,144.5,3.65,23.0,851.5,324.95,221.21
2016,5,28,14,30,825.0,143.0,3.7,23.0,821.0,272.8,176.49
2016,5,28,14,45,695.5,193.0,3.8,23.0,747.5,226.15,143.41
2016,5,28,15,0,566.0,243.0,3.9,23.0,674.0,202.66,132.99
2016,5,28,15,15,671.5,187.0,3.9,22.5,671.0,135.97,88.17
2016,5,28,15,30,777.0,131.0,3.9,22.0,668.0,89.86,70.45
2016,5,28,15,45,760.5,127.0,3.9,22.0,623.0,89.29,70.2
2016,5,28,16,0,744.0,123.0,3.9,22.0,578.0,80.43,62.94
2016,5,28,16,15,721.0,118.5,3.85,21.5,530.0,79.36,62.37
2016,5,28,16,30,698.0,114.0,3.8,21.0,482.0,78.17,61.69
2016,5,28,16,45,669.0,108.5,3.8,20.5,432.0,76.1,60.26
2016,5,28,17,0,640.0,103.0,3.8,20.0,382.0,73.9,58.69
2016,5,28,17,15,599.5,96.5,3.7,19.5,331.5,70.72,56.22
2016,5,28,17,30,559.0,90.0,3.6,19.0,281.0,67.41,53.57
2016,5,28,17,45,504.5,81.5,3.5,18.5,232.5,62.27,49.21
2016,5,28,18,0,450.0,73.0,3.4,18.0,184.0,56.99,44.55
2016,5,28,18,15,371.5,62.0,3.2,17.5,139.5,46.98,35.55
2016,5,28,18,30,293.0,51.0,3.0,17.0,95.0,38.93,28.06
2016,5,28,18,45,188.5,35.5,2.9,16.5,60.0,27.29,16.92
2016,5,28,19,0,84.0,20.0,2.8,16.0,25.0,15.88,0.0
2016,5,28,19,15,42.0,10.0,2.75,15.5,12.5,8.54,0.0
2016,5,28,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,2.1,12.5,31.5,131.5,57.33
2016,5,29,5,30,227.0,38.0,2.1,13.0,63.0,257.05,204.97
2016,5,29,5,45,321.5,49.5,2.1,13.5,105.0,350.03,289.16
2016,5,29,6,0,416.0,61.0,2.1,14.0,147.0,455.7,377.63
2016,5,29,6,15,480.5,69.5,2.0,14.0,195.0,535.28,441.86
2016,5,29,6,30,545.0,78.0,1.9,14.0,243.0,617.27,504.95
2016,5,29,6,45,591.5,84.5,1.8,14.5,293.5,682.38,551.36
2016,5,29,7,0,638.0,91.0,1.7,15.0,344.0,747.78,595.81
2016,5,29,7,15,671.5,96.0,1.65,15.5,395.0,798.68,628.41
2016,5,29,7,30,705.0,101.0,1.6,16.0,446.0,848.42,659.16
2016,5,29,7,45,730.5,105.5,1.55,16.5,495.5,888.06,682.0
2016,5,29,8,0,756.0,110.0,1.5,17.0,545.0,919.25,698.63
2016,5,29,8,15,775.5,113.0,1.55,17.0,592.0,946.8,715.35
2016,5,29,8,30,795.0,116.0,1.6,17.0,639.0,971.48,730.17
2016,5,29,8,45,809.5,119.0,1.7,17.5,682.0,988.02,738.98
2016,5,29,9,0,824.0,122.0,1.8,18.0,725.0,1001.31,745.79
2016,5,29,9,15,835.5,124.5,1.85,18.0,763.5,1007.6,748.88
2016,5,29,9,30,847.0,127.0,1.9,18.0,802.0,997.31,741.33
2016,5,29,9,45,853.5,130.0,2.0,18.5,834.5,992.36,736.83
2016,5,29,10,0,860.0,133.0,2.1,19.0,867.0,984.0,730.12
2016,5,29,10,15,867.0,134.5,2.15,19.0,894.0,971.26,721.45
2016,5,29,10,30,874.0,136.0,2.2,19.0,921.0,955.16,710.69
2016,5,29,10,45,876.0,138.5,2.3,19.5,940.0,932.13,694.57
2016,5,29,11,0,878.0,141.0,2.4,20.0,959.0,906.06,676.44
2016,5,29,11,15,881.0,141.5,2.45,20.0,972.0,876.23,656.6
2016,5,29,11,30,884.0,142.0,2.5,20.0,985.0,843.69,634.85
2016,5,29,11,45,882.0,144.0,2.55,20.0,989.0,805.96,609.39
2016,5,29,12,0,880.0,146.0,2.6,20.0,993.0,766.22,581.23
2016,5,29,12,15,880.0,146.0,2.65,20.0,991.5,724.64,550.64
2016,5,29,12,30,880.0,146.0,2.7,20.0,990.0,681.43,518.13
2016,5,29,12,45,871.0,150.0,2.75,20.5,978.5,634.19,480.87
2016,5,29,13,0,862.0,154.0,2.8,21.0,967.0,586.34,442.35
2016,5,29,13,15,858.0,153.0,2.9,21.0,950.5,537.32,403.0
2016,5,29,13,30,854.0,152.0,3.0,21.0,934.0,487.71,362.01
2016,5,29,13,45,850.0,150.0,3.1,21.0,910.5,433.97,316.81
2016,5,29,14,0,846.0,148.0,3.2,21.0,887.0,381.74,271.69
2016,5,29,14,15,838.0,146.0,3.3,20.5,857.0,328.46,225.79
2016,5,29,14,30,830.0,144.0,3.4,20.0,827.0,275.88,180.72
2016,5,29,14,45,822.0,140.0,3.5,20.0,791.5,222.89,137.08
2016,5,29,15,0,814.0,136.0,3.6,20.0,756.0,171.01,99.45
2016,5,29,15,15,800.0,133.5,3.6,20.0,715.0,121.02,73.5
2016,5,29,15,30,786.0,131.0,3.6,20.0,674.0,89.95,71.1
2016,5,29,15,45,770.5,126.5,3.65,20.0,629.5,89.06,70.57
2016,5,29,16,0,755.0,122.0,3.7,20.0,585.0,79.94,63.03
2016,5,29,16,15,732.0,117.5,3.7,19.5,536.5,78.83,62.42
2016,5,29,16,30,709.0,113.0,3.7,19.0,488.0,77.6,61.7
2016,5,29,16,45,680.5,107.5,3.75,18.5,438.0,75.5,60.22
2016,5,29,17,0,652.0,102.0,3.8,18.0,388.0,73.27,58.6
2016,5,29,17,15,611.5,96.0,3.85,17.5,337.0,70.41,56.4
2016,5,29,17,30,571.0,90.0,3.9,17.0,286.0,67.45,54.04
2016,5,29,17,45,516.0,81.5,4.0,17.0,237.0,62.3,49.53
2016,5,29,18,0,461.0,73.0,4.1,17.0,188.0,56.98,44.74
2016,5,29,18,15,381.0,62.5,4.1,16.5,143.0,47.38,36.07
2016,5,29,18,30,301.0,52.0,4.1,16.0,98.0,39.69,28.86
2016,5,29,18,45,192.5,37.0,4.1,15.5,62.5,28.42,18.03
2016,5,29,19,0,84.0,22.0,4.1,15.0,27.0,17.36,0.41
2016,5,29,19,15,42.0,11.0,4.05,14.5,13.5,9.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,1.9,12.5,32.5,139.94,65.0
2016,5,30,5,30,251.0,38.0,1.9,13.0,65.0,274.28,219.06
2016,5,30,5,45,347.0,48.5,1.95,13.5,107.5,371.66,306.5
2016,5,30,6,0,443.0,59.0,2.0,14.0,150.0,475.34,392.8
2016,5,30,6,15,239.5,85.5,1.95,14.0,136.5,327.38,273.81
2016,5,30,6,30,36.0,112.0,1.9,14.0,123.0,154.49,126.5
2016,5,30,6,45,44.0,132.5,1.85,14.5,148.5,183.33,150.81
2016,5,30,7,0,52.0,153.0,1.8,15.0,174.0,212.02,173.92
2016,5,30,7,15,71.0,178.0,1.8,15.5,211.0,257.01,210.1
2016,5,30,7,30,90.0,203.0,1.8,16.0,248.0,301.94,245.29
2016,5,30,7,45,119.5,228.0,1.8,16.5,293.5,378.14,304.17
2016,5,30,8,0,149.0,253.0,1.8,17.0,339.0,433.62,345.52
2016,5,30,8,15,225.5,266.0,1.85,17.5,408.5,521.53,412.03
2016,5,30,8,30,302.0,279.0,1.9,18.0,478.0,632.22,492.26
2016,5,30,8,45,574.5,195.5,1.95,18.5,605.0,842.48,644.82
2016,5,30,9,0,847.0,112.0,2.0,19.0,732.0,1000.53,746.74
2016,5,30,9,15,858.0,114.0,2.05,19.0,771.0,1005.94,747.54
2016,5,30,9,30,869.0,116.0,2.1,19.0,810.0,1007.97,748.01
2016,5,30,9,45,876.5,118.0,2.15,19.5,842.5,1003.05,742.7
2016,5,30,10,0,884.0,120.0,2.2,20.0,875.0,994.68,735.35
2016,5,30,10,15,890.0,121.5,2.2,20.0,901.5,980.92,725.48
2016,5,30,10,30,896.0,123.0,2.2,20.0,928.0,963.79,713.56
2016,5,30,10,45,900.0,124.0,2.25,20.5,948.0,941.06,697.24
2016,5,30,11,0,904.0,125.0,2.3,21.0,968.0,915.19,678.94
2016,5,30,11,15,906.5,125.5,2.3,21.0,980.5,884.61,658.35
2016,5,30,11,30,909.0,126.0,2.3,21.0,993.0,851.27,635.91
2016,5,30,11,45,910.0,126.5,2.3,21.5,998.5,814.21,609.68
2016,5,30,12,0,911.0,127.0,2.3,22.0,1004.0,774.9,581.37
2016,5,30,12,15,910.5,126.5,2.3,22.0,1002.0,731.77,549.87
2016,5,30,12,30,910.0,126.0,2.3,22.0,1000.0,686.99,516.49
2016,5,30,12,45,906.0,127.0,2.35,22.0,989.5,639.71,480.71
2016,5,30,13,0,902.0,128.0,2.4,22.0,979.0,591.38,443.13
2016,5,30,13,15,898.0,127.0,2.45,22.0,962.0,540.8,402.78
2016,5,30,13,30,894.0,126.0,2.5,22.0,945.0,489.56,360.73
2016,5,30,13,45,889.5,124.5,2.6,22.0,921.5,437.32,316.81
2016,5,30,14,0,885.0,123.0,2.7,22.0,898.0,384.83,271.64
2016,5,30,14,15,877.5,121.5,2.8,22.0,867.5,331.45,225.28
2016,5,30,14,30,870.0,120.0,2.9,22.0,837.0,278.52,179.69
2016,5,30,14,45,861.5,117.5,3.0,22.0,801.5,225.47,136.23
2016,5,30,15,0,853.0,115.0,3.1,22.0,766.0,173.38,98.72
2016,5,30,15,15,840.0,112.5,3.1,21.5,724.5,111.6,63.9
2016,5,30,15,30,827.0,110.0,3.1,21.0,683.0,77.47,60.29
2016,5,30,15,45,812.0,107.0,3.15,21.0,638.0,77.02,60.1
2016,5,30,16,0,797.0,104.0,3.2,21.0,593.0,76.47,59.82
2016,5,30,16,15,775.5,100.5,3.15,20.5,544.5,75.38,59.2
2016,5,30,16,30,754.0,97.0,3.1,20.0,496.0,74.2,58.52
2016,5,30,16,45,727.0,92.5,3.1,20.0,445.5,65.94,51.61
2016,5,30,17,0,700.0,88.0,3.1,20.0,395.0,63.96,50.08
2016,5,30,17,15,662.0,83.0,3.0,19.5,344.0,61.41,48.12
2016,5,30,17,30,624.0,78.0,2.9,19.0,293.0,58.78,46.04
2016,5,30,17,45,571.5,71.5,2.85,18.5,243.5,54.81,42.68
2016,5,30,18,0,519.0,65.0,2.8,18.0,194.0,50.77,39.12
2016,5,30,18,15,441.5,56.0,2.7,17.5,148.5,44.42,33.36
2016,5,30,18,30,364.0,47.0,2.6,17.0,103.0,37.96,27.28
2016,5,30,18,45,249.5,34.5,2.55,16.5,66.5,26.71,16.63
2016,5,30,19,0,135.0,22.0,2.5,16.0,30.0,17.09,1.4
2016,5,30,19,15,67.5,11.0,2.5,15.5,15.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.5,18.5,2.05,13.0,33.5,143.76,69.98
2016,5,31,5,30,265.0,37.0,2.1,13.0,67.0,282.39,226.18
2016,5,31,5,45,357.0,48.0,2.15,13.5,109.5,378.84,312.8
2016,5,31,6,0,449.0,59.0,2.2,14.0,152.0,480.14,397.2
2016,5,31,6,15,512.5,66.5,2.1,14.5,200.0,558.55,459.4
2016,5,31,6,30,576.0,74.0,2.0,15.0,248.0,639.27,520.12
2016,5,31,6,45,620.5,79.5,1.9,15.5,299.0,701.98,564.32
2016,5,31,7,0,665.0,85.0,1.8,16.0,350.0,764.88,606.59
2016,5,31,7,15,512.5,131.5,1.75,16.5,352.5,681.08,541.85
2016,5,31,7,30,360.0,178.0,1.7,17.0,355.0,574.28,458.34
2016,5,31,7,45,571.0,139.5,1.7,17.5,453.5,771.89,603.17
2016,5,31,8,0,782.0,101.0,1.7,18.0,552.0,934.61,710.33
2016,5,31,8,15,800.5,104.0,1.75,18.5,599.5,961.42,723.53
2016,5,31,8,30,819.0,107.0,1.8,19.0,647.0,985.34,736.34
2016,5,31,8,45,834.0,109.0,1.85,19.5,690.5,1001.4,744.0
2016,5,31,9,0,849.0,111.0,1.9,20.0,734.0,1001.59,741.47
2016,5,31,9,15,860.0,113.0,1.9,20.0,772.5,1007.06,743.48
2016,5,31,9,30,871.0,115.0,1.9,20.0,811.0,1009.14,743.38
2016,5,31,9,45,882.5,115.0,1.95,20.5,845.0,1006.14,739.4
2016,5,31,10,0,894.0,115.0,2.0,21.0,879.0,999.67,733.37
2016,5,31,10,15,900.5,116.5,2.0,21.0,906.0,986.38,723.89
2016,5,31,10,30,907.0,118.0,2.0,21.0,933.0,969.68,712.38
2016,5,31,10,45,911.0,118.5,2.05,21.5,953.5,946.39,695.9
2016,5,31,11,0,915.0,119.0,2.1,22.0,974.0,919.96,677.47
2016,5,31,11,15,918.0,120.0,2.1,22.0,987.0,890.11,657.6
2016,5,31,11,30,921.0,121.0,2.1,22.0,1000.0,857.41,635.81
2016,5,31,11,45,922.0,121.0,2.1,22.5,1005.5,819.68,609.38
2016,5,31,12,0,923.0,121.0,2.1,23.0,1011.0,779.69,581.12
2016,5,31,12,15,923.0,121.0,2.15,23.0,1009.5,736.98,550.52
2016,5,31,12,30,923.0,121.0,2.2,23.0,1008.0,692.5,517.9
2016,5,31,12,45,925.5,118.0,2.25,23.5,1000.0,645.73,481.85
2016,5,31,13,0,928.0,115.0,2.3,24.0,992.0,597.38,443.71
2016,5,31,13,15,925.0,114.5,2.4,24.0,975.5,546.59,403.7
2016,5,31,13,30,922.0,114.0,2.5,24.0,959.0,494.98,361.75
2016,5,31,13,45,916.5,113.5,2.6,24.0,935.0,441.75,317.34
2016,5,31,14,0,911.0,113.0,2.7,24.0,911.0,388.32,271.69
2016,5,31,14,15,904.5,111.5,2.8,24.0,881.0,333.97,224.76
2016,5,31,14,30,898.0,110.0,2.9,24.0,851.0,279.95,178.44
2016,5,31,14,45,888.0,108.5,3.0,24.0,815.0,225.87,134.37
2016,5,31,15,0,878.0,107.0,3.1,24.0,779.0,172.89,96.36
2016,5,31,15,15,866.5,105.0,3.15,23.5,737.5,120.81,69.44
2016,5,31,15,30,855.0,103.0,3.2,23.0,696.0,84.7,65.83
2016,5,31,15,45,838.5,101.0,3.25,23.0,650.5,73.65,56.77
2016,5,31,16,0,822.0,99.0,3.3,23.0,605.0,73.55,56.87
2016,5,31,16,15,802.0,95.5,3.25,22.5,556.0,72.33,56.13
2016,5,31,16,30,782.0,92.0,3.2,22.0,507.0,71.01,55.32
2016,5,31,16,45,754.5,88.5,3.2,21.5,456.0,69.49,54.33
2016,5,31,17,0,727.0,85.0,3.2,21.0,405.0,67.92,53.28
2016,5,31,17,15,690.0,80.0,3.15,20.5,353.5,59.53,46.29
2016,5,31,17,30,653.0,75.0,3.1,20.0,302.0,56.79,44.11
2016,5,31,17,45,601.0,69.0,3.05,19.5,251.5,53.09,41.0
2016,5,31,18,0,549.0,63.0,3.0,19.0,201.0,49.32,37.7
2016,5,31,18,15,471.5,54.5,2.95,18.5,154.5,43.29,32.24
2016,5,31,18,30,394.0,46.0,2.9,18.0,108.0,37.17,26.5
2016,5,31,18,45,274.5,34.5,2.85,17.5,70.0,28.14,17.81
2016,5,31,19,0,155.0,23.0,2.8,17.0,32.0,17.89,2.66
2016,5,31,19,15,77.5,11.5,2.75,16.5,16.0,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,2.7,12.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,2.8,13.0,10.0,26.38,0.0
2016,6,1,5,15,156.0,23.5,2.9,13.5,40.0,171.02,87.04
2016,6,1,5,30,283.0,38.0,3.0,14.0,70.0,297.11,237.98
2016,6,1,5,45,374.5,48.5,3.15,14.5,113.0,392.8,324.37
2016,6,1,6,0,466.0,59.0,3.3,15.0,156.0,493.82,409.13
2016,6,1,6,15,529.5,66.5,3.2,15.0,205.0,572.8,473.32
2016,6,1,6,30,593.0,74.0,3.1,15.0,254.0,654.06,536.38
2016,6,1,6,45,639.5,79.5,3.05,15.5,306.0,719.09,583.56
2016,6,1,7,0,686.0,85.0,3.0,16.0,358.0,784.35,628.97
2016,6,1,7,15,718.5,89.5,2.9,16.0,410.0,834.68,662.76
2016,6,1,7,30,751.0,94.0,2.8,16.0,462.0,877.71,690.42
2016,6,1,7,45,776.0,97.0,2.75,16.5,512.5,916.25,713.33
2016,6,1,8,0,801.0,100.0,2.7,17.0,563.0,952.44,734.12
2016,6,1,8,15,819.5,103.0,2.65,17.5,611.0,979.45,748.26
2016,6,1,8,30,838.0,106.0,2.6,18.0,659.0,1003.52,760.31
2016,6,1,8,45,853.0,108.5,2.6,18.5,703.0,1020.26,767.91
2016,6,1,9,0,868.0,111.0,2.6,19.0,747.0,1021.05,765.05
2016,6,1,9,15,879.0,113.0,2.55,19.0,786.5,1026.47,766.51
2016,6,1,9,30,890.0,115.0,2.5,19.0,826.0,1028.42,765.77
2016,6,1,9,45,900.0,115.5,2.5,19.5,860.0,1024.27,760.3
2016,6,1,10,0,910.0,116.0,2.5,20.0,894.0,1016.6,752.75
2016,6,1,10,15,916.5,117.0,2.5,20.0,921.5,1002.54,742.62
2016,6,1,10,30,923.0,118.0,2.5,20.0,949.0,985.03,730.41
2016,6,1,10,45,925.0,120.5,2.5,20.5,968.5,961.43,712.92
2016,6,1,11,0,927.0,123.0,2.5,21.0,988.0,934.64,693.49
2016,6,1,11,15,930.0,123.5,2.5,21.0,1001.5,903.91,672.8
2016,6,1,11,30,933.0,124.0,2.5,21.0,1015.0,870.32,650.19
2016,6,1,11,45,931.5,126.0,2.55,21.0,1019.5,831.81,624.51
2016,6,1,12,0,930.0,128.0,2.6,21.0,1024.0,791.11,596.72
2016,6,1,12,15,929.5,128.0,2.65,21.0,1022.5,747.63,565.05
2016,6,1,12,30,929.0,128.0,2.7,21.0,1021.0,702.45,531.38
2016,6,1,12,45,733.0,246.5,2.8,21.0,947.0,630.59,475.83
2016,6,1,13,0,537.0,365.0,2.9,21.0,873.0,568.97,427.98
2016,6,1,13,15,535.5,356.5,2.95,21.0,855.5,525.92,394.72
2016,6,1,13,30,534.0,348.0,3.0,21.0,838.0,483.0,360.65
2016,6,1,13,45,706.0,244.0,3.05,21.0,874.5,440.83,324.1
2016,6,1,14,0,878.0,140.0,3.1,21.0,911.0,395.6,281.68
2016,6,1,14,15,870.5,138.5,3.1,21.0,880.5,342.46,235.25
2016,6,1,14,30,863.0,137.0,3.1,21.0,850.0,282.63,184.13
2016,6,1,14,45,851.5,135.0,3.1,21.0,813.5,228.67,139.73
2016,6,1,15,0,840.0,133.0,3.1,21.0,777.0,176.16,101.41
2016,6,1,15,15,826.5,130.5,3.05,20.5,735.0,124.84,73.89
2016,6,1,15,30,813.0,128.0,3.0,20.0,693.0,88.35,69.7
2016,6,1,15,45,797.0,124.0,2.95,20.0,647.5,87.68,69.36
2016,6,1,16,0,781.0,120.0,2.9,20.0,602.0,86.89,68.9
2016,6,1,16,15,758.5,116.0,2.85,19.5,553.0,78.12,61.77
2016,6,1,16,30,736.0,112.0,2.8,19.0,504.0,77.16,61.28
2016,6,1,16,45,710.0,106.0,2.75,19.0,453.5,74.69,59.37
2016,6,1,17,0,684.0,100.0,2.7,19.0,403.0,72.06,57.29
2016,6,1,17,15,644.5,94.5,2.65,18.5,351.5,69.47,55.33
2016,6,1,17,30,605.0,89.0,2.6,18.0,300.0,66.82,53.25
2016,6,1,17,45,554.0,80.5,2.6,17.5,250.0,61.62,48.84
2016,6,1,18,0,503.0,72.0,2.6,17.0,200.0,56.24,44.11
2016,6,1,18,15,424.0,62.0,2.55,16.5,153.5,49.26,37.77
2016,6,1,18,30,345.0,52.0,2.5,16.0,107.0,39.86,29.1
2016,6,1,18,45,235.0,38.0,2.5,15.5,69.5,29.28,19.02
2016,6,1,19,0,125.0,24.0,2.5,15.0,32.0,18.59,3.93
