Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,15,62.5,12.0,2.45,14.5,16.0,10.24,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.0,4.5,2.1,11.5,5.0,0.0,0.0
2016,6,2,5,0,36.0,9.0,2.1,12.0,10.0,30.89,0.0
2016,6,2,5,15,166.0,23.5,2.1,12.5,40.5,178.07,93.94
2016,6,2,5,30,296.0,38.0,2.1,13.0,71.0,307.4,246.61
2016,6,2,5,45,392.0,47.5,2.15,13.5,115.0,405.17,333.92
2016,6,2,6,0,488.0,57.0,2.2,14.0,159.0,509.19,419.99
2016,6,2,6,15,550.5,64.5,2.15,14.0,209.0,587.89,482.99
2016,6,2,6,30,613.0,72.0,2.1,14.0,259.0,668.86,544.79
2016,6,2,6,45,310.0,103.0,2.05,14.5,198.0,441.82,365.58
2016,6,2,7,0,7.0,134.0,2.0,15.0,137.0,130.57,104.39
2016,6,2,7,15,23.0,161.5,1.9,15.5,173.0,172.83,140.02
2016,6,2,7,30,39.0,189.0,1.8,16.0,209.0,234.09,189.38
2016,6,2,7,45,46.5,212.5,1.75,16.5,238.5,265.15,213.11
2016,6,2,8,0,54.0,236.0,1.7,17.0,268.0,295.77,236.13
2016,6,2,8,15,452.0,169.5,1.65,17.5,466.0,682.33,537.17
2016,6,2,8,30,850.0,103.0,1.6,18.0,664.0,1012.13,757.48
2016,6,2,8,45,863.5,105.5,1.55,18.5,708.0,1014.99,750.97
2016,6,2,9,0,877.0,108.0,1.5,19.0,752.0,1026.97,754.7
2016,6,2,9,15,887.5,110.0,1.5,19.5,791.0,1031.95,754.73
2016,6,2,9,30,898.0,112.0,1.5,20.0,830.0,1033.46,752.78
2016,6,2,9,45,899.5,117.0,1.5,20.5,861.5,1025.62,745.1
2016,6,2,10,0,901.0,122.0,1.5,21.0,893.0,1014.25,735.48
2016,6,2,10,15,907.0,123.5,1.45,21.0,920.0,1000.27,725.01
2016,6,2,10,30,913.0,125.0,1.4,21.0,947.0,982.86,712.53
2016,6,2,10,45,917.0,126.0,1.4,21.5,967.0,959.78,696.02
2016,6,2,11,0,921.0,127.0,1.4,22.0,987.0,933.53,677.64
2016,6,2,11,15,923.5,127.5,1.4,22.0,1000.0,902.51,657.54
2016,6,2,11,30,926.0,128.0,1.4,22.0,1013.0,868.68,635.6
2016,6,2,11,45,926.5,128.5,1.45,22.5,1018.0,830.7,610.25
2016,6,2,12,0,927.0,129.0,1.5,23.0,1023.0,790.48,582.86
2016,6,2,12,15,926.5,128.5,1.55,23.0,1021.0,746.79,552.36
2016,6,2,12,30,926.0,128.0,1.6,23.0,1019.0,701.41,519.86
2016,6,2,12,45,931.5,123.0,1.65,23.5,1011.5,654.86,484.7
2016,6,2,13,0,937.0,118.0,1.7,24.0,1004.0,606.49,447.22
2016,6,2,13,15,933.5,117.0,1.8,24.0,987.0,554.72,407.22
2016,6,2,13,30,930.0,116.0,1.9,24.0,970.0,502.18,365.23
2016,6,2,13,45,924.5,115.0,2.05,24.0,945.5,448.26,320.98
2016,6,2,14,0,919.0,114.0,2.2,24.0,921.0,394.15,275.31
2016,6,2,14,15,911.5,112.5,2.3,24.0,890.5,339.16,228.19
2016,6,2,14,30,904.0,111.0,2.4,24.0,860.0,284.6,181.65
2016,6,2,14,45,894.5,109.5,2.5,24.0,823.0,230.33,137.39
2016,6,2,15,0,885.0,108.0,2.6,24.0,786.0,177.1,98.89
2016,6,2,15,15,872.5,106.0,2.65,23.5,744.5,124.62,71.05
2016,6,2,15,30,860.0,104.0,2.7,23.0,703.0,85.33,66.32
2016,6,2,15,45,844.0,101.5,2.8,23.0,657.0,73.97,57.02
2016,6,2,16,0,828.0,99.0,2.9,23.0,611.0,73.56,56.86
2016,6,2,16,15,807.5,96.0,2.9,22.5,562.0,72.67,56.4
2016,6,2,16,30,787.0,93.0,2.9,22.0,513.0,71.7,55.89
2016,6,2,16,45,760.0,89.0,2.95,22.0,461.5,69.84,54.5
2016,6,2,17,0,733.0,85.0,3.0,22.0,410.0,67.9,53.03
2016,6,2,17,15,696.5,80.0,2.95,21.0,358.5,59.52,46.18
2016,6,2,17,30,660.0,75.0,2.9,20.0,307.0,56.78,44.09
2016,6,2,17,45,609.0,69.0,2.85,19.5,256.0,53.06,40.98
2016,6,2,18,0,558.0,63.0,2.8,19.0,205.0,49.29,37.68
2016,6,2,18,15,482.5,55.0,2.7,18.5,158.0,43.67,32.6
2016,6,2,18,30,407.0,47.0,2.6,18.0,111.0,37.98,27.25
2016,6,2,18,45,292.0,35.0,2.55,17.5,73.0,28.53,18.28
2016,6,2,19,0,177.0,23.0,2.5,17.0,35.0,17.92,4.21
2016,6,2,19,15,88.5,11.5,2.4,16.5,17.5,9.82,0.0
2016,6,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,6,3,5,0,46.0,10.0,1.3,14.0,11.0,38.18,0.0
2016,6,3,5,15,176.0,23.0,1.25,14.5,41.0,184.03,98.68
2016,6,3,5,30,306.0,36.0,1.2,15.0,71.0,312.93,248.16
2016,6,3,5,45,397.0,45.5,1.2,15.5,114.5,406.68,330.13
2016,6,3,6,0,488.0,55.0,1.2,16.0,158.0,506.63,410.73
2016,6,3,6,15,548.5,62.0,1.1,16.0,206.5,582.81,469.44
2016,6,3,6,30,609.0,69.0,1.0,16.0,255.0,661.2,526.58
2016,6,3,6,45,651.0,74.5,0.9,16.5,306.0,722.47,567.26
2016,6,3,7,0,693.0,80.0,0.8,17.0,357.0,783.81,605.84
2016,6,3,7,15,724.0,84.0,0.8,17.5,408.0,826.58,631.47
2016,6,3,7,30,755.0,88.0,0.8,18.0,459.0,874.13,659.72
2016,6,3,7,45,778.5,91.5,0.8,18.5,509.0,911.84,680.62
2016,6,3,8,0,802.0,95.0,0.8,19.0,559.0,947.23,699.68
2016,6,3,8,15,819.5,98.0,0.8,19.5,606.0,973.33,712.5
2016,6,3,8,30,837.0,101.0,0.8,20.0,653.0,996.5,723.48
2016,6,3,8,45,850.0,103.5,0.85,21.0,696.0,999.02,721.2
2016,6,3,9,0,863.0,106.0,0.9,22.0,739.0,1010.61,725.03
2016,6,3,9,15,873.0,107.5,0.9,22.5,777.0,1014.7,724.49
2016,6,3,9,30,883.0,109.0,0.9,23.0,815.0,1015.41,722.12
2016,6,3,9,45,746.0,191.5,0.95,24.0,805.0,973.3,693.11
2016,6,3,10,0,609.0,274.0,1.0,25.0,795.0,903.26,645.04
2016,6,3,10,15,542.0,313.5,1.05,25.5,788.0,855.68,612.41
2016,6,3,10,30,475.0,353.0,1.1,26.0,781.0,810.2,580.51
2016,6,3,10,45,702.0,231.0,1.2,26.5,879.0,884.0,633.58
2016,6,3,11,0,929.0,109.0,1.3,27.0,977.0,924.77,658.55
2016,6,3,11,15,931.5,109.5,1.45,27.0,990.0,894.07,640.25
2016,6,3,11,30,934.0,110.0,1.6,27.0,1003.0,860.54,620.56
2016,6,3,11,45,933.5,111.0,1.75,27.0,1008.0,822.46,597.46
2016,6,3,12,0,933.0,112.0,1.9,27.0,1013.0,782.15,572.41
2016,6,3,12,15,932.5,112.0,2.05,27.0,1011.0,739.05,543.03
2016,6,3,12,30,932.0,112.0,2.2,27.0,1009.0,694.2,511.36
2016,6,3,12,45,918.5,119.5,2.35,27.0,996.0,645.51,475.77
2016,6,3,13,0,905.0,127.0,2.5,27.0,983.0,596.3,438.69
2016,6,3,13,15,901.0,126.0,2.6,27.0,966.5,545.8,399.38
2016,6,3,13,30,897.0,125.0,2.7,27.0,950.0,494.64,358.32
2016,6,3,13,45,892.0,124.0,2.85,27.0,926.5,442.59,315.47
2016,6,3,14,0,887.0,123.0,3.0,27.0,903.0,390.32,271.36
2016,6,3,14,15,880.0,121.5,3.05,27.0,873.0,337.14,225.89
2016,6,3,14,30,873.0,120.0,3.1,27.0,843.0,284.36,181.05
2016,6,3,14,45,863.5,117.5,3.15,27.0,807.0,231.11,137.9
2016,6,3,15,0,854.0,115.0,3.2,27.0,771.0,178.92,100.28
2016,6,3,15,15,712.0,162.0,3.2,26.5,689.0,130.65,78.59
2016,6,3,15,30,570.0,209.0,3.2,26.0,607.0,125.73,98.72
2016,6,3,15,45,683.5,157.0,3.25,26.0,603.0,97.05,75.39
2016,6,3,16,0,797.0,105.0,3.3,26.0,599.0,76.92,58.92
2016,6,3,16,15,776.0,101.5,3.25,25.5,550.5,75.87,58.37
2016,6,3,16,30,755.0,98.0,3.2,25.0,502.0,74.72,57.73
2016,6,3,16,45,727.0,94.0,3.2,25.0,451.5,66.74,51.19
2016,6,3,17,0,699.0,90.0,3.2,25.0,401.0,65.14,50.02
2016,6,3,17,15,662.0,85.0,3.1,24.0,350.5,62.65,48.26
2016,6,3,17,30,625.0,80.0,3.0,23.0,300.0,60.09,46.38
2016,6,3,17,45,574.5,73.0,2.95,22.5,250.5,55.79,42.81
2016,6,3,18,0,524.0,66.0,2.9,22.0,201.0,51.39,39.02
2016,6,3,18,15,449.5,57.0,2.7,21.0,155.0,45.07,33.47
2016,6,3,18,30,375.0,48.0,2.5,20.0,109.0,38.63,27.59
2016,6,3,18,45,267.5,36.0,2.35,19.5,71.5,27.87,17.61
2016,6,3,19,0,160.0,24.0,2.2,19.0,34.0,18.65,5.15
2016,6,3,19,15,80.0,12.0,2.15,18.5,17.0,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,16.0,5.0,4.27,0.0
2016,6,4,5,15,7.5,21.0,0.5,16.0,22.0,27.37,10.05
2016,6,4,5,30,15.0,37.0,0.6,16.0,39.0,53.77,38.41
2016,6,4,5,45,33.0,56.5,0.75,16.5,63.0,91.41,71.46
2016,6,4,6,0,51.0,76.0,0.9,17.0,87.0,128.37,103.46
2016,6,4,6,15,63.5,97.0,1.0,17.0,114.5,163.15,133.14
2016,6,4,6,30,76.0,118.0,1.1,17.0,142.0,197.7,162.01
2016,6,4,6,45,86.5,139.0,1.2,17.5,170.5,230.38,188.3
2016,6,4,7,0,97.0,160.0,1.3,18.0,199.0,281.75,228.66
2016,6,4,7,15,146.0,182.5,1.3,18.0,250.0,353.72,285.71
2016,6,4,7,30,195.0,205.0,1.3,18.0,301.0,426.73,341.77
2016,6,4,7,45,168.0,229.5,1.3,18.5,318.5,427.62,339.01
2016,6,4,8,0,141.0,254.0,1.3,19.0,336.0,426.48,335.25
2016,6,4,8,15,132.5,276.5,1.25,19.0,358.5,439.88,343.51
2016,6,4,8,30,124.0,299.0,1.2,19.0,381.0,452.11,350.73
2016,6,4,8,45,120.0,319.5,1.2,19.5,403.5,465.48,358.52
2016,6,4,9,0,116.0,340.0,1.2,20.0,426.0,477.87,365.53
2016,6,4,9,15,184.0,356.5,1.2,20.0,500.0,557.73,423.99
2016,6,4,9,30,252.0,373.0,1.2,20.0,574.0,656.05,492.72
2016,6,4,9,45,192.0,394.0,1.2,20.0,551.5,588.25,441.99
2016,6,4,10,0,132.0,415.0,1.2,20.0,529.0,541.19,406.67
2016,6,4,10,15,72.5,342.5,1.2,20.0,406.0,385.52,293.25
2016,6,4,10,30,13.0,270.0,1.2,20.0,283.0,244.06,186.27
2016,6,4,10,45,140.5,361.5,1.3,20.5,493.5,467.64,355.96
2016,6,4,11,0,268.0,453.0,1.4,21.0,704.0,664.73,494.09
2016,6,4,11,15,336.0,431.0,1.4,21.0,749.5,683.49,506.17
2016,6,4,11,30,404.0,409.0,1.4,21.0,795.0,703.06,520.08
2016,6,4,11,45,401.5,412.5,1.45,21.5,798.5,676.9,500.65
2016,6,4,12,0,399.0,416.0,1.5,22.0,802.0,648.23,479.78
2016,6,4,12,15,307.5,449.0,1.5,22.0,746.0,583.79,432.93
2016,6,4,12,30,216.0,482.0,1.5,22.0,690.0,527.6,391.82
2016,6,4,12,45,124.0,433.0,1.55,22.5,552.5,417.25,311.77
2016,6,4,13,0,32.0,384.0,1.6,23.0,415.0,321.37,241.1
2016,6,4,13,15,234.0,379.5,1.6,23.0,595.5,399.31,298.73
2016,6,4,13,30,436.0,375.0,1.6,23.0,776.0,459.12,338.63
2016,6,4,13,45,384.0,387.5,1.65,23.5,734.0,423.47,309.94
2016,6,4,14,0,332.0,400.0,1.7,24.0,692.0,384.9,280.14
2016,6,4,14,15,580.0,267.5,1.75,24.0,757.0,335.0,234.35
2016,6,4,14,30,828.0,135.0,1.8,24.0,822.0,277.03,178.48
2016,6,4,14,45,823.5,130.0,1.85,24.0,788.5,224.41,135.55
2016,6,4,15,0,819.0,125.0,1.9,24.0,755.0,172.5,97.44
2016,6,4,15,15,806.5,122.5,1.9,23.5,715.0,122.49,69.98
2016,6,4,15,30,794.0,120.0,1.9,23.0,675.0,82.71,64.08
2016,6,4,15,45,782.0,115.0,1.95,23.0,632.0,81.31,63.14
2016,6,4,16,0,770.0,110.0,2.0,23.0,589.0,79.71,61.99
2016,6,4,16,15,749.5,106.5,2.0,22.5,541.5,78.83,61.58
2016,6,4,16,30,729.0,103.0,2.0,22.0,494.0,71.02,55.28
2016,6,4,16,45,705.0,97.5,2.05,22.0,445.0,68.71,53.51
2016,6,4,17,0,681.0,92.0,2.1,22.0,396.0,66.24,51.58
2016,6,4,17,15,644.5,86.5,2.1,21.5,346.0,63.47,49.48
2016,6,4,17,30,608.0,81.0,2.1,21.0,296.0,60.61,47.22
2016,6,4,17,45,561.5,73.5,2.1,20.5,247.5,56.01,43.37
2016,6,4,18,0,515.0,66.0,2.1,20.0,199.0,51.27,39.26
2016,6,4,18,15,443.0,57.0,2.1,19.0,153.5,44.98,33.7
2016,6,4,18,30,371.0,48.0,2.1,18.0,108.0,38.56,27.8
2016,6,4,18,45,269.0,35.5,2.15,17.5,71.5,28.79,18.61
2016,6,4,19,0,167.0,23.0,2.2,17.0,35.0,17.89,5.31
2016,6,4,19,15,83.5,11.5,2.2,16.5,17.5,9.82,0.0
2016,6,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.0,4.5,1.7,12.5,5.0,0.0,0.0
2016,6,5,5,0,52.0,9.0,1.7,13.0,10.0,41.17,0.0
2016,6,5,5,15,172.0,22.5,1.75,13.5,40.0,180.37,100.82
2016,6,5,5,30,292.0,36.0,1.8,14.0,70.0,302.53,242.13
2016,6,5,5,45,381.0,46.0,1.9,14.5,112.5,394.71,324.1
2016,6,5,6,0,470.0,56.0,2.0,15.0,155.0,493.06,405.36
2016,6,5,6,15,235.0,61.0,1.95,15.0,110.5,306.45,256.15
2016,6,5,6,30,0.0,66.0,1.9,15.0,66.0,55.36,41.53
2016,6,5,6,45,0.0,79.5,1.9,15.5,79.5,67.64,52.02
2016,6,5,7,0,0.0,93.0,1.9,16.0,93.0,79.83,62.03
2016,6,5,7,15,13.5,137.5,1.9,16.0,144.5,137.02,110.01
2016,6,5,7,30,27.0,182.0,1.9,16.0,196.0,213.49,172.42
2016,6,5,7,45,28.5,200.5,1.9,16.5,216.5,232.51,186.56
2016,6,5,8,0,30.0,219.0,1.9,17.0,237.0,251.26,200.44
2016,6,5,8,15,136.0,255.5,1.95,17.5,344.5,418.16,332.78
2016,6,5,8,30,242.0,292.0,2.0,18.0,452.0,586.3,458.17
2016,6,5,8,45,547.0,201.0,2.05,18.5,594.0,811.46,624.22
2016,6,5,9,0,852.0,110.0,2.1,19.0,736.0,1004.18,750.6
2016,6,5,9,15,862.5,111.5,2.2,19.0,774.0,1008.83,751.11
2016,6,5,9,30,873.0,113.0,2.3,19.0,812.0,1010.12,751.65
2016,6,5,9,45,888.5,111.0,2.45,19.5,847.0,1009.26,750.03
2016,6,5,10,0,904.0,109.0,2.6,20.0,882.0,1004.9,746.17
2016,6,5,10,15,909.5,110.0,2.65,20.0,909.0,990.41,736.17
2016,6,5,10,30,915.0,111.0,2.7,20.0,936.0,972.55,724.11
2016,6,5,10,45,918.0,112.5,2.75,20.5,955.5,949.57,707.35
2016,6,5,11,0,921.0,114.0,2.8,21.0,975.0,923.44,688.59
2016,6,5,11,15,924.0,114.5,2.8,21.0,988.5,893.38,668.15
2016,6,5,11,30,927.0,115.0,2.8,21.0,1002.0,860.49,645.78
2016,6,5,11,45,927.5,115.5,2.8,21.0,1007.5,823.0,620.19
2016,6,5,12,0,928.0,116.0,2.8,21.0,1013.0,783.24,592.91
2016,6,5,12,15,928.0,116.0,2.8,21.0,1011.5,740.71,561.5
2016,6,5,12,30,928.0,116.0,2.8,21.0,1010.0,696.41,528.09
2016,6,5,12,45,919.0,120.5,2.8,21.0,998.5,648.38,491.1
2016,6,5,13,0,910.0,125.0,2.8,21.0,987.0,599.58,452.64
2016,6,5,13,15,907.0,124.5,2.85,21.0,971.0,549.81,412.61
2016,6,5,13,30,904.0,124.0,2.9,21.0,955.0,499.24,370.77
2016,6,5,13,45,900.0,122.0,3.0,21.5,932.5,446.66,325.73
2016,6,5,14,0,896.0,120.0,3.1,22.0,910.0,393.78,279.52
2016,6,5,14,15,889.5,118.5,3.15,21.5,880.0,340.37,233.36
2016,6,5,14,30,883.0,117.0,3.2,21.0,850.0,287.29,187.55
2016,6,5,14,45,874.5,115.0,3.25,21.0,815.0,234.06,143.16
2016,6,5,15,0,866.0,113.0,3.3,21.0,780.0,181.77,104.19
2016,6,5,15,15,854.0,110.5,3.35,21.0,739.0,130.06,75.09
2016,6,5,15,30,842.0,108.0,3.4,21.0,698.0,76.23,59.19
2016,6,5,15,45,827.5,105.0,3.45,21.0,653.0,75.73,58.98
2016,6,5,16,0,813.0,102.0,3.5,21.0,608.0,75.13,58.65
2016,6,5,16,15,792.5,99.0,3.45,20.5,559.5,74.33,58.28
2016,6,5,16,30,772.0,96.0,3.4,20.0,511.0,73.46,57.85
2016,6,5,16,45,746.5,91.5,3.35,20.0,460.5,71.36,56.24
2016,6,5,17,0,721.0,87.0,3.3,20.0,410.0,63.28,49.45
2016,6,5,17,15,685.0,82.0,3.25,19.5,359.0,60.69,47.47
2016,6,5,17,30,649.0,77.0,3.2,19.0,308.0,58.01,45.35
2016,6,5,17,45,600.0,70.5,3.15,18.5,258.0,54.0,41.98
2016,6,5,18,0,551.0,64.0,3.1,18.0,208.0,49.9,38.39
2016,6,5,18,15,478.5,55.5,3.05,17.5,161.0,43.91,32.98
2016,6,5,18,30,406.0,47.0,3.0,17.0,114.0,37.81,27.29
2016,6,5,18,45,298.0,35.5,2.95,16.5,75.5,28.84,18.78
2016,6,5,19,0,190.0,24.0,2.9,16.0,37.0,18.7,6.3
2016,6,5,19,15,95.0,12.0,2.9,15.5,18.5,10.24,0.0
2016,6,5,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,3.25,13.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,3.4,14.0,11.0,43.73,0.0
2016,6,6,5,15,174.0,22.0,3.45,14.0,40.0,180.7,102.41
2016,6,6,5,30,292.0,35.0,3.5,14.0,69.0,301.4,242.81
2016,6,6,5,45,377.5,44.5,3.55,14.5,110.5,390.09,323.0
2016,6,6,6,0,463.0,54.0,3.6,15.0,152.0,484.74,402.67
2016,6,6,6,15,520.0,61.0,3.6,15.0,198.5,556.99,462.07
2016,6,6,6,30,577.0,68.0,3.6,15.0,245.0,631.37,520.69
2016,6,6,6,45,288.5,90.5,3.6,15.5,179.0,404.67,338.1
2016,6,6,7,0,0.0,113.0,3.6,16.0,113.0,100.64,79.18
2016,6,6,7,15,13.5,147.5,3.55,16.0,154.5,147.91,119.17
2016,6,6,7,30,27.0,182.0,3.5,16.0,196.0,213.45,172.97
2016,6,6,7,45,51.0,213.5,3.45,16.5,242.5,270.64,218.94
2016,6,6,8,0,75.0,245.0,3.4,17.0,289.0,327.59,263.64
2016,6,6,8,15,158.5,268.5,3.35,17.5,371.0,456.47,364.89
2016,6,6,8,30,242.0,292.0,3.3,18.0,453.0,586.3,462.35
2016,6,6,8,45,532.0,199.0,3.3,18.5,581.5,793.92,619.42
2016,6,6,9,0,822.0,106.0,3.3,19.0,710.0,969.25,738.24
2016,6,6,9,15,832.5,108.0,3.25,19.0,747.5,974.76,738.54
2016,6,6,9,30,843.0,110.0,3.2,19.0,785.0,977.0,738.24
2016,6,6,9,45,851.5,111.5,3.2,19.0,817.5,973.37,734.54
2016,6,6,10,0,860.0,113.0,3.2,19.0,850.0,966.41,728.77
2016,6,6,10,15,866.0,114.5,3.15,19.0,876.0,953.68,718.9
2016,6,6,10,30,872.0,116.0,3.1,19.0,902.0,937.68,706.98
2016,6,6,10,45,877.0,116.5,3.05,19.5,922.0,916.59,690.43
2016,6,6,11,0,882.0,117.0,3.0,20.0,942.0,892.43,671.97
2016,6,6,11,15,884.5,117.5,2.95,20.0,955.0,863.17,651.4
2016,6,6,11,30,887.0,118.0,2.9,20.0,968.0,831.21,629.03
2016,6,6,11,45,888.5,118.0,2.85,20.0,973.5,795.55,604.07
2016,6,6,12,0,890.0,118.0,2.8,20.0,979.0,757.68,577.4
2016,6,6,12,15,890.5,118.0,2.75,20.0,978.0,717.12,546.83
2016,6,6,12,30,891.0,118.0,2.7,20.0,977.0,674.82,514.43
2016,6,6,12,45,881.0,123.0,2.7,20.5,966.0,628.28,477.43
2016,6,6,13,0,871.0,128.0,2.7,21.0,955.0,581.11,439.26
2016,6,6,13,15,868.0,127.5,2.7,20.5,939.0,533.3,401.35
2016,6,6,13,30,865.0,127.0,2.7,20.0,923.0,484.74,361.65
2016,6,6,13,45,859.5,126.0,2.7,20.0,900.5,434.28,318.71
2016,6,6,14,0,854.0,125.0,2.7,20.0,878.0,383.69,274.73
2016,6,6,14,15,847.0,123.5,2.7,20.0,849.0,332.39,229.71
2016,6,6,14,30,840.0,122.0,2.7,20.0,820.0,281.5,185.27
2016,6,6,14,45,830.0,120.5,2.75,20.0,785.5,230.64,142.81
2016,6,6,15,0,820.0,119.0,2.8,20.0,751.0,171.28,97.94
2016,6,6,15,15,808.0,116.5,2.8,19.5,711.5,121.32,69.31
2016,6,6,15,30,796.0,114.0,2.8,19.0,672.0,78.91,61.95
2016,6,6,15,45,780.0,111.5,2.85,19.0,628.5,78.9,62.15
2016,6,6,16,0,764.0,109.0,2.9,19.0,585.0,78.83,62.27
2016,6,6,16,15,743.5,105.5,2.9,18.5,538.0,77.92,61.82
2016,6,6,16,30,723.0,102.0,2.9,18.0,491.0,70.18,55.47
2016,6,6,16,45,697.5,97.0,2.95,18.0,442.5,68.17,53.93
2016,6,6,17,0,672.0,92.0,3.0,18.0,394.0,66.03,52.26
2016,6,6,17,15,635.5,86.5,3.05,17.5,344.5,63.27,50.12
2016,6,6,17,30,599.0,81.0,3.1,17.0,295.0,60.42,47.84
2016,6,6,17,45,551.5,74.0,3.2,16.5,247.0,56.21,44.28
2016,6,6,18,0,504.0,67.0,3.3,16.0,199.0,51.89,40.47
2016,6,6,18,15,433.0,58.0,3.35,15.5,154.5,45.65,34.8
2016,6,6,18,30,362.0,49.0,3.4,15.0,110.0,39.27,28.81
2016,6,6,18,45,262.0,37.0,3.45,15.0,73.0,28.58,18.74
2016,6,6,19,0,162.0,25.0,3.5,15.0,36.0,19.4,7.21
2016,6,6,19,15,81.0,12.5,3.6,14.5,18.0,10.67,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,3.1,14.0,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,3.1,14.0,11.0,34.27,0.0
2016,6,7,5,15,150.5,24.0,3.05,14.0,39.5,168.81,96.15
2016,6,7,5,30,261.0,38.0,3.0,14.0,68.0,279.71,225.02
2016,6,7,5,45,351.0,48.0,2.95,14.5,109.5,373.6,309.03
2016,6,7,6,0,441.0,58.0,2.9,15.0,151.0,471.75,391.1
2016,6,7,6,15,501.0,65.5,2.85,15.0,198.0,546.72,452.12
2016,6,7,6,30,561.0,73.0,2.8,15.0,245.0,623.93,512.26
2016,6,7,6,45,280.5,99.0,2.8,15.5,185.0,409.16,339.93
2016,6,7,7,0,0.0,125.0,2.8,16.0,125.0,113.74,89.98
2016,6,7,7,15,4.0,144.0,2.75,16.0,146.0,134.99,107.91
2016,6,7,7,30,8.0,163.0,2.7,16.0,167.0,156.2,125.15
2016,6,7,7,45,25.0,196.5,2.7,16.5,211.0,205.78,165.5
2016,6,7,8,0,42.0,230.0,2.7,17.0,255.0,276.34,221.49
2016,6,7,8,15,35.5,241.0,2.7,17.5,263.0,277.76,220.97
2016,6,7,8,30,29.0,252.0,2.7,18.0,271.0,279.15,220.68
2016,6,7,8,45,44.5,285.5,2.7,18.5,317.0,327.89,258.04
2016,6,7,9,0,60.0,319.0,2.7,19.0,363.0,375.68,293.75
2016,6,7,9,15,114.5,351.0,2.8,19.0,440.5,481.43,374.27
2016,6,7,9,30,169.0,383.0,2.9,19.0,518.0,563.13,434.91
2016,6,7,9,45,520.5,249.5,3.0,19.5,690.5,803.16,615.53
2016,6,7,10,0,872.0,116.0,3.1,20.0,863.0,981.49,736.91
2016,6,7,10,15,878.5,117.0,3.15,20.0,890.0,968.49,726.01
2016,6,7,10,30,885.0,118.0,3.2,20.0,917.0,952.17,714.69
2016,6,7,10,45,887.0,121.0,3.3,20.0,936.5,930.35,700.08
2016,6,7,11,0,889.0,124.0,3.4,20.0,956.0,905.44,683.38
2016,6,7,11,15,892.5,124.5,3.4,20.0,969.0,876.65,663.38
2016,6,7,11,30,896.0,125.0,3.4,20.0,982.0,845.07,641.46
2016,6,7,11,45,897.5,125.0,3.4,20.5,988.5,808.94,615.14
2016,6,7,12,0,899.0,125.0,3.4,21.0,995.0,770.57,587.04
2016,6,7,12,15,899.5,125.0,3.4,21.0,993.5,729.5,556.27
2016,6,7,12,30,900.0,125.0,3.4,21.0,992.0,686.7,523.61
2016,6,7,12,45,899.5,123.5,3.4,21.0,984.0,640.63,487.84
2016,6,7,13,0,899.0,122.0,3.4,21.0,976.0,593.28,450.2
2016,6,7,13,15,896.0,121.5,3.4,20.5,960.0,544.2,411.04
2016,6,7,13,30,893.0,121.0,3.4,20.0,944.0,494.34,370.01
2016,6,7,13,45,884.0,122.5,3.4,20.0,920.0,442.77,325.9
2016,6,7,14,0,875.0,124.0,3.4,20.0,896.0,391.35,280.99
2016,6,7,14,15,868.0,122.5,3.35,19.5,867.0,338.95,235.21
2016,6,7,14,30,861.0,121.0,3.3,19.0,838.0,286.94,189.87
2016,6,7,14,45,847.0,121.5,3.3,19.0,801.5,235.44,146.63
2016,6,7,15,0,833.0,122.0,3.3,19.0,765.0,175.96,101.47
2016,6,7,15,15,820.5,119.5,3.3,19.0,725.0,125.24,71.83
2016,6,7,15,30,808.0,117.0,3.3,19.0,685.0,80.96,63.69
2016,6,7,15,45,789.5,115.0,3.3,19.0,640.0,81.28,64.18
2016,6,7,16,0,771.0,113.0,3.3,19.0,595.0,81.58,64.62
2016,6,7,16,15,750.0,109.5,3.3,18.5,547.5,80.77,64.26
2016,6,7,16,30,729.0,106.0,3.3,18.0,500.0,72.8,57.73
2016,6,7,16,45,699.0,102.0,3.35,17.5,450.0,71.49,56.92
2016,6,7,17,0,669.0,98.0,3.4,17.0,400.0,70.11,56.03
2016,6,7,17,15,631.5,92.5,3.45,16.5,350.0,67.51,54.04
2016,6,7,17,30,594.0,87.0,3.5,16.0,300.0,64.82,51.91
2016,6,7,17,45,541.0,80.0,3.55,16.0,250.5,60.74,48.37
2016,6,7,18,0,488.0,73.0,3.6,16.0,201.0,56.57,44.61
2016,6,7,18,15,415.0,63.5,3.55,15.5,156.0,50.09,38.73
2016,6,7,18,30,342.0,54.0,3.5,15.0,111.0,41.24,30.56
2016,6,7,18,45,239.5,40.5,3.5,15.0,74.0,31.11,20.94
2016,6,7,19,0,137.0,27.0,3.5,15.0,37.0,20.86,8.56
2016,6,7,19,15,68.5,13.5,3.5,14.5,18.5,11.52,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,3.95,13.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.0,13.0,3.0,2.56,0.0
2016,6,8,5,15,0.0,11.0,4.0,13.0,11.0,9.04,0.0
2016,6,8,5,30,0.0,19.0,4.0,13.0,19.0,15.65,7.2
2016,6,8,5,45,0.0,30.0,4.05,13.5,30.0,24.76,15.29
2016,6,8,6,0,0.0,41.0,4.1,14.0,41.0,33.89,23.31
2016,6,8,6,15,0.0,54.0,4.1,14.0,54.0,44.71,32.74
2016,6,8,6,30,0.0,67.0,4.1,14.0,67.0,56.37,42.77
2016,6,8,6,45,0.0,80.0,4.15,14.5,80.0,68.13,52.65
2016,6,8,7,0,0.0,93.0,4.2,15.0,93.0,79.81,62.29
2016,6,8,7,15,0.0,105.0,4.25,15.0,105.0,90.43,71.03
2016,6,8,7,30,0.0,117.0,4.3,15.0,117.0,101.02,79.64
2016,6,8,7,45,2.5,148.0,4.35,15.5,150.0,132.84,105.71
2016,6,8,8,0,5.0,179.0,4.4,16.0,183.0,164.72,131.39
2016,6,8,8,15,35.0,231.0,4.45,16.0,254.5,265.7,213.9
2016,6,8,8,30,65.0,283.0,4.5,16.0,326.0,351.27,282.03
2016,6,8,8,45,113.5,313.0,4.6,16.0,394.5,451.39,360.76
2016,6,8,9,0,162.0,343.0,4.7,16.0,463.0,528.14,420.0
2016,6,8,9,15,154.5,362.5,4.75,16.0,481.5,534.62,423.33
2016,6,8,9,30,147.0,382.0,4.8,16.0,500.0,540.02,426.18
2016,6,8,9,45,111.5,389.0,4.85,16.5,481.0,503.49,395.76
2016,6,8,10,0,76.0,396.0,4.9,17.0,462.0,448.74,351.81
2016,6,8,10,15,268.5,376.5,4.95,17.0,617.5,640.95,502.11
2016,6,8,10,30,461.0,357.0,5.0,17.0,773.0,802.3,623.2
2016,6,8,10,45,483.0,364.0,5.05,17.5,808.0,807.77,624.71
2016,6,8,11,0,505.0,371.0,5.1,18.0,843.0,809.77,624.54
2016,6,8,11,15,513.5,375.0,5.1,18.0,861.0,794.11,612.48
2016,6,8,11,30,522.0,379.0,5.1,18.0,879.0,775.84,598.56
2016,6,8,11,45,700.0,260.0,5.2,18.0,934.5,783.02,607.93
2016,6,8,12,0,878.0,141.0,5.3,18.0,990.0,768.25,600.55
2016,6,8,12,15,672.0,271.5,5.3,18.0,921.0,696.64,541.89
2016,6,8,12,30,466.0,402.0,5.3,18.0,852.0,626.13,484.72
2016,6,8,12,45,465.0,396.0,5.35,18.0,841.5,588.43,455.58
2016,6,8,13,0,464.0,390.0,5.4,18.0,831.0,550.67,425.73
2016,6,8,13,15,496.0,371.0,5.35,18.0,835.0,520.82,401.08
2016,6,8,13,30,528.0,352.0,5.3,18.0,839.0,488.12,373.36
2016,6,8,13,45,677.5,252.5,5.3,18.0,861.0,441.7,332.96
2016,6,8,14,0,827.0,153.0,5.3,18.0,883.0,389.95,285.31
2016,6,8,14,15,819.0,151.0,5.2,17.5,854.0,337.99,239.33
2016,6,8,14,30,811.0,149.0,5.1,17.0,825.0,286.72,194.1
2016,6,8,14,45,807.0,143.5,5.1,17.0,791.5,234.77,149.56
2016,6,8,15,0,803.0,138.0,5.1,17.0,758.0,183.49,109.77
2016,6,8,15,15,789.5,135.0,5.05,16.5,718.0,133.94,80.27
2016,6,8,15,30,776.0,132.0,5.0,16.0,678.0,89.65,71.96
2016,6,8,15,45,542.5,195.5,4.95,16.0,565.0,119.96,98.2
2016,6,8,16,0,309.0,259.0,4.9,16.0,452.0,163.77,135.86
2016,6,8,16,15,415.5,209.0,4.9,16.0,447.0,130.83,108.05
2016,6,8,16,30,522.0,159.0,4.9,16.0,442.0,104.89,86.04
2016,6,8,16,45,508.5,145.5,4.9,16.0,399.0,98.14,80.49
2016,6,8,17,0,495.0,132.0,4.9,16.0,356.0,90.97,74.5
2016,6,8,17,15,457.5,120.5,4.9,15.5,308.0,84.4,69.12
2016,6,8,17,30,420.0,109.0,4.9,15.0,260.0,77.56,63.38
2016,6,8,17,45,375.0,99.0,4.9,15.0,218.5,71.4,58.0
2016,6,8,18,0,330.0,89.0,4.9,15.0,177.0,65.04,52.3
2016,6,8,18,15,283.5,73.5,4.8,14.5,137.5,54.51,42.8
2016,6,8,18,30,237.0,58.0,4.7,14.0,98.0,43.64,32.8
2016,6,8,18,45,168.5,42.5,4.6,14.0,66.0,32.34,22.12
2016,6,8,19,0,100.0,27.0,4.5,14.0,34.0,21.2,9.18
2016,6,8,19,15,50.0,13.5,4.45,14.0,17.0,11.52,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,2.0,4.5,13.5,2.0,0.0,0.0
2016,6,9,5,0,0.0,4.0,4.6,14.0,4.0,3.41,0.0
2016,6,9,5,15,0.0,14.5,4.7,14.0,14.5,11.95,1.5
2016,6,9,5,30,0.0,25.0,4.8,14.0,25.0,20.64,11.23
2016,6,9,5,45,0.0,40.5,4.95,14.0,40.5,34.44,23.39
2016,6,9,6,0,0.0,56.0,5.1,14.0,56.0,49.39,36.49
2016,6,9,6,15,0.0,73.5,5.05,14.0,73.5,66.26,51.13
2016,6,9,6,30,0.0,91.0,5.0,14.0,91.0,82.73,65.24
2016,6,9,6,45,0.0,109.5,4.95,14.5,109.5,100.04,79.7
2016,6,9,7,0,0.0,128.0,4.9,15.0,128.0,117.08,93.67
2016,6,9,7,15,0.0,117.0,4.85,15.0,117.0,102.55,81.19
2016,6,9,7,30,0.0,106.0,4.8,15.0,106.0,90.33,70.7
2016,6,9,7,45,2.5,141.5,4.75,15.5,143.5,126.34,100.38
2016,6,9,8,0,5.0,177.0,4.7,16.0,181.0,162.69,129.79
2016,6,9,8,15,8.5,196.5,4.7,16.0,202.5,183.82,146.71
2016,6,9,8,30,12.0,216.0,4.7,16.0,224.0,204.8,163.38
2016,6,9,8,45,18.5,245.0,4.7,16.5,258.0,238.05,189.53
2016,6,9,9,0,25.0,274.0,4.7,17.0,292.0,270.94,214.98
2016,6,9,9,15,19.5,266.5,4.7,17.0,281.5,255.65,202.13
2016,6,9,9,30,14.0,259.0,4.7,17.0,271.0,241.07,189.99
2016,6,9,9,45,26.0,306.5,4.7,17.5,329.0,313.99,246.88
2016,6,9,10,0,38.0,354.0,4.7,18.0,387.0,369.13,288.73
2016,6,9,10,15,45.5,377.0,4.7,18.0,417.5,393.82,307.24
2016,6,9,10,30,53.0,400.0,4.7,18.0,448.0,417.25,324.78
2016,6,9,10,45,46.5,399.0,4.7,18.0,442.0,403.86,313.93
2016,6,9,11,0,40.0,398.0,4.7,18.0,436.0,390.81,303.5
2016,6,9,11,15,68.0,433.0,4.7,18.0,498.0,439.76,341.11
2016,6,9,11,30,96.0,468.0,4.7,18.0,560.0,485.06,375.27
2016,6,9,11,45,100.5,466.5,4.75,18.0,563.5,476.92,368.91
2016,6,9,12,0,105.0,465.0,4.8,18.0,567.0,468.21,362.28
2016,6,9,12,15,504.0,295.5,4.9,18.0,782.5,602.74,470.58
2016,6,9,12,30,903.0,126.0,5.0,18.0,998.0,691.01,539.4
2016,6,9,12,45,673.5,259.0,5.1,18.0,906.5,610.31,473.77
2016,6,9,13,0,444.0,392.0,5.2,18.0,815.0,541.54,418.36
2016,6,9,13,15,675.0,253.0,5.25,18.0,883.0,525.38,404.97
2016,6,9,13,30,906.0,114.0,5.3,18.0,951.0,497.44,378.98
2016,6,9,13,45,600.5,263.5,5.4,18.0,812.5,419.05,316.98
2016,6,9,14,0,295.0,413.0,5.5,18.0,674.0,382.76,291.09
2016,6,9,14,15,281.5,401.0,5.55,18.0,643.5,347.35,262.22
2016,6,9,14,30,268.0,389.0,5.6,18.0,613.0,313.81,235.03
2016,6,9,14,45,567.0,247.0,5.65,18.0,694.0,249.74,171.2
2016,6,9,15,0,866.0,105.0,5.7,18.0,775.0,181.78,105.31
2016,6,9,15,15,854.5,103.0,5.75,17.5,734.5,130.56,74.91
2016,6,9,15,30,843.0,101.0,5.8,17.0,694.0,83.1,66.08
2016,6,9,15,45,826.5,99.0,5.85,17.0,649.5,71.77,56.54
2016,6,9,16,0,810.0,97.0,5.9,17.0,605.0,71.64,56.6
2016,6,9,16,15,790.5,94.0,5.9,16.5,557.5,70.73,56.11
2016,6,9,16,30,771.0,91.0,5.9,16.0,510.0,69.75,55.56
2016,6,9,16,45,743.5,88.0,5.95,16.0,460.0,68.58,54.73
2016,6,9,17,0,716.0,85.0,6.0,16.0,410.0,67.38,53.87
2016,6,9,17,15,682.0,80.5,5.95,15.5,359.5,59.44,47.14
2016,6,9,17,30,648.0,76.0,5.9,15.0,309.0,57.11,45.29
2016,6,9,17,45,598.5,70.0,5.9,15.0,259.5,53.45,42.09
2016,6,9,18,0,549.0,64.0,5.9,15.0,210.0,49.72,38.71
2016,6,9,18,15,480.0,56.5,5.85,14.5,164.5,44.57,34.01
2016,6,9,18,30,411.0,49.0,5.8,14.0,119.0,39.37,29.05
2016,6,9,18,45,307.5,38.0,5.75,14.0,80.5,30.89,20.9
2016,6,9,19,0,204.0,27.0,5.7,14.0,42.0,21.01,9.32
2016,6,9,19,15,102.0,13.5,5.6,14.0,21.0,11.52,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,4.35,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,4.5,13.0,13.0,63.34,0.0
2016,6,10,5,15,212.5,22.5,4.7,13.5,43.0,212.35,124.73
2016,6,10,5,30,341.0,34.0,4.9,14.0,73.0,335.44,271.64
2016,6,10,5,45,422.0,42.5,5.1,14.5,115.5,421.11,350.06
2016,6,10,6,0,503.0,51.0,5.3,15.0,158.0,512.31,428.09
2016,6,10,6,15,559.0,57.5,5.4,15.0,205.0,584.24,488.38
2016,6,10,6,30,615.0,64.0,5.5,15.0,252.0,658.25,548.01
2016,6,10,6,45,652.0,69.0,5.6,15.5,301.5,714.44,590.56
2016,6,10,7,0,689.0,74.0,5.7,16.0,351.0,765.39,627.65
2016,6,10,7,15,718.0,78.0,5.7,16.0,400.5,812.4,661.5
2016,6,10,7,30,747.0,82.0,5.7,16.0,450.0,857.99,693.56
2016,6,10,7,45,767.5,86.0,5.75,16.5,498.5,893.43,716.43
2016,6,10,8,0,788.0,90.0,5.8,17.0,547.0,926.56,737.3
2016,6,10,8,15,805.5,92.5,5.8,17.0,593.0,952.19,753.66
2016,6,10,8,30,823.0,95.0,5.8,17.0,639.0,963.03,759.32
2016,6,10,8,45,834.0,98.5,5.8,17.5,681.0,977.38,766.2
2016,6,10,9,0,845.0,102.0,5.8,18.0,723.0,988.54,770.85
2016,6,10,9,15,856.0,104.0,5.8,18.0,761.5,994.73,773.59
2016,6,10,9,30,867.0,106.0,5.8,18.0,800.0,997.57,774.12
2016,6,10,9,45,878.0,106.0,5.85,18.5,834.0,994.85,769.71
2016,6,10,10,0,889.0,106.0,5.9,19.0,868.0,988.72,763.08
2016,6,10,10,15,896.0,107.5,5.95,19.0,895.5,976.82,754.02
2016,6,10,10,30,903.0,109.0,6.0,19.0,923.0,961.5,742.69
2016,6,10,10,45,907.5,110.0,6.05,19.0,944.0,940.05,727.09
2016,6,10,11,0,912.0,111.0,6.1,19.0,965.0,915.43,709.31
2016,6,10,11,15,916.0,111.5,6.1,19.0,979.0,886.87,688.49
2016,6,10,11,30,920.0,112.0,6.1,19.0,993.0,855.42,665.6
2016,6,10,11,45,922.0,112.0,6.2,19.0,1000.0,819.28,639.68
2016,6,10,12,0,924.0,112.0,6.3,19.0,1007.0,780.79,611.9
2016,6,10,12,15,924.5,112.0,6.3,19.0,1006.5,739.12,579.49
2016,6,10,12,30,925.0,112.0,6.3,19.0,1006.0,695.63,544.78
2016,6,10,12,45,908.0,122.5,6.35,19.0,993.0,647.59,505.84
2016,6,10,13,0,891.0,133.0,6.4,19.0,980.0,599.2,465.85
2016,6,10,13,15,888.0,132.0,6.4,19.0,964.5,550.13,424.46
2016,6,10,13,30,885.0,131.0,6.4,19.0,949.0,500.3,381.48
2016,6,10,13,45,881.5,129.5,6.45,19.0,926.5,449.35,336.69
2016,6,10,14,0,878.0,128.0,6.5,19.0,904.0,398.04,290.72
2016,6,10,14,15,871.0,126.5,6.55,19.0,875.0,345.51,243.4
2016,6,10,14,30,864.0,125.0,6.6,19.0,846.0,293.36,196.73
2016,6,10,14,45,856.0,122.5,6.65,19.0,811.0,240.99,151.75
2016,6,10,15,0,848.0,120.0,6.7,19.0,776.0,189.49,111.86
2016,6,10,15,15,835.5,117.5,6.75,18.5,736.0,128.49,73.15
2016,6,10,15,30,823.0,115.0,6.8,18.0,696.0,79.88,63.08
2016,6,10,15,45,808.5,111.5,6.85,18.0,651.5,79.26,62.74
2016,6,10,16,0,794.0,108.0,6.9,18.0,607.0,78.52,62.29
2016,6,10,16,15,774.0,105.0,6.9,17.5,559.5,77.91,62.09
2016,6,10,16,30,754.0,102.0,6.9,17.0,512.0,77.24,61.84
2016,6,10,16,45,726.5,98.0,6.95,17.0,462.0,69.09,54.95
2016,6,10,17,0,699.0,94.0,7.0,17.0,412.0,67.6,53.83
2016,6,10,17,15,663.0,88.5,6.9,16.5,361.5,64.86,51.71
2016,6,10,17,30,627.0,83.0,6.8,16.0,311.0,62.03,49.44
2016,6,10,17,45,574.5,77.0,6.7,15.5,261.0,58.57,46.54
2016,6,10,18,0,522.0,71.0,6.6,15.0,211.0,55.06,43.46
2016,6,10,18,15,449.5,62.5,6.35,14.5,164.5,49.31,38.21
2016,6,10,18,30,377.0,54.0,6.1,14.0,118.0,43.47,32.67
2016,6,10,18,45,269.0,41.5,5.9,14.0,80.0,31.95,21.84
2016,6,10,19,0,161.0,29.0,5.7,14.0,42.0,22.42,10.6
2016,6,10,19,15,80.5,14.5,5.5,13.5,21.0,12.38,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.0,2.9,12.0,5.5,0.0,0.0
2016,6,11,5,0,33.0,10.0,2.9,12.0,11.0,29.72,0.0
2016,6,11,5,15,143.0,25.0,2.95,12.5,40.5,165.56,96.32
2016,6,11,5,30,253.0,40.0,3.0,13.0,70.0,276.86,223.53
2016,6,11,5,45,349.0,50.5,3.05,13.5,112.5,370.5,307.83
2016,6,11,6,0,445.0,61.0,3.1,14.0,155.0,477.7,397.75
2016,6,11,6,15,505.5,69.0,3.05,14.5,202.5,554.11,459.3
2016,6,11,6,30,566.0,77.0,3.0,15.0,250.0,632.68,519.71
2016,6,11,6,45,614.5,81.5,3.0,15.5,301.0,697.6,567.25
2016,6,11,7,0,663.0,86.0,3.0,16.0,352.0,762.87,613.22
2016,6,11,7,15,694.0,91.0,3.0,16.5,402.5,812.1,645.88
2016,6,11,7,30,725.0,96.0,3.0,17.0,453.0,860.11,676.82
2016,6,11,7,45,749.5,99.0,3.0,18.0,502.0,891.75,694.12
2016,6,11,8,0,774.0,102.0,3.0,19.0,551.0,927.41,713.94
2016,6,11,8,15,792.0,105.0,2.9,19.5,597.5,954.01,727.67
2016,6,11,8,30,810.0,108.0,2.8,20.0,644.0,977.78,739.33
2016,6,11,8,45,824.0,110.5,2.75,20.5,686.5,993.84,746.16
2016,6,11,9,0,838.0,113.0,2.7,21.0,729.0,1006.7,750.93
2016,6,11,9,15,849.0,115.0,2.6,21.5,767.5,999.92,742.35
2016,6,11,9,30,860.0,117.0,2.5,22.0,806.0,1002.58,740.35
2016,6,11,9,45,865.0,120.5,2.45,22.5,837.5,997.41,733.78
2016,6,11,10,0,870.0,124.0,2.4,23.0,869.0,988.85,725.24
2016,6,11,10,15,876.0,125.5,2.4,23.0,895.5,975.88,715.94
2016,6,11,10,30,882.0,127.0,2.4,23.0,922.0,959.61,704.63
2016,6,11,10,45,885.0,128.5,2.4,23.5,942.0,937.32,688.15
2016,6,11,11,0,888.0,130.0,2.4,24.0,962.0,911.97,669.83
2016,6,11,11,15,891.0,130.5,2.45,24.0,975.0,882.82,650.77
2016,6,11,11,30,894.0,131.0,2.5,24.0,988.0,850.92,629.81
2016,6,11,11,45,894.0,132.0,2.6,24.5,993.5,814.52,604.85
2016,6,11,12,0,894.0,133.0,2.7,25.0,999.0,775.97,577.97
2016,6,11,12,15,894.0,133.0,2.9,25.0,997.5,734.75,549.04
2016,6,11,12,30,894.0,133.0,3.1,25.0,996.0,691.86,518.01
2016,6,11,12,45,901.0,126.5,3.35,25.0,990.0,647.07,484.89
2016,6,11,13,0,908.0,120.0,3.6,25.0,984.0,600.41,449.19
2016,6,11,13,15,905.0,119.5,3.75,25.0,968.5,551.08,409.97
2016,6,11,13,30,902.0,119.0,3.9,25.0,953.0,500.93,368.94
2016,6,11,13,45,894.5,119.5,4.1,25.0,929.5,448.99,325.49
2016,6,11,14,0,887.0,120.0,4.3,25.0,906.0,397.04,280.99
2016,6,11,14,15,880.5,119.0,4.35,24.5,876.5,344.61,235.84
2016,6,11,14,30,874.0,118.0,4.4,24.0,847.0,292.49,190.96
2016,6,11,14,45,861.5,117.5,4.45,24.0,811.0,240.04,147.26
2016,6,11,15,0,849.0,117.0,4.5,24.0,775.0,188.91,108.74
2016,6,11,15,15,837.0,115.0,4.5,23.5,735.0,128.12,70.87
2016,6,11,15,30,825.0,113.0,4.5,23.0,695.0,78.73,60.81
2016,6,11,15,45,805.0,112.0,4.55,23.0,650.0,79.47,61.63
2016,6,11,16,0,785.0,111.0,4.6,23.0,605.0,80.3,62.51
2016,6,11,16,15,764.5,107.5,4.55,22.5,557.5,79.43,62.1
2016,6,11,16,30,744.0,104.0,4.5,22.0,510.0,78.47,61.62
2016,6,11,16,45,714.0,100.5,4.5,21.5,459.5,70.53,55.16
2016,6,11,17,0,684.0,97.0,4.5,21.0,409.0,69.43,54.53
2016,6,11,17,15,648.5,91.5,4.45,20.5,359.0,66.81,52.55
2016,6,11,17,30,613.0,86.0,4.4,20.0,309.0,64.08,50.42
2016,6,11,17,45,563.0,79.0,4.35,19.5,259.5,59.97,47.0
2016,6,11,18,0,513.0,72.0,4.3,19.0,210.0,55.75,43.36
2016,6,11,18,15,443.5,63.0,4.1,18.0,164.5,49.64,37.97
2016,6,11,18,30,374.0,54.0,3.9,17.0,119.0,43.4,32.23
2016,6,11,18,45,274.5,41.0,3.75,16.5,80.5,31.59,21.33
