Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,175.0,28.0,3.6,16.0,42.0,21.69,10.19
2016,6,11,19,15,87.5,14.0,3.45,15.5,21.0,11.95,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,9.5,5.0,3.5,13.0,5.5,0.0,0.0
2016,6,12,5,0,19.0,10.0,3.5,13.0,11.0,20.72,0.0
2016,6,12,5,15,115.5,26.5,3.55,13.5,39.5,149.59,85.94
2016,6,12,5,30,212.0,43.0,3.6,14.0,68.0,252.08,202.54
2016,6,12,5,45,307.0,55.0,3.7,14.5,110.0,345.31,286.3
2016,6,12,6,0,402.0,67.0,3.8,15.0,152.0,446.11,372.23
2016,6,12,6,15,464.5,76.0,3.8,15.0,199.5,527.36,439.24
2016,6,12,6,30,527.0,85.0,3.8,15.0,247.0,607.97,503.19
2016,6,12,6,45,580.5,89.5,3.8,15.5,298.0,676.84,554.67
2016,6,12,7,0,634.0,94.0,3.8,16.0,349.0,746.17,604.58
2016,6,12,7,15,667.0,99.5,3.7,16.0,399.0,797.4,640.12
2016,6,12,7,30,700.0,105.0,3.6,16.0,449.0,847.51,673.97
2016,6,12,7,45,730.0,107.0,3.55,16.5,499.5,888.62,699.52
2016,6,12,8,0,760.0,109.0,3.5,17.0,550.0,921.67,718.87
2016,6,12,8,15,778.5,112.5,3.4,17.5,596.0,949.28,733.8
2016,6,12,8,30,797.0,116.0,3.3,18.0,642.0,974.06,746.58
2016,6,12,8,45,814.0,117.5,3.25,18.5,685.5,991.96,754.92
2016,6,12,9,0,831.0,119.0,3.2,19.0,729.0,1006.68,761.16
2016,6,12,9,15,842.0,121.0,3.2,19.0,767.5,1012.56,763.4
2016,6,12,9,30,853.0,123.0,3.2,19.0,806.0,1002.09,754.87
2016,6,12,9,45,869.5,120.0,3.2,19.5,841.0,1001.61,751.94
2016,6,12,10,0,886.0,117.0,3.2,20.0,876.0,997.7,746.78
2016,6,12,10,15,892.0,118.0,3.25,20.0,902.5,984.19,737.18
2016,6,12,10,30,898.0,119.0,3.3,20.0,929.0,967.34,725.52
2016,6,12,10,45,902.5,119.5,3.35,20.5,949.0,945.36,709.12
2016,6,12,11,0,907.0,120.0,3.4,21.0,969.0,920.26,690.71
2016,6,12,11,15,909.5,120.5,3.5,21.0,982.0,890.41,670.74
2016,6,12,11,30,912.0,121.0,3.6,21.0,995.0,857.81,648.77
2016,6,12,11,45,911.5,122.0,3.7,21.0,1000.5,820.68,623.5
2016,6,12,12,0,911.0,123.0,3.8,21.0,1006.0,781.38,596.51
2016,6,12,12,15,910.5,123.0,3.85,21.0,1004.0,739.37,565.23
2016,6,12,12,30,910.0,123.0,3.9,21.0,1002.0,695.69,531.99
2016,6,12,12,45,904.0,125.0,3.95,21.0,992.0,648.61,495.44
2016,6,12,13,0,898.0,127.0,4.0,21.0,982.0,600.62,457.3
2016,6,12,13,15,894.5,126.0,3.95,21.0,965.5,551.1,416.85
2016,6,12,13,30,891.0,125.0,3.9,21.0,949.0,500.87,374.8
2016,6,12,13,45,885.0,124.5,3.9,21.0,926.0,449.39,330.85
2016,6,12,14,0,879.0,124.0,3.9,21.0,903.0,397.78,285.85
2016,6,12,14,15,872.0,122.5,3.85,20.5,873.5,345.29,240.07
2016,6,12,14,30,865.0,121.0,3.8,20.0,844.0,293.17,194.62
2016,6,12,14,45,855.0,119.5,3.75,20.0,808.5,241.05,150.47
2016,6,12,15,0,845.0,118.0,3.7,20.0,773.0,189.99,111.27
2016,6,12,15,15,832.5,115.5,3.6,20.0,733.0,129.12,72.42
2016,6,12,15,30,820.0,113.0,3.5,20.0,693.0,79.65,62.31
2016,6,12,15,45,803.5,110.5,3.45,20.0,648.5,78.44,61.49
2016,6,12,16,0,787.0,108.0,3.4,20.0,604.0,78.31,61.56
2016,6,12,16,15,767.0,104.5,3.3,19.5,556.0,77.37,61.07
2016,6,12,16,30,747.0,101.0,3.2,19.0,508.0,76.33,60.51
2016,6,12,16,45,719.5,97.0,3.15,19.0,458.5,68.25,53.75
2016,6,12,17,0,692.0,93.0,3.1,19.0,409.0,66.74,52.63
2016,6,12,17,15,657.0,87.5,3.0,18.5,359.0,64.0,50.53
2016,6,12,17,30,622.0,82.0,2.9,18.0,309.0,61.16,48.27
2016,6,12,17,45,573.0,75.5,2.85,17.5,260.0,57.31,45.06
2016,6,12,18,0,524.0,69.0,2.8,17.0,211.0,53.38,41.65
2016,6,12,18,15,455.5,60.5,2.75,16.5,165.0,47.59,36.43
2016,6,12,18,30,387.0,52.0,2.7,16.0,119.0,41.69,30.9
2016,6,12,18,45,288.0,40.0,2.65,16.0,81.0,30.89,20.82
2016,6,12,19,0,189.0,28.0,2.6,16.0,43.0,21.72,10.42
2016,6,12,19,15,94.5,14.0,2.6,15.5,21.5,11.95,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,3.5,12.5,6.0,0.0,0.0
2016,6,13,5,0,46.0,10.0,3.6,13.0,12.0,38.02,0.0
2016,6,13,5,15,156.5,24.5,3.55,13.0,41.0,173.56,100.67
2016,6,13,5,30,267.0,39.0,3.5,13.0,70.0,285.03,230.46
2016,6,13,5,45,361.5,48.0,3.45,13.5,112.0,380.72,316.58
2016,6,13,6,0,456.0,57.0,3.4,14.0,154.0,481.56,401.33
2016,6,13,6,15,515.0,64.5,3.35,14.0,201.0,556.09,462.48
2016,6,13,6,30,574.0,72.0,3.3,14.0,248.0,632.83,522.8
2016,6,13,6,45,619.5,77.0,3.3,14.5,298.5,695.72,569.22
2016,6,13,7,0,665.0,82.0,3.3,15.0,349.0,758.94,614.13
2016,6,13,7,15,696.0,86.5,3.45,15.0,399.0,807.56,648.73
2016,6,13,7,30,727.0,91.0,3.6,15.0,449.0,849.47,677.85
2016,6,13,7,45,753.5,93.5,3.8,15.5,498.5,888.75,703.67
2016,6,13,8,0,780.0,96.0,4.0,16.0,548.0,925.9,727.61
2016,6,13,8,15,798.0,98.5,4.15,16.0,594.5,952.04,744.62
2016,6,13,8,30,816.0,101.0,4.3,16.0,641.0,975.37,759.67
2016,6,13,8,45,830.5,103.5,4.45,16.5,684.0,979.78,760.58
2016,6,13,9,0,845.0,106.0,4.6,17.0,727.0,993.38,768.17
2016,6,13,9,15,856.5,107.5,4.7,17.0,765.5,999.56,771.66
2016,6,13,9,30,868.0,109.0,4.8,17.0,804.0,1002.41,773.02
2016,6,13,9,45,880.5,108.5,4.9,17.0,838.5,1000.72,771.37
2016,6,13,10,0,893.0,108.0,5.0,17.0,873.0,995.6,767.47
2016,6,13,10,15,900.0,109.5,5.1,17.0,901.0,983.72,758.96
2016,6,13,10,30,907.0,111.0,5.2,17.0,929.0,968.41,748.16
2016,6,13,10,45,911.0,112.5,5.35,17.5,949.5,946.97,732.0
2016,6,13,11,0,915.0,114.0,5.5,18.0,970.0,922.35,713.62
2016,6,13,11,15,918.0,114.5,5.65,17.5,984.0,892.91,694.49
2016,6,13,11,30,921.0,115.0,5.8,17.0,998.0,860.64,673.1
2016,6,13,11,45,921.5,116.0,5.95,17.0,1004.0,824.17,647.14
2016,6,13,12,0,922.0,117.0,6.1,17.0,1010.0,785.42,619.28
2016,6,13,12,15,921.5,117.0,6.15,17.0,1008.5,743.14,586.42
2016,6,13,12,30,921.0,117.0,6.2,17.0,1007.0,699.14,551.33
2016,6,13,12,45,919.0,117.0,6.3,17.0,998.5,652.69,513.72
2016,6,13,13,0,917.0,117.0,6.4,17.0,990.0,604.98,474.2
2016,6,13,13,15,913.5,116.5,6.4,17.0,973.5,555.06,431.79
2016,6,13,13,30,910.0,116.0,6.4,17.0,957.0,504.35,387.72
2016,6,13,13,45,904.0,115.0,6.45,17.0,934.0,451.7,341.19
2016,6,13,14,0,898.0,114.0,6.5,17.0,911.0,398.9,293.63
2016,6,13,14,15,891.0,113.0,6.55,17.0,881.0,345.85,245.37
2016,6,13,14,30,884.0,112.0,6.6,17.0,851.0,293.15,197.67
2016,6,13,14,45,870.0,113.0,6.7,17.0,814.5,240.89,152.41
2016,6,13,15,0,856.0,114.0,6.8,17.0,778.0,190.06,112.6
2016,6,13,15,15,844.0,111.5,6.8,16.5,738.0,138.96,81.01
2016,6,13,15,30,832.0,109.0,6.8,16.0,698.0,78.47,62.36
2016,6,13,15,45,818.0,106.0,6.8,16.0,654.0,75.84,60.28
2016,6,13,16,0,804.0,103.0,6.8,16.0,610.0,75.29,59.98
2016,6,13,16,15,784.5,99.5,6.8,15.5,562.5,74.21,59.35
2016,6,13,16,30,765.0,96.0,6.8,15.0,515.0,73.03,58.64
2016,6,13,16,45,749.0,89.5,6.8,15.0,466.5,69.62,55.85
2016,6,13,17,0,733.0,83.0,6.8,15.0,418.0,65.97,52.82
2016,6,13,17,15,699.0,78.5,6.8,15.0,367.5,58.13,46.05
2016,6,13,17,30,665.0,74.0,6.8,15.0,317.0,55.72,44.04
2016,6,13,17,45,617.5,68.5,6.85,15.0,267.5,52.37,41.12
2016,6,13,18,0,570.0,63.0,6.9,15.0,218.0,48.96,38.05
2016,6,13,18,15,502.5,56.0,6.8,14.5,171.5,44.17,33.68
2016,6,13,18,30,435.0,49.0,6.7,14.0,125.0,39.34,29.08
2016,6,13,18,45,322.5,39.0,6.65,14.0,85.5,31.67,21.68
2016,6,13,19,0,210.0,29.0,6.6,14.0,46.0,22.53,11.29
2016,6,13,19,15,105.0,14.5,6.6,13.5,23.0,12.38,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,5.45,12.5,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,5.5,13.0,12.0,34.37,0.0
2016,6,14,5,15,153.5,25.0,5.5,13.0,41.0,172.37,99.56
2016,6,14,5,30,268.0,39.0,5.5,13.0,70.0,285.66,232.0
2016,6,14,5,45,371.5,47.5,5.5,13.5,113.0,387.66,324.56
2016,6,14,6,0,475.0,56.0,5.5,14.0,156.0,495.43,416.44
2016,6,14,6,15,533.5,62.5,5.5,14.0,203.5,568.81,478.11
2016,6,14,6,30,592.0,69.0,5.5,14.0,251.0,644.31,539.09
2016,6,14,6,45,641.5,72.5,5.5,14.5,302.0,709.14,588.38
2016,6,14,7,0,691.0,76.0,5.5,15.0,353.0,774.51,636.28
2016,6,14,7,15,720.5,80.0,5.55,15.0,403.0,816.67,666.57
2016,6,14,7,30,750.0,84.0,5.6,15.0,453.0,862.91,699.43
2016,6,14,7,45,774.0,86.5,5.7,15.5,502.0,900.06,723.86
2016,6,14,8,0,798.0,89.0,5.8,16.0,551.0,934.99,746.37
2016,6,14,8,15,814.5,91.5,5.8,16.0,597.0,959.87,762.19
2016,6,14,8,30,831.0,94.0,5.8,16.0,643.0,969.99,767.31
2016,6,14,8,45,844.0,96.5,5.8,16.5,685.5,985.42,774.98
2016,6,14,9,0,857.0,99.0,5.8,17.0,728.0,997.71,780.41
2016,6,14,9,15,867.0,100.5,5.8,17.0,766.0,1002.53,782.15
2016,6,14,9,30,877.0,102.0,5.8,17.0,804.0,1004.02,781.71
2016,6,14,9,45,884.0,104.0,5.8,17.5,836.5,999.65,775.78
2016,6,14,10,0,891.0,106.0,5.8,18.0,869.0,991.86,767.64
2016,6,14,10,15,897.0,107.0,5.85,18.0,896.0,978.66,757.65
2016,6,14,10,30,903.0,108.0,5.9,18.0,923.0,962.12,745.43
2016,6,14,10,45,907.0,109.0,5.95,18.0,943.0,940.45,729.66
2016,6,14,11,0,911.0,110.0,6.0,18.0,963.0,915.64,711.7
2016,6,14,11,15,913.5,110.5,6.05,18.0,976.0,886.06,690.33
2016,6,14,11,30,916.0,111.0,6.1,18.0,989.0,853.7,666.92
2016,6,14,11,45,916.5,111.5,6.2,18.0,995.0,817.16,640.6
2016,6,14,12,0,917.0,112.0,6.3,18.0,1001.0,778.37,612.47
2016,6,14,12,15,917.0,112.0,6.4,18.0,1000.0,736.81,580.46
2016,6,14,12,30,917.0,112.0,6.5,18.0,999.0,693.49,546.02
2016,6,14,12,45,916.5,111.0,6.65,18.0,990.5,647.53,508.9
2016,6,14,13,0,916.0,110.0,6.8,18.0,982.0,600.2,469.77
2016,6,14,13,15,913.0,109.5,6.9,17.5,966.0,550.73,428.67
2016,6,14,13,30,910.0,109.0,7.0,17.0,950.0,500.41,385.66
2016,6,14,13,45,904.0,108.5,7.15,17.0,927.5,448.22,339.37
2016,6,14,14,0,898.0,108.0,7.3,17.0,905.0,395.86,292.0
2016,6,14,14,15,891.5,107.0,7.3,16.5,876.0,343.05,244.16
2016,6,14,14,30,885.0,106.0,7.3,16.0,847.0,290.54,196.67
2016,6,14,14,45,878.0,103.5,7.3,16.0,812.5,237.47,150.08
2016,6,14,15,0,871.0,101.0,7.3,16.0,778.0,185.17,108.41
2016,6,14,15,15,860.0,99.0,7.3,16.0,738.5,133.79,76.13
2016,6,14,15,30,849.0,97.0,7.3,16.0,699.0,83.95,67.08
2016,6,14,15,45,836.0,94.5,7.3,16.0,655.0,79.73,63.64
2016,6,14,16,0,823.0,92.0,7.3,16.0,611.0,68.5,54.09
2016,6,14,16,15,804.5,89.0,7.35,15.5,564.0,67.48,53.48
2016,6,14,16,30,786.0,86.0,7.4,15.0,517.0,66.37,52.8
2016,6,14,16,45,759.0,83.5,7.45,15.0,467.0,65.41,52.14
2016,6,14,17,0,732.0,81.0,7.5,15.0,417.0,64.43,51.46
2016,6,14,17,15,699.5,77.0,7.5,14.5,367.0,62.23,49.78
2016,6,14,17,30,667.0,73.0,7.5,14.0,317.0,54.99,43.56
2016,6,14,17,45,613.5,69.0,7.5,14.0,267.0,52.68,41.57
2016,6,14,18,0,560.0,65.0,7.5,14.0,217.0,50.43,39.51
2016,6,14,18,15,492.5,57.5,7.4,13.5,171.0,45.3,34.83
2016,6,14,18,30,425.0,50.0,7.3,13.0,125.0,40.1,29.89
2016,6,14,18,45,312.5,40.0,7.2,13.0,85.5,32.47,22.49
2016,6,14,19,0,200.0,30.0,7.1,13.0,46.0,23.26,12.07
2016,6,14,19,15,100.0,15.0,7.0,12.5,23.0,12.8,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,5.5,5.2,12.0,6.0,0.0,0.0
2016,6,15,5,0,49.0,11.0,5.3,12.0,12.0,40.75,0.0
2016,6,15,5,15,173.0,24.0,5.4,12.5,42.0,183.48,105.82
2016,6,15,5,30,297.0,37.0,5.5,13.0,72.0,305.72,248.41
2016,6,15,5,45,392.0,45.5,5.65,13.5,114.5,400.89,335.47
2016,6,15,6,0,487.0,54.0,5.8,14.0,157.0,502.35,422.5
2016,6,15,6,15,545.0,60.5,5.8,14.0,204.5,575.56,484.19
2016,6,15,6,30,603.0,67.0,5.8,14.0,252.0,650.93,545.21
2016,6,15,6,45,648.5,71.0,5.85,14.5,302.5,713.13,592.71
2016,6,15,7,0,694.0,75.0,5.9,15.0,353.0,770.33,634.71
2016,6,15,7,15,500.5,131.5,5.95,15.0,346.0,668.05,553.25
2016,6,15,7,30,307.0,188.0,6.0,15.0,339.0,534.59,442.58
2016,6,15,7,45,556.0,137.0,6.1,15.5,445.5,753.2,616.15
2016,6,15,8,0,805.0,86.0,6.2,16.0,552.0,938.05,751.65
2016,6,15,8,15,821.5,88.5,6.25,16.0,598.0,951.36,758.59
2016,6,15,8,30,838.0,91.0,6.3,16.0,644.0,973.48,772.92
2016,6,15,8,45,853.0,92.0,6.35,16.0,687.5,989.32,782.68
2016,6,15,9,0,868.0,93.0,6.4,16.0,731.0,1002.07,790.32
2016,6,15,9,15,878.0,94.5,6.4,16.0,769.0,1007.04,792.2
2016,6,15,9,30,888.0,96.0,6.4,16.0,807.0,1008.65,791.85
2016,6,15,9,45,893.0,99.0,6.45,16.5,839.0,1003.46,785.55
2016,6,15,10,0,898.0,102.0,6.5,17.0,871.0,994.82,776.98
2016,6,15,10,15,904.0,103.0,6.5,17.0,898.0,981.65,766.56
2016,6,15,10,30,910.0,104.0,6.5,17.0,925.0,965.13,753.87
2016,6,15,10,45,914.0,105.0,6.5,17.0,945.5,943.45,737.59
2016,6,15,11,0,918.0,106.0,6.5,17.0,966.0,918.61,719.13
2016,6,15,11,15,921.0,106.5,6.5,17.0,979.5,889.4,697.54
2016,6,15,11,30,924.0,107.0,6.5,17.0,993.0,857.35,673.9
2016,6,15,11,45,926.0,107.0,6.5,17.0,999.5,821.43,647.39
2016,6,15,12,0,928.0,107.0,6.5,17.0,1006.0,783.13,619.05
2016,6,15,12,15,928.0,107.0,6.45,17.0,1005.0,741.26,586.35
2016,6,15,12,30,928.0,107.0,6.4,17.0,1004.0,697.6,551.08
2016,6,15,12,45,917.5,112.5,6.35,17.0,993.0,650.0,512.02
2016,6,15,13,0,907.0,118.0,6.3,17.0,982.0,601.69,471.66
2016,6,15,13,15,904.0,117.5,6.2,17.0,966.5,552.56,429.75
2016,6,15,13,30,901.0,117.0,6.1,17.0,951.0,502.61,386.24
2016,6,15,13,45,900.0,113.5,6.05,17.0,929.5,450.82,340.38
2016,6,15,14,0,899.0,110.0,6.0,17.0,908.0,398.41,293.09
2016,6,15,14,15,892.5,108.5,5.9,17.0,879.0,345.22,244.71
2016,6,15,14,30,886.0,107.0,5.8,17.0,850.0,292.32,196.85
2016,6,15,14,45,882.5,103.0,5.75,17.0,816.5,238.92,150.18
2016,6,15,15,0,879.0,99.0,5.7,17.0,783.0,185.93,108.0
2016,6,15,15,15,868.0,97.0,5.65,16.5,743.0,134.13,75.63
2016,6,15,15,30,857.0,95.0,5.6,16.0,703.0,83.88,66.99
2016,6,15,15,45,847.5,90.5,5.55,16.0,659.5,77.54,61.73
2016,6,15,16,0,838.0,86.0,5.5,16.0,616.0,75.06,59.76
2016,6,15,16,15,819.5,83.5,5.4,16.0,568.5,73.47,58.58
2016,6,15,16,30,801.0,81.0,5.3,16.0,521.0,63.16,49.78
2016,6,15,16,45,780.5,77.0,5.2,16.0,472.0,61.08,48.14
2016,6,15,17,0,760.0,73.0,5.1,16.0,423.0,58.88,46.37
2016,6,15,17,15,728.5,69.5,4.9,15.5,372.5,56.81,44.8
2016,6,15,17,30,697.0,66.0,4.7,15.0,322.0,54.7,43.14
2016,6,15,17,45,655.0,60.5,4.55,15.0,272.5,50.84,39.77
2016,6,15,18,0,613.0,55.0,4.4,15.0,223.0,43.08,32.84
2016,6,15,18,15,549.0,49.0,4.15,14.5,176.0,38.81,28.96
2016,6,15,18,30,485.0,43.0,3.9,14.0,129.0,34.53,24.89
2016,6,15,18,45,387.0,34.0,3.7,13.5,89.5,27.54,18.23
2016,6,15,19,0,289.0,25.0,3.5,13.0,50.0,20.46,10.09
2016,6,15,19,15,144.5,12.5,3.35,13.0,25.0,10.67,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.8,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.8,13.0,12.0,10.24,0.0
2016,6,16,5,15,146.5,24.0,1.85,13.5,41.0,165.16,93.0
2016,6,16,5,30,293.0,36.0,1.9,14.0,70.0,301.68,241.63
2016,6,16,5,45,381.5,45.0,1.95,14.5,111.5,392.04,322.07
2016,6,16,6,0,470.0,54.0,2.0,15.0,153.0,488.45,401.73
2016,6,16,6,15,527.5,60.5,1.9,15.0,199.5,560.64,459.3
2016,6,16,6,30,585.0,67.0,1.8,15.0,246.0,635.0,515.71
2016,6,16,6,45,626.5,72.5,1.7,15.5,295.5,695.19,557.84
2016,6,16,7,0,668.0,78.0,1.6,16.0,345.0,755.59,598.12
2016,6,16,7,15,487.0,133.0,1.55,16.0,342.0,657.02,523.68
2016,6,16,7,30,306.0,188.0,1.5,16.0,339.0,533.6,427.08
2016,6,16,7,45,270.5,217.0,1.45,16.5,360.5,534.8,425.1
2016,6,16,8,0,235.0,246.0,1.4,17.0,382.0,532.91,419.8
2016,6,16,8,15,192.5,272.0,1.45,17.0,390.0,495.23,389.6
2016,6,16,8,30,150.0,298.0,1.5,17.0,398.0,477.63,374.2
2016,6,16,8,45,127.0,317.0,1.55,17.5,405.0,470.12,366.3
2016,6,16,9,0,104.0,336.0,1.6,18.0,412.0,439.86,341.73
2016,6,16,9,15,254.0,330.0,1.7,18.0,529.5,621.88,478.75
2016,6,16,9,30,404.0,324.0,1.8,18.0,647.0,776.61,588.93
2016,6,16,9,45,650.5,209.5,1.9,18.5,755.0,900.35,676.93
2016,6,16,10,0,897.0,95.0,2.0,19.0,863.0,986.76,731.7
2016,6,16,10,15,902.5,96.0,2.1,19.0,889.5,973.38,722.16
2016,6,16,10,30,908.0,97.0,2.2,19.0,916.0,956.67,711.56
2016,6,16,10,45,913.0,97.0,2.35,19.5,936.5,935.24,696.99
2016,6,16,11,0,918.0,97.0,2.5,20.0,957.0,910.66,680.25
2016,6,16,11,15,920.5,97.5,2.65,20.0,970.0,881.34,661.47
2016,6,16,11,30,923.0,98.0,2.8,20.0,983.0,849.21,640.58
2016,6,16,11,45,924.5,98.0,2.95,20.0,989.0,813.23,616.76
2016,6,16,12,0,926.0,98.0,3.1,20.0,995.0,774.9,591.0
2016,6,16,12,15,926.0,97.5,3.2,20.0,994.0,732.98,561.01
2016,6,16,12,30,926.0,97.0,3.3,20.0,993.0,689.27,528.09
2016,6,16,12,45,923.5,97.0,3.4,20.0,984.0,642.78,492.25
2016,6,16,13,0,921.0,97.0,3.5,20.0,975.0,595.04,454.46
2016,6,16,13,15,918.5,96.5,3.5,20.0,959.5,545.83,414.23
2016,6,16,13,30,916.0,96.0,3.5,20.0,944.0,495.72,372.19
2016,6,16,13,45,913.5,94.0,3.55,20.0,922.5,443.82,327.74
2016,6,16,14,0,911.0,92.0,3.6,20.0,901.0,391.4,281.8
2016,6,16,14,15,905.0,91.0,3.6,20.0,872.0,338.28,234.64
2016,6,16,14,30,899.0,90.0,3.6,20.0,843.0,285.38,187.74
2016,6,16,14,45,892.0,88.0,3.6,20.0,809.0,232.06,142.07
2016,6,16,15,0,885.0,86.0,3.6,20.0,775.0,179.49,100.99
2016,6,16,15,15,875.0,84.5,3.55,20.0,736.0,127.93,68.96
2016,6,16,15,30,865.0,83.0,3.5,20.0,697.0,77.8,60.73
2016,6,16,15,45,852.5,80.5,3.5,20.0,653.5,71.52,55.6
2016,6,16,16,0,840.0,78.0,3.5,20.0,610.0,70.05,54.52
2016,6,16,16,15,822.5,75.5,3.45,19.5,563.0,68.36,53.36
2016,6,16,16,30,805.0,73.0,3.4,19.0,516.0,66.55,52.09
2016,6,16,16,45,783.0,70.5,3.35,19.0,467.0,56.55,43.62
2016,6,16,17,0,761.0,68.0,3.3,19.0,418.0,55.24,42.65
2016,6,16,17,15,730.5,64.5,3.15,18.5,368.5,53.05,40.97
2016,6,16,17,30,700.0,61.0,3.0,18.0,319.0,50.81,39.2
2016,6,16,17,45,658.5,56.5,2.95,18.0,270.0,47.62,36.45
2016,6,16,18,0,617.0,52.0,2.9,18.0,221.0,44.38,33.58
2016,6,16,18,15,555.0,46.5,2.7,17.5,175.0,36.87,26.89
2016,6,16,18,30,493.0,41.0,2.5,17.0,129.0,32.91,23.17
2016,6,16,18,45,396.5,32.5,2.35,16.5,89.5,26.29,16.94
2016,6,16,19,0,300.0,24.0,2.2,16.0,50.0,19.6,9.38
2016,6,16,19,15,150.0,12.0,2.1,15.5,25.0,9.65,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.5,2.25,14.5,6.5,0.0,0.0
2016,6,17,5,0,0.0,13.0,2.4,15.0,13.0,11.1,0.0
2016,6,17,5,15,181.0,21.5,2.45,15.0,42.5,188.0,104.7
2016,6,17,5,30,362.0,30.0,2.5,15.0,72.0,344.19,275.2
2016,6,17,5,45,443.0,37.5,2.6,15.5,113.5,428.67,350.81
2016,6,17,6,0,524.0,45.0,2.7,16.0,155.0,518.95,425.85
2016,6,17,6,15,577.5,50.5,2.7,16.0,201.5,587.81,481.49
2016,6,17,6,30,631.0,56.0,2.7,16.0,248.0,654.03,532.62
2016,6,17,6,45,666.5,60.5,2.7,16.5,296.5,709.24,572.3
2016,6,17,7,0,702.0,65.0,2.7,17.0,345.0,764.18,610.18
2016,6,17,7,15,729.5,68.0,2.7,17.0,394.0,808.77,640.45
2016,6,17,7,30,757.0,71.0,2.7,17.0,443.0,851.99,669.06
2016,6,17,7,45,777.0,74.5,2.7,17.5,490.5,886.77,689.87
2016,6,17,8,0,797.0,78.0,2.7,18.0,538.0,908.09,701.0
2016,6,17,8,15,482.5,188.0,2.75,18.0,473.5,735.06,575.51
2016,6,17,8,30,168.0,298.0,2.8,18.0,409.0,496.0,389.94
2016,6,17,8,45,511.5,191.5,2.85,18.5,560.5,764.89,597.07
2016,6,17,9,0,855.0,85.0,2.9,19.0,712.0,979.61,742.57
2016,6,17,9,15,539.5,230.5,2.95,19.0,633.5,825.14,631.74
2016,6,17,9,30,224.0,376.0,3.0,19.0,555.0,611.83,470.48
2016,6,17,9,45,144.5,381.0,3.05,19.5,498.5,528.75,407.13
2016,6,17,10,0,65.0,386.0,3.1,20.0,442.0,428.45,329.44
2016,6,17,10,15,81.5,409.5,3.15,20.0,481.5,461.25,354.26
2016,6,17,10,30,98.0,433.0,3.2,20.0,521.0,492.29,376.98
2016,6,17,10,45,75.5,425.5,3.25,20.5,494.5,456.13,348.47
2016,6,17,11,0,53.0,418.0,3.3,21.0,468.0,421.46,321.36
2016,6,17,11,15,103.0,449.5,3.3,21.0,548.0,485.45,369.67
2016,6,17,11,30,153.0,481.0,3.3,21.0,628.0,552.29,418.58
2016,6,17,11,45,167.0,484.0,3.35,21.0,645.5,550.74,417.1
2016,6,17,12,0,181.0,487.0,3.4,21.0,663.0,547.4,414.62
2016,6,17,12,15,120.0,465.0,3.4,21.0,582.0,470.12,356.91
2016,6,17,12,30,59.0,443.0,3.4,21.0,501.0,399.6,303.91
2016,6,17,12,45,36.0,356.5,3.45,21.0,392.0,310.26,237.02
2016,6,17,13,0,13.0,270.0,3.5,21.0,283.0,228.39,174.61
2016,6,17,13,15,11.0,240.0,3.5,21.0,250.5,201.91,154.34
2016,6,17,13,30,9.0,210.0,3.5,21.0,218.0,175.94,134.24
2016,6,17,13,45,9.0,215.0,3.5,21.0,223.5,178.68,136.47
2016,6,17,14,0,9.0,220.0,3.5,21.0,229.0,181.27,138.57
2016,6,17,14,15,11.0,238.5,3.6,20.5,248.5,194.43,149.18
2016,6,17,14,30,13.0,257.0,3.7,20.0,268.0,206.63,159.08
2016,6,17,14,45,11.5,245.0,3.8,20.0,254.5,195.44,150.56
2016,6,17,15,0,10.0,233.0,3.9,20.0,241.0,184.51,142.33
2016,6,17,15,15,121.5,277.0,4.05,19.5,364.0,193.77,146.55
2016,6,17,15,30,233.0,321.0,4.2,19.0,487.0,206.72,168.93
2016,6,17,15,45,233.5,299.0,4.35,19.0,456.0,193.84,158.7
2016,6,17,16,0,234.0,277.0,4.5,19.0,425.0,182.79,149.99
2016,6,17,16,15,196.5,257.0,4.65,18.5,375.0,171.57,141.34
2016,6,17,16,30,159.0,237.0,4.8,18.0,325.0,159.97,132.28
2016,6,17,16,45,89.0,200.5,4.95,18.0,249.0,145.11,120.07
2016,6,17,17,0,19.0,164.0,5.1,18.0,173.0,126.9,104.86
2016,6,17,17,15,9.5,101.0,5.1,17.5,105.5,82.03,66.45
2016,6,17,17,30,0.0,38.0,5.1,17.0,38.0,31.39,22.19
2016,6,17,17,45,0.0,32.0,5.15,16.5,32.0,26.4,17.86
2016,6,17,18,0,0.0,26.0,5.2,16.0,26.0,21.43,13.45
2016,6,17,18,15,0.0,20.5,5.05,15.5,20.5,16.87,9.36
2016,6,17,18,30,0.0,15.0,4.9,15.0,15.0,12.33,5.23
2016,6,17,18,45,0.0,10.5,4.8,15.0,10.5,8.62,1.79
2016,6,17,19,0,0.0,6.0,4.7,15.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,4.5,14.5,3.0,2.46,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,47.5,5.0,2.3,13.0,6.0,0.0,0.0
2016,6,18,5,0,95.0,10.0,2.4,13.0,12.0,69.18,0.0
2016,6,18,5,15,228.0,21.0,2.45,13.5,42.5,219.07,121.54
2016,6,18,5,30,361.0,32.0,2.5,14.0,73.0,346.06,277.29
2016,6,18,5,45,447.0,39.5,2.65,14.5,116.0,434.5,356.75
2016,6,18,6,0,533.0,47.0,2.8,15.0,159.0,528.95,435.47
2016,6,18,6,15,590.0,52.5,2.8,15.0,207.0,601.12,493.85
2016,6,18,6,30,647.0,58.0,2.8,15.0,255.0,670.35,547.38
2016,6,18,6,45,687.0,62.5,2.8,15.5,306.0,730.17,590.51
2016,6,18,7,0,727.0,67.0,2.8,16.0,357.0,789.86,631.79
2016,6,18,7,15,756.5,70.5,2.8,16.5,408.0,837.67,663.01
2016,6,18,7,30,786.0,74.0,2.8,17.0,459.0,884.08,692.38
2016,6,18,7,45,807.5,77.0,2.8,17.5,509.0,920.15,713.78
2016,6,18,8,0,829.0,80.0,2.8,18.0,559.0,942.61,725.47
2016,6,18,8,15,846.5,82.0,2.8,18.0,606.5,968.38,740.82
2016,6,18,8,30,864.0,84.0,2.8,18.0,654.0,991.36,754.19
2016,6,18,8,45,877.5,86.5,2.8,18.5,698.0,1007.84,761.74
2016,6,18,9,0,891.0,89.0,2.8,19.0,742.0,1021.07,767.22
2016,6,18,9,15,901.5,90.5,2.8,19.0,781.5,1026.7,769.23
2016,6,18,9,30,912.0,92.0,2.8,19.0,821.0,1028.88,769.17
2016,6,18,9,45,917.0,95.0,2.85,19.5,854.0,1023.68,763.43
2016,6,18,10,0,922.0,98.0,2.9,20.0,887.0,1014.95,755.57
2016,6,18,10,15,928.0,99.5,2.95,20.0,915.0,1002.11,746.59
2016,6,18,10,30,934.0,101.0,3.0,20.0,943.0,985.81,735.44
2016,6,18,10,45,939.5,101.0,3.05,20.5,964.5,964.16,719.43
2016,6,18,11,0,945.0,101.0,3.1,21.0,986.0,939.25,701.35
2016,6,18,11,15,948.0,101.5,3.2,21.0,1000.0,909.47,681.71
2016,6,18,11,30,951.0,102.0,3.3,21.0,1014.0,876.78,659.97
2016,6,18,11,45,953.0,101.5,3.45,21.5,1020.5,839.69,634.1
2016,6,18,12,0,955.0,101.0,3.6,22.0,1027.0,800.17,606.36
2016,6,18,12,15,955.0,101.0,3.7,22.0,1026.5,757.42,575.96
2016,6,18,12,30,955.0,101.0,3.8,22.0,1026.0,712.79,542.5
2016,6,18,12,45,956.5,99.0,3.95,22.0,1018.0,665.86,506.67
2016,6,18,13,0,958.0,97.0,4.1,22.0,1010.0,617.31,468.55
2016,6,18,13,15,955.5,96.5,4.1,22.0,994.5,566.31,427.13
2016,6,18,13,30,953.0,96.0,4.1,22.0,979.0,514.34,383.82
2016,6,18,13,45,948.5,96.0,4.2,22.0,956.5,461.11,338.53
2016,6,18,14,0,944.0,96.0,4.3,22.0,934.0,407.47,291.83
2016,6,18,14,15,938.5,94.5,4.3,22.0,905.0,352.35,243.21
2016,6,18,14,30,933.0,93.0,4.3,22.0,876.0,297.37,194.76
2016,6,18,14,45,923.5,92.5,4.35,22.0,840.5,242.64,148.16
2016,6,18,15,0,914.0,92.0,4.4,22.0,805.0,188.87,106.35
2016,6,18,15,15,904.0,90.5,4.45,22.0,765.0,135.62,73.14
2016,6,18,15,30,894.0,89.0,4.5,22.0,725.0,83.8,65.29
2016,6,18,15,45,878.0,88.0,4.55,22.0,679.5,76.6,59.44
2016,6,18,16,0,862.0,87.0,4.6,22.0,634.0,76.1,59.19
2016,6,18,16,15,844.0,84.5,4.6,21.5,585.5,74.52,58.16
2016,6,18,16,30,826.0,82.0,4.6,21.0,537.0,64.19,49.64
2016,6,18,16,45,801.5,79.0,4.6,21.0,486.5,62.75,48.58
2016,6,18,17,0,777.0,76.0,4.6,21.0,436.0,61.26,47.47
2016,6,18,17,15,745.0,72.0,4.6,20.5,384.0,58.86,45.65
2016,6,18,17,30,713.0,68.0,4.6,20.0,332.0,56.41,43.73
2016,6,18,17,45,669.0,63.0,4.6,19.5,281.5,52.97,40.89
2016,6,18,18,0,625.0,58.0,4.6,19.0,231.0,45.42,34.34
2016,6,18,18,15,560.5,51.5,4.5,18.5,183.0,40.83,30.22
2016,6,18,18,30,496.0,45.0,4.4,18.0,135.0,36.18,25.9
2016,6,18,18,45,397.0,36.0,4.35,17.5,94.0,29.23,19.37
2016,6,18,19,0,298.0,27.0,4.3,17.0,53.0,22.19,11.47
2016,6,18,19,15,149.0,13.5,4.2,16.5,26.5,10.92,0.0
2016,6,18,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,2.4,14.0,6.5,0.0,0.0
2016,6,19,5,0,94.0,10.0,2.4,14.0,13.0,68.48,0.0
2016,6,19,5,15,231.5,21.5,2.4,14.5,44.0,221.63,120.18
2016,6,19,5,30,369.0,33.0,2.4,15.0,75.0,352.91,281.23
2016,6,19,5,45,455.5,41.0,2.4,15.5,118.5,442.88,361.38
2016,6,19,6,0,542.0,49.0,2.4,16.0,162.0,538.82,440.2
2016,6,19,6,15,597.5,54.5,2.35,16.5,210.5,610.14,496.11
2016,6,19,6,30,653.0,60.0,2.3,17.0,259.0,677.85,546.4
2016,6,19,6,45,594.5,81.0,2.3,17.5,287.0,677.25,544.01
2016,6,19,7,0,536.0,102.0,2.3,18.0,315.0,663.8,531.88
2016,6,19,7,15,450.0,139.0,2.35,18.5,334.5,629.14,503.74
2016,6,19,7,30,364.0,176.0,2.4,19.0,354.0,574.45,458.88
2016,6,19,7,45,596.0,129.0,2.45,19.5,457.0,782.94,612.12
2016,6,19,8,0,828.0,82.0,2.5,20.0,560.0,944.06,719.73
2016,6,19,8,15,844.0,84.5,2.5,20.5,606.5,968.92,731.43
2016,6,19,8,30,860.0,87.0,2.5,21.0,653.0,990.95,742.5
2016,6,19,8,45,871.0,89.5,2.55,21.5,696.0,1004.84,748.67
2016,6,19,9,0,882.0,92.0,2.6,22.0,739.0,1015.49,752.87
2016,6,19,9,15,892.0,94.0,2.6,22.5,777.5,1021.18,753.46
2016,6,19,9,30,902.0,96.0,2.6,23.0,816.0,1023.44,752.0
2016,6,19,9,45,917.0,92.5,2.6,23.5,851.5,1021.18,747.78
2016,6,19,10,0,932.0,89.0,2.6,24.0,887.0,1015.45,741.52
2016,6,19,10,15,937.5,90.0,2.6,24.0,914.0,1001.74,731.72
2016,6,19,10,30,943.0,91.0,2.6,24.0,941.0,984.59,719.88
2016,6,19,10,45,944.0,93.5,2.65,24.5,961.0,961.39,703.28
2016,6,19,11,0,945.0,96.0,2.7,25.0,981.0,935.0,684.7
2016,6,19,11,15,947.5,96.5,2.85,25.0,994.5,904.99,665.83
2016,6,19,11,30,950.0,97.0,3.0,25.0,1008.0,872.09,644.83
2016,6,19,11,45,946.0,100.5,3.2,25.0,1013.0,833.93,620.31
2016,6,19,12,0,942.0,104.0,3.4,25.0,1018.0,793.58,593.89
2016,6,19,12,15,942.0,104.0,3.6,25.0,1017.0,751.33,564.62
2016,6,19,12,30,942.0,104.0,3.8,25.0,1016.0,707.23,532.31
2016,6,19,12,45,932.0,109.5,4.0,25.0,1005.0,659.46,496.28
2016,6,19,13,0,922.0,115.0,4.2,25.0,994.0,610.88,458.64
2016,6,19,13,15,919.0,114.5,4.35,25.0,978.5,561.14,418.97
2016,6,19,13,30,916.0,114.0,4.5,25.0,963.0,510.54,377.58
2016,6,19,13,45,917.0,109.5,4.65,25.0,942.0,458.21,333.66
2016,6,19,14,0,918.0,105.0,4.8,25.0,921.0,405.03,287.89
2016,6,19,14,15,912.0,104.0,4.9,24.5,892.5,351.38,241.51
2016,6,19,14,30,906.0,103.0,5.0,24.0,864.0,297.94,195.14
2016,6,19,14,45,900.5,100.0,5.1,24.0,829.5,243.74,149.11
2016,6,19,15,0,895.0,97.0,5.2,24.0,795.0,190.13,107.39
2016,6,19,15,15,884.5,95.5,5.2,23.5,755.5,137.8,74.91
2016,6,19,15,30,874.0,94.0,5.2,23.0,716.0,86.94,67.66
2016,6,19,15,45,861.0,91.5,5.25,23.0,672.0,78.38,60.69
2016,6,19,16,0,848.0,89.0,5.3,23.0,628.0,77.08,59.78
2016,6,19,16,15,830.5,86.5,5.3,22.5,580.0,66.17,50.85
2016,6,19,16,30,813.0,84.0,5.3,22.0,532.0,65.33,50.41
2016,6,19,16,45,788.0,81.5,5.35,22.0,482.0,64.31,49.71
2016,6,19,17,0,763.0,79.0,5.4,22.0,432.0,63.26,48.99
2016,6,19,17,15,731.0,75.0,5.35,21.5,381.0,60.97,47.28
2016,6,19,17,30,699.0,71.0,5.3,21.0,330.0,58.62,45.47
2016,6,19,17,45,654.0,66.0,5.25,20.5,279.5,50.72,38.75
2016,6,19,18,0,609.0,61.0,5.2,20.0,229.0,47.59,36.08
2016,6,19,18,15,544.5,54.0,5.05,19.5,181.5,42.7,31.72
2016,6,19,18,30,480.0,47.0,4.9,19.0,134.0,37.74,27.14
2016,6,19,18,45,383.0,37.5,4.8,18.5,93.5,30.45,20.32
2016,6,19,19,0,286.0,28.0,4.7,18.0,53.0,23.04,12.13
2016,6,19,19,15,143.0,14.0,4.65,17.5,26.5,11.34,0.0
2016,6,19,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,45.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,6,20,5,0,90.0,11.0,4.1,13.0,13.0,66.73,0.0
2016,6,20,5,15,233.0,22.5,4.2,13.5,45.0,223.27,119.22
2016,6,20,5,30,376.0,34.0,4.3,14.0,77.0,358.91,288.56
2016,6,20,5,45,470.5,41.0,4.4,14.5,121.5,454.11,374.92
2016,6,20,6,0,565.0,48.0,4.5,15.0,166.0,555.58,460.31
2016,6,20,6,15,621.5,53.5,4.5,15.5,215.5,628.5,519.3
2016,6,20,6,30,678.0,59.0,4.5,16.0,265.0,698.06,572.85
2016,6,20,6,45,720.0,62.5,4.5,16.5,317.5,759.35,617.7
2016,6,20,7,0,762.0,66.0,4.5,17.0,370.0,820.47,660.6
2016,6,20,7,15,790.0,69.5,4.5,17.5,421.5,867.73,691.85
2016,6,20,7,30,818.0,73.0,4.5,18.0,473.0,913.42,721.14
2016,6,20,7,45,839.5,75.5,4.5,18.5,523.5,938.37,734.96
2016,6,20,8,0,861.0,78.0,4.5,19.0,574.0,971.85,754.72
2016,6,20,8,15,876.5,80.5,4.45,19.0,622.0,996.68,769.15
2016,6,20,8,30,892.0,83.0,4.4,19.0,670.0,1018.57,781.53
2016,6,20,8,45,905.0,84.5,4.35,19.5,714.0,1033.53,787.86
2016,6,20,9,0,918.0,86.0,4.3,20.0,758.0,1045.2,792.04
2016,6,20,9,15,927.0,87.5,4.3,20.0,797.0,1049.36,793.11
2016,6,20,9,30,936.0,89.0,4.3,20.0,836.0,1050.01,792.01
2016,6,20,9,45,931.0,97.0,4.3,20.5,866.0,1040.22,782.55
2016,6,20,10,0,926.0,105.0,4.3,21.0,896.0,1026.75,770.87
2016,6,20,10,15,931.0,106.0,4.35,21.0,923.0,1012.26,760.47
2016,6,20,10,30,936.0,107.0,4.4,21.0,950.0,994.35,747.87
2016,6,20,10,45,940.0,107.5,4.45,21.5,970.5,971.69,730.72
2016,6,20,11,0,944.0,108.0,4.5,22.0,991.0,945.8,711.64
2016,6,20,11,15,946.0,108.5,4.55,22.0,1004.5,915.08,690.68
2016,6,20,11,30,948.0,109.0,4.6,22.0,1018.0,881.5,667.69
2016,6,20,11,45,950.0,108.5,4.65,22.5,1024.5,844.4,640.87
2016,6,20,12,0,952.0,108.0,4.7,23.0,1031.0,804.88,612.29
2016,6,20,12,15,951.5,108.0,4.8,23.0,1029.5,761.78,581.29
2016,6,20,12,30,951.0,108.0,4.9,23.0,1028.0,716.87,547.39
2016,6,20,12,45,953.0,105.0,5.05,23.0,1020.0,669.61,511.12
2016,6,20,13,0,955.0,102.0,5.2,23.0,1012.0,620.72,472.54
2016,6,20,13,15,952.0,101.5,5.3,22.5,996.5,569.56,431.78
2016,6,20,13,30,949.0,101.0,5.4,22.0,981.0,517.49,388.96
2016,6,20,13,45,943.5,101.0,5.55,22.0,958.0,464.0,343.1
2016,6,20,14,0,938.0,101.0,5.7,22.0,935.0,410.22,295.92
2016,6,20,14,15,932.0,99.5,5.75,22.0,905.5,355.2,247.01
2016,6,20,14,30,926.0,98.0,5.8,22.0,876.0,300.4,198.35
2016,6,20,14,45,915.0,98.5,5.9,22.0,840.5,246.31,151.98
2016,6,20,15,0,904.0,99.0,6.0,22.0,805.0,193.32,110.46
2016,6,20,15,15,894.0,97.0,6.0,21.5,764.5,140.19,76.97
2016,6,20,15,30,884.0,95.0,6.0,21.0,724.0,88.5,69.55
2016,6,20,15,45,868.5,93.5,6.05,21.0,679.0,79.72,62.33
2016,6,20,16,0,853.0,92.0,6.1,21.0,634.0,79.01,61.92
2016,6,20,16,15,834.5,89.5,6.05,20.5,586.0,68.21,53.01
2016,6,20,16,30,816.0,87.0,6.0,20.0,538.0,67.42,52.62
2016,6,20,16,45,793.0,83.5,5.95,19.5,487.5,65.79,51.51
2016,6,20,17,0,770.0,80.0,5.9,19.0,437.0,64.08,50.31
2016,6,20,17,15,432.5,113.0,5.8,18.5,309.5,78.88,63.48
2016,6,20,17,30,95.0,146.0,5.7,18.0,182.0,104.97,86.52
2016,6,20,17,45,85.5,125.5,5.6,18.0,154.0,94.13,77.18
2016,6,20,18,0,76.0,105.0,5.5,18.0,126.0,79.65,64.48
2016,6,20,18,15,64.0,84.5,5.4,17.5,100.0,64.92,51.47
2016,6,20,18,30,52.0,64.0,5.3,17.0,74.0,49.98,38.04
2016,6,20,18,45,31.5,46.0,5.25,16.5,51.5,36.42,25.63
2016,6,20,19,0,11.0,28.0,5.2,16.0,29.0,22.71,12.07
2016,6,20,19,15,5.5,14.0,5.1,15.5,14.5,11.68,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.5,3.05,13.5,6.0,0.0,0.0
2016,6,21,5,0,77.0,11.0,3.1,14.0,12.0,58.4,0.0
2016,6,21,5,15,214.0,22.5,3.15,14.0,43.0,209.76,108.34
2016,6,21,5,30,351.0,34.0,3.2,14.0,74.0,340.61,272.73
2016,6,21,5,45,447.5,41.0,3.25,14.5,117.5,436.31,358.94
2016,6,21,6,0,544.0,48.0,3.3,15.0,161.0,538.48,444.02
2016,6,21,6,15,600.5,54.0,3.25,15.5,210.0,611.4,502.24
2016,6,21,6,30,657.0,60.0,3.2,16.0,259.0,680.76,554.85
2016,6,21,6,45,701.0,63.0,3.2,16.5,310.5,742.65,599.57
2016,6,21,7,0,745.0,66.0,3.2,17.0,362.0,804.47,642.39
2016,6,21,7,15,772.5,69.0,3.2,17.5,412.5,850.2,672.07
2016,6,21,7,30,800.0,72.0,3.2,18.0,463.0,894.41,699.89
2016,6,21,7,45,822.5,74.5,3.2,18.5,513.0,920.12,714.08
2016,6,21,8,0,845.0,77.0,3.2,19.0,563.0,954.44,734.15
2016,6,21,8,15,860.5,79.0,3.15,19.5,610.0,978.55,746.45
2016,6,21,8,30,876.0,81.0,3.1,20.0,657.0,999.8,756.77
2016,6,21,8,45,888.0,82.5,3.1,20.5,700.0,1013.8,762.61
2016,6,21,9,0,900.0,84.0,3.1,21.0,743.0,1024.56,766.43
2016,6,21,9,15,909.0,85.5,3.1,21.5,781.5,1028.91,766.13
2016,6,21,9,30,918.0,87.0,3.1,22.0,820.0,1029.8,763.75
2016,6,21,9,45,919.5,91.5,3.1,22.5,851.5,1023.0,756.5
2016,6,21,10,0,921.0,96.0,3.1,23.0,883.0,1012.65,747.16
2016,6,21,10,15,926.5,97.0,3.1,23.0,910.0,999.03,737.31
2016,6,21,10,30,932.0,98.0,3.1,23.0,937.0,982.01,725.35
2016,6,21,10,45,934.0,99.5,3.15,23.5,957.0,958.88,708.47
2016,6,21,11,0,936.0,101.0,3.2,24.0,977.0,932.61,689.61
2016,6,21,11,15,938.0,101.5,3.25,24.0,990.5,902.38,669.48
2016,6,21,11,30,940.0,102.0,3.3,24.0,1004.0,869.32,647.38
2016,6,21,11,45,940.0,103.0,3.4,24.5,1009.5,832.45,621.62
2016,6,21,12,0,940.0,104.0,3.5,25.0,1015.0,793.24,594.15
2016,6,21,12,15,939.5,104.0,3.65,25.0,1014.0,750.77,564.49
2016,6,21,12,30,939.0,104.0,3.8,25.0,1013.0,706.5,531.87
2016,6,21,12,45,934.5,105.5,3.95,25.0,1003.5,659.28,496.19
2016,6,21,13,0,930.0,107.0,4.1,25.0,994.0,610.92,458.66
2016,6,21,13,15,927.0,106.5,4.25,25.0,978.5,560.93,418.84
2016,6,21,13,30,924.0,106.0,4.4,25.0,963.0,510.07,377.17
2016,6,21,13,45,919.5,105.0,4.6,25.0,940.5,457.55,333.26
2016,6,21,14,0,915.0,104.0,4.8,25.0,918.0,404.68,287.89
2016,6,21,14,15,908.5,103.0,4.95,24.5,889.0,351.05,241.6
2016,6,21,14,30,902.0,102.0,5.1,24.0,860.0,297.68,195.3
2016,6,21,14,45,893.5,100.5,5.25,24.0,825.5,244.06,149.78
