Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,885.0,99.0,5.4,24.0,791.0,191.33,108.7
2016,6,21,15,15,874.5,97.0,5.5,23.5,751.0,139.19,76.0
2016,6,21,15,30,864.0,95.0,5.6,23.0,711.0,88.52,58.69
2016,6,21,15,45,849.5,93.0,5.7,22.5,667.0,79.04,61.37
2016,6,21,16,0,835.0,91.0,5.8,22.0,623.0,78.06,60.85
2016,6,21,16,15,817.5,88.5,5.8,21.5,576.0,67.23,51.96
2016,6,21,16,30,800.0,86.0,5.8,21.0,529.0,66.46,51.58
2016,6,21,16,45,775.5,83.0,5.8,20.5,479.0,65.16,50.75
2016,6,21,17,0,751.0,80.0,5.8,20.0,429.0,63.81,49.87
2016,6,21,17,15,719.5,76.0,5.75,19.5,378.5,61.57,48.19
2016,6,21,17,30,688.0,72.0,5.7,19.0,328.0,54.37,42.13
2016,6,21,17,45,641.0,67.5,5.7,18.5,278.0,51.68,39.93
2016,6,21,18,0,594.0,63.0,5.7,18.0,228.0,48.99,37.62
2016,6,21,18,15,529.0,56.0,5.55,17.5,181.0,44.17,33.3
2016,6,21,18,30,464.0,49.0,5.4,17.0,134.0,39.3,28.75
2016,6,21,18,45,364.5,39.5,5.3,16.5,93.5,32.07,21.92
2016,6,21,19,0,265.0,30.0,5.2,16.0,53.0,24.74,13.71
2016,6,21,19,15,132.5,15.0,5.1,15.5,26.5,12.19,0.0
2016,6,21,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,40.5,5.5,5.3,12.5,6.0,0.0,0.0
2016,6,22,5,0,81.0,11.0,5.5,13.0,12.0,60.9,0.0
2016,6,22,5,15,224.0,22.5,5.7,13.0,43.5,215.97,108.99
2016,6,22,5,30,367.0,34.0,5.9,13.0,75.0,351.94,284.7
2016,6,22,5,45,451.5,42.5,6.1,13.5,118.5,441.1,368.08
2016,6,22,6,0,536.0,51.0,6.3,14.0,162.0,535.98,450.15
2016,6,22,6,15,594.0,57.0,6.25,14.0,211.0,610.03,512.66
2016,6,22,6,30,652.0,63.0,6.2,14.0,260.0,686.22,574.26
2016,6,22,6,45,691.5,67.5,6.2,14.5,311.0,739.64,614.63
2016,6,22,7,0,731.0,72.0,6.2,15.0,362.0,799.19,658.22
2016,6,22,7,15,759.5,75.5,6.15,15.5,413.0,846.34,690.71
2016,6,22,7,30,788.0,79.0,6.1,16.0,464.0,891.97,721.17
2016,6,22,7,45,812.5,81.0,6.1,16.5,514.0,929.84,745.42
2016,6,22,8,0,837.0,83.0,6.1,17.0,564.0,954.03,759.26
2016,6,22,8,15,853.0,85.5,6.0,17.0,611.5,979.08,774.54
2016,6,22,8,30,869.0,88.0,5.9,17.0,659.0,1001.26,787.65
2016,6,22,8,45,884.5,88.5,5.8,17.5,703.0,1017.48,794.91
2016,6,22,9,0,900.0,89.0,5.7,18.0,747.0,1030.52,799.96
2016,6,22,9,15,909.5,90.5,5.6,18.0,786.0,1035.28,800.81
2016,6,22,9,30,919.0,92.0,5.5,18.0,825.0,1036.59,799.42
2016,6,22,9,45,927.5,92.5,5.45,18.5,858.5,1032.26,793.1
2016,6,22,10,0,936.0,93.0,5.4,19.0,892.0,1024.42,784.55
2016,6,22,10,15,941.5,94.0,5.35,19.0,919.5,1010.66,773.62
2016,6,22,10,30,947.0,95.0,5.3,19.0,947.0,993.43,760.46
2016,6,22,10,45,951.0,95.0,5.25,19.0,968.0,970.44,743.42
2016,6,22,11,0,955.0,95.0,5.2,19.0,989.0,944.21,724.26
2016,6,22,11,15,958.0,95.5,5.15,19.0,1003.0,914.47,702.69
2016,6,22,11,30,961.0,96.0,5.1,19.0,1017.0,881.76,679.08
2016,6,22,11,45,962.5,96.0,5.05,19.0,1023.5,844.64,652.32
2016,6,22,12,0,964.0,96.0,5.0,19.0,1030.0,805.06,623.76
2016,6,22,12,15,964.0,96.0,5.0,19.0,1029.5,762.17,592.12
2016,6,22,12,30,964.0,96.0,5.0,19.0,1029.0,717.35,557.16
2016,6,22,12,45,953.5,102.0,5.0,19.0,1018.0,668.91,518.61
2016,6,22,13,0,943.0,108.0,5.0,19.0,1007.0,619.61,478.58
2016,6,22,13,15,940.5,107.5,5.0,19.0,991.5,569.23,436.82
2016,6,22,13,30,938.0,107.0,5.0,19.0,976.0,517.9,393.22
2016,6,22,13,45,932.0,107.0,5.05,19.0,953.5,464.7,347.18
2016,6,22,14,0,926.0,107.0,5.1,19.0,931.0,411.26,299.91
2016,6,22,14,15,920.0,105.5,5.1,19.0,902.0,356.82,251.14
2016,6,22,14,30,914.0,104.0,5.1,19.0,873.0,302.59,202.6
2016,6,22,14,45,905.5,102.5,5.1,19.0,838.0,248.27,155.54
2016,6,22,15,0,897.0,101.0,5.1,19.0,803.0,194.84,113.07
2016,6,22,15,15,886.0,99.0,5.1,18.5,762.5,141.95,79.18
2016,6,22,15,30,875.0,97.0,5.1,18.0,722.0,90.6,61.09
2016,6,22,15,45,862.0,94.5,5.1,18.0,677.5,80.17,63.46
2016,6,22,16,0,849.0,92.0,5.1,18.0,633.0,78.93,62.58
2016,6,22,16,15,830.5,89.5,5.1,17.5,584.5,68.11,53.57
2016,6,22,16,30,812.0,87.0,5.1,17.0,536.0,67.32,53.18
2016,6,22,16,45,787.5,83.5,5.2,17.0,485.5,65.68,51.94
2016,6,22,17,0,763.0,80.0,5.3,17.0,435.0,63.96,50.61
2016,6,22,17,15,731.0,76.0,5.4,16.5,384.0,61.7,48.89
2016,6,22,17,30,699.0,72.0,5.5,16.0,333.0,59.37,47.08
2016,6,22,17,45,650.5,67.5,5.6,15.5,282.0,51.76,40.5
2016,6,22,18,0,602.0,63.0,5.7,15.0,231.0,49.04,38.14
2016,6,22,18,15,536.0,56.0,5.7,14.5,183.5,44.21,33.76
2016,6,22,18,30,470.0,49.0,5.7,14.0,136.0,39.32,29.14
2016,6,22,18,45,367.5,39.5,5.7,14.0,95.0,32.07,22.17
2016,6,22,19,0,265.0,30.0,5.7,14.0,54.0,24.73,13.89
2016,6,22,19,15,132.5,15.0,5.7,13.5,27.0,12.18,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,47.0,5.0,5.55,12.0,6.0,0.0,0.0
2016,6,23,5,0,94.0,10.0,5.7,12.0,12.0,68.25,0.0
2016,6,23,5,15,239.0,21.0,5.75,12.5,43.5,223.94,109.18
2016,6,23,5,30,384.0,32.0,5.8,13.0,75.0,361.7,292.14
2016,6,23,5,45,477.0,39.0,5.9,13.5,119.5,455.56,379.43
2016,6,23,6,0,570.0,46.0,6.0,14.0,164.0,555.86,465.54
2016,6,23,6,15,626.0,51.5,5.95,14.0,213.5,622.64,521.95
2016,6,23,6,30,682.0,57.0,5.9,14.0,263.0,698.05,582.65
2016,6,23,6,45,724.5,60.0,5.9,14.5,315.0,759.2,628.79
2016,6,23,7,0,767.0,63.0,5.9,15.0,367.0,820.22,673.06
2016,6,23,7,15,794.5,66.5,5.75,15.5,418.5,867.2,704.51
2016,6,23,7,30,822.0,70.0,5.6,16.0,470.0,901.88,725.79
2016,6,23,7,45,844.0,72.0,5.45,16.5,520.5,937.72,747.35
2016,6,23,8,0,866.0,74.0,5.3,17.0,571.0,971.33,766.7
2016,6,23,8,15,881.0,76.0,5.15,17.5,618.5,995.31,778.76
2016,6,23,8,30,896.0,78.0,5.0,18.0,666.0,1016.35,788.58
2016,6,23,8,45,908.5,79.5,4.85,18.5,709.5,1031.08,793.88
2016,6,23,9,0,921.0,81.0,4.7,19.0,753.0,1042.51,796.89
2016,6,23,9,15,929.0,82.0,4.6,19.0,791.5,1045.35,796.11
2016,6,23,9,30,937.0,83.0,4.5,19.0,830.0,1044.7,793.15
2016,6,23,9,45,938.0,87.0,4.4,19.5,861.5,1036.87,783.94
2016,6,23,10,0,939.0,91.0,4.3,20.0,893.0,1025.47,773.05
2016,6,23,10,15,942.5,92.0,4.3,20.0,919.0,1009.83,761.51
2016,6,23,10,30,946.0,93.0,4.3,20.0,945.0,990.81,747.82
2016,6,23,10,45,948.0,94.0,4.3,20.5,964.0,967.08,729.63
2016,6,23,11,0,950.0,95.0,4.3,21.0,983.0,940.19,709.42
2016,6,23,11,15,951.0,95.0,4.4,21.0,995.5,908.46,687.77
2016,6,23,11,30,952.0,95.0,4.5,21.0,1008.0,873.95,664.44
2016,6,23,11,45,953.0,94.5,4.6,21.0,1013.0,836.4,638.79
2016,6,23,12,0,954.0,94.0,4.7,21.0,1018.0,796.47,611.22
2016,6,23,12,15,953.0,94.0,4.85,21.0,1016.5,753.36,580.57
2016,6,23,12,30,952.0,94.0,5.0,21.0,1015.0,708.43,546.48
2016,6,23,12,45,948.5,94.5,5.15,21.0,1006.0,660.72,509.37
2016,6,23,13,0,945.0,95.0,5.3,21.0,997.0,611.75,470.26
2016,6,23,13,15,942.0,94.5,5.45,21.0,981.5,561.23,428.85
2016,6,23,13,30,939.0,94.0,5.6,21.0,966.0,509.8,385.5
2016,6,23,13,45,936.5,92.5,5.75,21.0,944.0,457.14,339.97
2016,6,23,14,0,934.0,91.0,5.9,21.0,922.0,403.91,292.88
2016,6,23,14,15,928.5,90.0,6.0,20.5,893.5,349.72,244.81
2016,6,23,14,30,923.0,89.0,6.1,20.0,865.0,295.66,196.7
2016,6,23,14,45,918.0,86.5,6.2,20.0,831.5,241.07,149.13
2016,6,23,15,0,913.0,84.0,6.3,20.0,798.0,187.0,105.87
2016,6,23,15,15,902.5,82.5,6.3,19.5,758.0,133.8,71.66
2016,6,23,15,30,892.0,81.0,6.3,19.0,718.0,82.07,53.42
2016,6,23,15,45,880.0,78.5,6.35,19.0,673.5,70.78,55.21
2016,6,23,16,0,868.0,76.0,6.4,19.0,629.0,69.27,54.08
2016,6,23,16,15,850.5,74.0,6.35,18.5,581.0,67.86,53.14
2016,6,23,16,30,833.0,72.0,6.3,18.0,533.0,66.33,52.11
2016,6,23,16,45,809.0,69.5,6.3,18.0,483.0,64.26,50.49
2016,6,23,17,0,785.0,67.0,6.3,18.0,433.0,54.78,42.39
2016,6,23,17,15,755.0,64.0,6.2,17.5,382.0,52.91,40.99
2016,6,23,17,30,725.0,61.0,6.1,17.0,331.0,51.01,39.51
2016,6,23,17,45,680.0,57.0,6.05,17.0,280.5,48.15,37.06
2016,6,23,18,0,635.0,53.0,6.0,17.0,230.0,45.28,34.5
2016,6,23,18,15,573.5,47.5,5.85,16.5,183.0,37.71,27.74
2016,6,23,18,30,512.0,42.0,5.7,16.0,136.0,33.75,24.02
2016,6,23,18,45,410.0,34.5,5.6,15.5,95.0,27.95,18.48
2016,6,23,19,0,308.0,27.0,5.5,15.0,54.0,22.16,11.84
2016,6,23,19,15,154.0,13.5,5.4,14.5,27.0,10.89,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,4.6,12.5,5.5,0.0,0.0
2016,6,24,5,0,98.0,10.0,4.8,13.0,11.0,70.72,0.0
2016,6,24,5,15,245.5,20.5,4.95,13.0,42.5,227.11,105.4
2016,6,24,5,30,393.0,31.0,5.1,13.0,74.0,366.73,295.07
2016,6,24,5,45,478.5,38.5,5.35,13.5,118.0,455.75,378.66
2016,6,24,6,0,564.0,46.0,5.6,14.0,162.0,550.79,460.57
2016,6,24,6,15,621.5,51.5,5.55,14.0,211.5,618.56,517.62
2016,6,24,6,30,679.0,57.0,5.5,14.0,261.0,695.14,579.02
2016,6,24,6,45,715.5,62.0,5.5,14.5,312.5,753.53,622.81
2016,6,24,7,0,752.0,67.0,5.5,15.0,364.0,811.54,664.63
2016,6,24,7,15,781.0,70.5,5.35,15.5,416.0,859.65,696.76
2016,6,24,7,30,810.0,74.0,5.2,16.0,468.0,906.26,726.68
2016,6,24,7,45,829.5,77.5,5.1,16.5,518.0,941.66,747.87
2016,6,24,8,0,849.0,81.0,5.0,17.0,568.0,963.26,758.71
2016,6,24,8,15,865.0,83.5,4.9,17.0,615.5,988.55,773.58
2016,6,24,8,30,881.0,86.0,4.8,17.0,663.0,1010.96,786.25
2016,6,24,8,45,892.0,89.0,4.75,17.5,706.5,1025.75,792.45
2016,6,24,9,0,903.0,92.0,4.7,18.0,750.0,1037.21,796.43
2016,6,24,9,15,912.5,93.5,4.6,18.5,789.5,1041.97,795.43
2016,6,24,9,30,922.0,95.0,4.5,19.0,829.0,1043.26,792.22
2016,6,24,9,45,930.0,95.5,4.4,19.5,862.5,1038.41,785.02
2016,6,24,10,0,938.0,96.0,4.3,20.0,896.0,1030.05,776.17
2016,6,24,10,15,943.0,97.0,4.2,20.0,923.5,1015.77,764.92
2016,6,24,10,30,948.0,98.0,4.1,20.0,951.0,998.04,751.52
2016,6,24,10,45,950.5,99.5,4.1,20.5,971.5,975.1,733.92
2016,6,24,11,0,953.0,101.0,4.1,21.0,992.0,948.91,714.27
2016,6,24,11,15,955.5,101.5,4.1,21.0,1006.0,918.69,693.31
2016,6,24,11,30,958.0,102.0,4.1,21.0,1020.0,885.54,670.34
2016,6,24,11,45,958.0,102.5,4.2,21.5,1026.0,847.67,643.23
2016,6,24,12,0,958.0,103.0,4.3,22.0,1032.0,807.43,614.38
2016,6,24,12,15,957.5,103.0,4.45,22.0,1031.0,764.3,583.82
2016,6,24,12,30,957.0,103.0,4.6,22.0,1030.0,719.31,550.23
2016,6,24,12,45,949.0,107.0,4.75,22.0,1019.5,671.04,513.19
2016,6,24,13,0,941.0,111.0,4.9,22.0,1009.0,621.81,474.37
2016,6,24,13,15,938.0,110.5,5.05,22.0,993.5,571.23,433.44
2016,6,24,13,30,935.0,110.0,5.2,22.0,978.0,519.75,390.58
2016,6,24,13,45,931.0,109.0,5.35,22.0,955.5,466.8,345.36
2016,6,24,14,0,927.0,108.0,5.5,22.0,933.0,413.44,298.68
2016,6,24,14,15,921.0,106.5,5.5,22.0,904.0,358.92,250.29
2016,6,24,14,30,915.0,105.0,5.5,22.0,875.0,304.59,202.11
2016,6,24,14,45,906.5,104.0,5.55,22.0,840.0,250.5,155.64
2016,6,24,15,0,898.0,103.0,5.6,22.0,805.0,197.26,113.64
2016,6,24,15,15,887.5,101.0,5.55,21.5,765.0,144.29,79.81
2016,6,24,15,30,877.0,99.0,5.5,21.0,725.0,92.79,61.45
2016,6,24,15,45,862.5,97.0,5.5,21.0,680.5,81.66,63.96
2016,6,24,16,0,848.0,95.0,5.5,21.0,636.0,80.73,63.36
2016,6,24,16,15,829.5,92.5,5.45,20.5,588.0,70.06,54.58
2016,6,24,16,30,811.0,90.0,5.4,20.0,540.0,69.35,54.27
2016,6,24,16,45,786.0,86.5,5.35,20.0,489.0,67.79,53.11
2016,6,24,17,0,761.0,83.0,5.3,20.0,438.0,66.14,51.88
2016,6,24,17,15,728.5,79.0,5.2,19.5,386.5,63.96,50.26
2016,6,24,17,30,696.0,75.0,5.1,19.0,335.0,56.59,44.06
2016,6,24,17,45,649.5,70.0,5.1,18.5,284.0,53.6,41.61
2016,6,24,18,0,603.0,65.0,5.1,18.0,233.0,50.59,39.03
2016,6,24,18,15,536.0,58.0,4.85,17.5,185.0,45.81,34.74
2016,6,24,18,30,469.0,51.0,4.6,17.0,137.0,40.98,30.23
2016,6,24,18,45,367.0,40.5,4.45,16.5,95.5,32.92,22.67
2016,6,24,19,0,265.0,30.0,4.3,16.0,54.0,24.71,13.82
2016,6,24,19,15,132.5,15.0,4.1,15.5,27.0,12.17,0.0
2016,6,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,31.5,4.5,2.75,12.5,5.5,0.0,0.0
2016,6,25,5,0,63.0,9.0,2.8,13.0,11.0,47.62,0.0
2016,6,25,5,15,203.5,21.5,2.8,13.5,41.0,199.03,86.19
2016,6,25,5,30,344.0,34.0,2.8,14.0,71.0,334.62,265.95
2016,6,25,5,45,437.5,42.0,2.85,14.5,115.0,429.05,352.0
2016,6,25,6,0,531.0,50.0,2.9,15.0,159.0,529.82,435.94
2016,6,25,6,15,590.0,56.0,2.8,15.5,208.0,604.47,495.27
2016,6,25,6,30,649.0,62.0,2.7,16.0,257.0,681.37,553.16
2016,6,25,6,45,691.0,66.5,2.65,16.5,308.5,737.08,592.64
2016,6,25,7,0,733.0,71.0,2.6,17.0,360.0,798.98,634.92
2016,6,25,7,15,762.5,74.5,2.6,17.5,411.5,847.2,666.07
2016,6,25,7,30,792.0,78.0,2.6,18.0,463.0,893.96,695.33
2016,6,25,7,45,815.5,80.5,2.65,18.5,513.5,931.69,718.02
2016,6,25,8,0,839.0,83.0,2.7,19.0,564.0,955.7,731.0
2016,6,25,8,15,855.5,85.5,2.7,19.5,611.5,981.39,744.67
2016,6,25,8,30,872.0,88.0,2.7,20.0,659.0,1004.23,756.29
2016,6,25,8,45,885.5,89.5,2.75,20.5,703.0,1019.74,763.49
2016,6,25,9,0,899.0,91.0,2.8,21.0,747.0,1032.02,768.71
2016,6,25,9,15,909.0,93.0,2.8,21.5,786.5,1037.95,769.38
2016,6,25,9,30,919.0,95.0,2.8,22.0,826.0,1040.38,767.96
2016,6,25,9,45,921.5,99.0,2.85,22.5,858.5,1033.93,761.41
2016,6,25,10,0,924.0,103.0,2.9,23.0,891.0,1023.93,752.79
2016,6,25,10,15,930.0,104.0,2.95,23.0,918.5,1010.71,743.69
2016,6,25,10,30,936.0,105.0,3.0,23.0,946.0,994.04,732.43
2016,6,25,10,45,939.5,106.0,3.05,23.5,967.0,971.65,716.11
2016,6,25,11,0,943.0,107.0,3.1,24.0,988.0,946.03,697.77
2016,6,25,11,15,945.5,107.5,3.2,24.0,1002.0,915.98,678.2
2016,6,25,11,30,948.0,108.0,3.3,24.0,1016.0,883.02,656.58
2016,6,25,11,45,948.5,108.5,3.4,24.0,1022.5,845.76,631.86
2016,6,25,12,0,949.0,109.0,3.5,24.0,1029.0,806.11,605.3
2016,6,25,12,15,949.0,109.0,3.65,24.0,1028.0,763.57,575.58
2016,6,25,12,30,949.0,109.0,3.8,24.0,1027.0,719.16,542.85
2016,6,25,12,45,949.5,107.5,3.95,24.0,1019.5,672.24,507.42
2016,6,25,13,0,950.0,106.0,4.1,24.0,1012.0,623.79,469.81
2016,6,25,13,15,947.0,105.5,4.2,24.0,996.5,572.85,429.11
2016,6,25,13,30,944.0,105.0,4.3,24.0,981.0,520.99,386.52
2016,6,25,13,45,939.0,104.5,4.4,24.0,958.5,467.57,341.6
2016,6,25,14,0,934.0,104.0,4.5,24.0,936.0,413.8,295.33
2016,6,25,14,15,928.0,102.5,4.55,23.5,906.5,358.94,247.89
2016,6,25,14,30,922.0,101.0,4.6,23.0,877.0,304.27,200.36
2016,6,25,14,45,913.5,100.0,4.7,23.0,842.0,249.83,153.96
2016,6,25,15,0,905.0,99.0,4.8,23.0,807.0,196.24,111.92
2016,6,25,15,15,894.5,97.0,4.8,22.5,767.0,142.92,77.98
2016,6,25,15,30,884.0,95.0,4.8,22.0,727.0,91.07,59.46
2016,6,25,15,45,870.0,93.0,4.8,22.0,682.0,79.42,61.8
2016,6,25,16,0,856.0,91.0,4.8,22.0,637.0,78.43,61.15
2016,6,25,16,15,838.0,88.0,4.8,21.5,589.0,67.22,51.93
2016,6,25,16,30,820.0,85.0,4.8,21.0,541.0,66.05,51.22
2016,6,25,16,45,797.0,82.0,4.85,21.0,490.5,64.73,50.27
2016,6,25,17,0,774.0,79.0,4.9,21.0,440.0,63.34,49.25
2016,6,25,17,15,742.0,75.0,4.85,20.5,388.5,61.04,47.52
2016,6,25,17,30,710.0,71.0,4.8,20.0,337.0,58.67,45.69
2016,6,25,17,45,665.5,66.0,4.8,19.5,286.0,50.77,38.96
2016,6,25,18,0,621.0,61.0,4.8,19.0,235.0,47.62,36.27
2016,6,25,18,15,556.5,54.5,4.7,18.5,186.5,43.12,32.24
2016,6,25,18,30,492.0,48.0,4.6,18.0,138.0,38.57,28.01
2016,6,25,18,45,390.0,38.5,4.55,17.5,96.5,31.27,21.16
2016,6,25,19,0,288.0,29.0,4.5,17.0,55.0,23.86,13.1
2016,6,25,19,15,144.0,14.5,4.45,16.5,27.5,11.74,0.0
2016,6,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,3.5,13.5,35.0,170.14,68.17
2016,6,26,5,30,347.0,32.0,3.5,14.0,70.0,334.41,265.99
2016,6,26,5,45,435.0,40.5,3.5,14.5,112.5,424.96,349.57
2016,6,26,6,0,523.0,49.0,3.5,15.0,155.0,521.79,430.96
2016,6,26,6,15,580.5,55.0,3.4,15.0,203.5,594.84,490.67
2016,6,26,6,30,638.0,61.0,3.3,15.0,252.0,670.12,549.25
2016,6,26,6,45,678.5,65.5,3.2,15.5,302.0,724.31,588.19
2016,6,26,7,0,719.0,70.0,3.1,16.0,352.0,784.48,629.83
2016,6,26,7,15,747.5,73.5,3.05,16.5,403.0,831.43,660.44
2016,6,26,7,30,776.0,77.0,3.0,17.0,454.0,876.94,689.1
2016,6,26,7,45,798.5,80.0,2.95,18.0,503.5,914.11,709.76
2016,6,26,8,0,821.0,83.0,2.9,19.0,553.0,949.02,728.33
2016,6,26,8,15,837.5,85.5,2.9,19.5,599.5,963.14,734.13
2016,6,26,8,30,854.0,88.0,2.9,20.0,646.0,985.9,746.0
2016,6,26,8,45,867.0,89.5,2.9,20.5,689.0,1000.88,752.52
2016,6,26,9,0,880.0,91.0,2.9,21.0,732.0,1012.71,757.06
2016,6,26,9,15,889.5,93.0,2.9,21.0,770.5,1018.26,759.01
2016,6,26,9,30,899.0,95.0,2.9,21.0,809.0,1020.38,758.91
2016,6,26,9,45,908.0,95.0,2.9,21.5,842.5,1016.33,753.46
2016,6,26,10,0,917.0,95.0,2.9,22.0,876.0,1008.83,745.98
2016,6,26,10,15,922.0,96.0,2.95,22.5,903.0,995.05,734.98
2016,6,26,10,30,927.0,97.0,3.0,23.0,930.0,977.88,721.93
2016,6,26,10,45,929.5,98.5,3.05,23.5,950.0,955.56,705.61
2016,6,26,11,0,932.0,100.0,3.1,24.0,970.0,930.07,687.3
2016,6,26,11,15,933.5,100.5,3.2,24.0,983.0,899.73,667.44
2016,6,26,11,30,935.0,101.0,3.3,24.0,996.0,866.59,645.59
2016,6,26,11,45,934.0,102.0,3.4,24.0,1001.5,829.28,620.72
2016,6,26,12,0,933.0,103.0,3.5,24.0,1007.0,789.7,594.06
2016,6,26,12,15,932.5,103.0,3.6,24.0,1006.0,747.64,564.47
2016,6,26,12,30,932.0,103.0,3.7,24.0,1005.0,703.77,531.87
2016,6,26,12,45,919.0,110.0,3.85,24.5,993.0,655.83,494.54
2016,6,26,13,0,906.0,117.0,4.0,25.0,981.0,607.29,455.95
2016,6,26,13,15,903.0,116.0,4.15,25.0,965.5,558.0,416.81
2016,6,26,13,30,900.0,115.0,4.3,25.0,950.0,507.87,375.85
2016,6,26,13,45,894.5,114.5,4.5,25.0,928.0,456.39,332.87
2016,6,26,14,0,889.0,114.0,4.7,25.0,906.0,404.67,288.61
2016,6,26,14,15,882.5,112.5,4.8,24.5,877.5,351.94,243.2
2016,6,26,14,30,876.0,111.0,4.9,24.0,849.0,299.49,197.78
2016,6,26,14,45,866.5,110.0,5.05,24.0,814.5,247.22,153.42
2016,6,26,15,0,857.0,109.0,5.2,24.0,780.0,195.91,113.31
2016,6,26,15,15,845.5,107.0,5.2,23.5,740.5,144.98,80.93
2016,6,26,15,30,834.0,105.0,5.2,23.0,701.0,95.6,63.12
2016,6,26,15,45,818.5,103.0,5.25,23.0,657.0,73.69,56.73
2016,6,26,16,0,803.0,101.0,5.3,23.0,613.0,73.69,56.91
2016,6,26,16,15,784.0,98.0,5.25,22.5,566.5,72.92,56.55
2016,6,26,16,30,765.0,95.0,5.2,22.0,520.0,72.06,56.13
2016,6,26,16,45,740.0,91.5,5.2,21.5,470.5,70.69,55.26
2016,6,26,17,0,715.0,88.0,5.2,21.0,421.0,63.36,49.26
2016,6,26,17,15,682.5,83.0,5.05,20.5,371.5,60.85,47.36
2016,6,26,17,30,650.0,78.0,4.9,20.0,322.0,58.24,45.32
2016,6,26,17,45,606.0,72.0,4.8,19.5,273.0,54.68,42.38
2016,6,26,18,0,562.0,66.0,4.7,19.0,224.0,51.02,39.25
2016,6,26,18,15,498.0,58.5,4.6,18.5,177.5,45.94,34.71
2016,6,26,18,30,434.0,51.0,4.5,18.0,131.0,40.77,29.93
2016,6,26,18,45,341.5,40.5,4.45,17.5,91.5,32.8,22.48
2016,6,26,19,0,249.0,30.0,4.4,17.0,52.0,24.65,13.74
2016,6,26,19,15,124.5,15.0,4.35,16.5,26.0,11.72,0.0
2016,6,26,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.5,15.5,3.65,13.5,34.5,170.02,62.36
2016,6,27,5,30,351.0,31.0,3.6,14.0,69.0,335.9,266.67
2016,6,27,5,45,437.0,39.0,3.55,14.5,111.0,424.21,348.85
2016,6,27,6,0,523.0,47.0,3.5,15.0,153.0,518.72,428.44
2016,6,27,6,15,580.5,53.0,3.35,15.5,201.0,591.66,487.1
2016,6,27,6,30,638.0,59.0,3.2,16.0,249.0,666.91,544.4
2016,6,27,6,45,676.0,64.0,3.1,16.5,299.0,719.85,582.24
2016,6,27,7,0,714.0,69.0,3.0,17.0,349.0,778.29,622.44
2016,6,27,7,15,743.0,72.5,2.95,17.5,399.5,825.62,653.23
2016,6,27,7,30,772.0,76.0,2.9,18.0,450.0,871.55,682.08
2016,6,27,7,45,792.5,79.5,2.85,18.5,499.0,907.38,703.05
2016,6,27,8,0,813.0,83.0,2.8,19.0,548.0,940.91,722.03
2016,6,27,8,15,830.0,85.5,2.85,19.5,594.5,955.49,728.6
2016,6,27,8,30,847.0,88.0,2.9,20.0,641.0,978.74,741.28
2016,6,27,8,45,859.0,90.5,3.0,21.0,684.5,993.93,747.39
2016,6,27,9,0,871.0,93.0,3.1,22.0,728.0,1005.93,751.47
2016,6,27,9,15,881.5,95.0,3.15,22.0,766.5,1012.51,754.55
2016,6,27,9,30,892.0,97.0,3.2,22.0,805.0,1015.68,755.57
2016,6,27,9,45,887.0,105.0,3.25,22.5,835.0,1006.39,747.03
2016,6,27,10,0,882.0,113.0,3.3,23.0,865.0,993.56,736.41
2016,6,27,10,15,888.5,114.5,3.35,23.5,892.5,981.88,726.74
2016,6,27,10,30,895.0,116.0,3.4,24.0,920.0,966.83,714.96
2016,6,27,10,45,899.5,117.0,3.5,24.5,941.0,946.13,699.87
2016,6,27,11,0,904.0,118.0,3.6,25.0,962.0,922.25,682.76
2016,6,27,11,15,907.0,118.5,3.65,25.0,976.0,893.57,663.47
2016,6,27,11,30,910.0,119.0,3.7,25.0,990.0,862.06,642.24
2016,6,27,11,45,911.5,119.0,3.8,25.5,996.5,826.29,617.04
2016,6,27,12,0,913.0,119.0,3.9,26.0,1003.0,788.19,590.16
2016,6,27,12,15,913.0,119.0,4.05,26.0,1002.5,746.93,560.87
2016,6,27,12,30,913.0,119.0,4.2,26.0,1002.0,703.89,529.08
2016,6,27,12,45,916.0,116.0,4.35,26.0,995.5,658.88,495.08
2016,6,27,13,0,919.0,113.0,4.5,26.0,989.0,612.23,458.96
2016,6,27,13,15,916.5,112.0,4.6,26.0,974.0,562.61,419.52
2016,6,27,13,30,914.0,111.0,4.7,26.0,959.0,512.09,378.22
2016,6,27,13,45,910.5,110.0,4.85,26.0,937.5,460.41,334.96
2016,6,27,14,0,907.0,109.0,5.0,26.0,916.0,408.27,290.23
2016,6,27,14,15,900.5,107.5,5.05,25.5,887.5,354.62,244.04
2016,6,27,14,30,894.0,106.0,5.1,25.0,859.0,301.23,197.86
2016,6,27,14,45,886.5,104.0,5.15,25.0,825.0,247.79,152.49
2016,6,27,15,0,879.0,102.0,5.2,25.0,791.0,195.11,111.29
2016,6,27,15,15,868.0,100.5,5.25,24.5,751.0,143.38,78.49
2016,6,27,15,30,857.0,99.0,5.3,24.0,711.0,93.14,60.5
2016,6,27,15,45,844.5,96.0,5.35,24.0,667.5,80.7,62.37
2016,6,27,16,0,832.0,93.0,5.4,24.0,624.0,79.2,61.3
2016,6,27,16,15,814.0,90.0,5.45,23.5,576.5,68.11,52.25
2016,6,27,16,30,796.0,87.0,5.5,23.0,529.0,67.02,51.62
2016,6,27,16,45,774.0,83.5,5.55,22.5,480.0,65.44,50.56
2016,6,27,17,0,752.0,80.0,5.6,22.0,431.0,63.77,49.41
2016,6,27,17,15,721.0,76.0,5.55,21.5,380.5,61.53,47.75
2016,6,27,17,30,690.0,72.0,5.5,21.0,330.0,59.24,45.99
2016,6,27,17,45,648.0,66.5,5.5,20.5,280.5,50.96,38.96
2016,6,27,18,0,606.0,61.0,5.5,20.0,231.0,47.49,36.0
2016,6,27,18,15,542.5,54.5,5.35,19.5,183.5,43.01,32.01
2016,6,27,18,30,479.0,48.0,5.2,19.0,136.0,38.5,27.82
2016,6,27,18,45,383.0,38.5,5.1,18.5,95.5,31.23,21.03
2016,6,27,19,0,287.0,29.0,5.0,18.0,55.0,23.86,13.04
2016,6,27,19,15,143.5,14.5,4.85,17.5,27.5,11.74,0.0
2016,6,27,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,150.0,16.5,3.65,13.5,32.5,154.09,49.9
2016,6,28,5,30,300.0,33.0,3.6,14.0,65.0,301.27,238.48
2016,6,28,5,45,387.5,42.5,3.6,14.5,106.5,390.95,322.25
2016,6,28,6,0,475.0,52.0,3.6,15.0,148.0,486.96,403.52
2016,6,28,6,15,534.5,59.0,3.5,15.0,195.5,561.57,464.99
2016,6,28,6,30,594.0,66.0,3.4,15.0,243.0,638.57,525.53
2016,6,28,6,45,637.0,71.5,3.3,15.5,293.0,700.52,570.9
2016,6,28,7,0,680.0,77.0,3.2,16.0,343.0,762.79,614.53
2016,6,28,7,15,711.0,81.0,3.15,16.5,393.0,806.04,642.8
2016,6,28,7,30,742.0,85.0,3.1,17.0,443.0,854.0,673.66
2016,6,28,7,45,767.0,88.0,3.05,17.5,492.5,893.15,697.36
2016,6,28,8,0,792.0,91.0,3.0,18.0,542.0,930.16,719.08
2016,6,28,8,15,810.0,93.5,2.95,18.5,589.0,957.05,733.43
2016,6,28,8,30,828.0,96.0,2.9,19.0,636.0,981.15,745.77
2016,6,28,8,45,843.0,97.5,2.9,19.5,679.5,985.93,745.44
2016,6,28,9,0,858.0,99.0,2.9,20.0,723.0,999.69,751.47
2016,6,28,9,15,868.5,101.0,2.85,20.5,762.0,1006.2,752.19
2016,6,28,9,30,879.0,103.0,2.8,21.0,801.0,1009.35,750.87
2016,6,28,9,45,888.0,104.0,2.8,21.5,835.0,1006.47,746.21
2016,6,28,10,0,897.0,105.0,2.8,22.0,869.0,1000.16,739.51
2016,6,28,10,15,903.5,106.0,2.85,22.0,896.5,987.97,730.99
2016,6,28,10,30,910.0,107.0,2.9,22.0,924.0,972.39,720.37
2016,6,28,10,45,914.0,108.0,3.0,22.5,945.0,951.15,705.12
2016,6,28,11,0,918.0,109.0,3.1,23.0,966.0,926.72,687.81
2016,6,28,11,15,921.0,109.5,3.2,23.0,980.0,897.9,668.85
2016,6,28,11,30,924.0,110.0,3.3,23.0,994.0,866.19,647.86
2016,6,28,11,45,925.0,111.0,3.4,23.0,1001.0,830.63,624.08
2016,6,28,12,0,926.0,112.0,3.5,23.0,1008.0,792.67,598.45
2016,6,28,12,15,926.0,111.5,3.6,23.0,1007.5,750.65,568.59
2016,6,28,12,30,926.0,111.0,3.7,23.0,1007.0,706.83,535.96
2016,6,28,12,45,916.0,116.5,3.85,23.0,996.5,659.67,500.1
2016,6,28,13,0,906.0,122.0,4.0,23.0,986.0,611.71,462.68
2016,6,28,13,15,903.5,121.5,4.1,23.0,971.0,562.94,423.55
2016,6,28,13,30,901.0,121.0,4.2,23.0,956.0,513.26,382.6
2016,6,28,13,45,898.0,119.0,4.3,23.0,935.0,461.65,339.03
2016,6,28,14,0,895.0,117.0,4.4,23.0,914.0,409.57,294.11
2016,6,28,14,15,888.5,115.5,4.4,22.5,885.5,356.45,248.06
2016,6,28,14,30,882.0,114.0,4.4,22.0,857.0,303.59,202.02
2016,6,28,14,45,876.0,111.0,4.45,22.0,823.5,250.36,156.49
2016,6,28,15,0,870.0,108.0,4.5,22.0,790.0,197.76,114.93
2016,6,28,15,15,859.0,106.0,4.45,21.5,750.5,146.11,81.8
2016,6,28,15,30,848.0,104.0,4.4,21.0,711.0,95.96,63.43
2016,6,28,15,45,836.0,100.5,4.4,21.0,667.5,83.19,65.22
2016,6,28,16,0,824.0,97.0,4.4,21.0,624.0,71.5,55.5
2016,6,28,16,15,806.0,94.0,4.35,20.5,576.5,70.62,55.05
2016,6,28,16,30,788.0,91.0,4.3,20.0,529.0,69.64,54.51
2016,6,28,16,45,766.0,87.0,4.3,20.0,480.0,67.82,53.13
2016,6,28,17,0,744.0,83.0,4.3,20.0,431.0,65.88,51.65
2016,6,28,17,15,712.0,79.0,4.3,19.5,380.5,63.73,50.05
2016,6,28,17,30,680.0,75.0,4.3,19.0,330.0,56.39,43.89
2016,6,28,17,45,637.0,69.0,4.35,18.5,280.0,52.72,40.84
2016,6,28,18,0,594.0,63.0,4.4,18.0,230.0,48.94,37.58
2016,6,28,18,15,529.5,56.0,4.4,17.5,183.0,44.13,33.28
2016,6,28,18,30,465.0,49.0,4.4,17.0,136.0,39.25,28.73
2016,6,28,18,45,366.0,39.5,4.4,16.5,95.0,32.03,21.92
2016,6,28,19,0,267.0,30.0,4.4,16.0,54.0,24.7,13.85
2016,6,28,19,15,133.5,15.0,4.35,15.5,27.0,12.17,0.0
2016,6,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,172.0,16.0,4.35,12.5,34.0,167.5,47.45
2016,6,29,5,30,344.0,32.0,4.4,13.0,68.0,331.61,263.35
2016,6,29,5,45,435.0,40.5,4.5,13.5,111.5,424.25,351.14
2016,6,29,6,0,526.0,49.0,4.6,14.0,155.0,523.39,435.93
2016,6,29,6,15,586.0,55.0,4.55,14.0,203.5,598.64,498.65
2016,6,29,6,30,646.0,61.0,4.5,14.0,252.0,676.26,560.39
2016,6,29,6,45,685.5,66.5,4.5,14.5,303.0,730.99,601.02
2016,6,29,7,0,725.0,72.0,4.5,15.0,354.0,791.82,644.63
2016,6,29,7,15,755.0,75.5,4.45,15.0,405.5,840.48,678.57
2016,6,29,7,30,785.0,79.0,4.4,15.0,457.0,887.71,710.6
2016,6,29,7,45,808.5,81.5,4.4,15.5,507.5,925.48,734.04
2016,6,29,8,0,832.0,84.0,4.4,16.0,558.0,960.97,755.47
2016,6,29,8,15,849.0,86.5,4.35,16.5,605.5,975.76,761.5
2016,6,29,8,30,866.0,89.0,4.3,17.0,653.0,999.19,773.9
2016,6,29,8,45,879.0,91.5,4.3,17.5,697.0,1015.51,781.6
2016,6,29,9,0,892.0,94.0,4.3,18.0,741.0,1028.57,787.15
2016,6,29,9,15,902.0,95.5,4.25,18.0,780.5,1034.04,788.8
2016,6,29,9,30,912.0,97.0,4.2,18.0,820.0,1036.07,788.3
2016,6,29,9,45,915.5,101.0,4.2,18.5,853.0,1030.79,781.84
2016,6,29,10,0,919.0,105.0,4.2,19.0,886.0,1021.95,773.19
2016,6,29,10,15,925.0,106.0,4.2,19.0,914.0,1008.91,763.35
2016,6,29,10,30,931.0,107.0,4.2,19.0,942.0,992.43,751.32
2016,6,29,10,45,936.0,107.0,4.2,19.0,963.5,970.65,735.8
2016,6,29,11,0,941.0,107.0,4.2,19.0,985.0,945.62,718.15
2016,6,29,11,15,943.5,107.5,4.2,19.0,999.0,915.73,697.19
2016,6,29,11,30,946.0,108.0,4.2,19.0,1013.0,882.94,674.22
2016,6,29,11,45,948.0,108.0,4.25,19.0,1020.0,846.58,648.93
2016,6,29,12,0,950.0,108.0,4.3,19.0,1027.0,807.75,621.75
2016,6,29,12,15,950.0,108.0,4.35,19.0,1027.0,765.23,590.82
2016,6,29,12,30,950.0,108.0,4.4,19.0,1027.0,720.82,556.88
2016,6,29,12,45,943.0,111.5,4.45,19.0,1017.0,673.0,519.52
2016,6,29,13,0,936.0,115.0,4.5,19.0,1007.0,624.14,480.45
2016,6,29,13,15,933.0,114.5,4.5,19.0,992.0,573.72,439.05
2016,6,29,13,30,930.0,114.0,4.5,19.0,977.0,522.4,395.84
2016,6,29,13,45,925.0,113.5,4.55,19.0,954.5,469.52,350.42
2016,6,29,14,0,920.0,113.0,4.6,19.0,932.0,416.32,303.65
2016,6,29,14,15,914.0,111.5,4.6,18.5,903.5,362.03,255.75
2016,6,29,14,30,908.0,110.0,4.6,18.0,875.0,307.93,207.79
2016,6,29,14,45,900.0,108.5,4.6,18.0,840.0,253.82,160.74
2016,6,29,15,0,892.0,107.0,4.6,18.0,805.0,200.52,118.02
2016,6,29,15,15,881.0,105.0,4.6,17.5,765.0,147.64,83.53
2016,6,29,15,30,870.0,103.0,4.6,17.0,725.0,96.28,64.38
2016,6,29,15,45,856.0,100.5,4.65,17.0,680.5,83.58,66.62
2016,6,29,16,0,842.0,98.0,4.7,17.0,636.0,72.47,57.26
2016,6,29,16,15,823.5,95.0,4.7,16.5,588.0,71.59,56.79
2016,6,29,16,30,805.0,92.0,4.7,16.0,540.0,70.61,56.25
2016,6,29,16,45,781.5,88.5,4.75,16.0,489.5,69.13,55.15
2016,6,29,17,0,758.0,85.0,4.8,16.0,439.0,67.57,53.97
2016,6,29,17,15,725.5,80.5,4.8,15.5,387.5,65.06,52.05
2016,6,29,17,30,693.0,76.0,4.8,15.0,336.0,57.25,45.39
2016,6,29,17,45,648.0,70.5,4.8,14.5,285.0,53.94,42.61
2016,6,29,18,0,603.0,65.0,4.8,14.0,234.0,50.57,39.67
2016,6,29,18,15,537.0,58.0,4.7,13.5,186.0,45.8,35.33
2016,6,29,18,30,471.0,51.0,4.6,13.0,138.0,40.97,30.75
2016,6,29,18,45,369.5,41.0,4.6,13.0,96.5,33.35,23.42
2016,6,29,19,0,268.0,31.0,4.6,13.0,55.0,25.61,14.78
2016,6,29,19,15,134.0,15.5,4.55,13.0,27.5,12.61,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.5,17.5,4.05,13.0,31.5,138.85,30.95
2016,6,30,5,30,269.0,35.0,4.0,13.0,63.0,279.57,220.78
2016,6,30,5,45,364.0,45.5,4.0,13.5,105.0,375.94,311.34
2016,6,30,6,0,459.0,56.0,4.0,14.0,147.0,478.46,398.71
2016,6,30,6,15,522.0,63.5,3.8,14.0,195.0,556.49,463.33
2016,6,30,6,30,585.0,71.0,3.6,14.0,243.0,636.96,526.88
2016,6,30,6,45,296.5,101.0,3.45,14.5,189.0,424.76,355.13
2016,6,30,7,0,8.0,131.0,3.3,15.0,135.0,129.13,103.66
2016,6,30,7,15,136.5,160.0,3.1,15.5,226.0,315.55,261.41
2016,6,30,7,30,265.0,189.0,2.9,16.0,317.0,495.52,404.47
2016,6,30,7,45,240.0,216.0,2.75,16.5,341.0,504.16,406.55
2016,6,30,8,0,215.0,243.0,2.6,17.0,365.0,488.12,391.03
2016,6,30,8,15,513.5,177.0,2.5,17.0,501.5,753.35,594.21
2016,6,30,8,30,812.0,111.0,2.4,17.0,638.0,983.15,750.3
2016,6,30,8,45,825.0,114.5,2.3,17.5,682.0,1000.18,754.86
2016,6,30,9,0,838.0,118.0,2.2,18.0,726.0,1013.98,759.49
2016,6,30,9,15,850.0,120.0,2.2,18.5,765.5,1021.68,761.33
2016,6,30,9,30,862.0,122.0,2.2,19.0,805.0,1012.99,752.64
2016,6,30,9,45,877.5,120.0,2.25,19.5,841.0,1013.25,750.76
2016,6,30,10,0,893.0,118.0,2.3,20.0,877.0,1010.06,746.66
2016,6,30,10,15,899.5,119.5,2.35,20.0,905.0,998.15,738.44
2016,6,30,10,30,906.0,121.0,2.4,20.0,933.0,982.82,728.15
2016,6,30,10,45,910.0,122.0,2.45,20.5,954.0,961.32,712.52
2016,6,30,11,0,914.0,123.0,2.5,21.0,975.0,936.64,694.9
2016,6,30,11,15,917.0,123.5,2.6,21.0,989.5,907.58,676.12
2016,6,30,11,30,920.0,124.0,2.7,21.0,1004.0,875.64,655.29
2016,6,30,11,45,922.0,124.5,2.85,21.5,1011.0,840.22,631.02
2016,6,30,12,0,924.0,125.0,3.0,22.0,1018.0,802.37,604.87
2016,6,30,12,15,923.5,125.0,3.1,22.0,1017.5,760.16,574.86
2016,6,30,12,30,923.0,125.0,3.2,22.0,1017.0,716.19,542.4
2016,6,30,12,45,913.5,129.5,3.35,22.0,1006.5,668.34,506.38
2016,6,30,13,0,904.0,134.0,3.5,22.0,996.0,619.74,468.77
2016,6,30,13,15,900.5,133.5,3.6,22.0,980.5,570.31,429.37
2016,6,30,13,30,897.0,133.0,3.7,22.0,965.0,520.11,388.2
2016,6,30,13,45,891.5,132.0,3.85,22.0,942.5,468.13,344.62
2016,6,30,14,0,886.0,131.0,4.0,22.0,920.0,415.92,299.74
2016,6,30,14,15,878.5,129.5,4.05,22.0,890.5,362.75,253.31
2016,6,30,14,30,871.0,128.0,4.1,22.0,861.0,309.95,207.12
2016,6,30,14,45,862.0,125.5,4.15,22.0,826.0,256.82,161.95
2016,6,30,15,0,853.0,123.0,4.2,22.0,791.0,204.63,120.94
2016,6,30,15,15,840.5,121.0,4.2,21.5,751.0,143.62,80.31
2016,6,30,15,30,828.0,119.0,4.2,21.0,711.0,93.6,61.53
2016,6,30,15,45,812.0,116.0,4.25,21.0,666.5,81.72,63.98
2016,6,30,16,0,796.0,113.0,4.3,21.0,622.0,81.4,63.9
2016,6,30,16,15,775.5,109.5,4.3,20.5,574.0,80.57,63.53
2016,6,30,16,30,755.0,106.0,4.3,20.0,526.0,79.66,63.08
2016,6,30,16,45,727.5,102.0,4.3,20.0,475.5,71.33,56.15
2016,6,30,17,0,700.0,98.0,4.3,20.0,425.0,69.95,55.16
2016,6,30,17,15,664.5,93.0,4.25,19.5,374.5,67.69,53.49
2016,6,30,17,30,629.0,88.0,4.2,19.0,324.0,65.36,51.72
2016,6,30,17,45,580.5,81.5,4.2,18.5,274.0,61.68,48.69
2016,6,30,18,0,532.0,75.0,4.2,18.0,224.0,57.92,45.47
2016,6,30,18,15,463.5,66.0,4.15,17.5,177.0,51.88,40.08
2016,6,30,18,30,395.0,57.0,4.1,17.0,130.0,45.7,34.35
2016,6,30,18,45,292.5,45.0,4.1,16.5,90.5,34.58,24.11
2016,6,30,19,0,190.0,33.0,4.1,16.0,51.0,25.48,14.43
2016,6,30,19,15,95.0,16.5,4.1,15.5,25.5,12.84,0.0
2016,6,30,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.5,18.0,3.35,13.0,30.0,128.13,20.25
2016,7,1,5,30,235.0,36.0,3.4,13.0,60.0,257.28,201.89
2016,7,1,5,45,331.5,46.5,3.45,13.5,101.0,349.04,288.69
2016,7,1,6,0,428.0,57.0,3.5,14.0,142.0,454.61,378.8
2016,7,1,6,15,492.0,65.0,3.45,14.0,189.0,533.11,444.08
2016,7,1,6,30,556.0,73.0,3.4,14.0,236.0,614.18,508.65
2016,7,1,6,45,601.0,79.5,3.4,14.5,286.0,678.4,556.74
2016,7,1,7,0,646.0,86.0,3.4,15.0,336.0,743.03,603.25
2016,7,1,7,15,679.5,90.5,3.35,15.0,386.5,794.07,638.96
2016,7,1,7,30,713.0,95.0,3.3,15.0,437.0,844.1,673.02
2016,7,1,7,45,738.5,99.0,3.25,15.5,486.5,878.2,693.52
2016,7,1,8,0,764.0,103.0,3.2,16.0,536.0,916.68,716.79
2016,7,1,8,15,783.0,106.0,3.1,16.5,583.0,945.0,732.09
2016,7,1,8,30,802.0,109.0,3.0,17.0,630.0,970.56,745.28
2016,7,1,8,45,817.5,111.5,2.95,17.5,674.0,988.99,753.88
2016,7,1,9,0,833.0,114.0,2.9,18.0,718.0,1004.25,760.39
2016,7,1,9,15,845.0,116.0,2.85,18.0,757.0,999.25,754.78
2016,7,1,9,30,857.0,118.0,2.8,18.0,796.0,1003.8,755.96
2016,7,1,9,45,866.5,119.5,2.75,18.5,830.5,1001.91,751.45
2016,7,1,10,0,876.0,121.0,2.7,19.0,865.0,996.61,744.89
2016,7,1,10,15,882.5,122.5,2.7,19.0,892.5,984.95,736.18
2016,7,1,10,30,889.0,124.0,2.7,19.0,920.0,969.92,725.4
2016,7,1,10,45,894.0,124.5,2.75,19.5,941.5,949.24,710.05
