Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,899.0,125.0,2.8,20.0,963.0,925.39,692.69
2016,7,1,11,15,902.5,126.0,2.85,20.0,977.5,897.62,674.05
2016,7,1,11,30,906.0,127.0,2.9,20.0,992.0,866.95,653.4
2016,7,1,11,45,908.0,126.5,2.95,20.0,999.0,831.15,629.12
2016,7,1,12,0,910.0,126.0,3.0,20.0,1006.0,793.01,603.07
2016,7,1,12,15,910.0,126.0,3.1,20.0,1005.5,751.71,573.36
2016,7,1,12,30,910.0,126.0,3.2,20.0,1005.0,708.64,541.24
2016,7,1,12,45,906.0,127.0,3.3,20.0,996.5,662.22,505.82
2016,7,1,13,0,902.0,128.0,3.4,20.0,988.0,614.7,468.6
2016,7,1,13,15,899.0,127.0,3.5,20.0,972.5,565.38,428.97
2016,7,1,13,30,896.0,126.0,3.6,20.0,957.0,515.23,387.53
2016,7,1,13,45,891.5,124.5,3.7,20.0,935.0,463.47,343.69
2016,7,1,14,0,887.0,123.0,3.8,20.0,913.0,411.38,298.48
2016,7,1,14,15,880.0,122.0,3.85,19.5,884.0,358.7,252.53
2016,7,1,14,30,873.0,121.0,3.9,19.0,855.0,306.33,206.59
2016,7,1,14,45,863.5,119.0,3.95,19.0,820.5,253.34,161.01
2016,7,1,15,0,854.0,117.0,4.0,19.0,786.0,201.34,119.69
2016,7,1,15,15,842.0,114.5,4.0,19.0,746.0,149.97,86.17
2016,7,1,15,30,830.0,112.0,4.0,19.0,706.0,89.39,58.56
2016,7,1,15,45,814.5,109.5,4.0,19.0,662.0,77.66,61.04
2016,7,1,16,0,799.0,107.0,4.0,19.0,618.0,77.51,61.09
2016,7,1,16,15,779.0,103.5,3.95,18.5,570.5,76.53,60.57
2016,7,1,16,30,759.0,100.0,3.9,18.0,523.0,75.46,59.97
2016,7,1,16,45,733.5,96.0,3.85,17.5,473.0,73.86,58.91
2016,7,1,17,0,708.0,92.0,3.8,17.0,423.0,65.96,52.34
2016,7,1,17,15,673.5,87.0,3.75,16.5,372.5,63.54,50.51
2016,7,1,17,30,639.0,82.0,3.7,16.0,322.0,61.03,48.54
2016,7,1,17,45,592.5,76.0,3.65,16.0,272.5,57.58,45.57
2016,7,1,18,0,546.0,70.0,3.6,16.0,223.0,54.05,42.42
2016,7,1,18,15,479.0,61.5,3.55,15.5,176.5,48.27,37.22
2016,7,1,18,30,412.0,53.0,3.5,15.0,130.0,42.36,31.72
2016,7,1,18,45,312.5,42.0,3.45,15.0,90.0,34.01,23.78
2016,7,1,19,0,213.0,31.0,3.4,15.0,50.0,24.03,13.34
2016,7,1,19,15,106.5,15.5,3.3,14.5,25.0,12.08,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,16.5,2.75,13.0,29.5,129.52,11.35
2016,7,2,5,30,250.0,33.0,2.9,13.0,59.0,262.55,205.22
2016,7,2,5,45,341.5,44.0,3.05,13.5,99.5,356.82,294.43
2016,7,2,6,0,433.0,55.0,3.2,14.0,140.0,456.08,379.32
2016,7,2,6,15,496.0,63.0,3.2,14.0,187.0,533.72,443.9
2016,7,2,6,30,559.0,71.0,3.2,14.0,234.0,613.97,507.83
2016,7,2,6,45,600.5,77.5,3.25,14.5,283.0,675.1,553.66
2016,7,2,7,0,642.0,84.0,3.3,15.0,332.0,736.47,597.94
2016,7,2,7,15,675.0,89.0,3.3,15.5,382.5,787.62,632.84
2016,7,2,7,30,708.0,94.0,3.3,16.0,433.0,837.76,666.01
2016,7,2,7,45,730.0,99.0,3.3,16.5,481.5,875.71,689.57
2016,7,2,8,0,752.0,104.0,3.3,17.0,530.0,905.78,707.17
2016,7,2,8,15,771.5,107.5,3.3,17.0,577.0,935.12,725.43
2016,7,2,8,30,791.0,111.0,3.3,17.0,624.0,961.73,741.67
2016,7,2,8,45,803.5,115.0,3.3,17.5,666.5,978.86,749.92
2016,7,2,9,0,816.0,119.0,3.3,18.0,709.0,992.8,756.11
2016,7,2,9,15,828.0,121.0,3.25,18.0,748.0,1000.64,759.29
2016,7,2,9,30,840.0,123.0,3.2,18.0,787.0,992.1,751.55
2016,7,2,9,45,844.0,128.0,3.2,18.5,819.5,988.44,746.43
2016,7,2,10,0,848.0,133.0,3.2,19.0,852.0,981.37,739.13
2016,7,2,10,15,855.0,134.5,3.2,19.0,880.0,970.4,730.78
2016,7,2,10,30,862.0,136.0,3.2,19.0,908.0,956.12,720.36
2016,7,2,10,45,865.0,138.5,3.2,19.5,928.5,935.79,704.62
2016,7,2,11,0,868.0,141.0,3.2,20.0,949.0,912.37,686.94
2016,7,2,11,15,871.5,141.5,3.2,20.0,963.5,884.68,667.76
2016,7,2,11,30,875.0,142.0,3.2,20.0,978.0,854.21,646.68
2016,7,2,11,45,874.5,143.5,3.2,20.5,984.5,818.78,620.93
2016,7,2,12,0,874.0,145.0,3.2,21.0,991.0,781.18,593.45
2016,7,2,12,15,874.0,145.5,3.2,21.0,990.5,741.29,563.84
2016,7,2,12,30,874.0,146.0,3.2,21.0,990.0,699.71,532.43
2016,7,2,12,45,881.5,140.0,3.25,21.0,985.5,656.68,499.57
2016,7,2,13,0,889.0,134.0,3.3,21.0,981.0,611.76,464.37
2016,7,2,13,15,885.5,133.0,3.3,20.5,966.0,562.71,425.74
2016,7,2,13,30,882.0,132.0,3.3,20.0,951.0,512.9,385.32
2016,7,2,13,45,876.0,131.5,3.3,20.0,928.5,461.79,342.01
2016,7,2,14,0,870.0,131.0,3.3,20.0,906.0,410.51,297.57
2016,7,2,14,15,863.0,129.5,3.3,20.0,877.5,358.3,251.75
2016,7,2,14,30,856.0,128.0,3.3,20.0,849.0,306.42,206.12
2016,7,2,14,45,845.5,126.5,3.3,20.0,814.5,254.35,161.68
2016,7,2,15,0,835.0,125.0,3.3,20.0,780.0,194.3,114.31
2016,7,2,15,15,823.0,122.5,3.25,19.5,740.0,143.09,81.06
2016,7,2,15,30,811.0,120.0,3.2,19.0,700.0,93.65,62.23
2016,7,2,15,45,794.5,117.5,3.15,19.0,656.0,82.33,65.0
2016,7,2,16,0,778.0,115.0,3.1,19.0,612.0,82.39,65.25
2016,7,2,16,15,758.0,111.5,3.05,18.5,565.0,81.65,64.95
2016,7,2,16,30,738.0,108.0,3.0,18.0,518.0,73.64,58.39
2016,7,2,16,45,711.5,103.5,2.95,17.5,468.5,72.09,57.37
2016,7,2,17,0,685.0,99.0,2.9,17.0,419.0,70.44,56.25
2016,7,2,17,15,650.5,93.5,2.85,16.5,369.0,67.89,54.31
2016,7,2,17,30,616.0,88.0,2.8,16.0,319.0,65.22,52.23
2016,7,2,17,45,569.5,81.0,2.75,16.0,269.5,61.2,48.77
2016,7,2,18,0,523.0,74.0,2.7,16.0,220.0,57.06,45.09
2016,7,2,18,15,458.0,64.5,2.6,15.5,174.0,50.61,39.3
2016,7,2,18,30,393.0,55.0,2.5,15.0,128.0,43.98,33.15
2016,7,2,18,45,301.0,42.5,2.45,15.0,88.5,32.76,22.71
2016,7,2,19,0,209.0,30.0,2.4,15.0,49.0,23.26,12.7
2016,7,2,19,15,104.5,15.0,2.35,14.5,24.5,11.7,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.8,13.0,29.5,132.52,0.76
2016,7,3,5,30,260.0,33.0,2.9,13.0,59.0,271.42,211.15
2016,7,3,5,45,353.0,43.5,3.0,13.5,99.5,364.72,300.59
2016,7,3,6,0,446.0,54.0,3.1,14.0,140.0,464.98,386.07
2016,7,3,6,15,508.0,61.5,3.05,14.5,187.5,541.55,448.75
2016,7,3,6,30,570.0,69.0,3.0,15.0,235.0,620.62,510.35
2016,7,3,6,45,331.0,110.5,3.0,15.5,211.5,468.25,388.05
2016,7,3,7,0,92.0,152.0,3.0,16.0,188.0,249.43,205.34
2016,7,3,7,15,140.5,174.0,2.95,16.0,237.5,338.53,278.78
2016,7,3,7,30,189.0,196.0,2.9,16.0,287.0,410.35,335.83
2016,7,3,7,45,234.0,213.5,2.9,16.5,338.0,495.41,400.65
2016,7,3,8,0,279.0,231.0,2.9,17.0,389.0,559.63,448.0
2016,7,3,8,15,542.0,168.5,2.85,17.0,508.0,771.89,609.24
2016,7,3,8,30,805.0,106.0,2.8,17.0,627.0,969.9,744.92
2016,7,3,8,45,818.5,109.0,2.8,17.5,670.0,987.0,751.31
2016,7,3,9,0,832.0,112.0,2.8,18.0,713.0,1000.92,757.34
2016,7,3,9,15,843.0,114.0,2.8,18.5,752.0,995.14,750.25
2016,7,3,9,30,854.0,116.0,2.8,19.0,791.0,998.81,749.88
2016,7,3,9,45,880.5,108.0,2.8,19.5,829.5,1003.95,750.54
2016,7,3,10,0,907.0,100.0,2.8,20.0,868.0,1005.54,748.96
2016,7,3,10,15,912.5,101.0,2.75,20.0,896.0,992.49,738.82
2016,7,3,10,30,918.0,102.0,2.7,20.0,924.0,976.06,726.71
2016,7,3,10,45,922.0,103.5,2.7,20.5,945.0,955.38,711.0
2016,7,3,11,0,926.0,105.0,2.7,21.0,966.0,931.45,693.28
2016,7,3,11,15,928.5,105.5,2.7,21.0,980.0,902.16,673.38
2016,7,3,11,30,931.0,106.0,2.7,21.0,994.0,869.99,651.55
2016,7,3,11,45,931.5,106.5,2.75,21.0,1001.0,833.52,627.07
2016,7,3,12,0,932.0,107.0,2.8,21.0,1008.0,794.69,600.79
2016,7,3,12,15,932.0,107.0,2.8,21.0,1007.5,752.95,571.05
2016,7,3,12,30,932.0,107.0,2.8,21.0,1007.0,709.33,538.36
2016,7,3,12,45,914.5,117.0,2.85,21.0,994.0,660.67,501.3
2016,7,3,13,0,897.0,127.0,2.9,21.0,981.0,611.63,463.08
2016,7,3,13,15,893.5,126.5,2.9,21.0,966.0,562.61,423.84
2016,7,3,13,30,890.0,126.0,2.9,21.0,951.0,512.81,382.9
2016,7,3,13,45,885.5,124.5,2.95,21.0,929.0,461.31,339.68
2016,7,3,14,0,881.0,123.0,3.0,21.0,907.0,409.49,295.11
2016,7,3,14,15,874.0,121.5,3.0,20.5,878.5,356.76,249.54
2016,7,3,14,30,867.0,120.0,3.0,20.0,850.0,304.35,203.97
2016,7,3,14,45,858.5,118.0,3.05,20.0,816.0,251.84,159.1
2016,7,3,15,0,850.0,116.0,3.1,20.0,782.0,200.19,118.3
2016,7,3,15,15,838.0,113.5,3.1,19.5,742.0,148.98,85.28
2016,7,3,15,30,826.0,111.0,3.1,19.0,702.0,88.52,57.96
2016,7,3,15,45,812.0,108.0,3.1,19.0,658.5,76.68,60.19
2016,7,3,16,0,798.0,105.0,3.1,19.0,615.0,76.19,59.96
2016,7,3,16,15,778.5,101.5,3.1,18.5,567.5,75.18,59.4
2016,7,3,16,30,759.0,98.0,3.1,18.0,520.0,74.07,58.76
2016,7,3,16,45,735.0,94.0,3.15,18.0,471.0,72.43,57.55
2016,7,3,17,0,711.0,90.0,3.2,18.0,422.0,64.65,51.0
2016,7,3,17,15,677.5,85.0,3.2,17.5,371.5,62.19,49.13
2016,7,3,17,30,644.0,80.0,3.2,17.0,321.0,59.64,47.12
2016,7,3,17,45,599.5,73.5,3.2,16.5,272.0,55.76,43.87
2016,7,3,18,0,555.0,67.0,3.2,16.0,223.0,51.77,40.41
2016,7,3,18,15,490.0,59.0,3.1,15.5,176.5,46.31,35.5
2016,7,3,18,30,425.0,51.0,3.0,15.0,130.0,40.75,30.3
2016,7,3,18,45,331.5,40.0,2.9,15.0,90.5,32.36,22.35
2016,7,3,19,0,238.0,29.0,2.8,15.0,51.0,23.77,13.05
2016,7,3,19,15,119.0,14.5,2.75,14.5,25.5,11.33,0.0
2016,7,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.0,3.2,13.0,29.5,146.15,0.0
2016,7,4,5,30,295.0,30.0,3.3,13.0,59.0,293.41,227.5
2016,7,4,5,45,391.5,39.0,3.45,13.5,100.5,388.31,319.8
2016,7,4,6,0,488.0,48.0,3.6,14.0,142.0,490.54,407.09
2016,7,4,6,15,549.0,54.5,3.55,14.5,189.5,565.92,468.98
2016,7,4,6,30,610.0,61.0,3.5,15.0,237.0,643.88,529.84
2016,7,4,6,45,655.0,65.5,3.45,15.5,287.5,706.65,576.22
2016,7,4,7,0,700.0,70.0,3.4,16.0,338.0,764.88,617.25
2016,7,4,7,15,731.0,73.5,3.3,16.0,389.0,814.01,650.97
2016,7,4,7,30,762.0,77.0,3.2,16.0,440.0,861.86,682.76
2016,7,4,7,45,786.5,79.5,3.15,16.5,490.0,900.37,706.1
2016,7,4,8,0,811.0,82.0,3.1,17.0,540.0,936.75,727.46
2016,7,4,8,15,828.5,85.0,3.05,17.5,587.0,952.75,734.31
2016,7,4,8,30,846.0,88.0,3.0,18.0,634.0,977.38,747.24
2016,7,4,8,45,860.0,89.5,2.95,18.5,678.0,993.66,754.29
2016,7,4,9,0,874.0,91.0,2.9,19.0,722.0,1006.81,759.32
2016,7,4,9,15,884.5,93.0,2.9,19.0,761.5,1013.68,762.16
2016,7,4,9,30,895.0,95.0,2.9,19.0,801.0,1017.14,762.92
2016,7,4,9,45,888.5,105.0,2.9,19.5,831.0,1008.81,754.55
2016,7,4,10,0,882.0,115.0,2.9,20.0,861.0,996.78,744.03
2016,7,4,10,15,888.5,116.0,2.9,20.0,889.0,984.76,735.12
2016,7,4,10,30,895.0,117.0,2.9,20.0,917.0,969.37,724.09
2016,7,4,10,45,897.5,119.5,2.9,20.0,938.0,948.39,709.44
2016,7,4,11,0,900.0,122.0,2.9,20.0,959.0,924.25,692.77
2016,7,4,11,15,903.0,122.5,2.9,20.0,973.5,895.71,673.18
2016,7,4,11,30,906.0,123.0,2.9,20.0,988.0,864.32,651.66
2016,7,4,11,45,904.5,125.5,2.9,20.5,994.0,828.36,625.75
2016,7,4,12,0,903.0,128.0,2.9,21.0,1000.0,790.15,598.28
2016,7,4,12,15,903.0,127.5,2.85,21.0,1000.0,748.7,567.82
2016,7,4,12,30,903.0,127.0,2.8,21.0,1000.0,705.5,535.22
2016,7,4,12,45,911.0,120.5,2.8,21.0,995.0,661.28,501.51
2016,7,4,13,0,919.0,114.0,2.8,21.0,990.0,615.04,465.37
2016,7,4,13,15,916.0,113.5,2.8,21.0,975.0,565.39,425.62
2016,7,4,13,30,913.0,113.0,2.8,21.0,960.0,514.85,384.08
2016,7,4,13,45,907.5,112.5,2.8,21.0,937.5,462.55,340.1
2016,7,4,14,0,902.0,112.0,2.8,21.0,915.0,409.98,294.82
2016,7,4,14,15,895.5,110.5,2.8,20.5,886.5,356.37,248.48
2016,7,4,14,30,889.0,109.0,2.8,20.0,858.0,303.02,202.05
2016,7,4,14,45,879.0,108.0,2.8,20.0,823.0,249.72,156.51
2016,7,4,15,0,869.0,107.0,2.8,20.0,788.0,197.42,115.25
2016,7,4,15,15,857.5,105.0,2.8,19.5,748.0,145.59,81.87
2016,7,4,15,30,846.0,103.0,2.8,19.0,708.0,95.29,63.39
2016,7,4,15,45,830.0,101.0,2.85,19.0,663.5,72.68,56.78
2016,7,4,16,0,814.0,99.0,2.9,19.0,619.0,72.61,56.91
2016,7,4,16,15,795.0,96.0,2.9,18.5,571.5,71.77,56.48
2016,7,4,16,30,776.0,93.0,2.9,18.0,524.0,70.85,55.99
2016,7,4,16,45,749.0,89.5,2.95,18.0,474.0,69.38,54.92
2016,7,4,17,0,722.0,86.0,3.0,18.0,424.0,67.85,53.77
2016,7,4,17,15,689.0,81.5,3.0,17.5,373.5,59.89,47.11
2016,7,4,17,30,656.0,77.0,3.0,17.0,323.0,57.6,45.33
2016,7,4,17,45,608.0,71.5,3.05,16.5,273.0,54.34,42.62
2016,7,4,18,0,560.0,66.0,3.1,16.0,223.0,51.03,39.76
2016,7,4,18,15,495.0,58.5,3.05,15.5,176.5,45.95,35.18
2016,7,4,18,30,430.0,51.0,3.0,15.0,130.0,40.8,30.34
2016,7,4,18,45,332.5,40.0,3.0,15.0,90.0,32.38,22.36
2016,7,4,19,0,235.0,29.0,3.0,15.0,50.0,23.77,12.99
2016,7,4,19,15,117.5,14.5,3.0,14.5,25.0,11.33,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,15.5,3.25,13.0,28.5,137.87,0.0
2016,7,5,5,30,270.0,31.0,3.3,13.0,57.0,276.38,212.87
2016,7,5,5,45,371.5,40.0,3.35,13.5,98.5,374.25,308.19
2016,7,5,6,0,473.0,49.0,3.4,14.0,140.0,479.73,398.03
2016,7,5,6,15,535.5,56.0,3.35,14.0,187.5,556.58,461.97
2016,7,5,6,30,598.0,63.0,3.3,14.0,235.0,636.13,525.17
2016,7,5,6,45,347.5,108.5,3.3,14.5,213.0,480.28,400.03
2016,7,5,7,0,97.0,154.0,3.3,15.0,191.0,275.79,227.82
2016,7,5,7,15,103.0,175.5,3.25,15.5,220.0,305.54,251.56
2016,7,5,7,30,109.0,197.0,3.2,16.0,249.0,334.75,273.64
2016,7,5,7,45,139.0,220.0,3.15,16.5,293.5,388.9,315.75
2016,7,5,8,0,169.0,243.0,3.1,17.0,338.0,442.95,356.66
2016,7,5,8,15,214.5,260.5,3.05,17.0,392.0,505.51,404.4
2016,7,5,8,30,260.0,278.0,3.0,17.0,446.0,590.33,467.28
2016,7,5,8,45,560.5,187.5,3.0,17.5,582.0,821.3,640.9
2016,7,5,9,0,861.0,97.0,3.0,18.0,718.0,1000.57,760.59
2016,7,5,9,15,872.0,98.5,3.05,18.0,757.5,1007.31,762.21
2016,7,5,9,30,883.0,100.0,3.1,18.0,797.0,1010.68,763.36
2016,7,5,9,45,893.5,100.5,3.2,18.5,831.5,1009.02,760.26
2016,7,5,10,0,904.0,101.0,3.3,19.0,866.0,1003.88,755.0
2016,7,5,10,15,910.5,102.5,3.4,19.0,894.0,992.38,747.04
2016,7,5,10,30,917.0,104.0,3.5,19.0,922.0,977.43,736.87
2016,7,5,10,45,919.5,106.0,3.6,19.0,943.0,955.86,722.26
2016,7,5,11,0,922.0,108.0,3.7,19.0,964.0,931.08,705.51
2016,7,5,11,15,925.0,108.5,3.8,19.0,979.0,902.27,685.95
2016,7,5,11,30,928.0,109.0,3.9,19.0,994.0,870.56,664.3
2016,7,5,11,45,927.5,110.5,4.0,19.0,1000.5,834.19,639.25
2016,7,5,12,0,927.0,112.0,4.1,19.0,1007.0,795.46,612.36
2016,7,5,12,15,927.0,112.0,4.1,19.0,1007.0,753.79,581.69
2016,7,5,12,30,927.0,112.0,4.1,19.0,1007.0,710.25,548.19
2016,7,5,12,45,921.5,114.5,4.2,19.0,998.0,663.49,511.8
2016,7,5,13,0,916.0,117.0,4.3,19.0,989.0,615.63,473.68
2016,7,5,13,15,913.5,116.0,4.35,19.0,974.0,565.96,433.12
2016,7,5,13,30,911.0,115.0,4.4,19.0,959.0,515.37,390.69
2016,7,5,13,45,906.5,114.0,4.45,19.0,937.5,463.19,345.9
2016,7,5,14,0,902.0,113.0,4.5,19.0,916.0,410.65,299.73
2016,7,5,14,15,896.0,111.5,4.55,18.5,887.5,357.15,252.58
2016,7,5,14,30,890.0,110.0,4.6,18.0,859.0,303.84,205.34
2016,7,5,14,45,883.5,107.5,4.7,18.0,825.5,250.2,158.65
2016,7,5,15,0,877.0,105.0,4.8,18.0,792.0,197.21,116.08
2016,7,5,15,15,866.5,103.0,4.85,18.0,752.5,145.0,81.83
2016,7,5,15,30,856.0,101.0,4.9,18.0,713.0,94.23,62.92
2016,7,5,15,45,845.0,97.5,5.0,18.0,670.0,81.61,64.68
2016,7,5,16,0,834.0,94.0,5.1,18.0,627.0,69.79,54.73
2016,7,5,16,15,816.5,91.5,5.15,17.5,579.5,69.16,54.48
2016,7,5,16,30,799.0,89.0,5.2,17.0,532.0,68.47,54.17
2016,7,5,16,45,777.5,85.0,5.3,16.5,483.0,66.58,52.82
2016,7,5,17,0,756.0,81.0,5.4,16.0,434.0,64.59,51.37
2016,7,5,17,15,724.5,77.0,5.45,15.5,383.0,62.37,49.69
2016,7,5,17,30,693.0,73.0,5.5,15.0,332.0,55.12,43.5
2016,7,5,17,45,647.5,68.0,5.6,15.0,281.5,52.11,40.89
2016,7,5,18,0,602.0,63.0,5.7,15.0,231.0,49.05,38.14
2016,7,5,18,15,536.5,56.0,5.6,14.5,183.0,44.22,33.77
2016,7,5,18,30,471.0,49.0,5.5,14.0,135.0,39.35,29.16
2016,7,5,18,45,363.0,39.5,5.45,14.0,94.0,32.08,22.17
2016,7,5,19,0,255.0,30.0,5.4,14.0,53.0,24.75,13.73
2016,7,5,19,15,127.5,15.0,5.35,13.5,26.5,12.21,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.5,15.5,5.05,13.0,27.5,124.83,0.0
2016,7,6,5,30,247.0,31.0,5.0,13.0,55.0,259.77,199.27
2016,7,6,5,45,345.5,41.0,5.0,13.5,95.5,355.6,294.43
2016,7,6,6,0,444.0,51.0,5.0,14.0,136.0,459.02,384.14
2016,7,6,6,15,507.0,58.0,4.9,14.0,182.5,535.44,448.99
2016,7,6,6,30,570.0,65.0,4.8,14.0,229.0,614.53,513.2
2016,7,6,6,45,614.5,70.5,4.75,14.5,278.0,677.19,561.0
2016,7,6,7,0,659.0,76.0,4.7,15.0,327.0,740.34,607.2
2016,7,6,7,15,458.0,131.5,4.6,15.0,317.5,625.87,516.44
2016,7,6,7,30,257.0,187.0,4.5,15.0,308.0,485.77,400.09
2016,7,6,7,45,202.0,215.0,4.4,15.5,317.0,444.58,364.25
2016,7,6,8,0,147.0,243.0,4.3,16.0,326.0,421.19,341.78
2016,7,6,8,15,121.5,263.5,4.2,16.0,336.0,415.59,335.13
2016,7,6,8,30,96.0,284.0,4.1,16.0,346.0,386.67,310.48
2016,7,6,8,45,162.0,305.5,4.1,16.5,418.5,494.97,394.75
2016,7,6,9,0,228.0,327.0,4.1,17.0,491.0,580.33,458.89
2016,7,6,9,15,209.5,349.5,4.05,17.0,506.5,579.35,455.66
2016,7,6,9,30,191.0,372.0,4.0,17.0,522.0,577.05,451.99
2016,7,6,9,45,537.0,239.0,3.95,17.5,687.0,820.4,637.79
2016,7,6,10,0,883.0,106.0,3.9,18.0,852.0,988.61,753.34
2016,7,6,10,15,889.5,107.0,3.9,18.0,880.0,976.86,742.9
2016,7,6,10,30,896.0,108.0,3.9,18.0,908.0,961.74,731.73
2016,7,6,10,45,903.0,107.5,3.95,18.5,930.0,942.3,716.64
2016,7,6,11,0,910.0,107.0,4.0,19.0,952.0,919.61,699.45
2016,7,6,11,15,913.0,107.5,4.05,19.0,966.5,891.21,679.7
2016,7,6,11,30,916.0,108.0,4.1,19.0,981.0,859.94,657.93
2016,7,6,11,45,920.0,106.5,4.2,19.0,989.0,825.03,633.75
2016,7,6,12,0,924.0,105.0,4.3,19.0,997.0,787.62,607.62
2016,7,6,12,15,923.5,105.0,4.45,19.0,996.5,745.88,577.71
2016,7,6,12,30,923.0,105.0,4.6,19.0,996.0,702.31,544.66
2016,7,6,12,45,915.5,109.0,4.75,19.0,986.5,655.79,508.4
2016,7,6,13,0,908.0,113.0,4.9,19.0,977.0,608.26,470.37
2016,7,6,13,15,904.5,112.5,5.05,18.5,961.5,558.86,430.7
2016,7,6,13,30,901.0,112.0,5.2,18.0,946.0,508.63,389.01
2016,7,6,13,45,894.5,111.5,5.4,18.0,924.0,456.49,343.92
2016,7,6,14,0,888.0,111.0,5.6,18.0,902.0,404.2,297.58
2016,7,6,14,15,881.5,110.0,5.65,18.0,873.5,351.62,250.15
2016,7,6,14,30,875.0,109.0,5.7,18.0,845.0,299.28,202.93
2016,7,6,14,45,866.0,107.0,5.8,18.0,810.5,246.25,156.63
2016,7,6,15,0,857.0,105.0,5.9,18.0,776.0,194.14,114.7
2016,7,6,15,15,609.0,199.0,5.85,17.5,663.5,162.15,105.08
2016,7,6,15,30,361.0,293.0,5.8,17.0,551.0,184.33,141.51
2016,7,6,15,45,584.5,194.0,5.8,17.0,581.0,116.81,95.03
2016,7,6,16,0,808.0,95.0,5.8,17.0,611.0,69.96,55.09
2016,7,6,16,15,516.5,164.5,5.7,16.5,485.0,105.6,86.2
2016,7,6,16,30,225.0,234.0,5.6,16.0,359.0,159.54,133.08
2016,7,6,16,45,211.5,212.0,5.6,16.0,321.0,146.77,122.47
2016,7,6,17,0,198.0,190.0,5.6,16.0,283.0,133.55,111.46
2016,7,6,17,15,430.5,131.5,5.5,15.5,301.5,90.9,74.76
2016,7,6,17,30,663.0,73.0,5.4,15.0,320.0,54.81,43.21
2016,7,6,17,45,620.5,67.0,5.35,14.5,271.0,51.11,40.09
2016,7,6,18,0,578.0,61.0,5.3,14.0,222.0,47.31,36.76
2016,7,6,18,15,514.0,54.0,5.2,13.5,176.0,42.48,32.36
2016,7,6,18,30,450.0,47.0,5.1,13.0,130.0,37.58,27.71
2016,7,6,18,45,354.0,37.5,5.0,13.0,90.0,30.33,20.74
2016,7,6,19,0,258.0,28.0,4.9,13.0,50.0,22.98,12.33
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.0,11.34,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,4.25,14.0,27.5,143.1,0.0
2016,7,7,5,30,297.0,28.0,4.2,14.0,55.0,292.19,221.56
2016,7,7,5,45,392.5,36.0,4.2,14.0,95.5,384.51,316.05
2016,7,7,6,0,488.0,44.0,4.2,14.0,136.0,484.28,402.64
2016,7,7,6,15,549.0,50.5,4.15,14.0,183.0,559.42,465.84
2016,7,7,6,30,610.0,57.0,4.1,14.0,230.0,637.31,528.42
2016,7,7,6,45,305.0,80.0,4.1,14.5,166.5,402.75,339.21
2016,7,7,7,0,0.0,103.0,4.1,15.0,103.0,91.24,71.75
2016,7,7,7,15,28.0,145.0,4.1,15.0,158.0,175.68,143.64
2016,7,7,7,30,56.0,187.0,4.1,15.0,213.0,250.8,205.81
2016,7,7,7,45,33.5,187.0,4.1,15.5,203.5,223.49,181.44
2016,7,7,8,0,11.0,187.0,4.1,16.0,194.0,180.2,144.33
2016,7,7,8,15,26.5,222.0,4.1,16.0,239.5,248.92,200.15
2016,7,7,8,30,42.0,257.0,4.1,16.0,285.0,300.4,241.0
2016,7,7,8,45,41.0,274.0,4.2,16.5,302.5,313.8,250.29
2016,7,7,9,0,40.0,291.0,4.3,17.0,320.0,326.83,259.33
2016,7,7,9,15,44.0,312.0,4.4,17.0,345.5,348.86,276.05
2016,7,7,9,30,48.0,333.0,4.5,17.0,371.0,370.21,292.13
2016,7,7,9,45,110.5,370.5,4.6,17.5,462.5,486.56,382.06
2016,7,7,10,0,173.0,408.0,4.7,18.0,554.0,578.6,451.09
2016,7,7,10,15,176.5,422.5,4.75,18.0,576.0,586.23,455.72
2016,7,7,10,30,180.0,437.0,4.8,18.0,598.0,592.49,459.74
2016,7,7,10,45,124.0,433.5,4.9,18.0,546.0,525.45,407.87
2016,7,7,11,0,68.0,430.0,5.0,18.0,494.0,448.0,347.91
2016,7,7,11,15,129.0,453.0,5.0,18.0,575.5,524.44,406.9
2016,7,7,11,30,190.0,476.0,5.0,18.0,657.0,582.09,450.42
2016,7,7,11,45,201.0,469.0,5.0,18.0,661.5,568.64,440.05
2016,7,7,12,0,212.0,462.0,5.0,18.0,666.0,554.08,429.04
2016,7,7,12,15,564.5,284.0,5.0,18.0,828.5,643.72,502.27
2016,7,7,12,30,917.0,106.0,5.0,18.0,991.0,699.19,546.64
2016,7,7,12,45,910.0,109.5,5.0,18.0,981.5,652.83,509.09
2016,7,7,13,0,903.0,113.0,5.0,18.0,972.0,605.45,470.42
2016,7,7,13,15,652.5,251.5,4.95,18.0,867.0,525.72,405.61
2016,7,7,13,30,402.0,390.0,4.9,18.0,762.0,466.24,357.77
2016,7,7,13,45,271.5,412.5,4.9,18.0,661.5,404.47,309.94
2016,7,7,14,0,141.0,435.0,4.9,18.0,561.0,359.15,276.0
2016,7,7,14,15,139.5,420.0,4.9,18.0,541.5,334.03,255.97
2016,7,7,14,30,138.0,405.0,4.9,18.0,522.0,309.51,236.35
2016,7,7,14,45,79.5,344.0,4.95,18.0,411.0,261.15,200.75
2016,7,7,15,0,21.0,283.0,5.0,18.0,300.0,220.87,171.96
2016,7,7,15,15,25.5,279.5,5.05,17.5,299.0,200.44,156.42
2016,7,7,15,30,30.0,276.0,5.1,17.0,298.0,192.73,151.54
2016,7,7,15,45,18.5,236.0,5.15,17.0,249.5,180.65,149.05
2016,7,7,16,0,7.0,196.0,5.2,17.0,201.0,152.91,126.01
2016,7,7,16,15,3.5,172.0,5.2,16.5,174.5,135.56,111.84
2016,7,7,16,30,0.0,148.0,5.2,16.0,148.0,117.92,97.23
2016,7,7,16,45,0.0,134.0,5.25,16.0,134.0,107.23,88.31
2016,7,7,17,0,0.0,120.0,5.3,16.0,120.0,96.46,79.23
2016,7,7,17,15,338.0,94.5,5.25,15.5,221.0,65.64,52.56
2016,7,7,17,30,676.0,69.0,5.2,15.0,322.0,56.76,44.95
2016,7,7,17,45,635.5,63.5,5.2,14.5,273.0,48.68,37.92
2016,7,7,18,0,595.0,58.0,5.2,14.0,224.0,45.16,34.83
2016,7,7,18,15,531.5,51.5,5.1,13.5,177.5,40.62,30.69
2016,7,7,18,30,468.0,45.0,5.0,13.0,131.0,36.03,26.34
2016,7,7,18,45,374.0,36.0,4.95,13.0,91.0,29.15,19.69
2016,7,7,19,0,280.0,27.0,4.9,13.0,51.0,22.17,11.6
2016,7,7,19,15,140.0,13.5,4.85,13.0,25.5,10.93,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,154.5,13.0,4.2,14.0,27.0,144.69,0.0
2016,7,8,5,30,309.0,26.0,4.2,14.0,54.0,298.14,224.15
2016,7,8,5,45,405.5,33.5,4.25,14.5,94.5,390.5,319.95
2016,7,8,6,0,502.0,41.0,4.3,15.0,135.0,490.65,406.22
2016,7,8,6,15,264.5,70.5,4.2,15.0,121.5,344.31,288.96
2016,7,8,6,30,27.0,100.0,4.1,15.0,108.0,132.67,107.88
2016,7,8,6,45,31.5,120.0,4.05,15.5,131.0,157.77,129.15
2016,7,8,7,0,36.0,140.0,4.0,16.0,154.0,182.56,149.38
2016,7,8,7,15,113.5,166.5,3.85,16.0,218.5,303.85,250.98
2016,7,8,7,30,191.0,193.0,3.7,16.0,283.0,409.17,336.37
2016,7,8,7,45,212.0,214.0,3.6,16.5,324.0,453.45,369.27
2016,7,8,8,0,233.0,235.0,3.5,17.0,365.0,519.31,417.81
2016,7,8,8,15,530.0,157.0,3.45,17.0,487.5,757.09,601.87
2016,7,8,8,30,827.0,79.0,3.4,17.0,610.0,946.62,733.76
2016,7,8,8,45,481.0,205.0,3.4,17.5,519.0,750.52,588.0
2016,7,8,9,0,135.0,331.0,3.4,18.0,428.0,490.51,384.12
2016,7,8,9,15,506.0,207.5,3.45,18.0,600.0,767.81,600.49
2016,7,8,9,30,877.0,84.0,3.5,18.0,772.0,986.69,752.42
2016,7,8,9,45,884.5,85.0,3.55,18.5,805.5,983.15,745.73
2016,7,8,10,0,892.0,86.0,3.6,19.0,839.0,976.22,738.81
2016,7,8,10,15,898.0,87.0,3.6,19.0,866.5,964.43,729.81
2016,7,8,10,30,904.0,88.0,3.6,19.0,894.0,949.27,718.69
2016,7,8,10,45,908.5,89.0,3.65,19.5,915.0,929.4,703.43
2016,7,8,11,0,913.0,90.0,3.7,20.0,936.0,906.32,686.11
2016,7,8,11,15,915.5,90.5,3.7,20.0,950.5,877.91,666.21
2016,7,8,11,30,918.0,91.0,3.7,20.0,965.0,846.65,644.35
2016,7,8,11,45,920.0,91.0,3.75,20.5,972.5,811.85,619.02
2016,7,8,12,0,922.0,91.0,3.8,21.0,980.0,774.58,591.92
2016,7,8,12,15,922.0,91.0,3.85,21.0,980.0,733.61,562.67
2016,7,8,12,30,922.0,91.0,3.9,21.0,980.0,690.73,530.0
2016,7,8,12,45,914.0,95.5,4.0,21.0,971.0,644.66,494.25
2016,7,8,13,0,906.0,100.0,4.1,21.0,962.0,597.58,456.84
2016,7,8,13,15,903.5,99.5,4.2,20.5,947.5,548.96,418.11
2016,7,8,13,30,901.0,99.0,4.3,20.0,933.0,499.38,377.39
2016,7,8,13,45,897.0,98.0,4.4,20.0,912.0,448.06,333.42
2016,7,8,14,0,893.0,97.0,4.5,20.0,891.0,396.32,288.0
2016,7,8,14,15,887.0,96.0,4.6,20.0,863.5,343.74,241.19
2016,7,8,14,30,881.0,95.0,4.7,20.0,836.0,291.33,194.44
2016,7,8,14,45,874.0,93.0,4.8,20.0,802.5,238.45,148.64
2016,7,8,15,0,867.0,91.0,4.9,20.0,769.0,186.27,107.01
2016,7,8,15,15,856.5,89.5,4.9,19.5,730.5,134.99,73.93
2016,7,8,15,30,846.0,88.0,4.9,19.0,692.0,85.13,56.14
2016,7,8,15,45,833.5,85.5,4.95,19.0,649.5,74.18,58.1
2016,7,8,16,0,821.0,83.0,5.0,19.0,607.0,72.83,57.12
2016,7,8,16,15,804.0,80.5,4.9,19.0,560.5,71.26,55.95
2016,7,8,16,30,787.0,78.0,4.8,19.0,514.0,60.8,47.12
2016,7,8,16,45,766.0,74.5,4.75,19.0,466.0,59.02,45.75
2016,7,8,17,0,745.0,71.0,4.7,19.0,418.0,57.14,44.28
2016,7,8,17,15,714.5,67.5,4.6,18.5,368.5,55.06,42.7
2016,7,8,17,30,684.0,64.0,4.5,18.0,319.0,52.92,41.04
2016,7,8,17,45,644.5,59.0,4.45,17.5,270.5,49.46,38.14
2016,7,8,18,0,605.0,54.0,4.4,17.0,222.0,42.21,31.79
2016,7,8,18,15,543.0,48.0,4.35,16.5,175.5,37.94,27.95
2016,7,8,18,30,481.0,42.0,4.3,16.0,129.0,33.65,23.91
2016,7,8,18,45,388.0,33.5,4.25,16.0,89.5,27.09,17.65
2016,7,8,19,0,295.0,25.0,4.2,16.0,50.0,20.46,10.0
2016,7,8,19,15,147.5,12.5,4.15,15.5,25.0,10.67,0.0
2016,7,8,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,1.65,14.5,27.0,150.17,0.0
2016,7,9,5,30,333.0,24.0,1.7,15.0,54.0,312.27,229.72
2016,7,9,5,45,424.0,31.0,1.75,15.5,94.0,400.31,322.35
2016,7,9,6,0,515.0,38.0,1.8,16.0,134.0,490.2,398.33
2016,7,9,6,15,573.0,43.5,1.9,16.5,180.0,563.09,457.36
2016,7,9,6,30,631.0,49.0,2.0,17.0,226.0,638.3,515.19
2016,7,9,6,45,315.5,84.5,2.1,17.5,173.0,418.6,344.47
2016,7,9,7,0,0.0,120.0,2.2,18.0,120.0,110.35,86.48
2016,7,9,7,15,28.5,153.0,2.25,18.0,166.5,186.83,150.71
2016,7,9,7,30,57.0,186.0,2.3,18.0,213.0,250.92,202.8
2016,7,9,7,45,169.0,206.0,2.4,18.5,298.0,401.15,323.6
2016,7,9,8,0,281.0,226.0,2.5,19.0,383.0,556.1,441.76
2016,7,9,8,15,230.0,256.0,2.6,19.0,392.0,516.25,408.37
2016,7,9,8,30,179.0,286.0,2.7,19.0,401.0,495.78,390.3
2016,7,9,8,45,224.5,301.5,2.8,19.5,456.0,554.43,433.7
2016,7,9,9,0,270.0,317.0,2.9,20.0,511.0,634.31,490.81
2016,7,9,9,15,577.5,198.0,2.95,20.0,642.0,839.78,644.4
2016,7,9,9,30,885.0,79.0,3.0,20.0,773.0,988.99,743.92
2016,7,9,9,45,887.0,84.0,3.15,20.5,805.5,984.53,738.04
2016,7,9,10,0,889.0,89.0,3.3,21.0,838.0,976.55,731.3
2016,7,9,10,15,895.0,90.0,3.35,21.0,865.5,964.74,722.77
2016,7,9,10,30,901.0,91.0,3.4,21.0,893.0,949.57,712.12
2016,7,9,10,45,907.0,91.0,3.5,21.5,915.0,930.07,697.61
2016,7,9,11,0,913.0,91.0,3.6,22.0,937.0,907.34,681.0
2016,7,9,11,15,916.0,91.5,3.65,22.0,951.5,879.34,661.84
2016,7,9,11,30,919.0,92.0,3.7,22.0,966.0,848.43,640.67
2016,7,9,11,45,923.0,90.5,3.8,22.0,974.0,813.82,617.07
2016,7,9,12,0,927.0,89.0,3.9,22.0,982.0,776.66,591.53
2016,7,9,12,15,927.0,89.0,4.0,21.5,982.0,735.52,563.56
2016,7,9,12,30,927.0,89.0,4.1,21.0,982.0,692.44,531.91
2016,7,9,12,45,924.5,90.0,4.25,21.0,974.5,646.85,496.61
2016,7,9,13,0,922.0,91.0,4.4,21.0,967.0,599.87,459.4
2016,7,9,13,15,919.5,90.5,4.55,21.0,952.5,550.57,419.42
2016,7,9,13,30,917.0,90.0,4.7,21.0,938.0,500.28,377.43
2016,7,9,13,45,915.0,87.5,4.85,21.0,917.0,447.98,332.63
2016,7,9,14,0,913.0,85.0,5.0,21.0,896.0,395.06,286.16
2016,7,9,14,15,907.5,84.5,5.1,20.5,869.0,342.0,239.24
2016,7,9,14,30,902.0,84.0,5.2,20.0,842.0,289.03,192.17
2016,7,9,14,45,896.0,82.0,5.3,20.0,809.0,235.28,145.38
2016,7,9,15,0,890.0,80.0,5.4,20.0,776.0,182.12,102.83
2016,7,9,15,15,881.5,78.5,5.5,19.5,738.0,129.84,69.08
2016,7,9,15,30,873.0,77.0,5.6,19.0,700.0,78.79,51.1
2016,7,9,15,45,861.5,75.5,5.75,19.0,657.5,68.56,53.31
2016,7,9,16,0,850.0,74.0,5.9,19.0,615.0,67.67,52.71
2016,7,9,16,15,836.0,72.0,5.95,18.5,570.0,66.3,51.8
2016,7,9,16,30,822.0,70.0,6.0,18.0,525.0,64.81,50.8
2016,7,9,16,45,801.0,68.0,6.1,18.0,476.5,63.11,49.5
2016,7,9,17,0,780.0,66.0,6.2,18.0,428.0,54.02,41.74
2016,7,9,17,15,754.0,62.5,6.15,17.5,379.0,51.81,40.03
2016,7,9,17,30,728.0,59.0,6.1,17.0,330.0,49.53,38.22
2016,7,9,17,45,685.0,56.0,6.1,16.5,280.5,47.44,36.51
2016,7,9,18,0,642.0,53.0,6.1,16.0,231.0,45.4,34.75
2016,7,9,18,15,583.0,47.5,5.95,15.5,183.5,41.16,30.9
2016,7,9,18,30,524.0,42.0,5.8,15.0,136.0,33.89,24.21
2016,7,9,18,45,418.0,34.0,5.7,14.5,94.5,27.65,18.23
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,21.41,10.71
2016,7,9,19,15,156.0,13.0,5.45,14.0,26.5,11.1,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,153.5,13.5,5.3,14.0,27.0,143.45,0.0
2016,7,10,5,30,307.0,27.0,5.4,14.0,54.0,297.83,219.48
2016,7,10,5,45,406.5,35.5,5.55,14.5,95.0,393.87,323.39
2016,7,10,6,0,506.0,44.0,5.7,15.0,136.0,497.87,414.28
2016,7,10,6,15,569.0,50.0,5.7,15.0,184.0,574.55,479.92
2016,7,10,6,30,632.0,56.0,5.7,15.0,232.0,654.05,544.99
2016,7,10,6,45,675.5,60.0,5.7,15.5,282.5,710.47,588.25
2016,7,10,7,0,719.0,64.0,5.7,16.0,333.0,772.86,634.3
2016,7,10,7,15,749.5,67.5,5.65,16.5,384.5,822.04,668.43
2016,7,10,7,30,780.0,71.0,5.6,17.0,436.0,869.94,700.54
2016,7,10,7,45,804.5,73.5,5.6,17.5,486.5,908.95,725.54
2016,7,10,8,0,829.0,76.0,5.6,18.0,537.0,934.66,740.41
2016,7,10,8,15,846.5,78.5,5.5,18.0,585.0,961.95,757.12
2016,7,10,8,30,864.0,81.0,5.4,18.0,633.0,986.45,771.66
2016,7,10,8,45,879.0,82.0,5.35,18.5,677.5,1003.55,779.72
2016,7,10,9,0,894.0,83.0,5.3,19.0,722.0,1017.47,785.61
2016,7,10,9,15,904.0,84.5,5.2,19.5,762.0,1023.57,785.72
2016,7,10,9,30,914.0,86.0,5.1,20.0,802.0,1026.21,783.59
2016,7,10,9,45,922.0,87.5,5.1,20.5,836.5,1023.3,778.64
2016,7,10,10,0,930.0,89.0,5.1,21.0,871.0,1016.82,771.44
2016,7,10,10,15,936.0,90.0,5.15,21.0,900.0,1004.28,762.19
2016,7,10,10,30,942.0,91.0,5.2,21.0,929.0,988.25,750.68
2016,7,10,10,45,945.5,92.5,5.3,21.0,950.5,966.94,735.96
2016,7,10,11,0,949.0,94.0,5.4,21.0,972.0,942.31,718.96
2016,7,10,11,15,952.0,94.5,5.5,21.0,987.0,913.11,698.73
2016,7,10,11,30,955.0,95.0,5.6,21.0,1002.0,880.89,676.3
2016,7,10,11,45,956.5,95.5,5.7,21.5,1010.0,844.64,649.6
2016,7,10,12,0,958.0,96.0,5.8,22.0,1018.0,805.83,621.01
2016,7,10,12,15,958.0,96.0,5.85,22.0,1018.0,763.19,589.94
2016,7,10,12,30,958.0,96.0,5.9,22.0,1018.0,718.55,555.31
2016,7,10,12,45,952.0,99.0,5.95,22.0,1009.0,670.71,517.46
2016,7,10,13,0,946.0,102.0,6.0,22.0,1000.0,621.68,477.83
2016,7,10,13,15,943.5,101.5,5.95,22.0,985.5,570.95,435.77
2016,7,10,13,30,941.0,101.0,5.9,22.0,971.0,519.21,391.88
2016,7,10,13,45,938.5,99.0,5.9,22.0,950.0,465.59,345.57
2016,7,10,14,0,936.0,97.0,5.9,22.0,929.0,411.38,297.75
2016,7,10,14,15,930.5,96.0,5.85,22.0,900.5,356.51,248.74
2016,7,10,14,30,925.0,95.0,5.8,22.0,872.0,301.74,199.88
2016,7,10,14,45,918.5,93.0,5.8,22.0,838.0,246.42,152.11
2016,7,10,15,0,912.0,91.0,5.8,22.0,804.0,191.75,108.76
2016,7,10,15,15,902.0,89.5,5.7,21.5,764.0,137.91,74.42
2016,7,10,15,30,892.0,88.0,5.6,21.0,724.0,85.46,56.32
2016,7,10,15,45,879.5,86.0,5.6,21.0,680.0,75.41,58.68
2016,7,10,16,0,867.0,84.0,5.6,21.0,636.0,74.32,57.93
2016,7,10,16,15,850.0,81.5,5.55,20.5,588.0,72.71,56.86
2016,7,10,16,30,833.0,79.0,5.5,20.0,540.0,70.96,55.67
2016,7,10,16,45,811.0,76.0,5.5,20.0,489.5,60.77,47.07
2016,7,10,17,0,789.0,73.0,5.5,20.0,439.0,59.22,45.9
2016,7,10,17,15,758.5,69.0,5.4,19.5,387.0,56.75,44.01
2016,7,10,17,30,728.0,65.0,5.3,19.0,335.0,54.22,42.0
2016,7,10,17,45,684.0,60.5,5.25,19.0,284.0,51.09,39.32
2016,7,10,18,0,640.0,56.0,5.2,19.0,233.0,47.93,36.53
2016,7,10,18,15,575.5,50.0,5.1,18.5,184.5,39.77,29.29
2016,7,10,18,30,511.0,44.0,5.0,18.0,136.0,35.49,25.27
2016,7,10,18,45,405.5,35.5,4.9,17.5,94.0,28.91,19.03
2016,7,10,19,0,300.0,27.0,4.8,17.0,52.0,22.3,11.06
2016,7,10,19,15,150.0,13.5,4.75,16.5,26.0,11.52,0.0
2016,7,10,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,147.0,13.0,2.25,14.0,26.0,108.7,0.0
2016,7,11,5,30,294.0,26.0,2.2,14.0,52.0,287.4,207.16
2016,7,11,5,45,393.0,35.0,2.15,14.5,92.5,382.91,310.07
2016,7,11,6,0,492.0,44.0,2.1,15.0,133.0,486.62,397.74
2016,7,11,6,15,555.0,50.0,2.0,15.5,180.5,562.78,459.09
2016,7,11,6,30,618.0,56.0,1.9,16.0,228.0,641.8,519.11
2016,7,11,6,45,661.5,60.5,1.85,16.5,278.5,698.39,559.53
2016,7,11,7,0,705.0,65.0,1.8,17.0,329.0,761.09,602.44
2016,7,11,7,15,735.5,69.0,1.85,17.5,379.5,810.65,635.01
2016,7,11,7,30,766.0,73.0,1.9,18.0,430.0,858.95,665.79
2016,7,11,7,45,789.5,76.0,1.95,18.5,479.5,897.43,689.01
2016,7,11,8,0,813.0,79.0,2.0,19.0,529.0,933.74,710.4
2016,7,11,8,15,830.0,81.0,2.05,19.5,576.5,948.39,716.93
2016,7,11,8,30,847.0,83.0,2.1,20.0,624.0,971.59,729.43
2016,7,11,8,45,860.5,85.0,2.15,20.5,668.0,988.28,737.48
2016,7,11,9,0,874.0,87.0,2.2,21.0,712.0,1001.82,743.58
2016,7,11,9,15,884.5,89.0,2.3,21.0,751.5,1008.98,747.62
2016,7,11,9,30,895.0,91.0,2.4,21.0,791.0,1012.72,749.6
2016,7,11,9,45,895.0,96.5,2.55,21.5,822.5,1006.31,744.15
2016,7,11,10,0,895.0,102.0,2.7,22.0,854.0,996.36,736.53
2016,7,11,10,15,901.5,103.5,2.8,22.0,882.5,985.08,729.08
2016,7,11,10,30,908.0,105.0,2.9,22.0,911.0,970.36,719.42
2016,7,11,10,45,911.5,106.5,3.05,22.5,932.5,949.46,704.72
