Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,0,915.0,108.0,3.2,23.0,954.0,925.34,687.89
2016,7,11,11,15,918.5,108.5,3.3,23.0,969.0,897.19,669.29
2016,7,11,11,30,922.0,109.0,3.4,23.0,984.0,866.09,648.62
2016,7,11,11,45,923.5,109.0,3.55,23.0,991.5,830.2,624.77
2016,7,11,12,0,925.0,109.0,3.7,23.0,999.0,791.88,598.99
2016,7,11,12,15,925.5,109.0,3.85,23.0,999.5,750.62,569.86
2016,7,11,12,30,926.0,109.0,4.0,23.0,1000.0,707.41,537.66
2016,7,11,12,45,931.0,105.0,4.2,23.0,995.0,662.19,503.34
2016,7,11,13,0,936.0,101.0,4.4,23.0,990.0,615.07,466.56
2016,7,11,13,15,934.0,100.5,4.55,23.0,976.0,565.07,426.47
2016,7,11,13,30,932.0,100.0,4.7,23.0,962.0,514.02,384.31
2016,7,11,13,45,929.0,99.0,4.9,23.0,941.0,461.34,339.7
2016,7,11,14,0,926.0,98.0,5.1,23.0,920.0,408.09,293.42
2016,7,11,14,15,921.0,97.0,5.2,22.5,892.5,353.86,245.96
2016,7,11,14,30,916.0,96.0,5.3,22.0,865.0,299.67,198.3
2016,7,11,14,45,909.5,94.5,5.4,22.0,831.5,245.11,151.31
2016,7,11,15,0,903.0,93.0,5.5,22.0,798.0,191.17,108.67
2016,7,11,15,15,893.5,91.5,5.55,21.5,758.5,137.79,74.79
2016,7,11,15,30,884.0,90.0,5.6,21.0,719.0,85.75,57.08
2016,7,11,15,45,872.5,87.5,5.65,21.0,675.5,76.19,59.35
2016,7,11,16,0,861.0,85.0,5.7,21.0,632.0,74.84,58.38
2016,7,11,16,15,844.5,82.5,5.7,20.5,584.5,73.26,57.33
2016,7,11,16,30,828.0,80.0,5.7,20.0,537.0,62.87,48.71
2016,7,11,16,45,806.5,76.5,5.7,20.0,487.0,61.07,47.34
2016,7,11,17,0,785.0,73.0,5.7,20.0,437.0,59.18,45.87
2016,7,11,17,15,754.5,69.5,5.7,19.5,385.5,57.1,44.31
2016,7,11,17,30,724.0,66.0,5.7,19.0,334.0,54.98,42.67
2016,7,11,17,45,680.5,61.5,5.7,18.5,283.0,51.89,40.11
2016,7,11,18,0,637.0,57.0,5.7,18.0,232.0,44.8,33.92
2016,7,11,18,15,571.5,50.5,5.6,17.5,183.5,40.16,29.75
2016,7,11,18,30,506.0,44.0,5.5,17.0,135.0,35.49,25.37
2016,7,11,18,45,402.5,35.0,5.45,16.5,93.0,28.49,18.74
2016,7,11,19,0,299.0,26.0,5.4,16.0,51.0,21.43,10.29
2016,7,11,19,15,149.5,13.0,5.3,15.5,25.5,11.1,0.0
2016,7,11,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,161.5,12.0,4.95,13.0,26.0,117.35,0.0
2016,7,12,5,30,323.0,24.0,5.0,13.0,52.0,304.18,218.23
2016,7,12,5,45,421.5,32.0,5.1,13.5,93.0,399.79,327.93
2016,7,12,6,0,520.0,40.0,5.2,14.0,134.0,502.59,418.28
2016,7,12,6,15,581.0,45.5,5.1,14.5,181.5,571.49,476.68
2016,7,12,6,30,642.0,51.0,5.0,15.0,229.0,649.65,539.21
2016,7,12,6,45,683.0,55.5,4.95,15.5,279.0,710.48,585.41
2016,7,12,7,0,724.0,60.0,4.9,16.0,329.0,771.42,629.62
2016,7,12,7,15,754.0,63.5,4.85,16.0,380.0,820.26,664.3
2016,7,12,7,30,784.0,67.0,4.8,16.0,431.0,867.83,697.09
2016,7,12,7,45,805.5,70.0,4.8,16.5,481.0,893.87,712.34
2016,7,12,8,0,827.0,73.0,4.8,17.0,531.0,928.39,733.57
2016,7,12,8,15,844.5,75.5,4.75,17.0,579.0,955.79,750.37
2016,7,12,8,30,862.0,78.0,4.7,17.0,627.0,980.41,765.11
2016,7,12,8,45,874.5,80.5,4.7,17.5,671.0,996.92,773.03
2016,7,12,9,0,887.0,83.0,4.7,18.0,715.0,1010.18,778.78
2016,7,12,9,15,898.0,84.5,4.65,18.0,755.5,1017.36,781.49
2016,7,12,9,30,909.0,86.0,4.6,18.0,796.0,1021.07,781.98
2016,7,12,9,45,918.0,87.0,4.6,18.5,831.0,1018.68,777.39
2016,7,12,10,0,927.0,88.0,4.6,19.0,866.0,1012.73,770.57
2016,7,12,10,15,933.5,89.0,4.55,19.0,895.0,1000.78,760.89
2016,7,12,10,30,940.0,90.0,4.5,19.0,924.0,985.3,748.99
2016,7,12,10,45,944.5,91.0,4.45,19.0,946.5,964.5,733.58
2016,7,12,11,0,949.0,92.0,4.4,19.0,969.0,940.35,716.01
2016,7,12,11,15,952.5,92.5,4.35,19.0,985.0,911.61,695.36
2016,7,12,11,30,956.0,93.0,4.3,19.0,1001.0,879.83,672.81
2016,7,12,11,45,958.0,93.5,4.25,19.5,1009.0,843.97,646.11
2016,7,12,12,0,960.0,94.0,4.2,20.0,1017.0,805.49,617.61
2016,7,12,12,15,961.0,94.0,4.2,20.0,1018.0,763.48,587.36
2016,7,12,12,30,962.0,94.0,4.2,20.0,1019.0,719.36,553.48
2016,7,12,12,45,953.0,99.0,4.25,20.0,1009.5,671.0,515.77
2016,7,12,13,0,944.0,104.0,4.3,20.0,1000.0,621.62,476.38
2016,7,12,13,15,942.0,103.5,4.4,20.0,985.5,571.13,435.4
2016,7,12,13,30,940.0,103.0,4.5,20.0,971.0,519.57,392.34
2016,7,12,13,45,936.5,102.0,4.6,20.0,949.5,466.17,346.6
2016,7,12,14,0,933.0,101.0,4.7,20.0,928.0,412.24,299.28
2016,7,12,14,15,927.0,99.5,4.8,20.0,899.5,356.89,250.09
2016,7,12,14,30,921.0,98.0,4.9,20.0,871.0,301.71,200.96
2016,7,12,14,45,914.0,96.5,5.0,20.0,836.5,246.69,153.38
2016,7,12,15,0,907.0,95.0,5.1,20.0,802.0,192.35,110.26
2016,7,12,15,15,896.5,93.0,5.1,19.5,762.0,138.28,75.84
2016,7,12,15,30,886.0,91.0,5.1,19.0,722.0,85.66,67.69
2016,7,12,15,45,873.5,88.5,5.1,19.0,677.5,76.83,60.37
2016,7,12,16,0,861.0,86.0,5.1,19.0,633.0,75.47,59.39
2016,7,12,16,15,843.0,83.5,5.05,18.5,584.5,73.88,58.33
2016,7,12,16,30,825.0,81.0,5.0,18.0,536.0,63.52,49.68
2016,7,12,16,45,803.0,77.5,4.95,18.0,485.5,61.74,48.32
2016,7,12,17,0,781.0,74.0,4.9,18.0,435.0,59.88,46.87
2016,7,12,17,15,750.0,70.0,4.8,17.5,383.5,57.44,44.98
2016,7,12,17,30,719.0,66.0,4.7,17.0,332.0,54.94,43.0
2016,7,12,17,45,676.0,61.0,4.6,17.0,281.0,51.46,39.99
2016,7,12,18,0,633.0,56.0,4.5,17.0,230.0,44.02,33.39
2016,7,12,18,15,567.5,50.0,4.35,16.5,181.5,39.76,29.53
2016,7,12,18,30,502.0,44.0,4.2,16.0,133.0,35.49,25.49
2016,7,12,18,45,397.5,35.0,4.1,16.0,91.5,28.5,18.78
2016,7,12,19,0,293.0,26.0,4.0,16.0,50.0,21.45,10.12
2016,7,12,19,15,146.5,13.0,4.0,15.5,25.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,12.5,3.25,13.5,25.0,111.36,0.0
2016,7,13,5,30,304.0,25.0,3.2,14.0,50.0,290.73,202.75
2016,7,13,5,45,406.0,34.0,3.15,14.5,92.0,391.0,316.91
2016,7,13,6,0,508.0,43.0,3.1,15.0,134.0,497.4,408.2
2016,7,13,6,15,572.5,49.0,2.9,15.5,182.0,575.29,471.76
2016,7,13,6,30,637.0,55.0,2.7,16.0,230.0,650.26,529.38
2016,7,13,6,45,680.5,60.0,2.55,16.5,281.5,714.05,575.5
2016,7,13,7,0,724.0,65.0,2.4,17.0,333.0,777.98,619.23
2016,7,13,7,15,755.0,68.5,2.3,17.0,384.5,827.85,652.35
2016,7,13,7,30,786.0,72.0,2.2,17.0,436.0,876.42,683.43
2016,7,13,7,45,809.0,75.0,2.1,17.5,486.5,914.82,705.17
2016,7,13,8,0,832.0,78.0,2.0,18.0,537.0,939.74,717.13
2016,7,13,8,15,849.5,80.5,2.0,18.5,585.5,967.07,731.74
2016,7,13,8,30,867.0,83.0,2.0,19.0,634.0,991.6,744.28
2016,7,13,8,45,880.0,85.0,2.0,19.5,678.5,1007.9,751.35
2016,7,13,9,0,893.0,87.0,2.0,20.0,723.0,1020.96,756.44
2016,7,13,9,15,903.5,89.0,2.0,20.5,763.0,1028.09,757.8
2016,7,13,9,30,914.0,91.0,2.0,21.0,803.0,1031.72,757.09
2016,7,13,9,45,908.5,99.5,2.0,21.5,834.0,1022.94,748.59
2016,7,13,10,0,903.0,108.0,2.0,22.0,865.0,1010.47,738.05
2016,7,13,10,15,909.5,109.0,2.1,22.5,894.0,998.37,729.16
2016,7,13,10,30,916.0,110.0,2.2,23.0,923.0,982.82,718.08
2016,7,13,10,45,920.5,111.0,2.3,23.5,945.0,962.0,703.65
2016,7,13,11,0,925.0,112.0,2.4,24.0,967.0,937.91,687.12
2016,7,13,11,15,928.0,113.0,2.5,24.0,982.0,909.33,668.94
2016,7,13,11,30,931.0,114.0,2.6,24.0,997.0,877.79,648.67
2016,7,13,11,45,932.5,114.0,2.75,24.0,1004.5,841.39,625.3
2016,7,13,12,0,934.0,114.0,2.9,24.0,1012.0,802.53,599.95
2016,7,13,12,15,934.5,114.0,3.1,24.0,1012.0,760.71,571.32
2016,7,13,12,30,935.0,114.0,3.3,24.0,1012.0,716.92,539.6
2016,7,13,12,45,936.5,112.0,3.5,24.5,1005.5,670.46,504.01
2016,7,13,13,0,938.0,110.0,3.7,25.0,999.0,622.36,466.22
2016,7,13,13,15,935.0,109.5,3.85,25.0,984.0,571.49,426.03
2016,7,13,13,30,932.0,109.0,4.0,25.0,969.0,519.68,383.88
2016,7,13,13,45,928.0,108.0,4.2,25.0,947.0,466.35,339.4
2016,7,13,14,0,924.0,107.0,4.4,25.0,925.0,412.56,293.39
2016,7,13,14,15,917.5,105.5,4.45,24.5,896.5,357.41,245.95
2016,7,13,14,30,911.0,104.0,4.5,24.0,868.0,302.49,198.45
2016,7,13,14,45,903.0,102.5,4.6,24.0,833.0,247.69,152.02
2016,7,13,15,0,895.0,101.0,4.7,24.0,798.0,193.69,110.04
2016,7,13,15,15,884.0,99.5,4.7,24.0,758.0,140.4,76.76
2016,7,13,15,30,873.0,98.0,4.7,24.0,718.0,88.61,68.77
2016,7,13,15,45,858.5,95.5,4.75,24.0,673.0,80.76,62.43
2016,7,13,16,0,844.0,93.0,4.8,24.0,628.0,79.49,61.56
2016,7,13,16,15,826.0,90.0,4.75,23.5,580.0,68.48,52.59
2016,7,13,16,30,808.0,87.0,4.7,23.0,532.0,67.38,51.95
2016,7,13,16,45,783.5,84.0,4.7,22.5,481.5,66.1,51.15
2016,7,13,17,0,759.0,81.0,4.7,22.0,431.0,64.78,50.3
2016,7,13,17,15,726.0,76.5,4.6,21.5,379.5,62.16,48.31
2016,7,13,17,30,693.0,72.0,4.5,21.0,328.0,54.55,41.94
2016,7,13,17,45,647.5,66.5,4.4,20.5,277.0,51.14,39.12
2016,7,13,18,0,602.0,61.0,4.3,20.0,226.0,47.66,36.13
2016,7,13,18,15,534.0,54.0,4.2,19.5,178.0,42.78,31.77
2016,7,13,18,30,466.0,47.0,4.1,19.0,130.0,37.85,27.17
2016,7,13,18,45,360.0,37.0,4.0,18.5,89.0,30.13,19.9
2016,7,13,19,0,254.0,27.0,3.9,18.0,48.0,22.29,10.37
2016,7,13,19,15,127.0,13.5,3.85,17.5,24.0,11.52,0.0
2016,7,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,140.5,13.0,2.2,14.5,24.0,104.06,0.0
2016,7,14,5,30,281.0,26.0,2.1,15.0,48.0,274.14,185.34
2016,7,14,5,45,388.5,35.0,2.05,15.5,89.5,379.09,304.32
2016,7,14,6,0,496.0,44.0,2.0,16.0,131.0,489.13,397.21
2016,7,14,6,15,561.5,50.5,1.9,16.0,179.5,568.23,461.55
2016,7,14,6,30,627.0,57.0,1.8,16.0,228.0,650.33,524.7
2016,7,14,6,45,673.5,61.5,1.75,16.5,279.5,709.48,566.89
2016,7,14,7,0,720.0,66.0,1.7,17.0,331.0,775.37,611.83
2016,7,14,7,15,751.5,69.5,1.7,17.5,382.5,825.66,644.17
2016,7,14,7,30,783.0,73.0,1.7,18.0,434.0,874.66,674.59
2016,7,14,7,45,807.5,76.0,1.7,18.5,485.5,914.5,697.85
2016,7,14,8,0,832.0,79.0,1.7,19.0,537.0,940.86,711.62
2016,7,14,8,15,850.0,81.5,1.7,19.5,585.5,968.68,726.3
2016,7,14,8,30,868.0,84.0,1.7,20.0,634.0,993.71,738.94
2016,7,14,8,45,882.5,85.5,1.75,20.5,679.0,1010.92,747.16
2016,7,14,9,0,897.0,87.0,1.8,21.0,724.0,1024.92,753.44
2016,7,14,9,15,907.5,88.5,1.8,21.5,764.5,1031.46,754.36
2016,7,14,9,30,918.0,90.0,1.8,22.0,805.0,1034.51,753.27
2016,7,14,9,45,924.0,93.0,1.85,22.5,839.5,1031.15,748.99
2016,7,14,10,0,930.0,96.0,1.9,23.0,874.0,1024.16,742.62
2016,7,14,10,15,936.0,97.0,1.95,23.0,903.0,1011.44,734.2
2016,7,14,10,30,942.0,98.0,2.0,23.0,932.0,995.2,723.66
2016,7,14,10,45,946.0,99.0,2.1,23.5,954.5,973.64,708.98
2016,7,14,11,0,950.0,100.0,2.2,24.0,977.0,948.74,692.16
2016,7,14,11,15,953.0,100.5,2.35,24.0,992.0,919.28,674.11
2016,7,14,11,30,956.0,101.0,2.5,24.0,1007.0,886.8,653.83
2016,7,14,11,45,957.5,101.5,2.65,24.5,1015.0,850.26,629.33
2016,7,14,12,0,959.0,102.0,2.8,25.0,1023.0,811.15,602.84
2016,7,14,12,15,959.0,102.0,2.9,25.0,1023.0,768.21,573.55
2016,7,14,12,30,959.0,102.0,3.0,25.0,1023.0,723.25,540.87
2016,7,14,12,45,950.5,106.5,3.2,25.0,1013.5,674.66,504.99
2016,7,14,13,0,942.0,111.0,3.4,25.0,1004.0,625.03,467.2
2016,7,14,13,15,939.0,110.5,3.45,24.5,988.5,573.9,427.59
2016,7,14,13,30,936.0,110.0,3.5,24.0,973.0,521.81,385.91
2016,7,14,13,45,930.5,109.5,3.6,24.0,950.5,467.92,340.93
2016,7,14,14,0,925.0,109.0,3.7,24.0,928.0,413.71,294.55
2016,7,14,14,15,918.5,108.0,3.75,23.5,899.0,358.75,247.25
2016,7,14,14,30,912.0,107.0,3.8,23.0,870.0,304.0,199.88
2016,7,14,14,45,902.5,105.5,3.85,23.0,835.0,248.77,153.16
2016,7,14,15,0,893.0,104.0,3.9,23.0,800.0,194.48,111.07
2016,7,14,15,15,881.5,102.5,3.9,22.5,759.0,141.17,78.08
2016,7,14,15,30,870.0,101.0,3.9,22.0,718.0,89.4,69.97
2016,7,14,15,45,854.5,98.5,3.95,22.0,673.0,82.48,64.38
2016,7,14,16,0,839.0,96.0,4.0,22.0,628.0,71.36,55.18
2016,7,14,16,15,820.0,93.5,4.0,21.5,579.5,70.74,54.95
2016,7,14,16,30,801.0,91.0,4.0,21.0,531.0,70.07,54.68
2016,7,14,16,45,774.5,87.5,4.05,21.0,480.0,68.52,53.55
2016,7,14,17,0,748.0,84.0,4.1,21.0,429.0,66.91,52.35
2016,7,14,17,15,713.5,79.5,4.1,20.0,377.0,64.37,50.53
2016,7,14,17,30,679.0,75.0,4.1,19.0,325.0,56.6,44.09
2016,7,14,17,45,630.0,70.0,4.1,18.5,273.5,53.64,41.65
2016,7,14,18,0,581.0,65.0,4.1,18.0,222.0,50.66,39.08
2016,7,14,18,15,511.0,57.0,4.0,17.5,174.5,45.1,34.08
2016,7,14,18,30,441.0,49.0,3.9,17.0,127.0,39.46,28.8
2016,7,14,18,45,336.0,38.5,3.8,16.5,86.5,31.39,21.14
2016,7,14,19,0,231.0,28.0,3.7,16.0,46.0,23.19,10.85
2016,7,14,19,15,115.5,14.0,3.6,15.5,23.0,11.95,0.0
2016,7,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.0,3.0,13.5,10.0,8.54,0.0
2016,7,15,5,30,0.0,20.0,3.1,14.0,20.0,16.52,5.49
2016,7,15,5,45,0.0,37.0,3.25,14.5,37.0,34.62,22.84
2016,7,15,6,0,0.0,54.0,3.4,15.0,54.0,51.63,37.82
2016,7,15,6,15,5.0,73.0,3.3,15.0,74.5,74.51,57.86
2016,7,15,6,30,10.0,92.0,3.2,15.0,95.0,96.98,77.36
2016,7,15,6,45,16.0,111.5,3.15,15.5,117.0,120.8,97.55
2016,7,15,7,0,22.0,131.0,3.1,16.0,139.0,144.57,117.28
2016,7,15,7,15,38.5,156.0,3.0,16.5,173.0,201.69,164.41
2016,7,15,7,30,55.0,181.0,2.9,17.0,207.0,243.97,198.35
2016,7,15,7,45,439.5,130.0,2.8,17.5,369.0,616.54,499.11
2016,7,15,8,0,824.0,79.0,2.7,18.0,531.0,943.99,730.09
2016,7,15,8,15,842.0,81.5,2.7,18.0,579.5,960.47,736.0
2016,7,15,8,30,860.0,84.0,2.7,18.0,628.0,985.45,750.75
2016,7,15,8,45,874.5,85.5,2.7,18.5,673.0,1002.64,758.68
2016,7,15,9,0,889.0,87.0,2.7,19.0,718.0,1016.65,764.58
2016,7,15,9,15,900.0,89.0,2.7,19.0,758.5,1024.32,767.84
2016,7,15,9,30,911.0,91.0,2.7,19.0,799.0,1028.49,768.98
2016,7,15,9,45,917.0,93.5,2.7,19.5,833.5,1024.63,763.54
2016,7,15,10,0,923.0,96.0,2.7,20.0,868.0,1017.19,756.0
2016,7,15,10,15,929.5,97.0,2.7,20.0,897.0,1005.07,747.01
2016,7,15,10,30,936.0,98.0,2.7,20.0,926.0,989.43,735.87
2016,7,15,10,45,941.0,98.5,2.75,20.5,948.5,968.43,720.37
2016,7,15,11,0,946.0,99.0,2.8,21.0,971.0,944.09,702.77
2016,7,15,11,15,949.5,99.5,2.8,21.0,986.0,915.19,683.12
2016,7,15,11,30,953.0,100.0,2.8,21.0,1001.0,883.25,661.44
2016,7,15,11,45,955.5,99.5,2.85,21.5,1009.5,846.75,635.71
2016,7,15,12,0,958.0,99.0,2.9,22.0,1018.0,807.66,608.15
2016,7,15,12,15,958.0,99.5,2.95,22.0,1018.0,765.2,578.53
2016,7,15,12,30,958.0,100.0,3.0,22.0,1018.0,720.7,545.47
2016,7,15,12,45,948.5,105.0,3.05,22.0,1008.5,671.94,508.42
2016,7,15,13,0,939.0,110.0,3.1,22.0,999.0,622.21,469.7
2016,7,15,13,15,936.0,109.0,3.1,22.0,983.5,570.83,428.62
2016,7,15,13,30,933.0,108.0,3.1,22.0,968.0,518.52,385.66
2016,7,15,13,45,928.5,107.0,3.1,22.0,946.0,464.83,340.47
2016,7,15,14,0,924.0,106.0,3.1,22.0,924.0,410.73,293.85
2016,7,15,14,15,917.5,105.0,3.1,22.0,895.0,355.82,245.86
2016,7,15,14,30,911.0,104.0,3.1,22.0,866.0,301.11,198.0
2016,7,15,14,45,900.0,103.5,3.1,22.0,830.5,246.25,151.61
2016,7,15,15,0,889.0,103.0,3.1,22.0,795.0,192.48,110.02
2016,7,15,15,15,877.5,101.5,3.1,21.5,754.5,139.35,77.28
2016,7,15,15,30,866.0,100.0,3.1,21.0,714.0,87.76,68.86
2016,7,15,15,45,847.5,99.0,3.1,21.0,668.0,82.65,64.78
2016,7,15,16,0,829.0,98.0,3.1,21.0,622.0,72.5,56.37
2016,7,15,16,15,809.0,95.0,3.15,20.5,573.5,71.59,55.9
2016,7,15,16,30,789.0,92.0,3.2,20.0,525.0,70.61,55.37
2016,7,15,16,45,758.5,90.0,3.25,19.5,473.5,70.14,55.27
2016,7,15,17,0,728.0,88.0,3.3,19.0,422.0,63.79,50.07
2016,7,15,17,15,692.5,83.0,3.35,18.5,370.5,61.23,48.12
2016,7,15,17,30,657.0,78.0,3.4,18.0,319.0,58.59,46.03
2016,7,15,17,45,599.5,74.0,3.45,17.5,267.5,56.44,44.3
2016,7,15,18,0,542.0,70.0,3.5,17.0,216.0,54.38,42.52
2016,7,15,18,15,470.0,61.5,3.45,16.5,169.0,48.6,37.29
2016,7,15,18,30,398.0,53.0,3.4,16.0,122.0,42.73,31.77
2016,7,15,18,45,291.0,41.0,3.35,16.0,82.5,31.66,21.38
2016,7,15,19,0,184.0,29.0,3.3,16.0,43.0,22.49,10.01
2016,7,15,19,15,92.0,14.5,3.25,15.5,21.5,12.38,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.5,13.0,3.4,14.0,22.0,90.65,0.0
2016,7,16,5,30,241.0,26.0,3.4,14.0,44.0,242.93,155.17
2016,7,16,5,45,350.5,35.5,3.45,14.5,84.0,351.01,284.04
2016,7,16,6,0,460.0,45.0,3.5,15.0,124.0,461.75,380.22
2016,7,16,6,15,528.5,52.0,3.4,15.0,172.0,542.8,448.41
2016,7,16,6,30,597.0,59.0,3.3,15.0,220.0,627.09,515.89
2016,7,16,6,45,332.0,100.0,3.2,15.5,192.5,455.0,378.31
2016,7,16,7,0,67.0,141.0,3.1,16.0,165.0,214.74,176.38
2016,7,16,7,15,85.5,164.5,3.0,16.5,200.5,257.67,211.78
2016,7,16,7,30,104.0,188.0,2.9,17.0,236.0,320.55,261.42
2016,7,16,7,45,453.0,136.5,2.85,17.5,380.0,638.08,515.13
2016,7,16,8,0,802.0,85.0,2.8,18.0,524.0,929.84,720.92
2016,7,16,8,15,821.0,87.5,2.75,18.0,572.0,958.42,735.26
2016,7,16,8,30,840.0,90.0,2.7,18.0,620.0,972.45,741.99
2016,7,16,8,45,856.0,91.5,2.7,18.5,665.0,990.95,750.99
2016,7,16,9,0,872.0,93.0,2.7,19.0,710.0,1006.33,757.86
2016,7,16,9,15,883.5,95.0,2.7,19.0,750.5,1014.41,761.4
2016,7,16,9,30,895.0,97.0,2.7,19.0,791.0,1019.03,762.86
2016,7,16,9,45,901.5,99.5,2.75,19.5,825.5,1015.66,758.23
2016,7,16,10,0,908.0,102.0,2.8,20.0,860.0,1008.74,751.5
2016,7,16,10,15,914.5,103.0,2.85,20.0,889.0,996.72,742.99
2016,7,16,10,30,921.0,104.0,2.9,20.0,918.0,981.22,732.31
2016,7,16,10,45,924.5,106.0,2.95,20.5,940.0,960.48,716.86
2016,7,16,11,0,928.0,108.0,3.0,21.0,962.0,936.44,699.33
2016,7,16,11,15,931.5,108.5,3.05,21.0,977.5,907.82,680.09
2016,7,16,11,30,935.0,109.0,3.1,21.0,993.0,876.2,658.79
2016,7,16,11,45,936.5,109.5,3.2,21.0,1001.0,840.16,634.65
2016,7,16,12,0,938.0,110.0,3.3,21.0,1009.0,801.59,608.57
2016,7,16,12,15,939.0,110.0,3.35,21.0,1009.5,759.95,578.77
2016,7,16,12,30,940.0,110.0,3.4,21.0,1010.0,716.27,545.92
2016,7,16,12,45,937.5,110.5,3.5,21.0,1002.5,668.94,509.78
2016,7,16,13,0,935.0,111.0,3.6,21.0,995.0,620.23,471.6
2016,7,16,13,15,932.5,110.5,3.6,21.0,980.5,569.6,430.63
2016,7,16,13,30,930.0,110.0,3.6,21.0,966.0,517.96,387.75
2016,7,16,13,45,927.0,108.5,3.65,21.0,944.5,464.62,342.47
2016,7,16,14,0,924.0,107.0,3.7,21.0,923.0,410.73,295.63
2016,7,16,14,15,918.0,106.0,3.75,21.0,895.0,355.89,247.33
2016,7,16,14,30,912.0,105.0,3.8,21.0,867.0,301.2,199.13
2016,7,16,14,45,904.0,103.5,3.85,21.0,832.5,246.17,152.19
2016,7,16,15,0,896.0,102.0,3.9,21.0,798.0,191.92,109.93
2016,7,16,15,15,885.5,100.0,3.95,20.5,757.5,138.14,76.73
2016,7,16,15,30,875.0,98.0,4.0,20.0,717.0,85.81,67.52
2016,7,16,15,45,860.5,95.5,4.05,20.0,672.5,80.84,63.53
2016,7,16,16,0,846.0,93.0,4.1,20.0,628.0,79.56,62.63
2016,7,16,16,15,827.5,90.5,4.1,19.5,579.5,68.93,53.86
2016,7,16,16,30,809.0,88.0,4.1,19.0,531.0,68.18,53.51
2016,7,16,16,45,785.0,84.5,4.2,19.0,480.5,66.58,52.32
2016,7,16,17,0,761.0,81.0,4.3,19.0,430.0,64.9,51.05
2016,7,16,17,15,727.5,77.0,4.3,18.5,378.0,62.66,49.36
2016,7,16,17,30,694.0,73.0,4.3,18.0,326.0,55.37,43.2
2016,7,16,17,45,648.0,67.5,4.3,17.5,275.0,51.98,40.37
2016,7,16,18,0,602.0,62.0,4.3,17.0,224.0,48.54,37.37
2016,7,16,18,15,532.0,54.5,4.2,16.5,175.5,43.28,32.59
2016,7,16,18,30,462.0,47.0,4.1,16.0,127.0,37.95,27.57
2016,7,16,18,45,353.0,36.5,4.1,15.5,86.0,29.79,19.79
2016,7,16,19,0,244.0,26.0,4.1,15.0,45.0,21.5,8.99
2016,7,16,19,15,122.0,13.0,4.1,14.5,22.5,11.1,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,12.0,4.45,14.0,22.0,101.91,0.0
2016,7,17,5,30,278.0,24.0,4.5,14.0,44.0,265.69,163.53
2016,7,17,5,45,391.0,32.5,4.6,14.5,85.5,377.26,305.24
2016,7,17,6,0,504.0,41.0,4.7,15.0,127.0,490.62,404.91
2016,7,17,6,15,570.0,47.0,4.65,15.0,175.0,569.41,472.23
2016,7,17,6,30,636.0,53.0,4.6,15.0,223.0,645.61,534.32
2016,7,17,6,45,675.0,58.5,4.6,15.5,273.0,706.03,580.48
2016,7,17,7,0,714.0,64.0,4.6,16.0,323.0,766.4,624.49
2016,7,17,7,15,745.5,68.0,4.55,16.0,374.5,817.24,660.6
2016,7,17,7,30,777.0,72.0,4.5,16.0,426.0,866.84,694.72
2016,7,17,7,45,801.5,74.5,4.45,16.5,476.5,905.95,718.97
2016,7,17,8,0,826.0,77.0,4.4,17.0,527.0,931.7,733.12
2016,7,17,8,15,843.0,79.5,4.4,17.0,575.0,958.55,749.78
2016,7,17,8,30,860.0,82.0,4.4,17.0,623.0,982.61,764.37
2016,7,17,8,45,874.0,83.5,4.45,17.5,667.5,999.36,772.83
2016,7,17,9,0,888.0,85.0,4.5,18.0,712.0,1012.93,779.17
2016,7,17,9,15,898.0,86.5,4.55,18.0,752.0,1019.08,782.04
2016,7,17,9,30,908.0,88.0,4.6,18.0,792.0,1021.77,782.73
2016,7,17,9,45,900.5,98.5,4.65,18.5,822.5,1013.42,774.47
2016,7,17,10,0,893.0,109.0,4.7,19.0,853.0,1001.27,763.85
2016,7,17,10,15,899.0,110.0,4.7,19.0,881.5,988.83,754.27
2016,7,17,10,30,905.0,111.0,4.7,19.0,910.0,972.97,742.47
2016,7,17,10,45,907.5,113.0,4.75,19.0,931.0,951.49,727.29
2016,7,17,11,0,910.0,115.0,4.8,19.0,952.0,926.79,709.94
2016,7,17,11,15,913.0,116.0,4.8,19.0,966.5,898.53,689.77
2016,7,17,11,30,916.0,117.0,4.8,19.0,981.0,867.31,667.53
2016,7,17,11,45,918.0,116.5,4.8,19.0,988.5,831.26,641.83
2016,7,17,12,0,920.0,116.0,4.8,19.0,996.0,792.75,614.29
2016,7,17,12,15,919.5,116.0,4.9,19.0,996.0,750.62,583.16
2016,7,17,12,30,919.0,116.0,5.0,19.0,996.0,706.62,549.28
2016,7,17,12,45,916.0,116.5,5.1,19.0,988.0,659.78,512.4
2016,7,17,13,0,913.0,117.0,5.2,19.0,980.0,611.64,473.57
2016,7,17,13,15,909.5,116.5,5.3,19.0,965.0,561.43,432.1
2016,7,17,13,30,906.0,116.0,5.4,19.0,950.0,510.37,388.78
2016,7,17,13,45,905.0,112.5,5.5,19.0,928.5,457.62,342.98
2016,7,17,14,0,904.0,109.0,5.6,19.0,907.0,404.18,295.51
2016,7,17,14,15,897.5,108.0,5.65,18.5,878.5,350.19,247.44
2016,7,17,14,30,891.0,107.0,5.7,18.0,850.0,296.43,199.48
2016,7,17,14,45,885.0,103.5,5.8,18.0,816.0,241.61,151.8
2016,7,17,15,0,879.0,100.0,5.9,18.0,782.0,187.41,108.78
2016,7,17,15,15,544.0,211.5,5.95,17.5,626.5,159.48,106.64
2016,7,17,15,30,209.0,323.0,6.0,17.0,471.0,205.82,170.08
2016,7,17,15,45,521.0,206.5,6.1,17.0,543.0,125.54,102.53
2016,7,17,16,0,833.0,90.0,6.2,17.0,615.0,77.48,61.62
2016,7,17,16,15,549.0,157.0,6.2,16.5,492.0,100.56,81.92
2016,7,17,16,30,265.0,224.0,6.2,16.0,369.0,146.53,122.06
2016,7,17,16,45,258.5,203.5,6.25,16.0,333.5,135.82,113.18
2016,7,17,17,0,252.0,183.0,6.3,16.0,298.0,124.56,103.78
2016,7,17,17,15,468.0,126.0,6.2,15.5,308.0,88.08,72.35
2016,7,17,17,30,684.0,69.0,6.1,15.0,318.0,57.09,45.25
2016,7,17,17,45,636.5,64.5,6.1,15.0,267.5,49.66,38.71
2016,7,17,18,0,589.0,60.0,6.1,15.0,217.0,46.91,36.21
2016,7,17,18,15,520.5,53.0,6.0,14.5,170.0,42.02,31.74
2016,7,17,18,30,452.0,46.0,5.9,14.0,123.0,37.09,27.03
2016,7,17,18,45,338.5,36.0,5.8,14.0,83.0,29.35,19.49
2016,7,17,19,0,225.0,26.0,5.7,14.0,43.0,21.51,8.58
2016,7,17,19,15,112.5,13.0,5.65,13.5,21.5,11.1,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.5,4.1,13.0,20.5,90.84,0.0
2016,7,18,5,30,246.0,23.0,4.1,13.0,41.0,240.75,140.88
2016,7,18,5,45,360.5,32.0,4.1,13.5,81.0,353.79,286.47
2016,7,18,6,0,475.0,41.0,4.1,14.0,121.0,467.72,386.69
2016,7,18,6,15,237.5,51.0,4.05,14.0,91.0,292.41,246.49
2016,7,18,6,30,0.0,61.0,4.0,14.0,61.0,51.82,38.7
2016,7,18,6,45,0.0,75.5,3.95,14.5,75.5,65.17,50.18
2016,7,18,7,0,0.0,90.0,3.9,15.0,90.0,78.36,61.2
2016,7,18,7,15,0.0,110.5,3.85,15.5,110.5,97.74,77.22
2016,7,18,7,30,0.0,131.0,3.8,16.0,131.0,116.92,92.79
2016,7,18,7,45,0.0,126.0,3.8,16.5,126.0,109.8,86.37
2016,7,18,8,0,0.0,121.0,3.8,17.0,121.0,103.76,80.94
2016,7,18,8,15,26.5,190.0,3.75,17.0,207.0,213.74,171.51
2016,7,18,8,30,53.0,259.0,3.7,17.0,293.0,315.78,252.83
2016,7,18,8,45,100.0,291.5,3.7,17.5,360.5,395.67,315.27
2016,7,18,9,0,147.0,324.0,3.7,18.0,428.0,496.4,391.58
2016,7,18,9,15,87.5,310.0,3.7,18.0,373.0,392.21,309.21
2016,7,18,9,30,28.0,296.0,3.7,18.0,318.0,312.14,244.82
2016,7,18,9,45,130.0,345.0,3.75,18.5,453.0,480.38,375.99
2016,7,18,10,0,232.0,394.0,3.8,19.0,588.0,623.29,482.13
2016,7,18,10,15,151.0,399.5,3.85,19.0,527.5,539.67,416.89
2016,7,18,10,30,70.0,405.0,3.9,19.0,467.0,441.85,341.36
2016,7,18,10,45,494.5,251.5,3.95,19.0,704.0,720.28,558.99
2016,7,18,11,0,919.0,98.0,4.0,19.0,941.0,918.49,700.7
2016,7,18,11,15,609.0,272.5,4.05,19.0,835.5,796.01,609.79
2016,7,18,11,30,299.0,447.0,4.1,19.0,730.0,655.19,500.82
2016,7,18,11,45,369.0,421.0,4.15,19.5,772.5,666.23,509.69
2016,7,18,12,0,439.0,395.0,4.2,20.0,815.0,675.42,515.94
2016,7,18,12,15,684.0,247.0,4.25,20.0,901.0,698.67,536.72
2016,7,18,12,30,929.0,99.0,4.3,20.0,987.0,699.5,539.63
2016,7,18,12,45,933.5,95.0,4.35,20.0,981.5,653.66,503.59
2016,7,18,13,0,938.0,91.0,4.4,20.0,976.0,605.9,465.4
2016,7,18,13,15,935.5,90.5,4.4,20.0,961.5,555.37,423.82
2016,7,18,13,30,933.0,90.0,4.4,20.0,947.0,503.8,380.31
2016,7,18,13,45,931.5,87.5,4.45,20.0,926.5,450.37,334.28
2016,7,18,14,0,930.0,85.0,4.5,20.0,906.0,396.23,286.55
2016,7,18,14,15,925.0,84.0,4.5,19.5,878.0,341.56,238.09
2016,7,18,14,30,920.0,83.0,4.5,19.0,850.0,286.92,189.55
2016,7,18,14,45,914.5,81.0,4.5,19.0,816.5,231.77,141.77
2016,7,18,15,0,909.0,79.0,4.5,19.0,783.0,177.14,98.75
2016,7,18,15,15,899.5,77.5,4.5,19.0,744.0,123.24,65.46
2016,7,18,15,30,890.0,76.0,4.5,19.0,705.0,70.69,54.97
2016,7,18,15,45,879.5,73.5,4.5,19.0,661.5,67.72,52.62
2016,7,18,16,0,869.0,71.0,4.5,19.0,618.0,66.12,51.41
2016,7,18,16,15,853.0,69.0,4.55,18.5,570.5,64.63,50.39
2016,7,18,16,30,837.0,67.0,4.6,18.0,523.0,63.03,49.29
2016,7,18,16,45,816.5,64.0,4.65,18.0,473.5,60.56,47.32
2016,7,18,17,0,796.0,61.0,4.7,18.0,424.0,57.97,45.22
2016,7,18,17,15,766.5,58.0,4.75,17.5,373.0,48.75,37.38
2016,7,18,17,30,737.0,55.0,4.8,17.0,322.0,46.68,35.73
2016,7,18,17,45,695.5,51.0,4.9,17.0,271.5,43.69,33.12
2016,7,18,18,0,654.0,47.0,5.0,17.0,221.0,40.67,30.4
2016,7,18,18,15,591.0,42.0,4.95,16.5,173.5,36.65,26.74
2016,7,18,18,30,528.0,37.0,4.9,16.0,126.0,32.66,22.91
2016,7,18,18,45,421.5,29.0,4.85,15.5,85.0,23.67,14.48
2016,7,18,19,0,315.0,21.0,4.8,15.0,44.0,17.28,5.31
2016,7,18,19,15,157.5,10.5,4.65,14.5,22.0,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,157.0,10.5,3.25,13.0,21.5,112.27,0.0
2016,7,19,5,30,314.0,21.0,3.3,13.0,43.0,284.75,156.6
2016,7,19,5,45,421.5,28.5,3.4,13.5,83.5,385.95,310.21
2016,7,19,6,0,529.0,36.0,3.5,14.0,124.0,495.65,407.42
2016,7,19,6,15,264.5,56.5,3.45,14.0,100.5,323.7,271.89
2016,7,19,6,30,0.0,77.0,3.4,14.0,77.0,70.46,54.5
2016,7,19,6,45,0.0,94.5,3.4,14.5,94.5,86.77,68.51
2016,7,19,7,0,0.0,112.0,3.4,15.0,112.0,102.79,81.8
2016,7,19,7,15,7.0,134.5,3.4,15.0,138.0,130.84,105.4
2016,7,19,7,30,14.0,157.0,3.4,15.0,164.0,158.84,128.6
2016,7,19,7,45,27.0,184.0,3.45,15.5,198.5,215.75,175.08
2016,7,19,8,0,40.0,211.0,3.5,16.0,233.0,256.39,207.39
2016,7,19,8,15,29.0,216.5,3.55,16.5,233.0,246.92,198.17
2016,7,19,8,30,18.0,222.0,3.6,17.0,233.0,219.13,174.51
2016,7,19,8,45,85.5,273.0,3.65,17.5,332.5,359.75,287.31
2016,7,19,9,0,153.0,324.0,3.7,18.0,432.0,502.66,396.72
2016,7,19,9,15,533.5,202.0,3.75,18.0,609.0,799.2,625.13
2016,7,19,9,30,914.0,80.0,3.8,18.0,786.0,1018.2,776.37
2016,7,19,9,45,618.5,226.0,3.85,18.5,713.0,888.79,682.16
2016,7,19,10,0,323.0,372.0,3.9,19.0,640.0,708.79,544.55
2016,7,19,10,15,626.0,231.5,3.95,19.0,774.5,869.34,667.66
2016,7,19,10,30,929.0,91.0,4.0,19.0,909.0,974.9,739.9
2016,7,19,10,45,931.5,93.0,4.05,19.0,930.5,953.41,723.86
2016,7,19,11,0,934.0,95.0,4.1,19.0,952.0,928.64,706.58
2016,7,19,11,15,936.5,95.5,4.1,19.0,966.5,899.29,685.89
2016,7,19,11,30,939.0,96.0,4.1,19.0,981.0,866.98,663.16
2016,7,19,11,45,941.5,95.5,4.2,19.5,989.0,830.98,637.01
2016,7,19,12,0,944.0,95.0,4.3,20.0,997.0,792.4,608.97
2016,7,19,12,15,944.0,95.0,4.35,20.0,997.0,750.07,578.33
2016,7,19,12,30,944.0,95.0,4.4,20.0,997.0,705.72,544.38
2016,7,19,12,45,938.0,98.0,4.45,20.0,988.5,658.18,507.18
2016,7,19,13,0,932.0,101.0,4.5,20.0,980.0,609.44,468.12
2016,7,19,13,15,929.0,100.5,4.55,20.0,965.0,558.7,426.54
2016,7,19,13,30,926.0,100.0,4.6,20.0,950.0,507.01,383.02
2016,7,19,13,45,925.5,97.0,4.7,20.0,929.5,453.81,337.21
2016,7,19,14,0,925.0,94.0,4.8,20.0,909.0,399.82,289.59
2016,7,19,14,15,919.0,93.0,4.85,20.0,880.5,344.93,240.54
2016,7,19,14,30,913.0,92.0,4.9,20.0,852.0,290.19,191.7
2016,7,19,14,45,907.5,89.0,5.0,20.0,818.0,234.59,143.84
2016,7,19,15,0,902.0,86.0,5.1,20.0,784.0,179.55,100.76
2016,7,19,15,15,891.5,84.5,5.1,19.5,744.5,125.8,68.09
2016,7,19,15,30,881.0,83.0,5.1,19.0,705.0,73.5,57.38
2016,7,19,15,45,870.5,80.0,5.2,19.0,661.0,71.62,55.96
2016,7,19,16,0,860.0,77.0,5.3,19.0,617.0,69.83,54.59
2016,7,19,16,15,843.0,75.0,5.3,18.5,569.5,68.42,53.67
2016,7,19,16,30,826.0,73.0,5.3,18.0,522.0,66.9,52.64
2016,7,19,16,45,806.5,69.0,5.35,18.0,472.5,63.86,50.19
2016,7,19,17,0,787.0,65.0,5.4,18.0,423.0,53.56,41.37
2016,7,19,17,15,757.0,62.0,5.35,17.5,372.0,51.64,39.92
2016,7,19,17,30,727.0,59.0,5.3,17.0,321.0,49.7,38.39
2016,7,19,17,45,686.0,54.0,5.25,17.0,270.5,46.03,35.19
2016,7,19,18,0,645.0,49.0,5.2,17.0,220.0,42.29,31.83
2016,7,19,18,15,580.5,43.5,5.05,16.5,172.5,37.91,27.83
2016,7,19,18,30,516.0,38.0,4.9,16.0,125.0,33.54,23.66
2016,7,19,18,45,410.0,30.0,4.75,15.5,84.0,24.5,15.15
2016,7,19,19,0,304.0,22.0,4.6,15.0,43.0,18.18,5.33
2016,7,19,19,15,152.0,11.0,4.5,15.0,21.5,9.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,157.0,10.0,3.35,13.5,20.5,111.73,0.0
2016,7,20,5,30,314.0,20.0,3.5,14.0,41.0,282.1,142.3
2016,7,20,5,45,421.0,28.0,3.65,14.5,81.5,384.76,307.42
2016,7,20,6,0,528.0,36.0,3.8,15.0,122.0,494.53,405.22
2016,7,20,6,15,592.5,41.5,3.75,15.0,170.0,573.25,472.26
2016,7,20,6,30,657.0,47.0,3.7,15.0,218.0,654.61,537.96
2016,7,20,6,45,699.5,51.0,3.7,15.5,268.5,716.51,584.75
2016,7,20,7,0,742.0,55.0,3.7,16.0,319.0,778.6,629.48
2016,7,20,7,15,772.0,58.0,3.65,16.0,370.5,827.28,663.46
2016,7,20,7,30,802.0,61.0,3.6,16.0,422.0,864.21,687.9
2016,7,20,7,45,824.0,63.5,3.55,16.5,472.5,901.3,710.57
2016,7,20,8,0,846.0,66.0,3.5,17.0,523.0,936.24,731.14
2016,7,20,8,15,863.0,68.0,3.45,17.5,571.5,963.01,745.62
2016,7,20,8,30,880.0,70.0,3.4,18.0,620.0,986.95,758.01
2016,7,20,8,45,892.5,71.5,3.4,18.5,664.5,1002.62,765.04
2016,7,20,9,0,905.0,73.0,3.4,19.0,709.0,1015.01,769.97
2016,7,20,9,15,915.0,74.5,3.4,19.0,749.5,1021.45,772.47
2016,7,20,9,30,925.0,76.0,3.4,19.0,790.0,1024.36,772.8
2016,7,20,9,45,924.0,82.5,3.4,19.5,822.5,1018.38,765.87
2016,7,20,10,0,923.0,89.0,3.4,20.0,855.0,1008.67,756.7
2016,7,20,10,15,929.0,90.0,3.45,20.0,884.0,996.22,747.72
2016,7,20,10,30,935.0,91.0,3.5,20.0,913.0,980.26,736.51
2016,7,20,10,45,941.5,91.0,3.55,20.5,936.0,960.27,721.29
2016,7,20,11,0,948.0,91.0,3.6,21.0,959.0,936.87,703.9
2016,7,20,11,15,951.0,91.5,3.65,21.0,974.5,907.6,683.92
2016,7,20,11,30,954.0,92.0,3.7,21.0,990.0,875.29,661.84
2016,7,20,11,45,957.0,91.0,3.8,21.5,998.0,838.76,635.76
2016,7,20,12,0,960.0,90.0,3.9,22.0,1006.0,799.59,607.76
2016,7,20,12,15,960.0,90.0,4.0,22.0,1006.5,756.67,577.48
2016,7,20,12,30,960.0,90.0,4.1,22.0,1007.0,711.68,543.54
2016,7,20,12,45,959.5,90.0,4.25,22.0,1000.0,664.51,507.25
2016,7,20,13,0,959.0,90.0,4.4,22.0,993.0,615.68,468.74
2016,7,20,13,15,956.5,89.5,4.5,22.0,978.5,563.98,426.89
2016,7,20,13,30,954.0,89.0,4.6,22.0,964.0,511.21,382.92
2016,7,20,13,45,950.5,88.0,4.75,22.0,942.5,456.8,336.5
2016,7,20,14,0,947.0,87.0,4.9,22.0,921.0,401.83,288.41
2016,7,20,14,15,941.5,86.0,5.0,21.5,892.5,345.91,239.24
2016,7,20,14,30,936.0,85.0,5.1,21.0,864.0,290.07,190.02
2016,7,20,14,45,929.0,83.5,5.25,21.0,829.5,233.9,141.85
2016,7,20,15,0,922.0,82.0,5.4,21.0,795.0,178.42,98.77
2016,7,20,15,15,912.0,81.0,5.45,20.5,755.0,123.9,66.08
2016,7,20,15,30,902.0,80.0,5.5,20.0,715.0,71.89,55.79
2016,7,20,15,45,889.0,78.0,5.6,20.0,670.0,70.75,55.0
2016,7,20,16,0,876.0,76.0,5.7,20.0,625.0,69.49,54.09
2016,7,20,16,15,859.0,74.0,5.7,19.5,577.0,68.04,53.13
2016,7,20,16,30,842.0,72.0,5.7,19.0,529.0,66.48,52.08
2016,7,20,16,45,819.5,69.0,5.75,19.0,478.0,64.05,50.15
2016,7,20,17,0,797.0,66.0,5.8,19.0,427.0,54.44,41.97
2016,7,20,17,15,766.0,62.5,5.8,18.5,375.0,52.15,40.19
2016,7,20,17,30,735.0,59.0,5.8,18.0,323.0,49.81,38.32
2016,7,20,17,45,691.0,55.0,5.8,17.5,272.0,46.91,35.89
2016,7,20,18,0,647.0,51.0,5.8,17.0,221.0,44.02,33.35
2016,7,20,18,15,581.0,45.0,5.65,16.5,172.5,39.26,29.0
2016,7,20,18,30,515.0,39.0,5.5,16.0,124.0,31.66,22.0
2016,7,20,18,45,406.0,30.5,5.4,15.5,83.0,24.95,15.47
2016,7,20,19,0,297.0,22.0,5.3,15.0,42.0,18.21,4.68
2016,7,20,19,15,148.5,11.0,5.2,15.0,21.0,9.39,0.0
2016,7,20,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,150.5,10.0,3.95,13.5,20.0,107.35,0.0
2016,7,21,5,30,301.0,20.0,4.1,14.0,40.0,271.69,122.96
2016,7,21,5,45,411.5,28.5,4.35,14.5,80.5,386.45,308.45
2016,7,21,6,0,522.0,37.0,4.6,15.0,121.0,490.62,403.35
2016,7,21,6,15,381.0,63.5,4.6,15.0,136.5,430.31,359.96
2016,7,21,6,30,240.0,90.0,4.6,15.0,152.0,337.24,284.06
2016,7,21,6,45,255.0,109.0,4.6,15.5,188.0,379.07,318.78
2016,7,21,7,0,270.0,128.0,4.6,16.0,224.0,420.47,351.5
2016,7,21,7,15,534.5,95.0,4.5,16.0,322.5,660.02,543.04
2016,7,21,7,30,799.0,62.0,4.4,16.0,421.0,862.48,692.22
2016,7,21,7,45,821.0,64.5,4.3,16.5,471.5,899.48,713.48
