Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,843.0,67.0,4.2,17.0,522.0,934.35,734.11
2016,7,21,8,15,859.5,69.0,4.1,17.5,570.0,960.56,748.19
2016,7,21,8,30,876.0,71.0,4.0,18.0,618.0,983.94,760.14
2016,7,21,8,45,889.5,72.5,3.9,18.5,662.5,1000.58,767.31
2016,7,21,9,0,903.0,74.0,3.8,19.0,707.0,1013.95,772.29
2016,7,21,9,15,913.0,75.5,3.75,19.0,747.0,1020.36,774.44
2016,7,21,9,30,923.0,77.0,3.7,19.0,787.0,1023.25,774.4
2016,7,21,9,45,929.5,78.5,3.7,19.5,821.5,1019.04,768.64
2016,7,21,10,0,936.0,80.0,3.7,20.0,856.0,1011.24,760.69
2016,7,21,10,15,942.0,81.0,3.75,20.0,885.0,998.81,751.62
2016,7,21,10,30,948.0,82.0,3.8,20.0,914.0,982.82,740.3
2016,7,21,10,45,953.5,82.0,3.9,20.5,937.0,961.82,724.6
2016,7,21,11,0,959.0,82.0,4.0,21.0,960.0,937.44,706.69
2016,7,21,11,15,962.0,82.5,4.1,21.0,975.5,908.07,686.74
2016,7,21,11,30,965.0,83.0,4.2,21.0,991.0,875.62,664.6
2016,7,21,11,45,967.5,83.0,4.35,21.0,999.0,839.39,639.91
2016,7,21,12,0,970.0,83.0,4.5,21.0,1007.0,800.46,613.38
2016,7,21,12,15,970.5,83.0,4.65,21.0,1008.0,757.61,583.38
2016,7,21,12,30,971.0,83.0,4.8,21.0,1009.0,712.6,549.28
2016,7,21,12,45,961.5,89.0,4.95,21.0,999.5,664.24,511.61
2016,7,21,13,0,952.0,95.0,5.1,21.0,990.0,614.77,472.05
2016,7,21,13,15,949.5,94.5,5.1,21.0,976.0,563.27,429.51
2016,7,21,13,30,947.0,94.0,5.1,21.0,962.0,510.71,385.02
2016,7,21,13,45,947.5,90.5,5.15,21.0,941.5,456.38,338.05
2016,7,21,14,0,948.0,87.0,5.2,21.0,921.0,401.14,289.2
2016,7,21,14,15,942.5,86.5,5.15,20.5,892.5,345.44,239.76
2016,7,21,14,30,937.0,86.0,5.1,20.0,864.0,289.8,190.38
2016,7,21,14,45,933.5,82.5,5.1,20.0,830.0,232.85,141.28
2016,7,21,15,0,930.0,79.0,5.1,20.0,796.0,176.22,97.14
2016,7,21,15,15,920.5,77.5,5.05,20.0,756.0,120.96,64.03
2016,7,21,15,30,911.0,76.0,5.0,20.0,716.0,69.64,53.88
2016,7,21,15,45,901.0,73.0,5.0,20.0,672.0,67.84,52.53
2016,7,21,16,0,891.0,70.0,5.0,20.0,628.0,65.89,51.01
2016,7,21,16,15,875.0,68.0,5.0,19.5,579.5,64.34,49.96
2016,7,21,16,30,859.0,66.0,5.0,19.0,531.0,62.69,48.81
2016,7,21,16,45,838.5,63.0,5.05,19.0,480.0,60.17,46.8
2016,7,21,17,0,818.0,60.0,5.1,19.0,429.0,57.52,44.66
2016,7,21,17,15,788.0,57.0,5.1,18.5,377.0,54.64,42.38
2016,7,21,17,30,758.0,54.0,5.1,18.0,325.0,46.19,35.15
2016,7,21,17,45,715.0,50.5,5.1,17.5,273.5,43.52,32.91
2016,7,21,18,0,672.0,47.0,5.1,17.0,222.0,40.87,30.57
2016,7,21,18,15,607.5,41.5,4.95,16.5,173.5,36.4,26.48
2016,7,21,18,30,543.0,36.0,4.8,16.0,125.0,31.93,22.22
2016,7,21,18,45,431.0,28.0,4.7,15.5,83.5,24.98,15.43
2016,7,21,19,0,319.0,20.0,4.6,15.0,42.0,18.01,3.78
2016,7,21,19,15,159.5,10.0,4.5,14.5,21.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,153.0,9.5,3.75,13.5,19.5,108.46,0.0
2016,7,22,5,30,306.0,19.0,3.9,14.0,39.0,265.01,103.3
2016,7,22,5,45,416.0,27.5,4.05,14.5,79.5,379.91,301.79
2016,7,22,6,0,526.0,36.0,4.2,15.0,120.0,492.28,403.42
2016,7,22,6,15,593.0,41.5,4.1,15.0,168.5,573.05,472.51
2016,7,22,6,30,660.0,47.0,4.0,15.0,217.0,656.56,540.2
2016,7,22,6,45,703.0,51.5,3.95,15.5,268.5,719.73,588.09
2016,7,22,7,0,746.0,56.0,3.9,16.0,320.0,783.11,633.77
2016,7,22,7,15,777.0,59.0,3.8,16.5,372.0,832.85,667.17
2016,7,22,7,30,808.0,62.0,3.7,17.0,424.0,870.83,690.79
2016,7,22,7,45,830.5,65.0,3.65,17.5,475.5,909.18,714.25
2016,7,22,8,0,853.0,68.0,3.6,18.0,527.0,945.34,735.56
2016,7,22,8,15,870.5,70.0,3.55,18.5,575.5,972.64,750.29
2016,7,22,8,30,888.0,72.0,3.5,19.0,624.0,997.08,762.91
2016,7,22,8,45,900.5,74.0,3.5,19.5,669.5,1013.35,770.26
2016,7,22,9,0,913.0,76.0,3.5,20.0,715.0,1026.27,775.47
2016,7,22,9,15,923.0,77.5,3.5,20.0,755.5,1032.58,777.84
2016,7,22,9,30,933.0,79.0,3.5,20.0,796.0,1035.33,778.03
2016,7,22,9,45,930.5,86.5,3.55,20.5,829.0,1028.76,771.08
2016,7,22,10,0,928.0,94.0,3.6,21.0,862.0,1018.39,761.84
2016,7,22,10,15,934.0,95.0,3.65,21.5,891.0,1005.67,751.22
2016,7,22,10,30,940.0,96.0,3.7,22.0,920.0,989.41,738.39
2016,7,22,10,45,946.0,96.0,3.75,22.5,942.5,968.63,722.7
2016,7,22,11,0,952.0,96.0,3.8,23.0,965.0,944.46,704.84
2016,7,22,11,15,954.5,96.5,3.9,23.0,980.5,914.42,684.72
2016,7,22,11,30,957.0,97.0,4.0,23.0,996.0,881.35,662.47
2016,7,22,11,45,959.5,96.5,4.1,23.0,1004.0,844.54,637.5
2016,7,22,12,0,962.0,96.0,4.2,23.0,1012.0,805.08,610.51
2016,7,22,12,15,962.0,96.0,4.3,23.0,1012.0,761.82,579.78
2016,7,22,12,30,962.0,96.0,4.4,23.0,1012.0,716.48,545.59
2016,7,22,12,45,959.5,96.0,4.55,23.0,1004.0,667.73,508.43
2016,7,22,13,0,957.0,96.0,4.7,23.0,996.0,617.53,469.05
2016,7,22,13,15,954.0,95.5,4.85,23.0,981.0,565.43,427.01
2016,7,22,13,30,951.0,95.0,5.0,23.0,966.0,512.32,382.86
2016,7,22,13,45,946.5,94.5,5.15,23.0,943.5,457.78,336.32
2016,7,22,14,0,942.0,94.0,5.3,23.0,921.0,402.78,288.24
2016,7,22,14,15,936.0,93.0,5.35,23.0,892.0,346.75,238.59
2016,7,22,14,30,930.0,92.0,5.4,23.0,863.0,290.85,189.23
2016,7,22,14,45,921.5,91.0,5.5,23.0,828.0,234.83,141.72
2016,7,22,15,0,913.0,90.0,5.6,23.0,793.0,179.65,99.59
2016,7,22,15,15,902.5,88.0,5.6,22.5,752.5,124.73,67.48
2016,7,22,15,30,892.0,86.0,5.6,22.0,712.0,75.35,58.26
2016,7,22,15,45,877.5,84.5,5.65,22.0,667.0,74.59,57.81
2016,7,22,16,0,863.0,83.0,5.7,22.0,622.0,73.72,57.25
2016,7,22,16,15,845.5,80.5,5.65,21.5,573.5,72.05,56.13
2016,7,22,16,30,828.0,78.0,5.6,21.0,525.0,61.79,47.64
2016,7,22,16,45,802.0,75.5,5.6,20.5,473.5,60.59,46.88
2016,7,22,17,0,776.0,73.0,5.6,20.0,422.0,59.35,46.07
2016,7,22,17,15,743.5,69.0,5.5,19.5,370.0,56.88,44.17
2016,7,22,17,30,711.0,65.0,5.4,19.0,318.0,54.36,42.16
2016,7,22,17,45,659.5,61.0,5.35,18.5,266.5,51.63,39.88
2016,7,22,18,0,608.0,57.0,5.3,18.0,215.0,44.91,33.98
2016,7,22,18,15,536.0,50.0,5.15,17.5,166.5,39.9,29.42
2016,7,22,18,30,464.0,43.0,5.0,17.0,118.0,34.86,24.63
2016,7,22,18,45,342.0,33.0,4.9,16.5,77.5,27.0,16.98
2016,7,22,19,0,220.0,23.0,4.8,16.0,37.0,19.07,3.27
2016,7,22,19,15,110.0,11.5,4.7,15.5,18.5,9.82,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,111.0,10.5,3.1,14.5,17.0,81.69,0.0
2016,7,23,5,30,222.0,21.0,3.1,15.0,34.0,214.76,66.18
2016,7,23,5,45,343.0,31.0,3.1,15.5,74.0,339.11,267.17
2016,7,23,6,0,464.0,41.0,3.1,16.0,114.0,458.24,373.21
2016,7,23,6,15,536.0,47.5,2.95,16.0,161.5,541.17,443.15
2016,7,23,6,30,608.0,54.0,2.8,16.0,209.0,627.7,512.15
2016,7,23,6,45,659.0,58.5,2.65,16.5,260.5,690.07,558.26
2016,7,23,7,0,710.0,63.0,2.5,17.0,312.0,759.69,607.15
2016,7,23,7,15,743.0,67.0,2.5,17.5,364.0,811.91,642.04
2016,7,23,7,30,776.0,71.0,2.5,18.0,416.0,862.96,674.92
2016,7,23,7,45,802.0,73.0,2.5,19.0,467.5,902.9,697.71
2016,7,23,8,0,828.0,75.0,2.5,20.0,519.0,929.6,710.83
2016,7,23,8,15,846.0,77.5,2.55,20.5,567.5,957.57,726.49
2016,7,23,8,30,864.0,80.0,2.6,21.0,616.0,982.74,740.1
2016,7,23,8,45,877.5,82.0,2.65,21.5,661.0,999.68,748.2
2016,7,23,9,0,891.0,84.0,2.7,22.0,706.0,1013.37,754.26
2016,7,23,9,15,901.5,86.0,2.8,22.5,746.5,1020.61,756.67
2016,7,23,9,30,912.0,88.0,2.9,23.0,787.0,1024.32,756.94
2016,7,23,9,45,922.0,88.0,3.0,23.5,822.5,1021.67,753.2
2016,7,23,10,0,932.0,88.0,3.1,24.0,858.0,1015.44,747.3
2016,7,23,10,15,938.0,89.0,3.2,24.5,887.5,1002.8,737.35
2016,7,23,10,30,944.0,90.0,3.3,25.0,917.0,986.6,725.22
2016,7,23,10,45,945.5,92.5,3.45,25.5,938.5,964.26,709.49
2016,7,23,11,0,947.0,95.0,3.6,26.0,960.0,938.59,691.59
2016,7,23,11,15,950.0,95.5,3.75,26.0,975.5,909.13,672.45
2016,7,23,11,30,953.0,96.0,3.9,26.0,991.0,876.62,651.12
2016,7,23,11,45,952.5,97.5,4.05,26.0,998.0,839.34,626.36
2016,7,23,12,0,952.0,99.0,4.2,26.0,1005.0,799.54,599.64
2016,7,23,12,15,952.5,99.0,4.35,26.0,1005.5,756.92,569.71
2016,7,23,12,30,953.0,99.0,4.5,26.0,1006.0,712.2,536.49
2016,7,23,12,45,950.5,100.0,4.65,26.0,998.5,664.52,500.42
2016,7,23,13,0,948.0,101.0,4.8,26.0,991.0,615.36,462.16
2016,7,23,13,15,945.5,100.5,4.9,25.5,976.5,563.8,421.67
2016,7,23,13,30,943.0,100.0,5.0,25.0,962.0,511.21,378.96
2016,7,23,13,45,940.0,99.0,5.1,25.0,940.5,457.2,333.11
2016,7,23,14,0,937.0,98.0,5.2,25.0,919.0,402.6,285.68
2016,7,23,14,15,931.5,96.5,5.2,24.5,890.5,346.53,236.87
2016,7,23,14,30,926.0,95.0,5.2,24.0,862.0,290.55,188.16
2016,7,23,14,45,918.0,94.0,5.25,24.0,827.5,234.74,141.11
2016,7,23,15,0,910.0,93.0,5.3,24.0,793.0,179.71,99.46
2016,7,23,15,15,900.0,91.0,5.3,23.5,752.5,124.89,67.92
2016,7,23,15,30,890.0,89.0,5.3,23.0,712.0,77.13,59.52
2016,7,23,15,45,876.0,87.5,5.3,23.0,667.0,76.42,59.11
2016,7,23,16,0,862.0,86.0,5.3,23.0,622.0,75.6,58.6
2016,7,23,16,15,844.0,83.0,5.2,22.5,573.5,73.64,57.25
2016,7,23,16,30,826.0,80.0,5.1,22.0,525.0,63.17,48.63
2016,7,23,16,45,800.0,77.5,5.1,22.0,473.5,62.02,47.82
2016,7,23,17,0,774.0,75.0,5.1,22.0,422.0,60.85,46.98
2016,7,23,17,15,741.0,71.0,5.05,21.0,370.0,58.44,45.24
2016,7,23,17,30,708.0,67.0,5.0,20.0,318.0,55.97,43.39
2016,7,23,17,45,655.5,62.5,5.0,19.5,265.5,48.55,37.02
2016,7,23,18,0,603.0,58.0,5.0,19.0,213.0,45.7,34.52
2016,7,23,18,15,529.0,51.0,4.9,18.5,164.5,40.72,30.0
2016,7,23,18,30,455.0,44.0,4.8,18.0,116.0,35.73,25.24
2016,7,23,18,45,330.0,33.5,4.7,17.5,76.0,27.47,17.19
2016,7,23,19,0,205.0,23.0,4.6,17.0,36.0,19.11,2.0
2016,7,23,19,15,102.5,11.5,4.5,16.5,18.0,9.82,0.0
2016,7,23,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.0,10.5,3.1,14.0,16.0,70.49,0.0
2016,7,24,5,30,188.0,21.0,3.1,14.0,32.0,189.54,40.88
2016,7,24,5,45,308.0,32.0,3.15,14.5,70.5,314.25,247.38
2016,7,24,6,0,428.0,43.0,3.2,15.0,109.0,432.48,354.19
2016,7,24,6,15,503.0,50.5,3.05,15.5,156.5,518.22,426.24
2016,7,24,6,30,578.0,58.0,2.9,16.0,204.0,607.72,497.25
2016,7,24,6,45,628.0,63.5,2.8,16.5,255.0,675.42,548.08
2016,7,24,7,0,678.0,69.0,2.7,17.0,306.0,743.98,596.93
2016,7,24,7,15,713.0,73.5,2.65,17.5,358.0,792.07,628.91
2016,7,24,7,30,748.0,78.0,2.6,18.0,410.0,845.11,663.28
2016,7,24,7,45,774.5,81.0,2.6,18.5,461.0,886.45,688.62
2016,7,24,8,0,801.0,84.0,2.6,19.0,512.0,925.67,711.97
2016,7,24,8,15,820.5,87.0,2.6,19.5,561.0,955.47,728.44
2016,7,24,8,30,840.0,90.0,2.6,20.0,610.0,970.69,734.92
2016,7,24,8,45,856.5,91.5,2.65,20.5,655.5,989.7,744.6
2016,7,24,9,0,873.0,93.0,2.7,21.0,701.0,1005.56,752.16
2016,7,24,9,15,884.5,95.0,2.7,21.0,741.5,1013.61,755.61
2016,7,24,9,30,896.0,97.0,2.7,21.0,782.0,1018.16,756.97
2016,7,24,9,45,904.5,98.0,2.75,21.5,817.5,1015.05,752.51
2016,7,24,10,0,913.0,99.0,2.8,22.0,853.0,1008.38,745.94
2016,7,24,10,15,919.5,100.5,2.85,22.5,882.0,996.74,736.28
2016,7,24,10,30,926.0,102.0,2.9,23.0,911.0,981.54,724.47
2016,7,24,10,45,931.5,102.5,3.0,23.5,934.0,960.91,709.62
2016,7,24,11,0,937.0,103.0,3.1,24.0,957.0,936.91,692.62
2016,7,24,11,15,940.0,103.5,3.2,24.0,972.0,907.49,673.33
2016,7,24,11,30,943.0,104.0,3.3,24.0,987.0,875.03,651.92
2016,7,24,11,45,944.5,104.0,3.4,24.0,995.0,838.1,627.31
2016,7,24,12,0,946.0,104.0,3.5,24.0,1003.0,798.61,600.74
2016,7,24,12,15,946.0,104.0,3.65,24.0,1003.0,755.71,570.59
2016,7,24,12,30,946.0,104.0,3.8,24.0,1003.0,710.77,537.3
2016,7,24,12,45,943.5,104.5,4.0,24.0,995.5,662.85,501.04
2016,7,24,13,0,941.0,105.0,4.2,24.0,988.0,613.49,462.61
2016,7,24,13,15,938.0,104.5,4.35,24.0,972.5,561.89,421.21
2016,7,24,13,30,935.0,104.0,4.5,24.0,957.0,509.31,377.93
2016,7,24,13,45,929.5,103.5,4.65,24.0,934.5,454.93,332.01
2016,7,24,14,0,924.0,103.0,4.8,24.0,912.0,400.22,284.66
2016,7,24,14,15,917.5,101.5,4.85,23.5,883.0,344.43,236.16
2016,7,24,14,30,911.0,100.0,4.9,23.0,854.0,288.86,187.85
2016,7,24,14,45,901.0,99.0,5.0,23.0,818.5,233.39,141.2
2016,7,24,15,0,891.0,98.0,5.1,23.0,783.0,178.92,100.14
2016,7,24,15,15,880.0,96.5,5.1,22.5,742.5,125.27,69.65
2016,7,24,15,30,869.0,95.0,5.1,22.0,702.0,80.28,62.42
2016,7,24,15,45,852.0,93.5,5.1,22.0,656.0,79.62,62.06
2016,7,24,16,0,835.0,92.0,5.1,22.0,610.0,69.12,53.35
2016,7,24,16,15,815.5,89.0,5.05,21.5,561.5,68.06,52.73
2016,7,24,16,30,796.0,86.0,5.0,21.0,513.0,66.91,52.05
2016,7,24,16,45,768.5,83.0,4.95,21.0,462.0,65.58,51.09
2016,7,24,17,0,741.0,80.0,4.9,21.0,411.0,64.22,50.09
2016,7,24,17,15,706.0,75.5,4.85,20.0,359.0,61.58,48.17
2016,7,24,17,30,671.0,71.0,4.8,19.0,307.0,53.99,41.84
2016,7,24,17,45,622.5,65.0,4.75,18.5,256.5,50.2,38.63
2016,7,24,18,0,574.0,59.0,4.7,18.0,206.0,46.32,35.22
2016,7,24,18,15,500.0,51.5,4.6,17.5,158.5,41.01,30.37
2016,7,24,18,30,426.0,44.0,4.5,17.0,111.0,35.66,25.27
2016,7,24,18,45,310.5,32.5,4.45,16.5,72.0,26.59,16.44
2016,7,24,19,0,195.0,21.0,4.4,16.0,33.0,17.33,0.0
2016,7,24,19,15,97.5,10.5,4.3,15.5,16.5,8.96,0.0
2016,7,24,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,88.5,10.0,3.05,13.5,15.0,66.41,0.0
2016,7,25,5,30,177.0,20.0,3.1,14.0,30.0,179.57,18.63
2016,7,25,5,45,296.0,31.5,3.15,14.5,68.0,304.71,238.48
2016,7,25,6,0,415.0,43.0,3.2,15.0,106.0,422.12,345.65
2016,7,25,6,15,490.5,51.0,3.05,15.0,153.5,508.48,419.22
2016,7,25,6,30,566.0,59.0,2.9,15.0,201.0,598.67,492.08
2016,7,25,6,45,312.5,95.5,2.8,15.5,177.0,431.92,358.9
2016,7,25,7,0,59.0,132.0,2.7,16.0,153.0,197.89,162.24
2016,7,25,7,15,97.0,156.5,2.6,16.5,197.0,279.23,229.62
2016,7,25,7,30,135.0,181.0,2.5,17.0,241.0,343.32,280.52
2016,7,25,7,45,185.0,201.0,2.45,17.5,294.0,413.55,335.25
2016,7,25,8,0,235.0,221.0,2.4,18.0,347.0,506.32,405.03
2016,7,25,8,15,531.0,158.5,2.4,18.5,477.0,747.73,587.64
2016,7,25,8,30,827.0,96.0,2.4,19.0,607.0,976.63,742.05
2016,7,25,8,45,839.5,100.0,2.45,19.5,651.5,994.52,748.71
2016,7,25,9,0,852.0,104.0,2.5,20.0,696.0,996.84,747.27
2016,7,25,9,15,864.0,106.0,2.5,20.0,737.0,1005.15,751.04
2016,7,25,9,30,876.0,108.0,2.5,20.0,778.0,1010.03,752.63
2016,7,25,9,45,882.5,111.0,2.5,20.5,812.5,1006.99,747.74
2016,7,25,10,0,889.0,114.0,2.5,21.0,847.0,1000.4,740.78
2016,7,25,10,15,896.0,115.5,2.55,21.5,876.5,989.2,731.49
2016,7,25,10,30,903.0,117.0,2.6,22.0,906.0,974.5,720.09
2016,7,25,10,45,909.0,117.5,2.65,22.5,928.5,954.44,705.29
2016,7,25,11,0,915.0,118.0,2.7,23.0,951.0,931.05,688.42
2016,7,25,11,15,918.5,118.5,2.7,23.0,966.5,902.25,668.94
2016,7,25,11,30,922.0,119.0,2.7,23.0,982.0,870.47,647.48
2016,7,25,11,45,926.0,118.0,2.75,23.0,990.5,834.96,623.8
2016,7,25,12,0,930.0,117.0,2.8,23.0,999.0,796.81,598.16
2016,7,25,12,15,930.0,117.0,2.85,23.0,999.5,754.19,567.66
2016,7,25,12,30,930.0,117.0,2.9,23.0,1000.0,709.59,534.63
2016,7,25,12,45,929.5,116.5,2.95,23.5,992.5,662.52,498.01
2016,7,25,13,0,929.0,116.0,3.0,24.0,985.0,613.91,459.39
2016,7,25,13,15,926.0,115.0,3.05,24.0,970.0,562.29,418.44
2016,7,25,13,30,923.0,114.0,3.1,24.0,955.0,509.73,375.55
2016,7,25,13,45,922.0,111.0,3.2,24.0,934.0,455.86,330.48
2016,7,25,14,0,921.0,108.0,3.3,24.0,913.0,401.27,283.64
2016,7,25,14,15,914.5,107.0,3.35,23.5,884.0,345.83,235.92
2016,7,25,14,30,908.0,106.0,3.4,23.0,855.0,290.59,188.34
2016,7,25,14,45,903.0,102.5,3.45,23.0,821.0,234.47,141.41
2016,7,25,15,0,898.0,99.0,3.5,23.0,787.0,178.85,99.71
2016,7,25,15,15,886.5,97.0,3.45,22.5,746.0,124.39,69.27
2016,7,25,15,30,875.0,95.0,3.4,22.0,705.0,80.43,62.51
2016,7,25,15,45,864.0,91.5,3.4,22.0,660.5,78.66,61.23
2016,7,25,16,0,853.0,88.0,3.4,22.0,616.0,76.72,59.77
2016,7,25,16,15,834.0,85.0,3.35,21.5,567.0,65.73,50.75
2016,7,25,16,30,815.0,82.0,3.3,21.0,518.0,64.47,49.95
2016,7,25,16,45,792.0,78.0,3.25,21.0,467.0,62.35,48.31
2016,7,25,17,0,769.0,74.0,3.2,21.0,416.0,60.13,46.56
2016,7,25,17,15,735.0,70.0,3.15,20.5,364.0,57.68,44.69
2016,7,25,17,30,701.0,66.0,3.1,20.0,312.0,55.19,42.71
2016,7,25,17,45,653.0,60.5,3.05,19.5,260.5,47.11,35.77
2016,7,25,18,0,605.0,55.0,3.0,19.0,209.0,43.45,32.56
2016,7,25,18,15,531.5,48.0,2.9,18.5,160.5,38.39,27.95
2016,7,25,18,30,458.0,41.0,2.8,18.0,112.0,33.3,23.11
2016,7,25,18,45,338.5,30.5,2.75,17.5,72.5,24.98,14.94
2016,7,25,19,0,219.0,20.0,2.7,17.0,33.0,16.53,0.0
2016,7,25,19,15,109.5,10.0,2.6,16.5,16.5,8.54,0.0
2016,7,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,91.5,9.5,0.75,14.5,14.5,67.88,0.0
2016,7,26,5,30,183.0,19.0,0.8,15.0,29.0,181.41,0.0
2016,7,26,5,45,300.0,30.5,0.85,15.5,67.0,306.46,234.59
2016,7,26,6,0,417.0,42.0,0.9,16.0,105.0,422.28,338.28
2016,7,26,6,15,491.5,50.0,0.85,16.5,152.0,507.76,407.4
2016,7,26,6,30,566.0,58.0,0.8,17.0,199.0,597.07,475.17
2016,7,26,6,45,615.0,64.5,0.8,17.5,249.5,664.93,523.91
2016,7,26,7,0,664.0,71.0,0.8,18.0,300.0,733.63,570.77
2016,7,26,7,15,699.5,75.5,0.8,18.5,352.0,787.18,604.9
2016,7,26,7,30,735.0,80.0,0.8,19.0,404.0,834.62,633.67
2016,7,26,7,45,760.0,84.5,0.85,20.0,454.5,876.22,657.28
2016,7,26,8,0,785.0,89.0,0.9,21.0,505.0,915.67,678.88
2016,7,26,8,15,805.0,92.0,0.9,21.5,554.0,945.76,694.36
2016,7,26,8,30,825.0,95.0,0.9,22.0,603.0,973.05,707.96
2016,7,26,8,45,838.5,98.0,0.95,22.5,647.5,990.72,716.39
2016,7,26,9,0,852.0,101.0,1.0,23.0,692.0,993.03,715.37
2016,7,26,9,15,864.0,103.5,1.05,23.5,733.0,1001.97,718.86
2016,7,26,9,30,876.0,106.0,1.1,24.0,774.0,1007.45,720.2
2016,7,26,9,45,883.5,108.5,1.15,25.0,808.5,1004.9,715.32
2016,7,26,10,0,891.0,111.0,1.2,26.0,843.0,998.79,708.5
2016,7,26,10,15,897.5,112.0,1.3,26.0,872.0,986.62,701.67
2016,7,26,10,30,904.0,113.0,1.4,26.0,901.0,970.99,692.73
2016,7,26,10,45,909.0,114.0,1.5,26.5,923.5,950.55,679.41
2016,7,26,11,0,914.0,115.0,1.6,27.0,946.0,926.8,663.98
2016,7,26,11,15,917.0,116.0,1.75,27.0,961.5,898.1,647.18
2016,7,26,11,30,920.0,117.0,1.9,27.0,977.0,866.42,628.17
2016,7,26,11,45,922.0,117.0,2.1,27.5,984.5,830.27,605.1
2016,7,26,12,0,924.0,117.0,2.3,28.0,992.0,791.59,579.93
2016,7,26,12,15,924.0,117.0,2.4,28.0,992.5,749.17,550.74
2016,7,26,12,30,924.0,117.0,2.5,28.0,993.0,704.78,519.03
2016,7,26,12,45,919.0,118.5,2.65,28.0,984.5,656.69,483.99
2016,7,26,13,0,914.0,120.0,2.8,28.0,976.0,607.41,446.96
2016,7,26,13,15,911.0,119.5,2.9,28.0,961.0,556.76,407.57
2016,7,26,13,30,908.0,119.0,3.0,28.0,946.0,505.18,366.23
2016,7,26,13,45,905.0,117.0,3.1,28.0,924.0,451.84,322.35
2016,7,26,14,0,902.0,115.0,3.2,28.0,902.0,397.99,276.92
2016,7,26,14,15,895.0,113.5,3.2,27.5,873.0,342.95,230.36
2016,7,26,14,30,888.0,112.0,3.2,27.0,844.0,288.21,184.06
2016,7,26,14,45,880.5,109.5,3.25,27.0,809.5,233.25,139.06
2016,7,26,15,0,873.0,107.0,3.3,27.0,775.0,179.04,99.42
2016,7,26,15,15,861.0,105.0,3.25,26.5,734.5,125.78,70.56
2016,7,26,15,30,849.0,103.0,3.2,26.0,694.0,84.61,64.94
2016,7,26,15,45,834.5,100.0,3.2,26.0,649.0,72.98,55.5
2016,7,26,16,0,820.0,97.0,3.2,26.0,604.0,72.23,55.06
2016,7,26,16,15,800.0,94.0,3.15,25.5,555.5,71.3,54.57
2016,7,26,16,30,780.0,91.0,3.1,25.0,507.0,70.3,54.04
2016,7,26,16,45,754.0,87.0,3.05,25.0,456.0,68.42,52.64
2016,7,26,17,0,728.0,83.0,3.0,25.0,405.0,66.45,51.15
2016,7,26,17,15,692.0,78.0,2.9,24.0,353.0,58.19,44.47
2016,7,26,17,30,656.0,73.0,2.8,23.0,301.0,55.42,42.38
2016,7,26,17,45,605.5,66.5,2.7,22.5,250.5,51.3,38.94
2016,7,26,18,0,555.0,60.0,2.6,22.0,200.0,47.1,35.28
2016,7,26,18,15,481.0,51.5,2.5,21.0,152.5,41.03,29.9
2016,7,26,18,30,407.0,43.0,2.4,20.0,105.0,34.85,24.19
2016,7,26,18,45,291.0,31.0,2.3,19.5,67.0,25.34,14.95
2016,7,26,19,0,175.0,19.0,2.2,19.0,29.0,15.61,0.0
2016,7,26,19,15,87.5,9.5,2.1,18.5,14.5,8.11,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,5,15,43.0,8.0,1.2,16.0,10.0,34.89,0.0
2016,7,27,5,30,86.0,16.0,1.2,16.0,20.0,104.47,0.0
2016,7,27,5,45,178.0,31.5,1.25,16.5,53.5,214.7,162.76
2016,7,27,6,0,270.0,47.0,1.3,17.0,87.0,311.02,251.36
2016,7,27,6,15,339.5,60.0,1.25,17.5,130.5,391.58,319.35
2016,7,27,6,30,409.0,73.0,1.2,18.0,174.0,476.49,386.72
2016,7,27,6,45,466.5,81.5,1.2,18.5,222.0,555.66,446.54
2016,7,27,7,0,524.0,90.0,1.2,19.0,270.0,630.94,500.63
2016,7,27,7,15,562.5,97.5,1.2,19.5,319.0,688.15,539.34
2016,7,27,7,30,601.0,105.0,1.2,20.0,368.0,744.81,576.33
2016,7,27,7,45,635.5,109.0,1.3,20.5,418.0,792.25,606.9
2016,7,27,8,0,670.0,113.0,1.4,21.0,468.0,838.17,635.85
2016,7,27,8,15,692.5,118.0,1.4,21.5,515.0,871.5,654.57
2016,7,27,8,30,715.0,123.0,1.4,22.0,562.0,902.38,671.49
2016,7,27,8,45,736.5,125.0,1.45,22.5,606.5,919.17,679.69
2016,7,27,9,0,758.0,127.0,1.5,23.0,651.0,940.18,690.83
2016,7,27,9,15,771.5,130.0,1.55,23.5,690.5,951.03,695.35
2016,7,27,9,30,785.0,133.0,1.6,24.0,730.0,958.55,697.94
2016,7,27,9,45,777.0,145.0,1.65,24.5,759.5,951.01,691.02
2016,7,27,10,0,769.0,157.0,1.7,25.0,789.0,940.0,682.18
2016,7,27,10,15,777.5,159.0,1.8,25.0,817.5,931.49,677.02
2016,7,27,10,30,786.0,161.0,1.9,25.0,846.0,919.62,669.7
2016,7,27,10,45,796.5,160.0,2.0,25.5,869.0,903.31,658.25
2016,7,27,11,0,807.0,159.0,2.1,26.0,892.0,883.69,644.68
2016,7,27,11,15,811.0,160.0,2.2,26.0,907.0,857.11,627.79
2016,7,27,11,30,815.0,161.0,2.3,26.0,922.0,827.66,608.91
2016,7,27,11,45,821.5,159.0,2.4,26.5,931.5,794.83,586.44
2016,7,27,12,0,828.0,157.0,2.5,27.0,941.0,759.39,560.84
2016,7,27,12,15,828.5,157.0,2.6,27.0,941.0,718.99,532.32
2016,7,27,12,30,829.0,157.0,2.7,27.0,941.0,676.77,501.81
2016,7,27,12,45,841.0,148.0,2.8,27.0,938.5,629.9,467.42
2016,7,27,13,0,853.0,139.0,2.9,27.0,936.0,585.91,433.84
2016,7,27,13,15,849.5,138.0,2.95,26.5,921.0,537.33,396.41
2016,7,27,13,30,846.0,137.0,3.0,26.0,906.0,488.01,357.16
2016,7,27,13,45,845.0,133.5,3.15,26.0,886.0,437.48,315.26
2016,7,27,14,0,844.0,130.0,3.3,26.0,866.0,386.33,271.75
2016,7,27,14,15,836.5,128.5,3.3,25.5,837.5,334.09,227.21
2016,7,27,14,30,829.0,127.0,3.3,25.0,809.0,282.23,183.09
2016,7,27,14,45,823.5,122.5,3.35,25.0,775.5,220.97,133.09
2016,7,27,15,0,818.0,118.0,3.4,25.0,742.0,167.84,93.92
2016,7,27,15,15,805.0,115.5,3.35,24.5,702.5,116.38,65.87
2016,7,27,15,30,792.0,113.0,3.3,24.0,663.0,78.71,60.59
2016,7,27,15,45,780.0,108.0,3.3,24.0,620.0,77.12,59.45
2016,7,27,16,0,768.0,103.0,3.3,24.0,577.0,75.34,58.14
2016,7,27,16,15,747.0,99.5,3.25,23.5,529.5,74.26,57.54
2016,7,27,16,30,726.0,96.0,3.2,23.0,482.0,73.1,56.88
2016,7,27,16,45,703.5,90.5,3.15,22.5,433.5,64.33,49.71
2016,7,27,17,0,681.0,85.0,3.1,22.0,385.0,61.71,47.74
2016,7,27,17,15,644.5,79.5,3.05,21.5,334.5,58.78,45.46
2016,7,27,17,30,608.0,74.0,3.0,21.0,284.0,55.74,43.02
2016,7,27,17,45,563.0,66.5,2.95,20.5,236.0,51.0,39.0
2016,7,27,18,0,518.0,59.0,2.9,20.0,188.0,46.09,34.7
2016,7,27,18,15,445.0,50.5,2.8,19.5,143.0,40.06,29.23
2016,7,27,18,30,372.0,42.0,2.7,19.0,98.0,33.91,23.46
2016,7,27,18,45,266.5,30.0,2.65,18.5,62.0,24.46,14.15
2016,7,27,19,0,161.0,18.0,2.6,18.0,26.0,14.75,0.0
2016,7,27,19,15,80.5,9.0,2.5,17.5,13.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.5,8.5,1.7,14.0,12.5,64.96,0.0
2016,7,28,5,30,177.0,17.0,1.7,14.0,25.0,172.52,0.0
2016,7,28,5,45,291.5,27.5,1.7,14.5,61.0,296.54,225.56
2016,7,28,6,0,406.0,38.0,1.7,15.0,97.0,408.34,330.76
2016,7,28,6,15,479.0,45.5,1.65,15.5,142.5,490.99,400.03
2016,7,28,6,30,552.0,53.0,1.6,16.0,188.0,577.65,468.33
2016,7,28,6,45,601.5,59.0,1.6,16.5,237.5,644.63,518.44
2016,7,28,7,0,651.0,65.0,1.6,17.0,287.0,712.64,566.8
2016,7,28,7,15,685.5,69.0,1.55,17.5,337.0,759.34,597.19
2016,7,28,7,30,720.0,73.0,1.5,18.0,387.0,810.59,629.61
2016,7,28,7,45,745.5,76.5,1.45,18.5,436.5,851.06,653.32
2016,7,28,8,0,771.0,80.0,1.4,19.0,486.0,889.51,675.02
2016,7,28,8,15,790.0,82.5,1.45,19.5,533.5,917.83,690.83
2016,7,28,8,30,809.0,85.0,1.5,20.0,581.0,931.95,697.19
2016,7,28,8,45,823.5,87.5,1.55,20.5,625.0,950.11,706.41
2016,7,28,9,0,838.0,90.0,1.6,21.0,669.0,965.16,713.58
2016,7,28,9,15,849.0,92.0,1.7,21.5,708.0,972.83,716.74
2016,7,28,9,30,860.0,94.0,1.8,22.0,747.0,977.13,717.88
2016,7,28,9,45,870.0,95.0,1.9,22.5,781.5,975.87,715.55
2016,7,28,10,0,880.0,96.0,2.0,23.0,816.0,971.13,711.12
2016,7,28,10,15,886.0,97.0,2.1,23.0,844.5,959.03,703.39
2016,7,28,10,30,892.0,98.0,2.2,23.0,873.0,943.53,693.55
2016,7,28,10,45,895.0,99.5,2.3,23.5,894.0,922.42,678.73
2016,7,28,11,0,898.0,101.0,2.4,24.0,915.0,898.12,661.85
2016,7,28,11,15,900.5,101.5,2.45,24.0,929.5,869.36,642.86
2016,7,28,11,30,903.0,102.0,2.5,24.0,944.0,837.72,621.9
2016,7,28,11,45,902.5,103.5,2.65,24.0,951.0,801.87,598.62
2016,7,28,12,0,902.0,105.0,2.8,24.0,958.0,763.64,573.39
2016,7,28,12,15,902.0,105.0,2.85,24.0,957.5,722.34,543.75
2016,7,28,12,30,902.0,105.0,2.9,24.0,957.0,679.09,511.53
2016,7,28,12,45,895.0,107.5,2.95,24.0,948.0,631.76,475.5
2016,7,28,13,0,888.0,110.0,3.0,24.0,939.0,583.41,437.78
2016,7,28,13,15,884.5,109.5,3.0,24.0,924.0,533.87,398.01
2016,7,28,13,30,881.0,109.0,3.0,24.0,909.0,483.48,356.48
2016,7,28,13,45,876.5,108.0,3.05,24.0,887.5,431.67,312.85
2016,7,28,14,0,872.0,107.0,3.1,24.0,866.0,379.51,267.9
2016,7,28,14,15,865.0,106.0,3.1,23.5,837.5,326.45,222.12
2016,7,28,14,30,858.0,105.0,3.1,23.0,809.0,273.69,176.72
2016,7,28,14,45,849.0,103.0,3.1,23.0,775.0,220.43,132.59
2016,7,28,15,0,840.0,101.0,3.1,23.0,741.0,168.11,94.2
2016,7,28,15,15,828.0,99.0,3.1,22.5,701.5,116.7,66.8
2016,7,28,15,30,816.0,97.0,3.1,22.0,662.0,80.5,62.6
2016,7,28,15,45,801.0,94.5,3.1,22.0,618.5,69.0,53.1
2016,7,28,16,0,786.0,92.0,3.1,22.0,575.0,68.47,52.82
2016,7,28,16,15,766.0,89.0,3.05,21.5,528.0,67.45,52.24
2016,7,28,16,30,746.0,86.0,3.0,21.0,481.0,66.36,51.59
2016,7,28,16,45,720.0,82.0,3.0,21.0,431.5,64.39,50.08
2016,7,28,17,0,694.0,78.0,3.0,21.0,382.0,62.33,48.48
2016,7,28,17,15,658.0,73.5,3.0,20.5,332.5,54.72,42.14
2016,7,28,17,30,622.0,69.0,3.0,20.0,283.0,52.24,40.16
2016,7,28,17,45,572.5,63.0,3.0,19.5,234.0,48.46,36.95
2016,7,28,18,0,523.0,57.0,3.0,19.0,185.0,44.6,33.53
2016,7,28,18,15,450.0,48.5,2.85,18.5,140.5,38.5,27.99
2016,7,28,18,30,377.0,40.0,2.7,18.0,96.0,32.29,22.13
2016,7,28,18,45,267.0,28.5,2.55,17.5,60.5,23.21,13.05
2016,7,28,19,0,157.0,17.0,2.4,17.0,25.0,13.91,0.0
2016,7,28,19,15,78.5,8.5,2.25,17.0,12.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.5,2.1,15.0,10.0,38.65,0.0
2016,7,29,5,30,99.0,15.0,2.1,15.0,20.0,110.31,0.0
2016,7,29,5,45,192.0,29.5,2.15,15.5,52.5,222.2,166.44
2016,7,29,6,0,285.0,44.0,2.2,16.0,85.0,318.07,258.8
2016,7,29,6,15,357.0,55.5,2.15,16.0,128.0,398.88,328.84
2016,7,29,6,30,429.0,67.0,2.1,16.0,171.0,491.55,404.68
2016,7,29,6,45,481.0,75.5,2.05,16.5,218.0,560.85,458.23
2016,7,29,7,0,533.0,84.0,2.0,17.0,265.0,631.31,510.12
2016,7,29,7,15,572.0,91.0,1.95,17.5,314.0,688.41,549.78
2016,7,29,7,30,611.0,98.0,1.9,18.0,363.0,745.05,587.58
2016,7,29,7,45,643.5,102.0,1.9,18.5,412.0,790.59,616.58
2016,7,29,8,0,676.0,106.0,1.9,19.0,461.0,834.59,643.83
2016,7,29,8,15,698.5,110.5,1.95,19.5,508.0,867.36,663.25
2016,7,29,8,30,721.0,115.0,2.0,20.0,555.0,897.72,680.88
2016,7,29,8,45,743.0,116.0,2.05,20.5,599.5,914.76,689.4
2016,7,29,9,0,765.0,117.0,2.1,21.0,644.0,935.1,700.29
2016,7,29,9,15,778.5,119.5,2.1,21.5,683.5,945.42,703.96
2016,7,29,9,30,792.0,122.0,2.1,22.0,723.0,952.45,705.66
2016,7,29,9,45,808.5,121.0,2.15,22.5,759.0,955.09,705.18
2016,7,29,10,0,825.0,120.0,2.2,23.0,795.0,942.36,694.78
2016,7,29,10,15,832.5,121.5,2.25,23.0,823.5,932.49,687.89
2016,7,29,10,30,840.0,123.0,2.3,23.0,852.0,919.3,678.88
2016,7,29,10,45,851.0,120.5,2.4,23.5,875.5,902.17,666.51
2016,7,29,11,0,862.0,118.0,2.5,24.0,899.0,881.76,652.03
2016,7,29,11,15,866.0,119.0,2.55,24.0,914.5,855.32,634.41
2016,7,29,11,30,870.0,120.0,2.6,24.0,930.0,825.97,614.82
2016,7,29,11,45,876.0,117.5,2.65,24.5,939.0,792.44,591.16
2016,7,29,12,0,882.0,115.0,2.7,25.0,948.0,756.3,565.67
2016,7,29,12,15,882.5,115.0,2.75,25.0,948.5,715.88,536.41
2016,7,29,12,30,883.0,115.0,2.8,25.0,949.0,673.53,504.98
2016,7,29,12,45,886.5,112.0,2.9,25.0,943.5,628.96,471.38
2016,7,29,13,0,890.0,109.0,3.0,25.0,938.0,582.61,435.45
2016,7,29,13,15,887.0,108.0,3.05,24.5,923.5,532.8,396.49
2016,7,29,13,30,884.0,107.0,3.1,24.0,909.0,482.1,355.53
2016,7,29,13,45,882.0,105.0,3.2,24.0,888.0,430.39,311.9
2016,7,29,14,0,880.0,103.0,3.3,24.0,867.0,378.08,266.7
2016,7,29,14,15,873.5,102.0,3.3,24.0,839.0,324.71,220.09
2016,7,29,14,30,867.0,101.0,3.3,24.0,811.0,271.57,174.02
2016,7,29,14,45,859.5,98.5,3.3,24.0,777.5,217.74,129.57
2016,7,29,15,0,852.0,96.0,3.3,24.0,744.0,164.69,90.92
2016,7,29,15,15,840.5,94.0,3.25,23.5,704.5,112.65,63.78
2016,7,29,15,30,829.0,92.0,3.2,23.0,665.0,77.84,60.12
2016,7,29,15,45,814.0,90.0,3.2,23.0,621.0,76.88,59.52
2016,7,29,16,0,799.0,88.0,3.2,23.0,577.0,66.16,50.65
2016,7,29,16,15,780.0,85.0,3.15,22.5,530.0,65.04,49.98
2016,7,29,16,30,761.0,82.0,3.1,22.0,483.0,63.84,49.24
2016,7,29,16,45,733.5,79.0,3.1,21.5,433.5,62.45,48.32
2016,7,29,17,0,706.0,76.0,3.1,21.0,384.0,61.02,47.37
2016,7,29,17,15,671.0,71.5,3.05,20.5,334.0,53.51,41.09
2016,7,29,17,30,636.0,67.0,3.0,20.0,284.0,50.97,39.05
2016,7,29,17,45,583.0,61.5,2.95,19.5,234.5,47.46,36.07
2016,7,29,18,0,530.0,56.0,2.9,19.0,185.0,43.92,32.93
2016,7,29,18,15,456.0,47.5,2.7,18.5,140.0,37.78,27.34
2016,7,29,18,30,382.0,39.0,2.5,18.0,95.0,31.53,21.44
2016,7,29,18,45,266.5,27.5,2.4,17.5,59.0,22.4,12.2
2016,7,29,19,0,151.0,16.0,2.3,17.0,23.0,13.07,0.0
2016,7,29,19,15,75.5,8.0,2.15,17.0,11.5,6.83,0.0
2016,7,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,80.5,7.5,1.95,14.0,11.0,58.79,0.0
2016,7,30,5,30,161.0,15.0,2.0,14.0,22.0,156.6,0.0
2016,7,30,5,45,279.0,26.5,2.15,14.5,58.0,286.17,213.09
2016,7,30,6,0,397.0,38.0,2.3,15.0,94.0,401.09,325.5
2016,7,30,6,15,472.5,46.0,2.3,15.5,139.5,486.11,397.98
2016,7,30,6,30,548.0,54.0,2.3,16.0,185.0,575.32,469.67
2016,7,30,6,45,289.0,88.5,2.3,16.5,159.0,401.79,332.31
2016,7,30,7,0,30.0,123.0,2.3,17.0,133.0,160.63,129.84
2016,7,30,7,15,18.5,133.5,2.25,17.5,140.5,142.65,114.57
2016,7,30,7,30,7.0,144.0,2.2,18.0,148.0,139.45,110.88
2016,7,30,7,45,13.5,166.0,2.2,18.5,173.5,166.3,132.45
2016,7,30,8,0,20.0,188.0,2.2,19.0,199.0,193.04,153.47
2016,7,30,8,15,83.0,229.5,2.2,19.5,279.5,318.69,254.12
2016,7,30,8,30,146.0,271.0,2.2,20.0,360.0,448.16,352.87
2016,7,30,8,45,181.5,291.0,2.25,20.5,410.0,501.54,391.29
2016,7,30,9,0,217.0,311.0,2.3,21.0,460.0,553.91,428.56
2016,7,30,9,15,542.0,203.0,2.35,21.5,605.5,806.85,615.09
2016,7,30,9,30,867.0,95.0,2.4,22.0,751.0,984.32,731.33
2016,7,30,9,45,879.5,95.0,2.5,22.5,787.0,984.25,727.68
2016,7,30,10,0,892.0,95.0,2.6,23.0,823.0,980.65,723.65
2016,7,30,10,15,898.5,96.0,2.65,23.0,851.5,968.76,715.25
2016,7,30,10,30,905.0,97.0,2.7,23.0,880.0,953.4,704.75
2016,7,30,10,45,910.5,97.5,2.8,23.5,902.5,933.18,690.19
2016,7,30,11,0,916.0,98.0,2.9,24.0,925.0,909.64,673.49
2016,7,30,11,15,919.0,98.5,2.95,24.0,940.5,880.73,654.16
2016,7,30,11,30,922.0,99.0,3.0,24.0,956.0,848.83,632.78
2016,7,30,11,45,924.5,98.5,3.05,24.0,964.0,812.84,608.52
2016,7,30,12,0,927.0,98.0,3.1,24.0,972.0,774.26,582.32
2016,7,30,12,15,927.0,98.0,3.1,24.0,972.5,731.95,551.76
2016,7,30,12,30,927.0,98.0,3.1,24.0,973.0,687.61,518.4
2016,7,30,12,45,917.0,103.5,3.1,24.0,963.0,639.67,481.55
2016,7,30,13,0,907.0,109.0,3.1,24.0,953.0,590.78,443.11
2016,7,30,13,15,904.0,108.5,3.05,23.5,938.5,540.38,403.25
2016,7,30,13,30,901.0,108.0,3.0,23.0,924.0,489.06,361.42
2016,7,30,13,45,900.0,105.5,3.0,23.0,903.0,436.39,316.73
2016,7,30,14,0,899.0,103.0,3.0,23.0,882.0,383.0,270.4
2016,7,30,14,15,893.0,101.5,2.95,23.0,854.0,328.3,222.56
2016,7,30,14,30,887.0,100.0,2.9,23.0,826.0,273.79,175.26
2016,7,30,14,45,883.0,96.5,2.9,23.0,792.5,218.73,129.7
2016,7,30,15,0,879.0,93.0,2.9,23.0,759.0,164.07,89.93
2016,7,30,15,15,868.5,91.0,2.85,22.5,719.5,110.55,62.52
2016,7,30,15,30,858.0,89.0,2.8,22.0,680.0,76.65,59.37
2016,7,30,15,45,849.0,85.0,2.8,21.5,636.5,74.49,57.87
2016,7,30,16,0,840.0,81.0,2.8,21.0,593.0,72.14,56.17
2016,7,30,16,15,821.5,78.0,2.85,20.5,545.0,70.08,54.72
2016,7,30,16,30,803.0,75.0,2.9,20.0,497.0,59.66,46.06
2016,7,30,16,45,784.0,70.5,2.95,20.0,447.5,57.07,44.0
2016,7,30,17,0,765.0,66.0,3.0,20.0,398.0,54.34,41.78
2016,7,30,17,15,732.0,62.5,3.0,19.5,346.5,52.07,40.02
2016,7,30,17,30,699.0,59.0,3.0,19.0,295.0,49.78,38.18
2016,7,30,17,45,656.0,53.5,3.05,18.5,245.0,45.73,34.71
2016,7,30,18,0,613.0,48.0,3.1,18.0,195.0,41.6,31.03
2016,7,30,18,15,540.0,41.0,3.05,17.5,148.0,35.91,25.81
2016,7,30,18,30,467.0,34.0,3.0,17.0,101.0,27.71,18.21
2016,7,30,18,45,350.0,24.5,2.95,16.5,63.5,20.07,10.19
2016,7,30,19,0,233.0,15.0,2.9,16.0,26.0,12.34,0.0
2016,7,30,19,15,116.5,7.5,2.8,15.5,13.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
