Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,105.5,7.0,2.45,13.5,11.5,74.58,0.0
2016,7,31,5,30,211.0,14.0,2.5,14.0,23.0,157.64,0.0
2016,7,31,5,45,333.0,24.0,2.65,14.5,60.0,322.36,236.93
2016,7,31,6,0,455.0,34.0,2.8,15.0,97.0,440.3,356.36
2016,7,31,6,15,529.0,40.5,2.75,15.0,143.5,523.56,428.71
2016,7,31,6,30,603.0,47.0,2.7,15.0,190.0,605.31,495.67
2016,7,31,6,45,304.0,79.5,2.65,15.5,152.0,402.08,334.99
2016,7,31,7,0,5.0,112.0,2.6,16.0,114.0,109.94,87.29
2016,7,31,7,15,20.0,137.0,2.45,16.5,145.5,148.46,120.03
2016,7,31,7,30,35.0,162.0,2.3,17.0,177.0,204.51,165.82
2016,7,31,7,45,68.5,191.5,2.2,17.5,226.0,268.86,217.77
2016,7,31,8,0,102.0,221.0,2.1,18.0,275.0,333.26,268.17
2016,7,31,8,15,197.0,236.5,2.0,18.5,352.5,462.65,368.63
2016,7,31,8,30,292.0,252.0,1.9,19.0,430.0,594.41,465.47
2016,7,31,8,45,574.0,170.5,1.85,19.5,553.0,813.77,624.24
2016,7,31,9,0,856.0,89.0,1.8,20.0,676.0,980.86,731.18
2016,7,31,9,15,867.5,91.0,1.8,20.0,716.5,988.91,732.76
2016,7,31,9,30,879.0,93.0,1.8,20.0,757.0,993.51,734.12
2016,7,31,9,45,869.0,104.5,1.8,20.5,786.5,983.76,724.94
2016,7,31,10,0,859.0,116.0,1.8,21.0,816.0,970.24,713.68
2016,7,31,10,15,866.0,117.5,1.8,21.5,845.0,959.3,704.31
2016,7,31,10,30,873.0,119.0,1.8,22.0,874.0,944.94,692.85
2016,7,31,10,45,873.5,122.5,1.8,22.5,894.5,923.18,676.76
2016,7,31,11,0,874.0,126.0,1.8,23.0,915.0,898.29,658.81
2016,7,31,11,15,878.0,127.0,1.85,23.0,930.5,871.13,641.25
2016,7,31,11,30,882.0,128.0,1.9,23.0,946.0,841.02,621.66
2016,7,31,11,45,883.5,128.5,1.95,23.0,953.5,805.74,598.5
2016,7,31,12,0,885.0,129.0,2.0,23.0,961.0,768.04,573.2
2016,7,31,12,15,885.0,129.0,2.05,23.0,961.5,726.66,543.55
2016,7,31,12,30,885.0,129.0,2.1,23.0,962.0,683.39,511.83
2016,7,31,12,45,894.5,121.5,2.2,23.0,958.0,638.57,478.51
2016,7,31,13,0,904.0,114.0,2.3,23.0,954.0,591.5,442.4
2016,7,31,13,15,901.0,113.5,2.35,23.0,939.0,541.09,402.34
2016,7,31,13,30,898.0,113.0,2.4,23.0,924.0,489.75,360.33
2016,7,31,13,45,897.0,109.5,2.5,23.0,902.5,436.4,315.66
2016,7,31,14,0,896.0,106.0,2.6,23.0,881.0,382.36,269.24
2016,7,31,14,15,889.0,105.0,2.65,22.5,852.0,327.76,222.2
2016,7,31,14,30,882.0,104.0,2.7,22.0,823.0,273.44,175.57
2016,7,31,14,45,876.5,100.5,2.8,22.0,789.0,218.29,130.08
2016,7,31,15,0,871.0,97.0,2.9,22.0,755.0,163.71,90.61
2016,7,31,15,15,859.0,95.0,2.95,21.5,715.0,110.43,63.84
2016,7,31,15,30,847.0,93.0,3.0,21.0,675.0,78.86,61.49
2016,7,31,15,45,835.0,89.5,3.1,21.0,630.5,77.03,60.15
2016,7,31,16,0,823.0,86.0,3.2,21.0,586.0,75.02,58.63
2016,7,31,16,15,803.5,83.0,3.2,20.5,538.0,64.2,49.69
2016,7,31,16,30,784.0,80.0,3.2,20.0,490.0,62.9,48.86
2016,7,31,16,45,761.0,76.0,3.25,19.5,440.0,60.76,47.29
2016,7,31,17,0,738.0,72.0,3.3,19.0,390.0,58.52,45.6
2016,7,31,17,15,702.5,67.5,3.25,18.5,339.0,55.66,43.33
2016,7,31,17,30,667.0,63.0,3.2,18.0,288.0,52.73,40.94
2016,7,31,17,45,620.0,57.0,3.15,17.5,238.0,44.46,33.73
2016,7,31,18,0,573.0,51.0,3.1,17.0,188.0,40.38,30.07
2016,7,31,18,15,497.5,43.5,3.0,16.5,141.5,34.85,24.97
2016,7,31,18,30,422.0,36.0,2.9,16.0,95.0,29.27,19.6
2016,7,31,18,45,303.0,25.5,2.85,15.5,59.0,20.88,10.6
2016,7,31,19,0,184.0,15.0,2.8,15.0,23.0,12.8,0.0
2016,7,31,19,15,92.0,7.5,2.7,15.0,11.5,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,91.5,7.0,2.05,14.0,10.5,5.97,0.0
2016,8,1,5,30,183.0,14.0,2.1,14.0,21.0,138.18,0.0
2016,8,1,5,45,308.5,24.0,2.15,14.5,57.0,304.58,219.6
2016,8,1,6,0,434.0,34.0,2.2,15.0,93.0,423.98,341.99
2016,8,1,6,15,509.5,40.5,2.15,15.0,139.0,507.62,414.34
2016,8,1,6,30,585.0,47.0,2.1,15.0,185.0,589.76,481.22
2016,8,1,6,45,300.5,82.0,2.1,15.5,153.5,402.71,334.14
2016,8,1,7,0,16.0,117.0,2.1,16.0,122.0,126.33,101.31
2016,8,1,7,15,25.0,138.5,2.05,16.5,148.5,170.81,138.56
2016,8,1,7,30,34.0,160.0,2.0,17.0,175.0,201.22,162.94
2016,8,1,7,45,39.0,182.0,2.0,17.5,201.5,228.21,183.91
2016,8,1,8,0,44.0,204.0,2.0,18.0,228.0,254.79,204.16
2016,8,1,8,15,45.5,224.0,1.95,18.0,250.5,275.0,219.28
2016,8,1,8,30,47.0,244.0,1.9,18.0,273.0,294.78,233.91
2016,8,1,8,45,459.0,161.0,1.85,18.5,473.0,675.08,530.73
2016,8,1,9,0,871.0,78.0,1.8,19.0,673.0,982.16,736.6
2016,8,1,9,15,882.0,80.0,1.85,19.5,713.5,989.95,735.57
2016,8,1,9,30,893.0,82.0,1.9,20.0,754.0,994.24,735.97
2016,8,1,9,45,893.0,88.0,2.0,20.5,787.0,988.58,730.68
2016,8,1,10,0,893.0,94.0,2.1,21.0,820.0,979.27,723.22
2016,8,1,10,15,899.5,95.0,2.2,21.0,849.0,967.3,715.51
2016,8,1,10,30,906.0,96.0,2.3,21.0,878.0,951.85,705.57
2016,8,1,10,45,911.5,96.5,2.4,21.5,900.5,931.53,691.11
2016,8,1,11,0,917.0,97.0,2.5,22.0,923.0,907.88,674.49
2016,8,1,11,15,920.0,97.5,2.55,22.0,938.5,878.85,655.15
2016,8,1,11,30,923.0,98.0,2.6,22.0,954.0,846.83,633.75
2016,8,1,11,45,925.0,98.0,2.7,22.0,962.0,810.74,609.79
2016,8,1,12,0,927.0,98.0,2.8,22.0,970.0,772.08,583.82
2016,8,1,12,15,927.5,98.0,2.9,22.0,970.0,729.98,553.68
2016,8,1,12,30,928.0,98.0,3.0,22.0,970.0,685.79,520.64
2016,8,1,12,45,925.0,99.0,3.1,22.5,962.0,638.39,483.39
2016,8,1,13,0,922.0,100.0,3.2,23.0,954.0,589.57,444.17
2016,8,1,13,15,919.0,99.5,3.3,22.5,939.0,538.42,403.77
2016,8,1,13,30,916.0,99.0,3.4,22.0,924.0,486.3,361.18
2016,8,1,13,45,914.0,96.5,3.5,22.0,903.0,432.39,315.17
2016,8,1,14,0,912.0,94.0,3.6,22.0,882.0,377.85,267.53
2016,8,1,14,15,906.0,93.0,3.65,21.5,853.5,322.75,219.33
2016,8,1,14,30,900.0,92.0,3.7,21.0,825.0,267.81,171.56
2016,8,1,14,45,893.5,89.5,3.8,21.0,790.5,212.18,125.35
2016,8,1,15,0,887.0,87.0,3.9,21.0,756.0,157.22,85.65
2016,8,1,15,15,876.0,85.5,3.9,20.5,716.0,103.5,59.19
2016,8,1,15,30,865.0,84.0,3.9,20.0,676.0,73.82,57.5
2016,8,1,15,45,852.0,81.5,3.95,20.0,632.0,72.41,56.48
2016,8,1,16,0,839.0,79.0,4.0,20.0,588.0,70.86,55.34
2016,8,1,16,15,820.5,76.5,3.95,19.5,539.5,69.09,54.12
2016,8,1,16,30,802.0,74.0,3.9,19.0,491.0,59.05,45.74
2016,8,1,16,45,776.5,71.0,3.9,19.0,441.0,57.41,44.49
2016,8,1,17,0,751.0,68.0,3.9,19.0,391.0,55.73,43.19
2016,8,1,17,15,717.0,64.0,3.85,18.0,339.5,53.15,41.23
2016,8,1,17,30,683.0,60.0,3.8,17.0,288.0,50.51,39.15
2016,8,1,17,45,630.0,55.5,3.8,16.5,237.5,47.28,36.36
2016,8,1,18,0,577.0,51.0,3.8,16.0,187.0,40.46,30.26
2016,8,1,18,15,500.0,43.5,3.7,15.5,140.5,34.92,25.11
2016,8,1,18,30,423.0,36.0,3.6,15.0,94.0,29.34,19.69
2016,8,1,18,45,294.0,25.5,3.5,15.0,57.5,20.92,10.31
2016,8,1,19,0,165.0,15.0,3.4,15.0,21.0,12.8,0.0
2016,8,1,19,15,82.5,7.5,3.35,14.5,10.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,74.0,7.0,2.8,13.5,10.0,0.0,0.0
2016,8,2,5,30,148.0,14.0,2.9,14.0,20.0,113.93,0.0
2016,8,2,5,45,282.0,25.0,3.0,14.5,56.0,285.2,201.71
2016,8,2,6,0,416.0,36.0,3.1,15.0,92.0,412.74,334.23
2016,8,2,6,15,496.5,44.0,3.05,15.0,139.0,502.2,412.34
2016,8,2,6,30,577.0,52.0,3.0,15.0,186.0,596.27,489.6
2016,8,2,6,45,296.5,84.0,3.0,15.5,154.0,402.15,335.33
2016,8,2,7,0,16.0,116.0,3.0,16.0,122.0,125.38,100.73
2016,8,2,7,15,25.5,138.0,2.95,16.5,148.5,170.94,138.92
2016,8,2,7,30,35.0,160.0,2.9,17.0,175.0,202.49,164.38
2016,8,2,7,45,53.0,186.5,2.9,17.5,212.5,247.9,200.86
2016,8,2,8,0,71.0,213.0,2.9,18.0,250.0,293.02,236.25
2016,8,2,8,15,90.5,239.0,2.85,18.0,290.5,338.56,271.74
2016,8,2,8,30,110.0,265.0,2.8,18.0,331.0,383.53,306.13
2016,8,2,8,45,175.0,284.5,2.8,18.5,399.5,487.62,385.65
2016,8,2,9,0,240.0,304.0,2.8,19.0,468.0,569.19,445.8
2016,8,2,9,15,574.5,196.0,2.75,19.0,619.5,831.23,641.48
2016,8,2,9,30,909.0,88.0,2.7,19.0,771.0,1016.53,764.2
2016,8,2,9,45,914.0,91.5,2.7,19.5,806.0,1012.57,756.8
2016,8,2,10,0,919.0,95.0,2.7,20.0,841.0,1004.93,749.06
2016,8,2,10,15,925.5,96.0,2.7,20.0,871.0,992.4,739.72
2016,8,2,10,30,932.0,97.0,2.7,20.0,901.0,976.3,728.19
2016,8,2,10,45,937.0,98.0,2.75,20.5,924.0,955.29,712.59
2016,8,2,11,0,942.0,99.0,2.8,21.0,947.0,930.85,694.83
2016,8,2,11,15,945.0,99.5,2.8,21.0,962.5,900.91,674.37
2016,8,2,11,30,948.0,100.0,2.8,21.0,978.0,867.9,651.84
2016,8,2,11,45,949.5,100.5,2.85,21.5,986.0,830.8,625.59
2016,8,2,12,0,951.0,101.0,2.9,22.0,994.0,791.07,597.46
2016,8,2,12,15,951.0,101.0,2.95,22.0,993.5,747.44,565.98
2016,8,2,12,30,951.0,101.0,3.0,22.0,993.0,701.72,531.7
2016,8,2,12,45,945.0,103.5,3.05,22.0,984.0,652.44,493.91
2016,8,2,13,0,939.0,106.0,3.1,22.0,975.0,601.93,454.16
2016,8,2,13,15,935.5,105.5,3.15,22.0,959.0,549.46,411.82
2016,8,2,13,30,932.0,105.0,3.2,22.0,943.0,496.06,367.5
2016,8,2,13,45,927.0,104.0,3.3,22.5,920.5,440.98,320.11
2016,8,2,14,0,922.0,103.0,3.4,23.0,898.0,385.53,271.5
2016,8,2,14,15,915.0,101.5,3.45,22.5,868.0,329.04,222.55
2016,8,2,14,30,908.0,100.0,3.5,22.0,838.0,272.84,174.17
2016,8,2,14,45,898.5,98.5,3.6,22.0,802.0,216.71,128.11
2016,8,2,15,0,889.0,97.0,3.7,22.0,766.0,161.55,88.99
2016,8,2,15,15,876.5,95.5,3.8,21.5,724.5,107.41,63.16
2016,8,2,15,30,864.0,94.0,3.9,21.0,683.0,79.86,62.38
2016,8,2,15,45,847.0,92.0,4.0,21.0,637.0,78.84,61.71
2016,8,2,16,0,830.0,90.0,4.1,21.0,591.0,68.28,52.92
2016,8,2,16,15,809.0,87.0,4.15,20.5,541.5,67.13,52.23
2016,8,2,16,30,788.0,84.0,4.2,20.0,492.0,65.91,51.47
2016,8,2,16,45,757.5,81.0,4.3,20.0,440.0,64.5,50.44
2016,8,2,17,0,727.0,78.0,4.4,20.0,388.0,63.08,49.38
2016,8,2,17,15,689.0,73.5,4.4,19.5,336.0,55.37,42.91
2016,8,2,17,30,651.0,69.0,4.4,19.0,284.0,52.84,40.86
2016,8,2,17,45,589.0,63.5,4.45,18.5,232.5,49.31,37.83
2016,8,2,18,0,527.0,58.0,4.5,18.0,181.0,45.8,34.66
2016,8,2,18,15,443.5,49.0,4.45,17.5,135.0,39.27,28.64
2016,8,2,18,30,360.0,40.0,4.4,17.0,89.0,32.64,22.26
2016,8,2,18,45,225.0,27.5,4.35,16.5,53.5,22.62,11.03
2016,8,2,19,0,90.0,15.0,4.3,16.0,18.0,12.8,0.0
2016,8,2,19,15,45.0,7.5,4.2,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,6.5,2.5,14.0,8.5,0.0,0.0
2016,8,3,5,30,106.0,13.0,2.5,14.0,17.0,84.06,0.0
2016,8,3,5,45,242.0,25.5,2.55,14.5,52.5,254.86,175.14
2016,8,3,6,0,378.0,38.0,2.6,15.0,88.0,385.66,311.76
2016,8,3,6,15,461.5,46.5,2.45,15.5,134.5,477.12,390.38
2016,8,3,6,30,545.0,55.0,2.3,16.0,181.0,573.27,467.6
2016,8,3,6,45,294.5,88.5,2.15,16.5,159.0,406.86,335.95
2016,8,3,7,0,44.0,122.0,2.0,17.0,137.0,173.51,140.87
2016,8,3,7,15,47.0,143.0,1.9,17.5,161.5,198.19,161.17
2016,8,3,7,30,50.0,164.0,1.8,18.0,186.0,222.43,179.95
2016,8,3,7,45,94.0,192.0,1.7,18.5,238.5,295.17,238.29
2016,8,3,8,0,138.0,220.0,1.6,19.0,291.0,389.14,310.54
2016,8,3,8,15,208.5,236.0,1.6,19.0,355.5,473.92,375.25
2016,8,3,8,30,279.0,252.0,1.6,19.0,420.0,581.43,454.18
2016,8,3,8,45,571.5,173.0,1.65,19.5,551.0,812.99,622.22
2016,8,3,9,0,864.0,94.0,1.7,20.0,682.0,993.3,738.3
2016,8,3,9,15,876.0,96.0,1.8,20.5,723.0,1001.57,739.71
2016,8,3,9,30,888.0,98.0,1.9,21.0,764.0,1006.34,741.05
2016,8,3,9,45,902.0,97.5,2.0,21.5,801.5,1006.7,739.67
2016,8,3,10,0,916.0,97.0,2.1,22.0,839.0,1003.42,736.09
2016,8,3,10,15,922.5,98.0,2.2,22.0,868.5,990.84,728.02
2016,8,3,10,30,929.0,99.0,2.3,22.0,898.0,974.69,717.75
2016,8,3,10,45,934.0,100.0,2.45,22.5,921.0,953.63,703.42
2016,8,3,11,0,939.0,101.0,2.6,23.0,944.0,929.15,686.79
2016,8,3,11,15,942.0,101.5,2.75,23.0,959.5,899.18,667.73
2016,8,3,11,30,945.0,102.0,2.9,23.0,975.0,866.15,646.41
2016,8,3,11,45,946.5,102.5,3.05,23.0,983.0,829.04,622.07
2016,8,3,12,0,948.0,103.0,3.2,23.0,991.0,789.3,595.61
2016,8,3,12,15,948.5,103.0,3.3,23.0,991.5,746.02,564.39
2016,8,3,12,30,949.0,103.0,3.4,23.0,992.0,700.6,530.41
2016,8,3,12,45,947.0,103.5,3.55,23.0,984.0,652.14,493.42
2016,8,3,13,0,945.0,104.0,3.7,23.0,976.0,602.13,454.14
2016,8,3,13,15,942.0,103.5,3.85,22.5,961.0,549.56,412.51
2016,8,3,13,30,939.0,103.0,4.0,22.0,946.0,495.99,368.6
2016,8,3,13,45,934.0,102.0,4.15,22.0,923.0,440.48,321.13
2016,8,3,14,0,929.0,101.0,4.3,22.0,900.0,384.6,272.27
2016,8,3,14,15,922.0,100.0,4.35,21.5,870.5,328.0,222.75
2016,8,3,14,30,915.0,99.0,4.4,21.0,841.0,271.67,173.87
2016,8,3,14,45,905.5,98.0,4.5,21.0,805.0,215.41,127.51
2016,8,3,15,0,896.0,97.0,4.6,21.0,769.0,160.1,88.42
2016,8,3,15,15,884.0,95.0,4.6,20.5,727.5,105.23,62.72
2016,8,3,15,30,872.0,93.0,4.6,20.0,686.0,79.46,62.32
2016,8,3,15,45,856.0,91.0,4.7,20.0,640.0,78.42,61.63
2016,8,3,16,0,840.0,89.0,4.8,20.0,594.0,67.87,52.81
2016,8,3,16,15,819.0,86.0,4.8,19.5,544.0,66.68,52.07
2016,8,3,16,30,798.0,83.0,4.8,19.0,494.0,65.42,51.27
2016,8,3,16,45,770.5,79.5,4.8,18.5,442.5,63.64,50.02
2016,8,3,17,0,743.0,76.0,4.8,18.0,391.0,61.81,48.69
2016,8,3,17,15,705.0,71.0,4.75,17.5,338.0,58.63,46.14
2016,8,3,17,30,667.0,66.0,4.7,17.0,285.0,50.82,39.42
2016,8,3,17,45,612.0,60.5,4.7,16.5,234.0,47.24,36.31
2016,8,3,18,0,557.0,55.0,4.7,16.0,183.0,43.65,33.04
2016,8,3,18,15,474.0,46.5,4.6,15.5,136.0,37.41,27.23
2016,8,3,18,30,391.0,38.0,4.5,15.0,89.0,31.1,21.07
2016,8,3,18,45,252.0,26.0,4.4,15.0,53.0,21.42,9.69
2016,8,3,19,0,113.0,14.0,4.3,15.0,17.0,11.95,0.0
2016,8,3,19,15,56.5,7.0,4.2,14.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,52.5,6.5,3.45,13.5,8.0,0.0,0.0
2016,8,4,5,30,105.0,13.0,3.5,14.0,16.0,83.29,0.0
2016,8,4,5,45,245.0,25.0,3.55,14.5,51.5,254.81,169.89
2016,8,4,6,0,385.0,37.0,3.6,15.0,87.0,389.7,315.47
2016,8,4,6,15,468.5,45.5,3.55,15.0,133.5,481.24,396.32
2016,8,4,6,30,552.0,54.0,3.5,15.0,180.0,577.54,476.29
2016,8,4,6,45,276.0,56.0,3.45,15.5,119.0,341.69,287.39
2016,8,4,7,0,0.0,58.0,3.4,16.0,58.0,48.02,35.19
2016,8,4,7,15,0.0,75.5,3.4,16.0,75.5,63.17,48.11
2016,8,4,7,30,0.0,93.0,3.4,16.0,93.0,79.32,61.55
2016,8,4,7,45,10.0,138.5,3.4,16.5,144.0,133.81,107.0
2016,8,4,8,0,20.0,184.0,3.4,17.0,195.0,189.47,152.3
2016,8,4,8,15,11.5,180.0,3.45,17.0,186.5,173.58,138.41
2016,8,4,8,30,3.0,176.0,3.5,17.0,178.0,158.79,125.59
2016,8,4,8,45,36.0,235.0,3.6,17.5,259.5,268.78,214.52
2016,8,4,9,0,69.0,294.0,3.7,18.0,341.0,363.9,288.75
2016,8,4,9,15,154.5,319.0,3.75,18.0,432.5,492.94,389.26
2016,8,4,9,30,240.0,344.0,3.8,18.0,524.0,597.98,468.76
2016,8,4,9,45,569.5,221.5,3.85,18.5,675.0,831.09,644.74
2016,8,4,10,0,899.0,99.0,3.9,19.0,826.0,988.29,751.75
2016,8,4,10,15,905.5,100.0,3.95,19.0,855.0,975.91,741.21
2016,8,4,10,30,912.0,101.0,4.0,19.0,884.0,960.01,729.74
2016,8,4,10,45,914.5,103.0,4.05,19.0,905.5,937.99,714.16
2016,8,4,11,0,917.0,105.0,4.1,19.0,927.0,912.68,696.41
2016,8,4,11,15,920.0,105.5,4.15,19.0,941.5,883.23,675.79
2016,8,4,11,30,923.0,106.0,4.2,19.0,956.0,850.78,653.05
2016,8,4,11,45,923.0,106.5,4.3,19.0,963.0,813.16,626.77
2016,8,4,12,0,923.0,107.0,4.4,19.0,970.0,773.09,598.74
2016,8,4,12,15,923.0,107.0,4.4,19.0,970.0,730.36,566.09
2016,8,4,12,30,923.0,107.0,4.4,19.0,970.0,685.61,531.1
2016,8,4,12,45,919.0,108.0,4.4,19.0,961.5,637.4,492.72
2016,8,4,13,0,915.0,109.0,4.4,19.0,953.0,587.89,452.4
2016,8,4,13,15,912.0,108.5,4.4,19.0,938.0,536.68,409.72
2016,8,4,13,30,909.0,108.0,4.4,19.0,923.0,484.51,365.12
2016,8,4,13,45,907.0,105.5,4.4,19.0,901.0,430.59,318.01
2016,8,4,14,0,905.0,103.0,4.4,19.0,879.0,376.05,269.4
2016,8,4,14,15,898.5,101.5,4.4,18.5,850.0,320.5,220.11
2016,8,4,14,30,892.0,100.0,4.4,18.0,821.0,265.19,171.56
2016,8,4,14,45,885.5,97.0,4.4,18.0,786.5,209.38,125.08
2016,8,4,15,0,879.0,94.0,4.4,18.0,752.0,154.24,85.84
2016,8,4,15,15,867.5,92.5,4.45,17.5,711.5,100.66,61.34
2016,8,4,15,30,856.0,91.0,4.5,17.0,671.0,77.97,61.81
2016,8,4,15,45,843.0,87.5,4.55,17.0,626.5,76.04,60.34
2016,8,4,16,0,830.0,84.0,4.6,17.0,582.0,73.95,58.72
2016,8,4,16,15,810.5,81.5,4.6,16.5,533.5,63.54,49.99
2016,8,4,16,30,791.0,79.0,4.6,16.0,485.0,62.54,49.4
2016,8,4,16,45,766.0,75.0,4.65,16.0,434.0,60.33,47.64
2016,8,4,17,0,741.0,71.0,4.7,16.0,383.0,58.03,45.77
2016,8,4,17,15,704.5,66.5,4.65,15.5,331.5,55.13,43.42
2016,8,4,17,30,668.0,62.0,4.6,15.0,280.0,52.17,40.95
2016,8,4,17,45,614.5,56.5,4.6,15.0,229.0,44.25,33.87
2016,8,4,18,0,561.0,51.0,4.6,15.0,178.0,40.53,30.4
2016,8,4,18,15,479.0,43.0,4.5,14.5,132.0,34.59,24.84
2016,8,4,18,30,397.0,35.0,4.4,14.0,86.0,28.6,18.95
2016,8,4,18,45,261.0,23.5,4.35,14.0,51.0,19.29,7.57
2016,8,4,19,0,125.0,12.0,4.3,14.0,16.0,10.24,0.0
2016,8,4,19,15,62.5,6.0,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,3.5,14.0,7.0,0.0,0.0
2016,8,5,5,30,90.0,12.0,3.5,14.0,14.0,72.06,0.0
2016,8,5,5,45,224.0,25.0,3.5,14.5,48.5,237.74,151.99
2016,8,5,6,0,358.0,38.0,3.5,15.0,83.0,369.75,298.95
2016,8,5,6,15,443.0,47.5,3.4,15.0,129.5,462.98,381.39
2016,8,5,6,30,528.0,57.0,3.3,15.0,176.0,561.08,462.84
2016,8,5,6,45,338.5,90.5,3.25,15.0,174.5,448.2,373.9
2016,8,5,7,0,149.0,124.0,3.2,15.0,173.0,289.65,241.72
2016,8,5,7,15,131.0,147.5,3.1,15.0,195.5,301.84,250.94
2016,8,5,7,30,113.0,171.0,3.0,15.0,218.0,311.95,257.53
2016,8,5,7,45,102.0,193.0,2.9,15.5,239.5,304.85,250.03
2016,8,5,8,0,91.0,215.0,2.8,16.0,261.0,316.09,257.06
2016,8,5,8,15,78.0,233.0,2.65,16.5,275.5,319.37,257.51
2016,8,5,8,30,65.0,251.0,2.5,17.0,290.0,322.05,257.5
2016,8,5,8,45,80.0,277.0,2.45,17.5,329.0,361.76,287.44
2016,8,5,9,0,95.0,303.0,2.4,18.0,368.0,400.6,315.97
2016,8,5,9,15,187.0,319.0,2.35,18.0,456.0,525.57,411.54
2016,8,5,9,30,279.0,335.0,2.3,18.0,544.0,647.77,500.86
2016,8,5,9,45,278.5,353.5,2.3,18.5,570.0,656.64,503.96
2016,8,5,10,0,278.0,372.0,2.3,19.0,596.0,663.61,506.61
2016,8,5,10,15,246.0,393.5,2.3,19.0,597.5,641.73,488.95
2016,8,5,10,30,214.0,415.0,2.3,19.0,599.0,602.83,459.64
2016,8,5,10,45,312.5,393.0,2.3,19.5,669.0,671.89,509.94
2016,8,5,11,0,411.0,371.0,2.3,20.0,739.0,730.55,550.89
2016,8,5,11,15,660.0,246.5,2.35,20.0,849.0,807.77,609.54
2016,8,5,11,30,909.0,122.0,2.4,20.0,959.0,852.46,641.81
2016,8,5,11,45,911.0,122.0,2.5,20.5,966.5,815.97,615.71
2016,8,5,12,0,913.0,122.0,2.6,21.0,974.0,776.94,588.06
2016,8,5,12,15,912.5,122.0,2.7,21.0,973.5,733.84,556.7
2016,8,5,12,30,912.0,122.0,2.8,21.0,973.0,688.79,523.1
2016,8,5,12,45,911.5,121.0,2.95,21.0,965.5,641.24,486.92
2016,8,5,13,0,911.0,120.0,3.1,21.0,958.0,592.17,448.42
2016,8,5,13,15,907.0,119.0,3.3,21.0,942.0,540.02,406.47
2016,8,5,13,30,903.0,118.0,3.5,21.0,926.0,487.06,362.49
2016,8,5,13,45,893.5,119.5,3.7,21.0,901.5,433.05,316.41
2016,8,5,14,0,884.0,121.0,3.9,21.0,877.0,379.13,269.36
2016,8,5,14,15,875.5,119.5,4.0,20.5,847.0,323.87,221.17
2016,8,5,14,30,867.0,118.0,4.1,20.0,817.0,269.08,173.91
2016,8,5,14,45,851.0,118.5,4.25,20.0,779.5,215.01,129.99
2016,8,5,15,0,835.0,119.0,4.4,20.0,742.0,153.03,86.28
2016,8,5,15,15,821.0,116.5,4.4,19.5,700.5,100.13,62.47
2016,8,5,15,30,807.0,114.0,4.4,19.0,659.0,80.59,63.56
2016,8,5,15,45,782.0,113.5,4.45,19.0,612.0,81.68,64.69
2016,8,5,16,0,757.0,113.0,4.5,19.0,565.0,82.87,65.9
2016,8,5,16,15,732.5,109.0,4.45,18.5,516.0,74.36,58.93
2016,8,5,16,30,708.0,105.0,4.4,18.0,467.0,73.21,58.26
2016,8,5,16,45,669.0,102.0,4.4,18.0,414.5,72.5,57.85
2016,8,5,17,0,630.0,99.0,4.4,18.0,362.0,71.84,57.46
2016,8,5,17,15,586.5,92.0,4.35,17.5,311.0,68.18,54.52
2016,8,5,17,30,543.0,85.0,4.3,17.0,260.0,64.39,51.38
2016,8,5,17,45,478.0,77.0,4.3,16.5,210.5,59.52,47.14
2016,8,5,18,0,413.0,69.0,4.3,16.0,161.0,52.08,40.43
2016,8,5,18,15,327.5,56.0,4.2,15.5,117.0,42.62,31.71
2016,8,5,18,30,242.0,43.0,4.1,15.0,73.0,33.0,22.52
2016,8,5,18,45,137.0,26.5,4.1,15.0,42.0,20.49,7.47
2016,8,5,19,0,32.0,10.0,4.1,15.0,11.0,8.54,0.0
2016,8,5,19,15,16.0,5.0,4.05,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,23.5,5.5,3.9,13.0,6.0,0.0,0.0
2016,8,6,5,30,47.0,11.0,3.9,13.0,12.0,41.64,0.0
2016,8,6,5,45,169.0,26.0,3.95,13.5,44.5,196.02,118.83
2016,8,6,6,0,291.0,41.0,4.0,14.0,77.0,320.25,259.96
2016,8,6,6,15,378.0,52.0,3.95,14.0,122.0,415.28,345.23
2016,8,6,6,30,465.0,63.0,3.9,14.0,167.0,515.01,429.46
2016,8,6,6,45,232.5,72.0,3.9,14.5,124.0,328.87,277.18
2016,8,6,7,0,0.0,81.0,3.9,15.0,81.0,70.75,54.63
2016,8,6,7,15,1.5,109.0,3.9,15.0,109.5,100.0,79.52
2016,8,6,7,30,3.0,137.0,3.9,15.0,138.0,129.07,103.69
2016,8,6,7,45,12.0,160.5,3.9,15.5,167.0,159.97,129.16
2016,8,6,8,0,21.0,184.0,3.9,16.0,196.0,190.79,154.1
2016,8,6,8,15,19.5,197.5,3.95,16.5,209.0,200.24,160.84
2016,8,6,8,30,18.0,211.0,4.0,17.0,222.0,209.72,167.57
2016,8,6,8,45,40.0,250.0,4.05,17.5,276.5,290.21,231.73
2016,8,6,9,0,62.0,289.0,4.1,18.0,331.0,351.44,279.12
2016,8,6,9,15,449.0,203.0,4.1,18.0,535.5,702.15,556.26
2016,8,6,9,30,836.0,117.0,4.1,18.0,740.0,985.98,758.15
2016,8,6,9,45,851.5,116.5,4.2,18.5,777.0,975.4,746.32
2016,8,6,10,0,867.0,116.0,4.3,19.0,814.0,973.68,743.09
2016,8,6,10,15,874.5,117.0,4.3,19.0,843.5,962.25,734.09
2016,8,6,10,30,882.0,118.0,4.3,19.0,873.0,947.35,722.92
2016,8,6,10,45,886.5,119.5,4.35,19.0,895.0,926.77,708.2
2016,8,6,11,0,891.0,121.0,4.4,19.0,917.0,902.91,691.39
2016,8,6,11,15,895.0,122.0,4.4,19.0,932.5,874.98,671.47
2016,8,6,11,30,899.0,123.0,4.4,19.0,948.0,844.03,649.45
2016,8,6,11,45,900.0,123.5,4.45,19.5,955.5,807.48,622.51
2016,8,6,12,0,901.0,124.0,4.5,20.0,963.0,768.46,593.27
2016,8,6,12,15,901.5,123.5,4.5,20.0,963.5,726.04,560.76
2016,8,6,12,30,902.0,123.0,4.5,20.0,964.0,681.63,526.12
2016,8,6,12,45,898.0,124.5,4.5,20.0,955.5,634.26,488.43
2016,8,6,13,0,894.0,126.0,4.5,20.0,947.0,585.62,448.86
2016,8,6,13,15,891.0,125.0,4.5,19.5,932.0,534.64,407.29
2016,8,6,13,30,888.0,124.0,4.5,19.0,917.0,482.78,363.71
2016,8,6,13,45,885.0,122.0,4.55,19.0,895.5,429.54,317.24
2016,8,6,14,0,882.0,120.0,4.6,19.0,874.0,375.8,269.41
2016,8,6,14,15,875.5,118.5,4.7,19.0,844.5,321.13,220.61
2016,8,6,14,30,869.0,117.0,4.8,19.0,815.0,266.72,172.82
2016,8,6,14,45,861.0,114.0,4.95,19.0,780.5,211.61,127.62
2016,8,6,15,0,853.0,111.0,5.1,19.0,746.0,157.36,90.04
2016,8,6,15,15,840.5,108.5,5.2,18.5,705.0,93.61,58.51
2016,8,6,15,30,828.0,106.0,5.3,18.0,664.0,76.05,59.96
2016,8,6,15,45,814.5,102.5,5.45,18.0,619.0,75.14,59.36
2016,8,6,16,0,801.0,99.0,5.6,18.0,574.0,74.13,58.67
2016,8,6,16,15,779.0,95.5,5.7,17.5,525.0,72.87,57.9
2016,8,6,16,30,757.0,92.0,5.8,17.0,476.0,71.54,57.06
2016,8,6,16,45,729.5,87.0,5.9,17.0,425.0,68.93,54.98
2016,8,6,17,0,702.0,82.0,6.0,17.0,374.0,60.63,47.88
2016,8,6,17,15,662.0,77.0,6.05,16.5,322.0,57.91,45.71
2016,8,6,17,30,622.0,72.0,6.1,16.0,270.0,55.15,43.42
2016,8,6,17,45,562.0,65.0,6.15,15.5,219.5,50.61,39.42
2016,8,6,18,0,502.0,58.0,6.2,15.0,169.0,46.01,35.2
2016,8,6,18,15,412.5,48.0,6.2,14.5,123.5,38.65,28.31
2016,8,6,18,30,323.0,38.0,6.2,14.0,78.0,31.17,20.94
2016,8,6,18,45,187.5,24.0,6.2,14.0,45.0,18.7,5.32
2016,8,6,19,0,52.0,10.0,6.2,14.0,12.0,8.54,0.0
2016,8,6,19,15,26.0,5.0,6.15,14.0,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,44.5,5.5,5.25,13.0,6.5,0.0,0.0
2016,8,7,5,30,89.0,11.0,5.3,13.0,13.0,70.4,0.0
2016,8,7,5,45,236.5,23.0,5.35,13.5,47.5,241.43,138.65
2016,8,7,6,0,384.0,35.0,5.4,14.0,82.0,386.0,313.26
2016,8,7,6,15,471.5,43.5,5.3,14.0,128.5,480.34,399.35
2016,8,7,6,30,559.0,52.0,5.2,14.0,175.0,579.84,484.02
2016,8,7,6,45,616.5,57.5,5.15,14.5,226.5,653.02,543.18
2016,8,7,7,0,674.0,63.0,5.1,15.0,278.0,721.57,595.75
2016,8,7,7,15,712.5,67.5,5.0,15.5,331.0,778.67,636.9
2016,8,7,7,30,751.0,72.0,4.9,16.0,384.0,834.81,675.58
2016,8,7,7,45,780.5,74.5,4.8,16.5,436.0,878.24,703.45
2016,8,7,8,0,810.0,77.0,4.7,17.0,488.0,919.6,729.0
2016,8,7,8,15,830.0,80.0,4.6,17.0,538.0,949.82,747.35
2016,8,7,8,30,850.0,83.0,4.5,17.0,588.0,965.79,755.39
2016,8,7,8,45,867.5,84.5,4.45,17.5,634.5,985.62,765.18
2016,8,7,9,0,885.0,86.0,4.4,18.0,681.0,1002.22,772.64
2016,8,7,9,15,896.5,87.5,4.3,18.0,722.5,1009.36,774.92
2016,8,7,9,30,908.0,89.0,4.2,18.0,764.0,1012.95,775.05
2016,8,7,9,45,912.5,93.0,4.15,18.5,799.0,1008.79,768.9
2016,8,7,10,0,917.0,97.0,4.1,19.0,834.0,1000.92,760.46
2016,8,7,10,15,924.0,98.0,4.05,19.0,863.5,988.55,750.61
2016,8,7,10,30,931.0,99.0,4.0,19.0,893.0,972.57,738.48
2016,8,7,10,45,937.5,99.0,3.95,19.5,916.5,951.56,721.67
2016,8,7,11,0,944.0,99.0,3.9,20.0,940.0,927.07,702.69
2016,8,7,11,15,947.0,99.5,3.85,20.0,955.5,896.72,681.13
2016,8,7,11,30,950.0,100.0,3.8,20.0,971.0,863.28,657.48
2016,8,7,11,45,953.0,99.5,3.8,20.5,979.5,826.01,630.17
2016,8,7,12,0,956.0,99.0,3.8,21.0,988.0,786.02,600.95
2016,8,7,12,15,956.5,99.0,3.8,21.0,988.0,742.17,568.06
2016,8,7,12,30,957.0,99.0,3.8,21.0,988.0,696.15,532.61
2016,8,7,12,45,957.5,97.5,3.85,21.0,981.0,646.97,494.15
2016,8,7,13,0,958.0,96.0,3.9,21.0,974.0,596.05,453.29
2016,8,7,13,15,955.5,95.5,3.95,21.0,958.5,542.86,409.51
2016,8,7,13,30,953.0,95.0,4.0,21.0,943.0,488.59,363.59
2016,8,7,13,45,949.0,94.0,4.1,21.0,920.5,432.5,315.11
2016,8,7,14,0,945.0,93.0,4.2,21.0,898.0,375.91,265.16
2016,8,7,14,15,938.5,92.0,4.3,21.0,868.5,318.36,214.14
2016,8,7,14,30,932.0,91.0,4.4,21.0,839.0,261.02,164.18
2016,8,7,14,45,923.0,89.5,4.5,21.0,802.5,203.4,117.44
2016,8,7,15,0,914.0,88.0,4.6,21.0,766.0,146.71,79.07
2016,8,7,15,15,902.5,86.5,4.6,20.5,724.5,91.05,56.76
2016,8,7,15,30,891.0,85.0,4.6,20.0,683.0,75.1,58.67
2016,8,7,15,45,875.0,83.0,4.65,20.0,636.0,73.89,57.82
2016,8,7,16,0,859.0,81.0,4.7,20.0,589.0,72.57,56.88
2016,8,7,16,15,838.5,78.5,4.65,19.5,539.0,70.74,55.61
2016,8,7,16,30,818.0,76.0,4.6,19.0,489.0,61.01,47.5
2016,8,7,16,45,788.5,73.0,4.55,19.0,436.5,59.35,46.23
2016,8,7,17,0,759.0,70.0,4.5,19.0,384.0,57.67,44.92
2016,8,7,17,15,720.5,66.0,4.45,18.5,331.0,55.09,42.88
2016,8,7,17,30,682.0,62.0,4.4,18.0,278.0,52.5,40.74
2016,8,7,17,45,622.0,56.5,4.35,17.5,225.5,44.49,33.71
2016,8,7,18,0,562.0,51.0,4.3,17.0,173.0,40.75,30.27
2016,8,7,18,15,472.0,42.5,4.2,16.5,126.0,34.37,24.32
2016,8,7,18,30,382.0,34.0,4.1,16.0,79.0,27.93,17.92
2016,8,7,18,45,228.0,22.0,4.1,15.5,45.0,18.13,3.62
2016,8,7,19,0,74.0,10.0,4.1,15.0,11.0,8.54,0.0
2016,8,7,19,15,37.0,5.0,4.05,15.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.5,5.0,3.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,87.0,10.0,4.0,14.0,12.0,68.11,0.0
2016,8,8,5,45,233.0,21.5,4.15,14.5,45.0,235.58,123.5
2016,8,8,6,0,379.0,33.0,4.3,15.0,78.0,379.59,304.86
2016,8,8,6,15,466.0,41.0,4.2,15.0,124.0,472.24,388.95
2016,8,8,6,30,553.0,49.0,4.1,15.0,170.0,570.22,471.27
2016,8,8,6,45,605.5,55.5,4.0,15.5,220.5,640.16,526.93
2016,8,8,7,0,658.0,62.0,3.9,16.0,271.0,705.45,576.07
2016,8,8,7,15,696.0,66.5,3.8,16.5,323.0,761.63,615.93
2016,8,8,7,30,734.0,71.0,3.7,17.0,375.0,816.88,653.4
2016,8,8,7,45,760.5,75.0,3.65,17.5,426.0,859.06,680.26
2016,8,8,8,0,787.0,79.0,3.6,18.0,477.0,899.14,704.93
2016,8,8,8,15,808.0,81.5,3.55,18.0,526.0,929.37,723.46
2016,8,8,8,30,829.0,84.0,3.5,18.0,575.0,945.42,731.94
2016,8,8,8,45,844.0,86.5,3.5,18.5,620.5,963.81,741.11
2016,8,8,9,0,859.0,89.0,3.5,19.0,666.0,978.99,748.06
2016,8,8,9,15,871.5,91.0,3.55,19.5,707.0,987.68,751.02
2016,8,8,9,30,884.0,93.0,3.6,20.0,748.0,992.86,751.77
2016,8,8,9,45,895.5,93.5,3.7,20.5,784.5,991.76,748.78
2016,8,8,10,0,907.0,94.0,3.8,21.0,821.0,987.02,743.53
2016,8,8,10,15,914.0,95.0,3.9,21.0,850.5,974.86,734.83
2016,8,8,10,30,921.0,96.0,4.0,21.0,880.0,959.12,723.85
2016,8,8,10,45,924.0,98.0,4.15,21.0,902.5,937.22,709.01
2016,8,8,11,0,927.0,100.0,4.3,21.0,925.0,911.97,691.88
2016,8,8,11,15,930.5,100.5,4.45,21.0,940.5,882.47,671.87
2016,8,8,11,30,934.0,101.0,4.6,21.0,956.0,849.91,649.9
2016,8,8,11,45,934.5,102.5,4.8,21.5,963.5,812.99,623.68
2016,8,8,12,0,935.0,104.0,5.0,22.0,971.0,773.48,595.35
2016,8,8,12,15,935.0,104.0,5.15,21.5,971.0,729.99,563.68
2016,8,8,12,30,935.0,104.0,5.3,21.0,971.0,684.43,529.48
2016,8,8,12,45,934.5,103.5,5.5,21.0,963.5,636.3,491.41
2016,8,8,13,0,934.0,103.0,5.7,21.0,956.0,586.54,450.92
2016,8,8,13,15,931.0,102.5,5.8,21.0,941.0,534.12,406.96
2016,8,8,13,30,928.0,102.0,5.9,21.0,926.0,480.71,360.99
2016,8,8,13,45,924.5,100.0,6.0,21.0,904.0,425.27,312.29
2016,8,8,14,0,921.0,98.0,6.1,21.0,882.0,369.34,262.25
2016,8,8,14,15,914.5,97.0,6.1,20.5,852.0,312.99,212.06
2016,8,8,14,30,908.0,96.0,6.1,20.0,822.0,256.87,162.99
2016,8,8,14,45,900.0,94.0,6.2,20.0,786.5,200.31,116.85
2016,8,8,15,0,892.0,92.0,6.3,20.0,751.0,144.59,79.26
2016,8,8,15,15,880.0,90.5,6.3,19.5,709.5,90.06,58.33
2016,8,8,15,30,868.0,89.0,6.3,19.0,668.0,77.13,60.67
2016,8,8,15,45,852.5,86.5,6.3,19.0,622.0,75.7,59.63
2016,8,8,16,0,837.0,84.0,6.3,19.0,576.0,74.13,58.48
2016,8,8,16,15,816.0,81.0,6.2,18.5,526.5,63.55,49.64
2016,8,8,16,30,795.0,78.0,6.1,18.0,477.0,62.15,48.7
2016,8,8,16,45,768.5,74.0,6.05,18.0,425.5,59.88,46.9
2016,8,8,17,0,742.0,70.0,6.0,18.0,374.0,57.53,44.99
2016,8,8,17,15,703.0,65.5,5.9,17.5,321.5,54.58,42.6
2016,8,8,17,30,664.0,61.0,5.8,17.0,269.0,51.58,40.09
2016,8,8,17,45,611.0,55.0,5.75,16.5,218.5,43.31,32.79
2016,8,8,18,0,558.0,49.0,5.7,16.0,168.0,39.18,28.98
2016,8,8,18,15,467.5,40.5,5.6,15.5,122.0,32.74,22.96
2016,8,8,18,30,377.0,32.0,5.5,15.0,76.0,26.25,16.45
2016,8,8,18,45,188.5,16.0,5.4,15.0,38.0,12.86,0.0
2016,8,8,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,188.0,16.5,3.65,14.5,38.0,193.73,90.0
2016,8,9,6,0,376.0,33.0,3.7,15.0,76.0,377.14,301.4
2016,8,9,6,15,464.0,41.0,3.45,15.0,122.0,470.45,385.99
2016,8,9,6,30,552.0,49.0,3.2,15.0,168.0,569.13,468.07
2016,8,9,6,45,602.0,56.0,3.0,15.5,218.0,637.56,521.64
2016,8,9,7,0,652.0,63.0,2.8,16.0,268.0,707.07,572.78
2016,8,9,7,15,494.5,104.5,2.5,16.5,276.0,621.37,504.53
2016,8,9,7,30,337.0,146.0,2.2,17.0,284.0,511.32,415.93
2016,8,9,7,45,242.5,180.0,1.9,17.5,286.5,465.46,375.44
2016,8,9,8,0,148.0,214.0,1.6,18.0,289.0,392.49,313.95
2016,8,9,8,15,146.0,237.5,1.4,18.0,317.5,414.61,329.31
2016,8,9,8,30,144.0,261.0,1.2,18.0,346.0,435.52,342.79
2016,8,9,8,45,125.5,281.5,1.0,18.5,360.0,435.08,338.88
2016,8,9,9,0,107.0,302.0,0.8,19.0,374.0,412.06,318.69
2016,8,9,9,15,108.0,320.5,0.8,19.5,397.0,427.16,328.4
2016,8,9,9,30,109.0,339.0,0.8,20.0,420.0,441.52,337.2
2016,8,9,9,45,109.5,356.0,0.8,20.5,440.5,452.98,343.85
2016,8,9,10,0,110.0,373.0,0.8,21.0,461.0,482.73,363.37
2016,8,9,10,15,516.5,233.0,0.95,21.0,669.0,758.0,565.71
2016,8,9,10,30,923.0,93.0,1.1,21.0,877.0,956.7,696.2
2016,8,9,10,45,929.0,93.0,1.25,21.5,900.0,935.46,680.29
2016,8,9,11,0,935.0,93.0,1.4,22.0,923.0,910.8,664.93
2016,8,9,11,15,938.0,93.5,1.6,22.0,938.0,880.76,647.68
2016,8,9,11,30,941.0,94.0,1.8,22.0,953.0,847.65,627.89
2016,8,9,11,45,942.0,94.5,2.0,22.5,960.5,810.09,603.42
2016,8,9,12,0,943.0,95.0,2.2,23.0,968.0,769.93,576.7
2016,8,9,12,15,943.0,95.0,2.35,23.0,968.0,726.24,545.78
2016,8,9,12,30,943.0,95.0,2.5,23.0,968.0,680.45,512.2
2016,8,9,12,45,937.5,97.5,2.7,23.5,959.0,631.49,474.44
2016,8,9,13,0,932.0,100.0,2.9,24.0,950.0,581.22,434.56
2016,8,9,13,15,929.0,99.0,3.0,23.5,934.5,528.51,392.95
2016,8,9,13,30,926.0,98.0,3.1,23.0,919.0,474.83,349.07
2016,8,9,13,45,920.0,98.0,3.25,23.0,896.0,419.95,302.31
2016,8,9,14,0,914.0,98.0,3.4,23.0,873.0,364.79,254.28
2016,8,9,14,15,907.0,97.0,3.45,23.0,843.5,308.63,205.08
2016,8,9,14,30,900.0,96.0,3.5,23.0,814.0,252.76,157.12
2016,8,9,14,45,889.0,95.5,3.6,23.0,777.5,197.11,113.03
2016,8,9,15,0,878.0,95.0,3.7,23.0,741.0,142.6,77.66
2016,8,9,15,15,866.0,93.0,3.7,22.5,700.0,88.47,58.23
2016,8,9,15,30,854.0,91.0,3.7,22.0,659.0,78.1,60.74
2016,8,9,15,45,835.5,89.5,3.7,22.0,613.0,77.28,60.22
2016,8,9,16,0,817.0,88.0,3.7,22.0,567.0,67.27,51.92
2016,8,9,16,15,796.0,85.0,3.65,21.5,518.0,66.07,51.18
2016,8,9,16,30,775.0,82.0,3.6,21.0,469.0,64.8,50.39
2016,8,9,16,45,743.0,79.0,3.55,21.0,417.0,63.34,49.31
2016,8,9,17,0,711.0,76.0,3.5,21.0,365.0,61.88,48.21
2016,8,9,17,15,670.5,71.0,3.55,20.0,313.0,53.86,41.55
2016,8,9,17,30,630.0,66.0,3.6,19.0,261.0,50.91,39.18
2016,8,9,17,45,564.0,60.0,3.65,18.5,210.0,46.94,35.7
2016,8,9,18,0,498.0,54.0,3.7,18.0,159.0,42.98,32.05
2016,8,9,18,15,404.5,44.5,3.7,17.5,114.0,35.93,25.48
2016,8,9,18,30,311.0,35.0,3.7,17.0,69.0,28.8,18.27
2016,8,9,18,45,155.5,17.5,3.7,16.5,34.5,14.16,0.0
2016,8,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,152.5,17.5,3.05,14.5,35.0,168.7,66.03
2016,8,10,6,0,305.0,35.0,3.1,15.0,70.0,324.76,258.75
2016,8,10,6,15,395.0,45.0,3.0,15.0,114.5,420.06,345.23
2016,8,10,6,30,485.0,55.0,2.9,15.0,159.0,520.94,429.68
