Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,541.0,63.0,2.8,15.5,208.5,594.07,487.68
2016,8,10,7,0,597.0,71.0,2.7,16.0,258.0,668.62,543.65
2016,8,10,7,15,315.0,112.0,2.55,16.5,212.5,465.49,382.75
2016,8,10,7,30,33.0,153.0,2.4,17.0,167.0,193.88,156.54
2016,8,10,7,45,47.5,178.5,2.25,17.5,201.0,234.56,189.82
2016,8,10,8,0,62.0,204.0,2.1,18.0,235.0,274.89,221.21
2016,8,10,8,15,149.5,228.0,2.05,18.0,313.5,406.25,325.67
2016,8,10,8,30,237.0,252.0,2.0,18.0,392.0,539.43,426.47
2016,8,10,8,45,530.0,178.0,1.95,18.5,522.5,764.03,593.8
2016,8,10,9,0,823.0,104.0,1.9,19.0,653.0,971.2,730.29
2016,8,10,9,15,836.5,106.0,1.9,19.5,694.0,980.4,730.83
2016,8,10,9,30,850.0,108.0,1.9,20.0,735.0,974.33,723.75
2016,8,10,9,45,862.0,109.0,1.95,20.5,771.5,974.11,721.51
2016,8,10,10,0,874.0,110.0,2.0,21.0,808.0,970.34,717.02
2016,8,10,10,15,882.0,111.5,2.1,21.0,837.5,959.66,710.11
2016,8,10,10,30,890.0,113.0,2.2,21.0,867.0,945.43,700.98
2016,8,10,10,45,896.5,113.5,2.3,21.5,890.5,925.34,686.69
2016,8,10,11,0,903.0,114.0,2.4,22.0,914.0,901.87,670.22
2016,8,10,11,15,907.0,114.5,2.45,22.0,929.5,873.01,650.99
2016,8,10,11,30,911.0,115.0,2.5,22.0,945.0,841.11,629.68
2016,8,10,11,45,913.5,114.5,2.65,22.5,953.0,804.3,604.4
2016,8,10,12,0,916.0,114.0,2.8,23.0,961.0,764.91,576.6
2016,8,10,12,15,916.5,114.0,2.9,23.0,961.0,722.17,545.35
2016,8,10,12,30,917.0,114.0,3.0,23.0,961.0,677.35,511.78
2016,8,10,12,45,913.5,115.0,3.15,23.0,952.5,629.08,474.89
2016,8,10,13,0,910.0,116.0,3.3,23.0,944.0,579.46,435.82
2016,8,10,13,15,906.5,115.0,3.45,22.5,928.5,527.26,394.36
2016,8,10,13,30,903.0,114.0,3.6,22.0,913.0,474.19,350.71
2016,8,10,13,45,899.0,112.5,3.75,22.0,890.5,419.91,304.1
2016,8,10,14,0,895.0,111.0,3.9,22.0,868.0,365.21,256.16
2016,8,10,14,15,887.5,109.5,4.0,21.5,838.0,309.38,207.52
2016,8,10,14,30,880.0,108.0,4.1,21.0,808.0,253.93,160.09
2016,8,10,14,45,871.5,105.5,4.2,21.0,772.0,198.29,115.81
2016,8,10,15,0,863.0,103.0,4.3,21.0,736.0,143.55,80.33
2016,8,10,15,15,850.0,101.0,4.25,20.5,694.5,90.08,71.04
2016,8,10,15,30,837.0,99.0,4.2,20.0,653.0,72.25,56.28
2016,8,10,15,45,821.0,96.0,4.2,20.0,607.5,71.43,55.75
2016,8,10,16,0,805.0,93.0,4.2,20.0,562.0,70.52,55.15
2016,8,10,16,15,782.5,89.5,4.1,19.5,512.5,69.09,54.22
2016,8,10,16,30,760.0,86.0,4.0,19.0,463.0,67.57,53.22
2016,8,10,16,45,731.5,81.5,3.95,19.0,412.0,65.16,51.31
2016,8,10,17,0,703.0,77.0,3.9,19.0,361.0,57.45,44.75
2016,8,10,17,15,661.5,71.5,3.8,18.5,308.5,54.22,42.13
2016,8,10,17,30,620.0,66.0,3.7,18.0,256.0,50.9,39.34
2016,8,10,17,45,561.5,59.0,3.65,17.5,206.0,46.22,35.21
2016,8,10,18,0,503.0,52.0,3.6,17.0,156.0,41.46,30.83
2016,8,10,18,15,409.5,42.5,3.5,16.5,111.0,34.35,24.18
2016,8,10,18,30,316.0,33.0,3.4,16.0,66.0,27.14,16.8
2016,8,10,18,45,158.0,16.5,3.3,15.5,33.0,13.36,0.0
2016,8,10,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,5,45,123.5,18.0,2.0,14.5,31.5,141.69,42.75
2016,8,11,6,0,247.0,36.0,2.2,15.0,63.0,279.61,221.08
2016,8,11,6,15,333.0,48.5,2.25,15.0,106.5,370.05,304.08
2016,8,11,6,30,419.0,61.0,2.3,15.0,150.0,472.43,390.04
2016,8,11,6,45,470.5,72.0,2.4,15.5,197.5,543.66,447.44
2016,8,11,7,0,522.0,83.0,2.5,16.0,245.0,616.14,503.2
2016,8,11,7,15,261.0,101.0,2.45,16.5,182.0,377.43,312.89
2016,8,11,7,30,0.0,119.0,2.4,17.0,119.0,107.07,84.06
2016,8,11,7,45,1.5,138.0,2.35,17.5,139.0,125.96,99.67
2016,8,11,8,0,3.0,157.0,2.3,18.0,159.0,144.7,114.48
2016,8,11,8,15,9.0,180.0,2.25,18.5,185.0,171.93,136.12
2016,8,11,8,30,15.0,203.0,2.2,19.0,211.0,198.96,157.2
2016,8,11,8,45,32.0,239.5,2.2,19.5,260.0,270.92,213.61
2016,8,11,9,0,49.0,276.0,2.2,20.0,309.0,324.28,254.11
2016,8,11,9,15,55.0,298.0,2.2,20.0,337.0,349.18,272.36
2016,8,11,9,30,61.0,320.0,2.2,20.0,365.0,373.27,289.95
2016,8,11,9,45,457.0,221.0,2.2,20.5,583.5,708.61,545.61
2016,8,11,10,0,853.0,122.0,2.2,21.0,802.0,961.64,716.43
2016,8,11,10,15,861.5,123.5,2.2,21.0,831.5,951.42,705.92
2016,8,11,10,30,870.0,125.0,2.2,21.0,861.0,937.68,696.01
2016,8,11,10,45,875.0,126.5,2.25,21.5,883.5,917.31,681.02
2016,8,11,11,0,880.0,128.0,2.3,22.0,906.0,893.65,663.98
2016,8,11,11,15,884.0,129.0,2.35,22.0,921.5,865.51,645.26
2016,8,11,11,30,888.0,130.0,2.4,22.0,937.0,834.36,624.47
2016,8,11,11,45,890.0,130.0,2.45,22.5,945.0,798.0,598.86
2016,8,11,12,0,892.0,130.0,2.5,23.0,953.0,759.15,570.4
2016,8,11,12,15,892.5,130.0,2.55,23.0,953.0,716.96,539.5
2016,8,11,12,30,893.0,130.0,2.6,23.0,953.0,672.77,506.41
2016,8,11,12,45,891.0,130.0,2.7,23.0,945.0,625.32,470.26
2016,8,11,13,0,889.0,130.0,2.8,23.0,937.0,576.48,431.96
2016,8,11,13,15,885.5,129.5,2.85,23.0,921.5,525.37,390.63
2016,8,11,13,30,882.0,129.0,2.9,23.0,906.0,473.41,347.43
2016,8,11,13,45,878.5,126.5,3.0,23.0,883.5,419.46,301.64
2016,8,11,14,0,875.0,124.0,3.1,23.0,861.0,365.11,254.53
2016,8,11,14,15,867.0,122.0,3.15,23.0,831.5,309.69,206.43
2016,8,11,14,30,859.0,120.0,3.2,23.0,802.0,254.73,159.82
2016,8,11,14,45,851.0,117.0,3.25,23.0,766.0,199.82,116.91
2016,8,11,15,0,843.0,114.0,3.3,23.0,730.0,135.92,74.93
2016,8,11,15,15,829.0,111.5,3.3,22.5,688.5,82.39,64.02
2016,8,11,15,30,815.0,109.0,3.3,22.0,647.0,78.3,60.93
2016,8,11,15,45,799.5,105.0,3.35,21.5,601.5,77.09,60.21
2016,8,11,16,0,784.0,101.0,3.4,21.0,556.0,75.75,59.39
2016,8,11,16,15,760.5,97.5,3.4,20.5,506.5,74.53,58.67
2016,8,11,16,30,737.0,94.0,3.4,20.0,457.0,73.26,57.9
2016,8,11,16,45,706.5,88.5,3.4,20.0,405.5,64.29,50.35
2016,8,11,17,0,676.0,83.0,3.4,20.0,354.0,61.49,48.09
2016,8,11,17,15,633.0,77.0,3.35,19.0,302.0,58.08,45.42
2016,8,11,17,30,590.0,71.0,3.3,18.0,250.0,54.58,42.57
2016,8,11,17,45,528.0,63.0,3.3,17.5,200.0,49.27,37.87
2016,8,11,18,0,466.0,55.0,3.3,17.0,150.0,43.84,32.89
2016,8,11,18,15,373.5,43.5,3.15,16.5,106.0,35.16,24.82
2016,8,11,18,30,281.0,32.0,3.0,16.0,62.0,26.26,15.85
2016,8,11,18,45,140.5,16.0,2.9,16.0,31.0,12.96,0.0
2016,8,11,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,154.0,16.5,1.9,13.5,33.0,165.79,34.23
2016,8,12,6,0,308.0,33.0,2.0,14.0,66.0,324.6,256.08
2016,8,12,6,15,399.0,43.5,1.95,14.5,111.0,420.95,343.81
2016,8,12,6,30,490.0,54.0,1.9,15.0,156.0,523.22,427.88
2016,8,12,6,45,553.0,61.0,1.85,15.5,207.0,601.12,488.77
2016,8,12,7,0,616.0,68.0,1.8,16.0,258.0,680.78,547.6
2016,8,12,7,15,310.0,101.0,1.8,16.5,197.0,445.84,365.29
2016,8,12,7,30,4.0,134.0,1.8,17.0,136.0,127.81,101.09
2016,8,12,7,45,16.0,159.5,1.8,17.5,167.5,163.87,131.27
2016,8,12,8,0,28.0,185.0,1.8,18.0,199.0,218.13,174.69
2016,8,12,8,15,54.0,217.5,1.8,18.5,247.5,278.01,221.96
2016,8,12,8,30,80.0,250.0,1.8,19.0,296.0,337.29,267.46
2016,8,12,8,45,215.0,260.5,1.85,19.5,399.5,499.77,393.11
2016,8,12,9,0,350.0,271.0,1.9,20.0,503.0,662.49,511.57
2016,8,12,9,15,609.5,186.0,1.9,20.0,621.0,850.29,645.71
2016,8,12,9,30,869.0,101.0,1.9,20.0,739.0,983.36,731.37
2016,8,12,9,45,592.5,228.0,1.95,20.5,672.5,854.95,641.12
2016,8,12,10,0,316.0,355.0,2.0,21.0,606.0,680.52,512.9
2016,8,12,10,15,603.5,234.5,2.1,21.5,736.0,839.21,630.01
2016,8,12,10,30,891.0,114.0,2.2,22.0,866.0,944.86,699.31
2016,8,12,10,45,896.5,114.5,2.3,22.5,888.5,923.66,683.09
2016,8,12,11,0,902.0,115.0,2.4,23.0,911.0,899.14,665.97
2016,8,12,11,15,905.5,115.5,2.5,23.0,926.0,869.71,646.82
2016,8,12,11,30,909.0,116.0,2.6,23.0,941.0,837.27,625.53
2016,8,12,11,45,911.0,116.0,2.75,23.0,948.5,800.39,601.33
2016,8,12,12,0,913.0,116.0,2.9,23.0,956.0,760.96,574.31
2016,8,12,12,15,913.0,116.0,2.95,23.0,956.0,717.79,542.38
2016,8,12,12,30,913.0,116.0,3.0,23.0,956.0,672.6,508.23
2016,8,12,12,45,915.5,113.5,3.15,23.0,949.0,625.11,471.85
2016,8,12,13,0,918.0,111.0,3.3,23.0,942.0,575.82,432.93
2016,8,12,13,15,914.5,110.0,3.35,23.0,926.5,523.12,389.96
2016,8,12,13,30,911.0,109.0,3.4,23.0,911.0,469.54,345.05
2016,8,12,13,45,906.5,108.0,3.45,23.0,888.0,414.9,298.13
2016,8,12,14,0,902.0,107.0,3.5,23.0,865.0,359.86,250.01
2016,8,12,14,15,895.0,105.5,3.5,22.5,835.5,303.69,201.26
2016,8,12,14,30,888.0,104.0,3.5,22.0,806.0,247.83,153.9
2016,8,12,14,45,879.0,102.0,3.5,22.0,770.0,191.9,110.19
2016,8,12,15,0,870.0,100.0,3.5,22.0,734.0,136.92,76.01
2016,8,12,15,15,857.5,98.0,3.45,22.0,692.5,83.02,64.69
2016,8,12,15,30,845.0,96.0,3.4,22.0,651.0,81.07,63.27
2016,8,12,15,45,828.5,93.0,3.4,22.0,605.0,69.8,53.93
2016,8,12,16,0,812.0,90.0,3.4,22.0,559.0,68.8,53.26
2016,8,12,16,15,789.5,87.0,3.3,21.5,509.0,67.62,52.55
2016,8,12,16,30,767.0,84.0,3.2,21.0,459.0,66.4,51.79
2016,8,12,16,45,737.0,79.5,3.15,21.0,407.5,63.9,49.82
2016,8,12,17,0,707.0,75.0,3.1,21.0,356.0,61.32,47.75
2016,8,12,17,15,664.5,70.0,3.05,20.5,303.5,53.31,41.0
2016,8,12,17,30,622.0,65.0,3.0,20.0,251.0,50.33,38.51
2016,8,12,17,45,559.0,58.0,2.95,19.5,200.5,45.59,34.33
2016,8,12,18,0,496.0,51.0,2.9,19.0,150.0,40.79,29.92
2016,8,12,18,15,399.0,41.0,2.85,18.5,105.5,33.22,22.89
2016,8,12,18,30,302.0,31.0,2.8,18.0,61.0,25.54,14.84
2016,8,12,18,45,151.0,15.5,2.8,17.5,30.5,12.61,0.0
2016,8,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,16.5,2.3,14.5,32.0,158.46,12.4
2016,8,13,6,0,291.0,33.0,2.4,15.0,64.0,311.39,243.72
2016,8,13,6,15,383.5,43.0,2.35,15.5,108.0,407.68,332.65
2016,8,13,6,30,476.0,53.0,2.3,16.0,152.0,509.93,417.27
2016,8,13,6,45,538.0,60.0,2.25,16.5,201.5,586.4,477.68
2016,8,13,7,0,600.0,67.0,2.2,17.0,251.0,664.64,536.16
2016,8,13,7,15,318.0,109.0,2.15,17.5,208.5,464.03,379.25
2016,8,13,7,30,36.0,151.0,2.1,18.0,166.0,195.04,156.9
2016,8,13,7,45,67.5,179.5,2.1,18.5,211.5,256.08,207.13
2016,8,13,8,0,99.0,208.0,2.1,19.0,257.0,317.06,255.02
2016,8,13,8,15,446.5,150.0,2.0,19.5,405.5,648.94,514.15
2016,8,13,8,30,794.0,92.0,1.9,20.0,554.0,928.6,704.58
2016,8,13,8,45,813.0,94.0,1.85,20.5,600.0,949.83,711.65
2016,8,13,9,0,832.0,96.0,1.8,21.0,646.0,956.22,711.77
2016,8,13,9,15,845.0,98.0,1.85,21.5,687.0,965.01,715.0
2016,8,13,9,30,858.0,100.0,1.9,22.0,728.0,970.35,716.07
2016,8,13,9,45,872.5,99.0,2.0,22.5,764.5,970.26,714.37
2016,8,13,10,0,887.0,98.0,2.1,23.0,801.0,966.6,710.51
2016,8,13,10,15,894.0,99.5,2.2,23.0,830.5,954.86,702.86
2016,8,13,10,30,901.0,101.0,2.3,23.0,860.0,939.56,693.01
2016,8,13,10,45,906.5,101.5,2.45,23.5,882.5,918.39,678.45
2016,8,13,11,0,912.0,102.0,2.6,24.0,905.0,893.86,661.64
2016,8,13,11,15,915.5,103.0,2.7,24.0,920.0,864.86,642.67
2016,8,13,11,30,919.0,104.0,2.8,24.0,935.0,832.79,621.52
2016,8,13,11,45,920.5,104.0,2.95,24.5,942.5,795.4,595.69
2016,8,13,12,0,922.0,104.0,3.1,25.0,950.0,755.45,567.4
2016,8,13,12,15,922.0,104.0,3.25,25.0,950.0,712.11,535.8
2016,8,13,12,30,922.0,104.0,3.4,25.0,950.0,666.71,501.82
2016,8,13,12,45,908.0,111.5,3.55,25.0,938.5,617.16,463.7
2016,8,13,13,0,894.0,119.0,3.7,25.0,927.0,566.94,424.01
2016,8,13,13,15,890.5,118.0,3.8,25.0,911.0,515.26,382.02
2016,8,13,13,30,887.0,117.0,3.9,25.0,895.0,462.73,338.15
2016,8,13,13,45,883.0,115.0,4.05,25.0,872.5,408.68,292.02
2016,8,13,14,0,879.0,113.0,4.2,25.0,850.0,354.26,244.7
2016,8,13,14,15,871.5,111.5,4.25,24.5,820.5,299.1,197.13
2016,8,13,14,30,864.0,110.0,4.3,24.0,791.0,244.33,151.08
2016,8,13,14,45,856.0,107.5,4.35,24.0,755.5,189.46,108.71
2016,8,13,15,0,848.0,105.0,4.4,24.0,720.0,135.45,75.88
2016,8,13,15,15,834.5,102.5,4.4,23.5,678.5,84.14,65.28
2016,8,13,15,30,821.0,100.0,4.4,23.0,637.0,72.91,56.18
2016,8,13,15,45,805.5,96.5,4.4,23.0,591.5,71.79,55.41
2016,8,13,16,0,790.0,93.0,4.4,23.0,546.0,70.57,54.56
2016,8,13,16,15,767.0,89.5,4.4,22.5,497.0,69.14,53.64
2016,8,13,16,30,744.0,86.0,4.4,22.0,448.0,67.64,52.66
2016,8,13,16,45,714.5,81.5,4.4,22.0,397.0,65.23,50.78
2016,8,13,17,0,685.0,77.0,4.4,22.0,346.0,57.5,44.26
2016,8,13,17,15,642.0,71.5,4.4,21.5,294.5,54.28,41.67
2016,8,13,17,30,599.0,66.0,4.4,21.0,243.0,50.99,38.91
2016,8,13,17,45,537.0,58.5,4.4,20.5,193.5,45.93,34.45
2016,8,13,18,0,475.0,51.0,4.4,20.0,144.0,40.77,29.73
2016,8,13,18,15,376.0,40.5,4.3,19.5,100.5,32.8,22.35
2016,8,13,18,30,277.0,30.0,4.2,19.0,57.0,24.69,13.74
2016,8,13,18,45,138.5,15.0,4.1,18.5,28.5,12.22,0.0
2016,8,13,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,31.0,153.97,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,62.0,304.87,237.16
2016,8,14,6,15,378.0,43.0,2.6,15.5,106.0,403.02,329.04
2016,8,14,6,30,472.0,54.0,2.6,16.0,150.0,507.52,416.06
2016,8,14,6,45,532.0,61.5,2.6,16.5,199.5,582.88,476.27
2016,8,14,7,0,592.0,69.0,2.6,17.0,249.0,659.84,534.59
2016,8,14,7,15,634.5,75.0,2.6,17.5,300.5,719.65,577.35
2016,8,14,7,30,677.0,81.0,2.6,18.0,352.0,779.03,618.05
2016,8,14,7,45,706.5,86.0,2.65,18.5,402.5,823.63,647.04
2016,8,14,8,0,736.0,91.0,2.7,19.0,453.0,860.8,670.11
2016,8,14,8,15,759.0,94.5,2.7,19.0,502.0,893.45,690.53
2016,8,14,8,30,782.0,98.0,2.7,19.0,551.0,923.36,708.85
2016,8,14,8,45,798.0,101.5,2.7,19.5,596.5,943.28,718.84
2016,8,14,9,0,814.0,105.0,2.7,20.0,642.0,959.95,726.68
2016,8,14,9,15,827.5,107.5,2.65,20.5,683.0,969.51,729.35
2016,8,14,9,30,841.0,110.0,2.6,21.0,724.0,963.74,721.94
2016,8,14,9,45,834.0,121.0,2.6,21.5,754.5,967.59,721.77
2016,8,14,10,0,827.0,132.0,2.6,22.0,785.0,955.93,711.34
2016,8,14,10,15,835.0,133.5,2.6,22.0,814.5,944.81,702.96
2016,8,14,10,30,843.0,135.0,2.6,22.0,844.0,918.8,684.76
2016,8,14,10,45,851.0,135.0,2.6,22.5,866.5,899.88,670.24
2016,8,14,11,0,859.0,135.0,2.6,23.0,889.0,877.65,653.57
2016,8,14,11,15,862.5,136.0,2.6,23.0,904.5,849.34,634.15
2016,8,14,11,30,866.0,137.0,2.6,23.0,920.0,818.13,612.79
2016,8,14,11,45,870.0,136.0,2.65,23.5,928.0,782.86,587.79
2016,8,14,12,0,874.0,135.0,2.7,24.0,936.0,745.04,559.44
2016,8,14,12,15,874.0,135.0,2.75,24.0,935.5,702.94,528.43
2016,8,14,12,30,874.0,135.0,2.8,24.0,935.0,658.92,495.3
2016,8,14,12,45,871.0,135.5,2.9,24.0,926.5,611.81,459.22
2016,8,14,13,0,868.0,136.0,3.0,24.0,918.0,563.43,421.1
2016,8,14,13,15,864.0,135.0,3.1,24.0,902.0,512.46,379.91
2016,8,14,13,30,860.0,134.0,3.2,24.0,886.0,460.75,336.91
2016,8,14,13,45,852.0,134.0,3.35,24.0,862.5,407.7,291.88
2016,8,14,14,0,844.0,134.0,3.5,24.0,839.0,354.69,246.03
2016,8,14,14,15,835.5,132.0,3.6,23.5,809.0,294.04,194.67
2016,8,14,14,30,827.0,130.0,3.7,23.0,779.0,239.4,149.05
2016,8,14,14,45,816.0,127.5,3.85,23.0,743.0,184.99,107.42
2016,8,14,15,0,805.0,125.0,4.0,23.0,707.0,131.96,75.6
2016,8,14,15,15,790.5,122.0,4.1,22.5,666.0,84.73,66.05
2016,8,14,15,30,776.0,119.0,4.2,22.0,625.0,84.54,66.24
2016,8,14,15,45,759.0,114.5,4.3,22.0,579.5,83.21,65.32
2016,8,14,16,0,742.0,110.0,4.4,22.0,534.0,74.47,58.11
2016,8,14,16,15,717.0,106.0,4.4,21.5,485.0,73.32,57.45
2016,8,14,16,30,692.0,102.0,4.4,21.0,436.0,72.1,56.72
2016,8,14,16,45,662.0,95.5,4.45,20.5,385.5,68.99,54.35
2016,8,14,17,0,632.0,89.0,4.5,20.0,335.0,65.71,51.78
2016,8,14,17,15,586.0,82.0,4.45,19.5,284.0,61.74,48.54
2016,8,14,17,30,540.0,75.0,4.4,19.0,233.0,57.67,45.07
2016,8,14,17,45,477.5,65.5,4.35,18.5,184.5,51.32,39.45
2016,8,14,18,0,415.0,56.0,4.3,18.0,136.0,44.8,33.46
2016,8,14,18,15,317.0,43.5,4.15,17.5,93.5,35.31,24.64
2016,8,14,18,30,219.0,31.0,4.0,17.0,51.0,24.05,12.97
2016,8,14,18,45,109.5,15.5,3.85,17.0,25.5,13.23,0.0
2016,8,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,170.0,15.0,2.7,13.5,32.5,171.42,0.0
2016,8,15,6,0,340.0,30.0,2.8,14.0,65.0,345.21,267.22
2016,8,15,6,15,438.5,39.5,2.7,14.0,111.0,446.7,364.95
2016,8,15,6,30,537.0,49.0,2.6,14.0,157.0,554.8,455.61
2016,8,15,6,45,268.5,63.5,2.55,14.5,117.5,347.82,291.49
2016,8,15,7,0,0.0,78.0,2.5,15.0,78.0,68.7,52.81
2016,8,15,7,15,0.0,94.0,2.45,15.5,94.0,83.38,65.32
2016,8,15,7,30,0.0,110.0,2.4,16.0,110.0,97.88,77.17
2016,8,15,7,45,3.5,136.5,2.4,16.5,138.0,126.85,100.98
2016,8,15,8,0,7.0,163.0,2.4,17.0,166.0,155.61,124.14
2016,8,15,8,15,11.0,181.5,2.4,17.5,187.5,176.02,140.15
2016,8,15,8,30,15.0,200.0,2.4,18.0,209.0,196.31,155.85
2016,8,15,8,45,40.5,241.5,2.4,18.5,268.0,282.33,224.03
2016,8,15,9,0,66.0,283.0,2.4,19.0,327.0,349.85,275.75
2016,8,15,9,15,91.0,310.0,2.4,19.0,375.0,398.86,312.88
2016,8,15,9,30,116.0,337.0,2.4,19.0,423.0,466.99,363.56
2016,8,15,9,45,518.0,217.0,2.45,19.5,622.5,761.14,586.91
2016,8,15,10,0,920.0,97.0,2.5,20.0,822.0,994.55,743.83
2016,8,15,10,15,927.0,98.0,2.55,20.5,852.0,981.52,730.75
2016,8,15,10,30,934.0,99.0,2.6,21.0,882.0,964.83,717.92
2016,8,15,10,45,938.5,100.0,2.7,21.5,904.5,942.3,701.78
2016,8,15,11,0,943.0,101.0,2.8,22.0,927.0,916.32,683.41
2016,8,15,11,15,946.0,101.5,2.9,22.0,942.5,885.29,662.91
2016,8,15,11,30,949.0,102.0,3.0,22.0,958.0,851.15,640.19
2016,8,15,11,45,949.5,103.0,3.1,22.0,965.0,812.61,614.25
2016,8,15,12,0,950.0,104.0,3.2,22.0,972.0,771.45,585.63
2016,8,15,12,15,950.0,104.0,3.3,22.0,971.5,726.7,552.42
2016,8,15,12,30,950.0,104.0,3.4,22.0,971.0,679.81,516.78
2016,8,15,12,45,941.5,107.5,3.5,22.0,960.5,628.85,477.08
2016,8,15,13,0,933.0,111.0,3.6,22.0,950.0,576.83,435.45
2016,8,15,13,15,929.0,110.5,3.65,22.0,933.5,523.22,391.3
2016,8,15,13,30,925.0,110.0,3.7,22.0,917.0,468.73,345.19
2016,8,15,13,45,921.0,108.0,3.75,22.0,893.5,412.53,296.59
2016,8,15,14,0,917.0,106.0,3.8,22.0,870.0,355.92,246.79
2016,8,15,14,15,909.5,105.0,3.8,22.0,839.5,298.88,196.72
2016,8,15,14,30,902.0,104.0,3.8,22.0,809.0,242.21,148.62
2016,8,15,14,45,894.0,101.0,3.85,22.0,772.5,184.79,104.7
2016,8,15,15,0,886.0,98.0,3.9,22.0,736.0,128.25,71.55
2016,8,15,15,15,872.5,96.0,3.8,21.5,693.5,81.19,63.35
2016,8,15,15,30,859.0,94.0,3.7,21.0,651.0,80.24,62.89
2016,8,15,15,45,844.0,90.5,3.65,21.0,604.5,68.74,53.29
2016,8,15,16,0,829.0,87.0,3.6,21.0,558.0,67.32,52.27
2016,8,15,16,15,806.5,84.0,3.5,20.5,507.5,66.04,51.46
2016,8,15,16,30,784.0,81.0,3.4,20.0,457.0,64.71,50.6
2016,8,15,16,45,755.5,76.5,3.35,19.5,404.5,62.13,48.64
2016,8,15,17,0,727.0,72.0,3.3,19.0,352.0,59.45,46.55
2016,8,15,17,15,683.5,66.5,3.15,18.5,299.0,55.74,43.48
2016,8,15,17,30,640.0,61.0,3.0,18.0,246.0,47.67,36.48
2016,8,15,17,45,577.0,54.0,2.95,17.5,195.0,42.8,32.13
2016,8,15,18,0,514.0,47.0,2.9,17.0,144.0,37.86,27.53
2016,8,15,18,15,409.0,37.5,2.8,16.5,99.0,30.56,20.62
2016,8,15,18,30,304.0,28.0,2.7,16.0,54.0,23.2,11.86
2016,8,15,18,45,152.0,14.0,2.65,15.5,27.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,15.5,2.3,13.5,29.5,149.74,0.0
2016,8,16,6,0,281.0,31.0,2.4,14.0,59.0,301.18,230.94
2016,8,16,6,15,378.5,42.0,2.35,14.0,103.5,401.68,328.55
2016,8,16,6,30,476.0,53.0,2.3,14.0,148.0,508.89,418.91
2016,8,16,6,45,537.0,61.5,2.3,14.5,198.0,586.43,481.17
2016,8,16,7,0,598.0,70.0,2.3,15.0,248.0,665.66,541.44
2016,8,16,7,15,299.0,88.5,2.3,15.5,177.5,417.87,346.52
2016,8,16,7,30,0.0,107.0,2.3,16.0,107.0,94.79,74.16
2016,8,16,7,45,3.5,134.5,2.3,16.5,136.0,124.83,99.32
2016,8,16,8,0,7.0,162.0,2.3,17.0,165.0,154.69,123.39
2016,8,16,8,15,22.0,193.5,2.35,17.5,205.5,199.89,159.94
2016,8,16,8,30,37.0,225.0,2.4,18.0,246.0,265.15,211.51
2016,8,16,8,45,141.5,257.5,2.45,18.5,348.5,422.94,336.34
2016,8,16,9,0,246.0,290.0,2.5,19.0,451.0,580.02,454.01
2016,8,16,9,15,191.0,314.5,2.5,19.5,444.5,524.05,408.12
2016,8,16,9,30,136.0,339.0,2.5,20.0,438.0,488.84,378.63
2016,8,16,9,45,215.5,348.0,2.55,20.5,513.5,566.98,437.05
2016,8,16,10,0,295.0,357.0,2.6,21.0,589.0,660.88,504.1
2016,8,16,10,15,582.5,243.0,2.6,21.0,723.0,823.75,624.2
2016,8,16,10,30,870.0,129.0,2.6,21.0,857.0,934.89,699.52
2016,8,16,10,45,876.0,130.0,2.65,21.5,880.0,914.42,683.03
2016,8,16,11,0,882.0,131.0,2.7,22.0,903.0,890.62,665.64
2016,8,16,11,15,886.0,132.0,2.7,22.0,918.0,861.91,645.9
2016,8,16,11,30,890.0,133.0,2.7,22.0,933.0,830.19,624.14
2016,8,16,11,45,892.0,133.0,2.75,22.5,940.5,793.26,597.9
2016,8,16,12,0,894.0,133.0,2.8,23.0,948.0,753.81,568.22
2016,8,16,12,15,894.0,133.0,2.8,23.0,947.5,710.71,536.07
2016,8,16,12,30,894.0,133.0,2.8,23.0,947.0,665.63,501.78
2016,8,16,12,45,885.0,136.5,2.85,23.0,936.5,616.23,463.62
2016,8,16,13,0,876.0,140.0,2.9,23.0,926.0,565.96,423.79
2016,8,16,13,15,872.0,139.0,2.9,23.0,909.5,514.33,381.69
2016,8,16,13,30,868.0,138.0,2.9,23.0,893.0,461.95,337.84
2016,8,16,13,45,863.0,136.0,2.95,23.0,870.0,408.0,291.82
2016,8,16,14,0,858.0,134.0,3.0,23.0,847.0,353.82,244.81
2016,8,16,14,15,849.0,132.5,3.05,23.0,816.0,292.4,192.43
2016,8,16,14,30,840.0,131.0,3.1,23.0,785.0,237.11,146.3
2016,8,16,14,45,829.5,128.0,3.15,23.0,748.5,181.58,104.57
2016,8,16,15,0,819.0,125.0,3.2,23.0,712.0,127.39,73.52
2016,8,16,15,15,804.0,122.0,3.3,22.5,670.0,85.35,66.58
2016,8,16,15,30,789.0,119.0,3.4,22.0,628.0,85.12,66.75
2016,8,16,15,45,770.5,115.0,3.5,22.0,581.5,84.09,66.08
2016,8,16,16,0,752.0,111.0,3.6,22.0,535.0,75.57,59.06
2016,8,16,16,15,726.0,106.5,3.6,21.5,485.0,74.07,58.12
2016,8,16,16,30,700.0,102.0,3.6,21.0,435.0,72.5,57.09
2016,8,16,16,45,666.5,96.0,3.6,20.5,383.5,69.68,54.97
2016,8,16,17,0,633.0,90.0,3.6,20.0,332.0,66.74,52.69
2016,8,16,17,15,585.5,82.5,3.55,19.5,280.5,62.41,49.12
2016,8,16,17,30,538.0,75.0,3.5,19.0,229.0,57.94,45.3
2016,8,16,17,45,470.5,65.5,3.5,18.5,179.5,51.57,39.63
2016,8,16,18,0,403.0,56.0,3.5,18.0,130.0,45.05,33.59
2016,8,16,18,15,302.0,42.5,3.4,17.5,88.0,32.8,22.33
2016,8,16,18,30,201.0,29.0,3.3,17.0,46.0,22.52,10.6
2016,8,16,18,45,100.5,14.5,3.25,16.5,23.0,12.38,0.0
2016,8,16,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.5,16.0,2.45,14.5,26.0,120.62,0.0
2016,8,17,6,0,211.0,32.0,2.6,15.0,52.0,248.04,187.12
2016,8,17,6,15,304.0,45.0,2.55,15.5,94.0,342.23,279.61
2016,8,17,6,30,397.0,58.0,2.5,16.0,136.0,448.46,369.09
2016,8,17,6,45,461.5,67.0,2.5,16.5,184.0,527.67,433.25
2016,8,17,7,0,526.0,76.0,2.5,17.0,232.0,608.68,495.66
2016,8,17,7,15,263.0,97.5,2.4,17.5,175.5,374.38,309.45
2016,8,17,7,30,0.0,119.0,2.3,18.0,119.0,108.05,84.6
2016,8,17,7,45,48.0,161.5,2.25,18.5,185.0,214.89,173.82
2016,8,17,8,0,96.0,204.0,2.2,19.0,251.0,309.99,249.82
2016,8,17,8,15,154.0,226.0,2.1,19.0,310.5,409.09,327.01
2016,8,17,8,30,212.0,248.0,2.0,19.0,370.0,487.72,386.3
2016,8,17,8,45,243.5,265.5,1.95,19.5,416.5,555.7,434.37
2016,8,17,9,0,275.0,283.0,1.9,20.0,463.0,600.5,464.73
2016,8,17,9,15,540.5,202.5,1.9,20.5,584.5,786.94,601.22
2016,8,17,9,30,806.0,122.0,1.9,21.0,706.0,951.53,708.83
2016,8,17,9,45,820.0,123.5,1.95,21.5,742.5,953.19,705.9
2016,8,17,10,0,834.0,125.0,2.0,22.0,779.0,951.18,702.54
2016,8,17,10,15,842.5,126.5,2.05,22.0,808.5,929.0,687.43
2016,8,17,10,30,851.0,128.0,2.1,22.0,838.0,915.11,678.08
2016,8,17,10,45,856.0,129.5,2.15,22.5,860.0,894.67,663.08
2016,8,17,11,0,861.0,131.0,2.2,23.0,882.0,870.99,646.06
2016,8,17,11,15,865.5,132.0,2.25,23.0,897.5,843.3,627.64
2016,8,17,11,30,870.0,133.0,2.3,23.0,913.0,812.62,607.17
2016,8,17,11,45,871.0,134.0,2.35,23.5,920.5,776.47,581.67
2016,8,17,12,0,872.0,135.0,2.4,24.0,928.0,737.89,552.71
2016,8,17,12,15,872.5,135.0,2.45,24.0,927.5,695.95,521.9
2016,8,17,12,30,873.0,135.0,2.5,24.0,927.0,652.05,488.91
2016,8,17,12,45,865.5,137.5,2.6,24.0,917.0,603.66,451.95
2016,8,17,13,0,858.0,140.0,2.7,24.0,907.0,554.36,413.2
2016,8,17,13,15,854.0,139.0,2.8,24.0,891.0,503.59,372.18
2016,8,17,13,30,850.0,138.0,2.9,24.0,875.0,452.11,329.35
2016,8,17,13,45,845.0,136.0,3.0,24.0,852.0,399.08,284.25
2016,8,17,14,0,840.0,134.0,3.1,24.0,829.0,340.41,234.13
2016,8,17,14,15,831.0,132.0,3.25,23.5,798.5,285.04,186.98
2016,8,17,14,30,822.0,130.0,3.4,23.0,768.0,230.41,141.89
2016,8,17,14,45,811.5,127.0,3.55,23.0,732.0,175.9,101.24
2016,8,17,15,0,801.0,124.0,3.7,23.0,696.0,122.74,71.49
2016,8,17,15,15,785.5,121.0,3.7,22.5,654.0,84.52,65.92
2016,8,17,15,30,770.0,118.0,3.7,22.0,612.0,84.27,66.06
2016,8,17,15,45,751.0,114.0,3.75,22.0,566.5,83.22,65.37
2016,8,17,16,0,732.0,110.0,3.8,22.0,521.0,74.75,58.39
2016,8,17,16,15,705.5,105.5,3.75,21.5,471.5,73.25,57.43
2016,8,17,16,30,679.0,101.0,3.7,21.0,422.0,71.67,56.39
2016,8,17,16,45,644.5,95.0,3.65,20.5,371.0,68.83,54.25
2016,8,17,17,0,610.0,89.0,3.6,20.0,320.0,65.89,51.96
2016,8,17,17,15,561.5,81.5,3.5,19.0,269.5,61.55,48.47
2016,8,17,17,30,513.0,74.0,3.4,18.0,219.0,57.08,44.73
2016,8,17,17,45,443.0,64.5,3.35,17.5,170.5,50.7,39.01
2016,8,17,18,0,373.0,55.0,3.3,17.0,122.0,42.08,31.11
2016,8,17,18,15,273.5,41.0,3.2,16.5,81.5,31.59,21.31
2016,8,17,18,30,174.0,27.0,3.1,16.0,41.0,20.94,8.67
2016,8,17,18,45,87.0,13.5,3.05,16.0,20.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.5,16.0,2.0,14.5,24.0,109.24,0.0
2016,8,18,6,0,181.0,32.0,2.1,15.0,48.0,226.06,167.67
2016,8,18,6,15,273.0,46.0,2.15,15.0,89.5,319.61,260.79
2016,8,18,6,30,365.0,60.0,2.2,15.0,131.0,420.4,347.42
2016,8,18,6,45,425.5,71.5,2.25,15.5,178.0,495.63,409.06
2016,8,18,7,0,486.0,83.0,2.3,16.0,225.0,580.76,475.47
2016,8,18,7,15,243.0,95.0,2.3,16.5,166.0,352.51,292.67
2016,8,18,7,30,0.0,107.0,2.3,17.0,107.0,95.05,74.19
2016,8,18,7,45,13.5,143.5,2.35,17.5,150.0,144.61,115.73
2016,8,18,8,0,27.0,180.0,2.4,18.0,193.0,212.41,170.59
2016,8,18,8,15,26.0,196.0,2.4,18.5,210.0,206.87,165.02
2016,8,18,8,30,25.0,212.0,2.4,19.0,227.0,219.27,173.98
2016,8,18,8,45,58.5,250.5,2.4,19.5,288.0,311.19,246.38
2016,8,18,9,0,92.0,289.0,2.4,20.0,349.0,383.03,300.98
2016,8,18,9,15,420.5,217.5,2.4,20.0,517.5,684.56,532.56
2016,8,18,9,30,749.0,146.0,2.4,20.0,686.0,927.82,701.88
2016,8,18,9,45,680.0,191.0,2.4,20.5,700.0,896.66,675.67
2016,8,18,10,0,611.0,236.0,2.4,21.0,714.0,859.74,647.17
2016,8,18,10,15,621.5,240.0,2.45,21.0,742.0,855.11,643.58
2016,8,18,10,30,632.0,244.0,2.5,21.0,770.0,847.19,637.5
2016,8,18,10,45,642.0,245.5,2.6,21.5,792.5,833.22,626.54
2016,8,18,11,0,652.0,247.0,2.7,22.0,815.0,816.08,613.39
2016,8,18,11,15,657.0,249.0,2.75,22.0,829.5,792.16,596.27
2016,8,18,11,30,662.0,251.0,2.8,22.0,844.0,765.53,577.12
2016,8,18,11,45,668.5,249.5,2.9,22.5,852.0,734.48,553.9
2016,8,18,12,0,675.0,248.0,3.0,23.0,860.0,701.06,528.65
2016,8,18,12,15,675.0,247.5,3.0,23.0,859.5,661.95,499.45
2016,8,18,12,30,675.0,247.0,3.0,23.0,859.0,621.36,468.63
2016,8,18,12,45,674.5,245.0,3.05,23.0,851.5,578.12,435.36
2016,8,18,13,0,674.0,243.0,3.1,23.0,844.0,533.94,400.54
2016,8,18,13,15,669.0,241.0,3.15,23.0,828.5,486.95,362.75
2016,8,18,13,30,664.0,239.0,3.2,23.0,813.0,439.89,323.96
2016,8,18,13,45,661.0,233.5,3.25,23.0,791.5,391.23,283.1
2016,8,18,14,0,658.0,228.0,3.3,23.0,770.0,342.73,241.77
2016,8,18,14,15,647.0,224.0,3.35,22.5,741.0,293.64,200.76
2016,8,18,14,30,636.0,220.0,3.4,22.0,712.0,245.92,162.16
2016,8,18,14,45,627.5,212.0,3.5,22.0,678.0,197.43,126.32
2016,8,18,15,0,619.0,204.0,3.6,22.0,644.0,150.38,99.52
2016,8,18,15,15,601.0,198.0,3.6,21.5,604.0,120.25,96.14
2016,8,18,15,30,583.0,192.0,3.6,21.0,564.0,120.72,97.03
2016,8,18,15,45,566.5,181.5,3.6,21.0,521.0,116.57,93.81
2016,8,18,16,0,550.0,171.0,3.6,21.0,478.0,112.13,90.36
2016,8,18,16,15,520.5,162.0,3.55,20.5,430.5,108.13,87.44
2016,8,18,16,30,491.0,153.0,3.5,20.0,383.0,103.91,84.31
2016,8,18,16,45,459.5,140.5,3.45,19.5,335.5,97.17,78.95
2016,8,18,17,0,428.0,128.0,3.4,19.0,288.0,90.1,73.2
2016,8,18,17,15,381.0,113.5,3.3,18.5,240.0,81.19,65.71
2016,8,18,17,30,334.0,99.0,3.2,18.0,192.0,71.94,57.71
2016,8,18,17,45,276.5,81.5,3.15,17.5,147.5,60.13,47.23
2016,8,18,18,0,219.0,64.0,3.1,17.0,103.0,48.66,36.77
2016,8,18,18,15,150.0,43.5,3.0,16.5,66.0,33.6,22.91
2016,8,18,18,30,81.0,23.0,2.9,16.0,29.0,18.21,5.81
2016,8,18,18,45,40.5,11.5,2.85,16.0,14.5,9.82,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,39.0,12.5,2.7,14.5,16.0,38.58,0.0
2016,8,19,6,0,78.0,25.0,2.9,15.0,32.0,113.26,80.78
2016,8,19,6,15,133.0,47.0,2.95,15.5,68.5,191.67,155.52
2016,8,19,6,30,188.0,69.0,3.0,16.0,105.0,269.51,223.4
2016,8,19,6,45,238.0,89.0,3.05,16.5,149.0,340.97,284.07
2016,8,19,7,0,288.0,109.0,3.1,17.0,193.0,413.99,343.86
2016,8,19,7,15,150.0,122.0,2.95,17.0,166.5,286.75,237.59
2016,8,19,7,30,12.0,135.0,2.8,17.0,140.0,138.11,110.6
2016,8,19,7,45,21.5,158.5,2.7,17.5,168.5,169.5,136.48
2016,8,19,8,0,31.0,182.0,2.6,18.0,197.0,219.07,176.17
2016,8,19,8,15,47.5,210.0,2.5,18.5,236.0,263.94,211.44
2016,8,19,8,30,64.0,238.0,2.4,19.0,275.0,308.16,245.39
2016,8,19,8,45,130.5,265.5,2.3,19.5,348.0,421.72,333.25
2016,8,19,9,0,197.0,293.0,2.2,20.0,421.0,512.93,400.85
2016,8,19,9,15,385.5,259.0,2.15,20.0,529.0,673.64,521.12
2016,8,19,9,30,574.0,225.0,2.1,20.0,637.0,833.29,633.85
2016,8,19,9,45,577.5,235.5,2.05,20.5,668.5,835.27,630.39
2016,8,19,10,0,581.0,246.0,2.0,21.0,700.0,834.32,626.58
2016,8,19,10,15,592.0,251.0,2.0,21.0,728.0,836.79,626.97
2016,8,19,10,30,603.0,256.0,2.0,21.0,756.0,830.7,621.74
2016,8,19,10,45,606.0,262.0,2.05,21.5,776.5,815.18,609.35
2016,8,19,11,0,609.0,268.0,2.1,22.0,797.0,796.79,595.1
2016,8,19,11,15,614.0,270.5,2.15,22.0,811.5,774.26,579.21
2016,8,19,11,30,619.0,273.0,2.2,22.0,826.0,749.1,561.34
2016,8,19,11,45,617.5,276.5,2.25,22.5,832.0,717.43,537.59
2016,8,19,12,0,616.0,280.0,2.3,23.0,838.0,683.93,512.32
2016,8,19,12,15,616.0,280.0,2.35,23.0,837.5,647.11,485.36
2016,8,19,12,30,616.0,280.0,2.4,23.0,837.0,608.95,456.85
2016,8,19,12,45,622.5,273.5,2.45,23.0,831.5,568.48,426.09
2016,8,19,13,0,629.0,267.0,2.5,23.0,826.0,526.65,393.46
2016,8,19,13,15,623.5,264.5,2.55,23.0,810.5,481.0,357.13
2016,8,19,13,30,618.0,262.0,2.6,23.0,795.0,435.45,319.98
2016,8,19,13,45,610.5,258.0,2.7,23.0,772.5,388.46,281.09
2016,8,19,14,0,603.0,254.0,2.8,23.0,750.0,342.21,242.23
2016,8,19,14,15,592.0,249.0,2.8,22.5,721.0,295.37,203.54
2016,8,19,14,30,581.0,244.0,2.8,22.0,692.0,251.69,168.62
2016,8,19,14,45,568.5,237.0,2.85,22.0,657.5,205.88,135.43
2016,8,19,15,0,556.0,230.0,2.9,22.0,623.0,161.84,110.97
2016,8,19,15,15,537.5,222.0,2.9,21.5,583.0,134.54,107.99
2016,8,19,15,30,519.0,214.0,2.9,21.0,543.0,132.41,106.76
2016,8,19,15,45,497.5,203.5,2.9,21.0,500.0,128.57,103.85
2016,8,19,16,0,476.0,193.0,2.9,21.0,457.0,124.46,100.73
2016,8,19,16,15,447.5,181.0,2.95,20.5,410.5,119.04,96.68
2016,8,19,16,30,419.0,169.0,3.0,20.0,364.0,113.31,92.33
2016,8,19,16,45,384.5,154.0,3.1,19.5,316.5,105.24,85.88
2016,8,19,17,0,350.0,139.0,3.2,19.0,269.0,99.74,81.54
2016,8,19,17,15,307.5,121.0,3.2,18.5,222.5,87.93,71.56
2016,8,19,17,30,265.0,103.0,3.2,18.0,176.0,75.76,61.02
2016,8,19,17,45,214.0,82.0,3.25,17.5,132.5,61.22,48.14
2016,8,19,18,0,163.0,61.0,3.3,17.0,89.0,46.29,34.66
2016,8,19,18,15,109.0,39.0,3.25,16.5,55.0,30.25,19.94
2016,8,19,18,30,55.0,17.0,3.2,16.0,21.0,13.66,1.92
2016,8,19,18,45,27.5,8.5,3.2,16.0,10.5,7.26,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
