Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,11.0,2.1,14.5,14.0,32.26,0.0
2016,8,20,6,0,64.0,22.0,2.2,15.0,28.0,96.3,66.53
2016,8,20,6,15,113.5,44.5,2.2,15.0,63.0,171.85,138.84
2016,8,20,6,30,163.0,67.0,2.2,15.0,98.0,245.72,203.64
2016,8,20,6,45,91.0,85.5,2.2,15.5,103.5,191.73,158.48
2016,8,20,7,0,19.0,104.0,2.2,16.0,109.0,118.82,95.58
2016,8,20,7,15,31.5,125.5,2.15,16.5,136.5,165.97,135.15
2016,8,20,7,30,44.0,147.0,2.1,17.0,164.0,199.59,162.53
2016,8,20,7,45,57.5,171.5,2.1,17.5,197.0,238.05,193.24
2016,8,20,8,0,71.0,196.0,2.1,18.0,230.0,276.09,222.9
2016,8,20,8,15,63.5,214.5,2.05,18.0,247.5,285.48,228.99
2016,8,20,8,30,56.0,233.0,2.0,18.0,265.0,294.37,234.73
2016,8,20,8,45,78.0,261.0,2.0,18.5,309.0,343.26,272.17
2016,8,20,9,0,100.0,289.0,2.0,19.0,353.0,391.15,307.83
2016,8,20,9,15,321.5,263.0,2.0,19.5,489.5,614.69,478.36
2016,8,20,9,30,543.0,237.0,2.0,20.0,626.0,815.14,620.33
2016,8,20,9,45,583.5,229.5,2.05,20.5,667.0,840.14,634.05
2016,8,20,10,0,624.0,222.0,2.1,21.0,708.0,856.17,643.43
2016,8,20,10,15,634.5,226.0,2.15,21.0,736.0,851.3,639.23
2016,8,20,10,30,645.0,230.0,2.2,21.0,764.0,843.13,633.04
2016,8,20,10,45,656.5,230.5,2.25,21.5,786.5,829.24,621.9
2016,8,20,11,0,668.0,231.0,2.3,22.0,809.0,812.13,608.59
2016,8,20,11,15,673.0,232.5,2.4,22.0,823.5,787.41,591.41
2016,8,20,11,30,678.0,234.0,2.5,22.0,838.0,759.98,572.14
2016,8,20,11,45,686.0,231.5,2.65,22.0,846.5,728.77,550.26
2016,8,20,12,0,694.0,229.0,2.8,22.0,855.0,695.07,526.08
2016,8,20,12,15,694.0,229.0,2.85,22.0,854.5,655.83,496.82
2016,8,20,12,30,694.0,229.0,2.9,22.0,854.0,615.06,465.8
2016,8,20,12,45,681.0,234.0,3.0,22.0,842.5,569.52,430.64
2016,8,20,13,0,668.0,239.0,3.1,22.0,831.0,523.96,394.62
2016,8,20,13,15,663.0,237.0,3.1,22.0,816.0,477.26,356.68
2016,8,20,13,30,658.0,235.0,3.1,22.0,801.0,430.49,317.78
2016,8,20,13,45,660.0,227.0,3.15,22.0,781.0,382.11,276.81
2016,8,20,14,0,662.0,219.0,3.2,22.0,761.0,333.39,234.95
2016,8,20,14,15,651.5,215.0,3.2,21.5,732.0,284.24,193.69
2016,8,20,14,30,641.0,211.0,3.2,21.0,703.0,236.38,155.03
2016,8,20,14,45,636.0,202.0,3.2,21.0,670.0,187.36,119.16
2016,8,20,15,0,631.0,193.0,3.2,21.0,637.0,139.38,92.94
2016,8,20,15,15,613.0,187.0,3.2,20.5,597.0,114.13,91.42
2016,8,20,15,30,595.0,181.0,3.2,20.0,557.0,113.78,91.59
2016,8,20,15,45,580.5,170.5,3.2,20.0,514.5,110.3,88.91
2016,8,20,16,0,566.0,160.0,3.2,20.0,472.0,106.04,85.59
2016,8,20,16,15,537.0,151.5,3.25,19.5,424.5,102.15,82.72
2016,8,20,16,30,508.0,143.0,3.3,19.0,377.0,98.05,79.64
2016,8,20,16,45,477.5,130.5,3.35,19.0,330.0,91.1,73.9
2016,8,20,17,0,447.0,118.0,3.4,19.0,283.0,83.83,67.79
2016,8,20,17,15,399.5,105.0,3.4,18.5,235.0,75.73,60.96
2016,8,20,17,30,352.0,92.0,3.4,18.0,187.0,67.34,53.67
2016,8,20,17,45,294.0,75.0,3.4,17.5,142.5,55.72,43.3
2016,8,20,18,0,236.0,58.0,3.4,17.0,98.0,43.71,32.36
2016,8,20,18,15,161.0,39.0,3.3,16.5,61.5,29.78,19.38
2016,8,20,18,30,86.0,20.0,3.2,16.0,25.0,15.93,1.53
2016,8,20,18,45,43.0,10.0,3.15,16.0,12.5,8.54,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,13.5,2.8,14.5,17.5,49.0,0.0
2016,8,21,6,0,105.0,27.0,3.0,15.0,35.0,139.53,96.46
2016,8,21,6,15,175.5,46.5,3.0,15.0,73.0,225.77,183.75
2016,8,21,6,30,246.0,66.0,3.0,15.0,111.0,331.34,275.05
2016,8,21,6,45,305.5,81.5,3.05,15.5,156.5,406.85,339.12
2016,8,21,7,0,365.0,97.0,3.1,16.0,202.0,484.98,402.78
2016,8,21,7,15,182.5,109.5,3.05,16.0,162.0,318.05,264.79
2016,8,21,7,30,0.0,122.0,3.0,16.0,122.0,112.22,88.96
2016,8,21,7,45,9.5,146.5,2.95,16.5,151.5,144.73,116.18
2016,8,21,8,0,19.0,171.0,2.9,17.0,181.0,177.11,142.46
2016,8,21,8,15,40.0,203.0,2.85,17.5,225.0,248.37,199.92
2016,8,21,8,30,61.0,235.0,2.8,18.0,269.0,301.94,241.82
2016,8,21,8,45,100.5,263.5,2.75,18.5,326.0,368.63,293.68
2016,8,21,9,0,140.0,292.0,2.7,19.0,383.0,455.32,358.99
2016,8,21,9,15,404.0,235.5,2.7,19.0,520.0,686.27,536.0
2016,8,21,9,30,668.0,179.0,2.7,19.0,657.0,882.18,675.9
2016,8,21,9,45,659.0,194.5,2.7,19.5,685.5,876.55,667.62
2016,8,21,10,0,650.0,210.0,2.7,20.0,714.0,867.63,659.03
2016,8,21,10,15,660.5,213.5,2.75,20.0,742.5,861.83,654.27
2016,8,21,10,30,671.0,217.0,2.8,20.0,771.0,852.7,647.23
2016,8,21,10,45,680.5,218.5,2.85,20.5,793.0,837.44,634.81
2016,8,21,11,0,690.0,220.0,2.9,21.0,815.0,818.98,620.2
2016,8,21,11,15,695.0,222.0,2.95,21.0,830.0,794.15,602.23
2016,8,21,11,30,700.0,224.0,3.0,21.0,845.0,766.54,582.13
2016,8,21,11,45,704.0,223.5,3.1,21.0,852.5,733.37,558.11
2016,8,21,12,0,708.0,223.0,3.2,21.0,860.0,697.91,532.0
2016,8,21,12,15,708.0,223.0,3.3,21.0,859.5,658.13,502.17
2016,8,21,12,30,708.0,223.0,3.4,21.0,859.0,616.78,470.48
2016,8,21,12,45,723.0,212.0,3.5,21.0,856.0,573.92,437.0
2016,8,21,13,0,738.0,201.0,3.6,21.0,853.0,528.82,400.75
2016,8,21,13,15,733.0,199.5,3.65,21.0,837.0,479.51,360.14
2016,8,21,13,30,728.0,198.0,3.7,21.0,821.0,429.94,318.32
2016,8,21,13,45,723.5,194.0,3.8,21.0,798.5,378.76,274.42
2016,8,21,14,0,719.0,190.0,3.9,21.0,776.0,327.72,230.08
2016,8,21,14,15,546.0,256.0,3.9,20.5,691.5,287.21,200.94
2016,8,21,14,30,373.0,322.0,3.9,20.0,607.0,268.85,192.62
2016,8,21,14,45,526.0,246.5,3.95,20.0,627.0,202.38,136.33
2016,8,21,15,0,679.0,171.0,4.0,20.0,647.0,125.53,82.47
2016,8,21,15,15,661.0,166.0,4.0,19.5,606.0,102.09,81.69
2016,8,21,15,30,643.0,161.0,4.0,19.0,565.0,101.83,81.88
2016,8,21,15,45,506.5,183.5,4.05,19.0,486.5,117.31,95.31
2016,8,21,16,0,370.0,206.0,4.1,19.0,408.0,138.16,113.34
2016,8,21,16,15,343.5,189.0,4.1,18.5,362.5,128.76,105.88
2016,8,21,16,30,317.0,172.0,4.1,18.0,317.0,118.97,98.03
2016,8,21,16,45,398.5,141.0,4.15,18.0,300.5,97.18,79.5
2016,8,21,17,0,480.0,110.0,4.2,18.0,284.0,78.9,63.79
2016,8,21,17,15,430.5,98.0,4.15,17.5,235.5,71.28,57.32
2016,8,21,17,30,381.0,86.0,4.1,17.0,187.0,63.41,50.43
2016,8,21,17,45,316.5,71.0,4.1,16.5,142.0,53.04,41.1
2016,8,21,18,0,252.0,56.0,4.1,16.0,97.0,42.37,31.26
2016,8,21,18,15,170.5,37.5,4.0,15.5,61.0,28.71,18.39
2016,8,21,18,30,89.0,19.0,3.9,15.0,25.0,14.71,0.0
2016,8,21,18,45,44.5,9.5,3.8,15.0,12.5,8.11,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,4.69,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,9.04,0.65
2016,8,22,6,15,0.0,23.0,3.4,15.0,23.0,18.96,10.02
2016,8,22,6,30,0.0,35.0,3.3,15.0,35.0,28.91,18.81
2016,8,22,6,45,0.0,49.0,3.25,15.5,49.0,40.55,28.91
2016,8,22,7,0,0.0,63.0,3.2,16.0,63.0,53.18,39.7
2016,8,22,7,15,0.0,78.5,3.1,16.0,78.5,67.53,51.87
2016,8,22,7,30,0.0,94.0,3.0,16.0,94.0,81.72,63.72
2016,8,22,7,45,4.0,127.0,2.95,16.5,129.0,118.07,93.9
2016,8,22,8,0,8.0,160.0,2.9,17.0,164.0,154.47,123.5
2016,8,22,8,15,30.5,195.0,2.8,17.5,212.0,229.46,184.44
2016,8,22,8,30,53.0,230.0,2.7,18.0,260.0,288.16,230.67
2016,8,22,8,45,68.5,256.0,2.65,18.5,298.5,328.21,261.09
2016,8,22,9,0,84.0,282.0,2.6,19.0,337.0,367.37,290.27
2016,8,22,9,15,182.0,299.5,2.6,19.0,427.0,497.36,390.81
2016,8,22,9,30,280.0,317.0,2.6,19.0,517.0,624.38,484.83
2016,8,22,9,45,470.0,259.5,2.65,19.5,615.0,754.28,580.27
2016,8,22,10,0,660.0,202.0,2.7,20.0,713.0,867.68,660.29
2016,8,22,10,15,670.0,205.5,2.75,20.0,741.0,861.26,654.2
2016,8,22,10,30,680.0,209.0,2.8,20.0,769.0,851.52,646.8
2016,8,22,10,45,685.5,212.0,2.9,20.5,789.5,834.02,633.06
2016,8,22,11,0,691.0,215.0,3.0,21.0,810.0,813.49,617.2
2016,8,22,11,15,696.0,216.5,3.1,21.0,824.5,788.21,599.12
2016,8,22,11,30,701.0,218.0,3.2,21.0,839.0,760.17,578.87
2016,8,22,11,45,702.5,219.0,3.3,21.5,845.5,726.5,553.2
2016,8,22,12,0,704.0,220.0,3.4,22.0,852.0,690.66,525.64
2016,8,22,12,15,704.0,220.0,3.5,22.0,851.0,651.08,495.88
2016,8,22,12,30,704.0,220.0,3.6,22.0,850.0,609.92,464.27
2016,8,22,12,45,673.0,236.0,3.7,22.0,833.5,562.53,427.09
2016,8,22,13,0,642.0,252.0,3.8,22.0,817.0,516.38,390.18
2016,8,22,13,15,637.0,249.5,3.9,21.5,801.5,470.38,353.36
2016,8,22,13,30,632.0,247.0,4.0,21.0,786.0,424.38,315.49
2016,8,22,13,45,630.0,240.5,4.1,21.0,765.0,376.83,274.95
2016,8,22,14,0,628.0,234.0,4.2,21.0,744.0,329.4,234.03
2016,8,22,14,15,617.0,229.5,4.25,20.5,715.0,281.57,193.84
2016,8,22,14,30,606.0,225.0,4.3,20.0,686.0,235.17,156.54
2016,8,22,14,45,597.0,217.0,4.4,20.0,652.5,188.27,122.92
2016,8,22,15,0,588.0,209.0,4.5,20.0,619.0,142.91,99.54
2016,8,22,15,15,569.5,202.0,4.5,19.5,579.5,124.67,100.8
2016,8,22,15,30,551.0,195.0,4.5,19.0,540.0,122.73,99.66
2016,8,22,15,45,533.0,184.5,4.55,19.0,497.0,118.56,96.42
2016,8,22,16,0,515.0,174.0,4.6,19.0,454.0,114.12,92.94
2016,8,22,16,15,486.0,164.0,4.5,18.5,407.5,109.54,89.5
2016,8,22,16,30,457.0,154.0,4.4,18.0,361.0,104.72,85.81
2016,8,22,16,45,426.5,140.0,4.3,18.0,314.5,97.0,79.38
2016,8,22,17,0,396.0,126.0,4.2,18.0,268.0,88.92,72.53
2016,8,22,17,15,349.0,110.5,4.05,17.5,221.0,79.27,64.31
2016,8,22,17,30,302.0,95.0,3.9,17.0,174.0,69.25,55.53
2016,8,22,17,45,248.5,76.0,3.75,16.5,131.0,57.31,44.8
2016,8,22,18,0,195.0,57.0,3.6,16.0,88.0,43.55,32.22
2016,8,22,18,15,127.0,36.5,3.45,16.0,53.5,28.39,17.86
2016,8,22,18,30,59.0,16.0,3.3,16.0,19.0,12.84,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,9.5,6.83,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.0,2.8,15.5,18.5,58.8,0.0
2016,8,23,6,0,134.0,26.0,2.9,16.0,37.0,176.67,114.87
2016,8,23,6,15,220.0,42.5,2.85,16.0,76.0,273.15,220.54
2016,8,23,6,30,306.0,59.0,2.8,16.0,115.0,370.29,305.78
2016,8,23,6,45,370.5,72.0,2.75,16.5,161.0,448.56,371.3
2016,8,23,7,0,435.0,85.0,2.7,17.0,207.0,529.75,435.72
2016,8,23,7,15,302.5,118.0,2.55,17.0,211.0,439.83,362.8
2016,8,23,7,30,170.0,151.0,2.4,17.0,215.0,342.49,281.53
2016,8,23,7,45,138.0,174.5,2.3,17.5,231.5,339.09,276.53
2016,8,23,8,0,106.0,198.0,2.2,18.0,248.0,333.46,269.23
2016,8,23,8,15,106.5,222.0,2.15,18.5,277.0,337.69,271.09
2016,8,23,8,30,107.0,246.0,2.1,19.0,306.0,361.13,287.57
2016,8,23,8,45,404.5,193.0,2.05,19.5,447.5,650.16,510.52
2016,8,23,9,0,702.0,140.0,2.0,20.0,589.0,887.34,674.77
2016,8,23,9,15,718.5,144.0,2.0,20.0,629.5,900.49,679.5
2016,8,23,9,30,735.0,148.0,2.0,20.0,670.0,910.3,684.44
2016,8,23,9,45,724.0,162.5,2.05,20.5,699.0,901.99,676.6
2016,8,23,10,0,713.0,177.0,2.1,21.0,728.0,890.21,666.78
2016,8,23,10,15,723.5,180.0,2.1,21.0,756.5,883.05,661.05
2016,8,23,10,30,734.0,183.0,2.1,21.0,785.0,872.44,653.09
2016,8,23,10,45,743.0,183.5,2.15,21.5,807.5,854.56,639.6
2016,8,23,11,0,752.0,184.0,2.2,22.0,830.0,833.43,624.07
2016,8,23,11,15,757.0,185.5,2.25,22.0,844.5,801.7,602.16
2016,8,23,11,30,762.0,187.0,2.3,22.0,859.0,772.95,581.67
2016,8,23,11,45,766.5,186.0,2.35,22.5,867.0,738.98,556.16
2016,8,23,12,0,771.0,185.0,2.4,23.0,875.0,702.58,528.57
2016,8,23,12,15,771.0,185.0,2.45,23.0,874.0,661.83,498.34
2016,8,23,12,30,771.0,185.0,2.5,23.0,873.0,619.37,466.14
2016,8,23,12,45,773.0,181.5,2.55,23.0,866.0,573.82,430.88
2016,8,23,13,0,775.0,178.0,2.6,23.0,859.0,526.9,393.57
2016,8,23,13,15,770.5,176.5,2.65,23.0,842.5,477.34,353.21
2016,8,23,13,30,766.0,175.0,2.7,23.0,826.0,427.39,311.45
2016,8,23,13,45,760.5,172.0,2.8,23.0,803.5,375.85,267.64
2016,8,23,14,0,755.0,169.0,2.9,23.0,781.0,324.44,223.39
2016,8,23,14,15,745.0,166.5,2.95,22.5,750.5,265.73,174.45
2016,8,23,14,30,735.0,164.0,3.0,22.0,720.0,213.99,133.0
2016,8,23,14,45,724.0,159.5,3.15,22.0,684.5,162.13,96.8
2016,8,23,15,0,713.0,155.0,3.3,22.0,649.0,111.84,73.15
2016,8,23,15,15,695.5,150.5,3.4,21.5,608.0,93.75,74.06
2016,8,23,15,30,678.0,146.0,3.5,21.0,567.0,93.4,74.14
2016,8,23,15,45,658.5,139.5,3.65,21.0,522.0,91.62,72.87
2016,8,23,16,0,639.0,133.0,3.8,21.0,477.0,89.68,71.46
2016,8,23,16,15,609.5,126.5,3.85,20.5,429.0,87.45,69.94
2016,8,23,16,30,580.0,120.0,3.9,20.0,381.0,85.09,68.29
2016,8,23,16,45,544.5,110.5,4.0,19.5,331.5,80.25,64.45
2016,8,23,17,0,509.0,101.0,4.1,19.0,282.0,73.31,58.69
2016,8,23,17,15,457.5,90.5,4.05,18.5,233.0,66.5,52.91
2016,8,23,17,30,406.0,80.0,4.0,18.0,184.0,59.5,46.76
2016,8,23,17,45,339.0,66.0,4.0,17.5,139.0,49.67,37.91
2016,8,23,18,0,272.0,52.0,4.0,17.0,94.0,39.59,28.59
2016,8,23,18,15,181.5,34.5,3.85,16.5,58.0,26.54,16.03
2016,8,23,18,30,91.0,17.0,3.7,16.0,22.0,13.21,0.0
2016,8,23,18,45,45.5,8.5,3.6,16.0,11.0,7.26,0.0
2016,8,23,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,2.4,14.5,19.5,75.1,0.0
2016,8,24,6,0,180.0,26.0,2.5,15.0,39.0,210.29,132.19
2016,8,24,6,15,277.5,40.5,2.5,15.0,80.5,315.24,254.85
2016,8,24,6,30,375.0,55.0,2.5,15.0,122.0,420.73,346.77
2016,8,24,6,45,187.5,64.0,2.5,15.5,97.5,258.19,215.66
2016,8,24,7,0,0.0,73.0,2.5,16.0,73.0,64.54,49.14
2016,8,24,7,15,0.0,90.5,2.45,16.0,90.5,80.92,63.16
2016,8,24,7,30,0.0,108.0,2.4,16.0,108.0,97.04,76.56
2016,8,24,7,45,3.0,131.5,2.35,16.5,133.0,122.35,97.36
2016,8,24,8,0,6.0,155.0,2.3,17.0,158.0,147.41,117.55
2016,8,24,8,15,21.5,186.5,2.3,17.5,198.0,193.05,154.62
2016,8,24,8,30,37.0,218.0,2.3,18.0,238.0,258.31,206.34
2016,8,24,8,45,53.0,246.0,2.3,18.5,278.5,301.37,239.42
2016,8,24,9,0,69.0,274.0,2.3,19.0,319.0,343.5,271.18
2016,8,24,9,15,173.5,294.5,2.35,19.0,415.5,483.04,379.51
2016,8,24,9,30,278.0,315.0,2.4,19.0,512.0,619.35,480.58
2016,8,24,9,45,565.0,216.5,2.45,19.5,642.5,805.1,617.56
2016,8,24,10,0,852.0,118.0,2.5,20.0,773.0,938.66,706.83
2016,8,24,10,15,860.0,119.5,2.55,20.0,802.0,926.98,696.99
2016,8,24,10,30,868.0,121.0,2.6,20.0,831.0,911.78,686.32
2016,8,24,10,45,872.0,123.0,2.7,20.5,853.0,890.06,670.44
2016,8,24,11,0,876.0,125.0,2.8,21.0,875.0,865.08,652.43
2016,8,24,11,15,879.5,126.0,2.9,21.0,889.5,835.62,632.57
2016,8,24,11,30,883.0,127.0,3.0,21.0,904.0,803.19,610.56
2016,8,24,11,45,881.5,129.0,3.1,21.5,910.0,765.12,582.73
2016,8,24,12,0,880.0,131.0,3.2,22.0,916.0,724.72,551.71
2016,8,24,12,15,879.5,131.0,3.3,22.0,915.0,681.28,518.95
2016,8,24,12,30,879.0,131.0,3.4,22.0,914.0,635.92,483.91
2016,8,24,12,45,859.5,140.5,3.5,22.0,899.5,585.46,444.02
2016,8,24,13,0,840.0,150.0,3.6,22.0,885.0,535.25,403.3
2016,8,24,13,15,835.5,149.0,3.7,22.0,868.5,483.05,360.04
2016,8,24,13,30,831.0,148.0,3.8,22.0,852.0,430.29,315.15
2016,8,24,13,45,823.5,146.5,3.9,22.0,828.0,375.84,268.04
2016,8,24,14,0,816.0,145.0,4.0,22.0,804.0,321.6,220.63
2016,8,24,14,15,806.5,143.0,4.1,21.5,773.0,267.02,174.02
2016,8,24,14,30,797.0,141.0,4.2,21.0,742.0,213.32,130.7
2016,8,24,14,45,783.5,138.5,4.3,21.0,704.5,159.99,94.02
2016,8,24,15,0,770.0,136.0,4.4,21.0,667.0,108.43,71.67
2016,8,24,15,15,753.0,132.0,4.4,20.5,625.0,83.9,66.08
2016,8,24,15,30,736.0,128.0,4.4,20.0,583.0,83.36,65.96
2016,8,24,15,45,713.5,124.0,4.45,20.0,536.5,82.66,65.57
2016,8,24,16,0,691.0,120.0,4.5,20.0,490.0,81.91,65.14
2016,8,24,16,15,662.0,114.0,4.5,19.5,440.5,79.63,63.53
2016,8,24,16,30,633.0,108.0,4.5,19.0,391.0,77.23,61.8
2016,8,24,16,45,593.5,101.0,4.5,19.0,340.0,73.84,59.04
2016,8,24,17,0,554.0,94.0,4.5,19.0,289.0,70.34,56.12
2016,8,24,17,15,501.0,84.5,4.45,18.5,238.5,64.6,51.24
2016,8,24,17,30,448.0,75.0,4.4,18.0,188.0,56.32,43.95
2016,8,24,17,45,372.5,62.5,4.35,17.5,141.5,47.38,35.86
2016,8,24,18,0,297.0,50.0,4.3,17.0,95.0,38.26,27.36
2016,8,24,18,15,195.5,33.5,4.2,16.5,58.0,25.85,15.13
2016,8,24,18,30,94.0,17.0,4.1,16.0,21.0,13.22,0.0
2016,8,24,18,45,47.0,8.5,4.05,15.5,10.5,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,12.0,2.9,14.5,19.5,81.97,0.0
2016,8,25,6,0,202.0,24.0,3.0,15.0,39.0,224.51,133.84
2016,8,25,6,15,305.0,37.0,2.95,15.0,80.0,335.04,270.52
2016,8,25,6,30,408.0,50.0,2.9,15.0,121.0,445.21,366.55
2016,8,25,6,45,482.0,58.0,2.85,15.5,170.0,530.51,437.02
2016,8,25,7,0,556.0,66.0,2.8,16.0,219.0,618.19,505.65
2016,8,25,7,15,278.0,77.5,2.75,16.5,154.0,381.66,317.55
2016,8,25,7,30,0.0,89.0,2.7,17.0,89.0,76.82,59.07
2016,8,25,7,45,0.0,99.0,2.65,17.5,99.0,85.32,66.17
2016,8,25,8,0,0.0,109.0,2.6,18.0,109.0,93.89,72.91
2016,8,25,8,15,2.5,142.0,2.6,18.0,143.5,127.76,100.61
2016,8,25,8,30,5.0,175.0,2.6,18.0,178.0,161.66,127.88
2016,8,25,8,45,35.5,223.5,2.6,18.5,246.5,258.0,205.33
2016,8,25,9,0,66.0,272.0,2.6,19.0,315.0,338.34,267.67
2016,8,25,9,15,110.0,300.5,2.65,19.0,376.5,407.21,320.91
2016,8,25,9,30,154.0,329.0,2.7,19.0,438.0,494.29,386.43
2016,8,25,9,45,253.0,330.0,2.75,19.5,519.0,600.27,465.14
2016,8,25,10,0,352.0,331.0,2.8,20.0,600.0,682.32,524.32
2016,8,25,10,15,452.5,305.5,2.85,20.0,666.0,750.46,573.55
2016,8,25,10,30,553.0,280.0,2.9,20.0,732.0,797.05,607.19
2016,8,25,10,45,731.0,192.0,2.95,20.5,806.0,849.03,645.11
2016,8,25,11,0,909.0,104.0,3.0,21.0,880.0,870.69,658.07
2016,8,25,11,15,913.0,104.5,3.0,21.0,895.5,840.56,636.65
2016,8,25,11,30,917.0,105.0,3.0,21.0,911.0,807.36,613.51
2016,8,25,11,45,919.5,105.5,3.0,21.0,918.5,770.1,587.47
2016,8,25,12,0,922.0,106.0,3.0,21.0,926.0,730.17,557.42
2016,8,25,12,15,922.0,106.0,3.0,21.0,925.0,685.7,523.39
2016,8,25,12,30,922.0,106.0,3.0,21.0,924.0,639.15,487.02
2016,8,25,12,45,910.5,111.0,3.05,21.0,912.5,588.35,446.67
2016,8,25,13,0,899.0,116.0,3.1,21.0,901.0,536.78,404.63
2016,8,25,13,15,895.5,115.5,3.15,21.0,884.0,484.25,360.65
2016,8,25,13,30,892.0,115.0,3.2,21.0,867.0,430.86,314.74
2016,8,25,13,45,885.5,113.5,3.3,21.0,843.0,375.13,266.15
2016,8,25,14,0,879.0,112.0,3.4,21.0,819.0,319.32,216.98
2016,8,25,14,15,871.0,110.5,3.5,21.0,788.0,263.3,168.47
2016,8,25,14,30,863.0,109.0,3.6,21.0,757.0,207.76,123.47
2016,8,25,14,45,851.0,107.0,3.7,21.0,719.5,152.23,86.05
2016,8,25,15,0,839.0,105.0,3.8,21.0,682.0,87.69,56.26
2016,8,25,15,15,824.0,102.5,3.85,20.5,639.0,74.71,58.3
2016,8,25,15,30,809.0,100.0,3.9,20.0,596.0,74.27,58.23
2016,8,25,15,45,789.0,97.0,3.95,20.0,549.0,73.36,57.63
2016,8,25,16,0,769.0,94.0,4.0,20.0,502.0,72.41,57.01
2016,8,25,16,15,742.5,90.0,4.0,19.5,452.0,70.59,55.75
2016,8,25,16,30,716.0,86.0,4.0,19.0,402.0,62.88,49.36
2016,8,25,16,45,679.0,80.5,4.0,18.5,350.0,59.92,47.03
2016,8,25,17,0,642.0,75.0,4.0,18.0,298.0,56.87,44.55
2016,8,25,17,15,590.0,68.5,3.9,17.5,246.5,52.84,41.11
2016,8,25,17,30,538.0,62.0,3.8,17.0,195.0,48.74,37.46
2016,8,25,17,45,460.0,52.5,3.75,16.5,147.0,41.95,31.23
2016,8,25,18,0,382.0,43.0,3.7,16.0,99.0,35.03,24.63
2016,8,25,18,15,260.5,29.5,3.55,15.5,60.5,24.24,13.5
2016,8,25,18,30,139.0,16.0,3.4,15.0,22.0,13.66,0.0
2016,8,25,18,45,69.5,8.0,3.3,15.0,11.0,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,12.0,2.9,15.5,19.5,82.94,0.0
2016,8,26,6,0,205.0,24.0,3.0,16.0,39.0,224.79,124.08
2016,8,26,6,15,313.0,36.5,3.0,16.0,80.5,340.45,273.01
2016,8,26,6,30,421.0,49.0,3.0,16.0,122.0,454.26,372.15
2016,8,26,6,45,210.5,59.0,3.05,16.5,95.5,291.57,242.52
2016,8,26,7,0,0.0,69.0,3.1,17.0,69.0,60.32,45.37
2016,8,26,7,15,0.0,85.5,3.1,17.0,85.5,75.65,58.5
2016,8,26,7,30,0.0,102.0,3.1,17.0,102.0,90.76,71.07
2016,8,26,7,45,13.0,137.5,3.15,17.5,143.5,138.87,111.22
2016,8,26,8,0,26.0,173.0,3.2,18.0,185.0,187.11,150.56
2016,8,26,8,15,43.0,201.0,3.15,18.0,223.5,249.97,201.24
2016,8,26,8,30,60.0,229.0,3.1,18.0,262.0,294.59,236.42
2016,8,26,8,45,49.0,240.5,3.1,18.5,269.0,291.25,231.98
2016,8,26,9,0,38.0,252.0,3.1,19.0,276.0,287.98,227.81
2016,8,26,9,15,440.5,180.0,3.05,19.0,488.5,656.06,519.14
2016,8,26,9,30,843.0,108.0,3.0,19.0,701.0,958.74,731.68
2016,8,26,9,45,818.5,128.0,3.0,19.5,727.5,943.41,715.6
2016,8,26,10,0,794.0,148.0,3.0,20.0,754.0,923.93,699.82
2016,8,26,10,15,803.0,150.0,3.0,20.0,783.0,913.54,691.8
2016,8,26,10,30,812.0,152.0,3.0,20.0,812.0,899.59,681.41
2016,8,26,10,45,818.5,153.0,3.0,20.5,834.0,878.95,665.31
2016,8,26,11,0,825.0,154.0,3.0,21.0,856.0,854.99,647.11
2016,8,26,11,15,829.0,155.0,3.05,21.0,870.5,825.78,626.93
2016,8,26,11,30,833.0,156.0,3.1,21.0,885.0,793.61,604.23
2016,8,26,11,45,835.5,156.0,3.15,21.5,892.0,756.65,575.93
2016,8,26,12,0,838.0,156.0,3.2,22.0,899.0,717.2,545.44
2016,8,26,12,15,837.5,156.0,3.25,22.0,897.5,673.54,512.37
2016,8,26,12,30,837.0,156.0,3.3,22.0,896.0,628.05,477.16
2016,8,26,12,45,843.0,150.5,3.35,22.0,889.5,580.1,439.25
2016,8,26,13,0,849.0,145.0,3.4,22.0,883.0,530.29,398.78
2016,8,26,13,15,844.0,144.0,3.4,22.0,865.5,477.36,354.7
2016,8,26,13,30,839.0,143.0,3.4,22.0,848.0,423.91,309.08
2016,8,26,13,45,835.5,139.5,3.45,22.0,824.5,368.86,261.34
2016,8,26,14,0,832.0,136.0,3.5,22.0,801.0,313.61,213.0
2016,8,26,14,15,822.5,134.0,3.5,21.5,770.0,258.14,165.82
2016,8,26,14,30,813.0,132.0,3.5,21.0,739.0,203.54,122.34
2016,8,26,14,45,803.5,127.5,3.5,21.0,702.5,148.35,85.42
2016,8,26,15,0,794.0,123.0,3.5,21.0,666.0,94.48,64.44
2016,8,26,15,15,777.5,120.0,3.45,20.5,623.5,85.47,67.44
2016,8,26,15,30,761.0,117.0,3.4,20.0,581.0,85.14,67.5
2016,8,26,15,45,742.5,111.5,3.35,20.0,534.5,75.53,59.5
2016,8,26,16,0,724.0,106.0,3.3,20.0,488.0,73.49,57.95
2016,8,26,16,15,695.5,101.5,3.25,19.5,438.0,71.84,56.85
2016,8,26,16,30,667.0,97.0,3.2,19.0,388.0,70.13,55.67
2016,8,26,16,45,629.5,90.0,3.15,19.0,337.0,66.43,52.61
2016,8,26,17,0,592.0,83.0,3.1,19.0,286.0,62.57,49.36
2016,8,26,17,15,538.0,75.0,3.0,18.5,235.0,57.66,45.16
2016,8,26,17,30,484.0,67.0,2.9,18.0,184.0,52.62,40.68
2016,8,26,17,45,406.0,55.5,2.85,17.5,137.5,44.35,33.15
2016,8,26,18,0,328.0,44.0,2.8,17.0,91.0,35.85,25.14
2016,8,26,18,15,213.5,29.0,2.7,16.5,54.5,22.53,11.57
2016,8,26,18,30,99.0,14.0,2.6,16.0,18.0,11.95,0.0
2016,8,26,18,45,49.5,7.0,2.55,16.0,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.9,15.0,5.0,4.27,0.0
2016,8,27,6,0,0.0,10.0,3.0,15.0,10.0,8.22,0.0
2016,8,27,6,15,0.0,23.0,3.0,15.0,23.0,18.97,9.83
2016,8,27,6,30,0.0,36.0,3.0,15.0,36.0,29.76,19.42
2016,8,27,6,45,0.0,52.0,3.0,15.5,52.0,44.27,31.99
2016,8,27,7,0,0.0,68.0,3.0,16.0,68.0,59.35,44.9
2016,8,27,7,15,0.0,84.5,3.0,16.0,84.5,74.7,57.93
2016,8,27,7,30,0.0,101.0,3.0,16.0,101.0,89.82,70.56
2016,8,27,7,45,4.5,129.0,3.0,16.5,131.0,121.53,96.87
2016,8,27,8,0,9.0,157.0,3.0,17.0,161.0,153.02,122.47
2016,8,27,8,15,14.0,177.5,3.0,17.0,184.5,176.44,141.35
2016,8,27,8,30,19.0,198.0,3.0,17.0,208.0,199.67,159.86
2016,8,27,8,45,26.5,222.5,3.05,17.5,238.5,229.3,183.06
2016,8,27,9,0,34.0,247.0,3.1,18.0,269.0,278.49,221.28
2016,8,27,9,15,68.5,284.0,3.15,18.5,331.0,348.14,275.65
2016,8,27,9,30,103.0,321.0,3.2,19.0,393.0,415.95,327.19
2016,8,27,9,45,156.0,340.5,3.25,19.5,456.0,499.1,389.59
2016,8,27,10,0,209.0,360.0,3.3,20.0,519.0,559.42,433.69
2016,8,27,10,15,378.5,319.5,3.3,20.0,621.5,678.38,523.67
2016,8,27,10,30,548.0,279.0,3.3,20.0,724.0,788.8,604.11
2016,8,27,10,45,692.5,212.0,3.35,20.5,789.5,831.56,634.76
2016,8,27,11,0,837.0,145.0,3.4,21.0,855.0,854.17,649.41
2016,8,27,11,15,841.0,146.0,3.45,21.0,869.0,824.68,628.49
2016,8,27,11,30,845.0,147.0,3.5,21.0,883.0,792.21,605.6
2016,8,27,11,45,848.5,146.0,3.55,21.0,890.5,754.74,577.8
2016,8,27,12,0,852.0,145.0,3.6,21.0,898.0,709.46,544.02
2016,8,27,12,15,851.5,144.5,3.65,21.0,896.5,666.3,510.83
2016,8,27,12,30,851.0,144.0,3.7,21.0,895.0,621.32,475.47
2016,8,27,12,45,844.0,146.0,3.75,21.0,884.0,574.32,437.61
2016,8,27,13,0,837.0,148.0,3.8,21.0,873.0,523.93,396.25
2016,8,27,13,15,832.5,147.0,3.8,21.0,856.5,471.74,352.34
2016,8,27,13,30,828.0,146.0,3.8,21.0,840.0,418.99,306.91
2016,8,27,13,45,827.0,141.0,3.8,21.0,817.0,364.17,258.94
2016,8,27,14,0,826.0,136.0,3.8,21.0,794.0,308.93,210.27
2016,8,27,14,15,816.5,134.0,3.75,21.0,763.0,253.78,162.88
2016,8,27,14,30,807.0,132.0,3.7,21.0,732.0,199.5,119.59
2016,8,27,14,45,801.5,126.5,3.7,21.0,696.5,144.32,83.15
2016,8,27,15,0,796.0,121.0,3.7,21.0,661.0,90.01,70.93
2016,8,27,15,15,779.5,117.5,3.65,20.5,618.5,84.05,66.26
2016,8,27,15,30,763.0,114.0,3.6,20.0,576.0,83.3,65.95
2016,8,27,15,45,748.5,107.5,3.6,20.0,531.0,80.39,63.67
2016,8,27,16,0,734.0,101.0,3.6,20.0,486.0,70.52,55.42
2016,8,27,16,15,706.0,96.5,3.55,19.5,436.0,68.74,54.19
2016,8,27,16,30,678.0,92.0,3.5,19.0,386.0,66.88,52.87
2016,8,27,16,45,646.5,84.5,3.45,18.5,335.5,62.73,49.51
2016,8,27,17,0,615.0,77.0,3.4,18.0,285.0,58.37,45.89
2016,8,27,17,15,561.5,69.5,3.4,17.5,234.0,53.65,41.82
2016,8,27,17,30,508.0,62.0,3.4,17.0,183.0,48.82,37.49
2016,8,27,17,45,433.0,51.0,3.45,17.0,136.0,40.82,30.09
2016,8,27,18,0,358.0,40.0,3.5,17.0,89.0,32.6,22.26
2016,8,27,18,15,236.5,26.0,3.5,16.5,52.5,21.32,9.97
2016,8,27,18,30,115.0,12.0,3.5,16.0,16.0,10.24,0.0
2016,8,27,18,45,57.5,6.0,3.5,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,11.0,2.05,14.5,17.5,82.95,0.0
2016,8,28,6,0,208.0,22.0,2.1,15.0,35.0,221.39,97.43
2016,8,28,6,15,317.5,34.5,2.0,15.0,77.0,341.14,271.53
2016,8,28,6,30,427.0,47.0,1.9,15.0,119.0,455.84,371.54
2016,8,28,6,45,213.5,56.5,1.85,15.5,92.5,290.2,240.87
2016,8,28,7,0,0.0,66.0,1.8,16.0,66.0,57.25,42.9
2016,8,28,7,15,0.0,81.5,1.75,16.0,81.5,71.53,55.25
2016,8,28,7,30,0.0,97.0,1.7,16.0,97.0,85.62,67.01
2016,8,28,7,45,12.0,133.0,1.7,16.5,139.0,133.24,106.81
2016,8,28,8,0,24.0,169.0,1.7,17.0,181.0,181.05,145.73
2016,8,28,8,15,61.0,202.5,1.75,17.5,235.5,269.75,217.31
2016,8,28,8,30,98.0,236.0,1.8,18.0,290.0,340.66,272.6
2016,8,28,8,45,122.5,260.0,1.9,18.5,333.5,407.48,322.83
2016,8,28,9,0,147.0,284.0,2.0,19.0,377.0,452.45,355.66
2016,8,28,9,15,503.5,193.5,2.1,19.0,540.5,730.9,568.5
2016,8,28,9,30,860.0,103.0,2.2,19.0,704.0,954.83,721.52
2016,8,28,9,45,865.0,107.5,2.35,19.5,738.0,950.2,714.74
2016,8,28,10,0,870.0,112.0,2.5,20.0,772.0,941.93,708.03
2016,8,28,10,15,878.0,113.5,2.6,20.0,801.5,929.65,699.61
2016,8,28,10,30,886.0,115.0,2.7,20.0,831.0,913.78,688.88
2016,8,28,10,45,892.5,115.5,2.85,20.5,853.0,892.07,673.31
2016,8,28,11,0,899.0,116.0,3.0,21.0,875.0,866.97,655.44
2016,8,28,11,15,902.5,116.5,3.1,21.0,889.5,836.15,634.52
2016,8,28,11,30,906.0,117.0,3.2,21.0,904.0,802.32,611.4
2016,8,28,11,45,908.0,116.5,3.35,21.5,911.0,763.66,583.19
2016,8,28,12,0,910.0,116.0,3.5,22.0,918.0,722.45,551.52
2016,8,28,12,15,910.0,116.0,3.55,22.0,916.5,678.0,517.44
2016,8,28,12,30,910.0,116.0,3.6,22.0,915.0,631.5,480.98
2016,8,28,12,45,920.5,108.0,3.7,22.0,909.0,582.58,441.92
2016,8,28,13,0,931.0,100.0,3.8,22.0,903.0,531.17,399.64
2016,8,28,13,15,927.0,99.5,3.8,22.0,886.0,476.82,353.65
2016,8,28,13,30,923.0,99.0,3.8,22.0,869.0,421.61,305.77
2016,8,28,13,45,918.0,97.5,3.8,22.0,844.5,364.72,255.69
2016,8,28,14,0,913.0,96.0,3.8,22.0,820.0,307.54,205.11
2016,8,28,14,15,905.0,95.0,3.7,21.5,788.5,250.01,155.83
2016,8,28,14,30,897.0,94.0,3.6,21.0,757.0,192.94,110.76
2016,8,28,14,45,886.0,92.0,3.55,21.0,719.0,135.67,74.37
2016,8,28,15,0,875.0,90.0,3.5,21.0,681.0,79.66,62.22
2016,8,28,15,15,860.5,87.5,3.45,20.5,638.0,76.38,59.78
2016,8,28,15,30,846.0,85.0,3.4,20.0,595.0,74.86,58.77
2016,8,28,15,45,827.0,82.5,3.35,20.0,547.0,64.42,50.02
2016,8,28,16,0,808.0,80.0,3.3,20.0,499.0,63.41,49.32
2016,8,28,16,15,782.0,76.5,3.25,19.5,448.0,61.53,47.98
2016,8,28,16,30,756.0,73.0,3.2,19.0,397.0,59.6,46.56
2016,8,28,16,45,719.0,69.0,3.15,19.0,344.5,57.12,44.53
2016,8,28,17,0,682.0,65.0,3.1,19.0,292.0,54.62,42.42
2016,8,28,17,15,629.5,59.0,3.1,18.5,240.0,46.17,35.08
2016,8,28,17,30,577.0,53.0,3.1,18.0,188.0,42.12,31.44
2016,8,28,17,45,492.0,45.0,3.1,17.5,139.0,36.23,25.98
2016,8,28,18,0,407.0,37.0,3.1,17.0,90.0,30.3,20.2
2016,8,28,18,15,270.5,24.5,3.1,16.5,53.0,20.18,8.28
2016,8,28,18,30,134.0,12.0,3.1,16.0,16.0,10.24,0.0
2016,8,28,18,45,67.0,6.0,3.1,16.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,96.5,11.0,3.65,13.5,17.0,77.55,0.0
2016,8,29,6,0,193.0,22.0,3.8,14.0,34.0,208.28,76.13
2016,8,29,6,15,307.0,34.5,3.8,14.5,75.0,332.56,265.98
2016,8,29,6,30,421.0,47.0,3.8,15.0,116.0,450.39,370.66
2016,8,29,6,45,210.5,51.0,3.8,15.5,85.5,278.53,233.22
2016,8,29,7,0,0.0,55.0,3.8,16.0,55.0,45.54,33.07
2016,8,29,7,15,0.0,68.5,3.75,16.0,68.5,57.74,43.59
2016,8,29,7,30,0.0,82.0,3.7,16.0,82.0,69.97,53.87
2016,8,29,7,45,0.0,91.0,3.7,16.5,91.0,77.59,60.02
2016,8,29,8,0,0.0,100.0,3.7,17.0,100.0,85.29,66.13
2016,8,29,8,15,6.0,143.0,3.7,17.0,146.5,132.54,105.29
2016,8,29,8,30,12.0,186.0,3.7,17.0,193.0,180.41,144.23
2016,8,29,8,45,85.0,234.0,3.75,17.5,287.0,319.08,257.29
2016,8,29,9,0,158.0,282.0,3.8,18.0,381.0,460.7,367.67
2016,8,29,9,15,250.5,287.5,3.8,18.5,456.5,569.37,450.1
2016,8,29,9,30,343.0,293.0,3.8,19.0,532.0,654.79,513.13
2016,8,29,9,45,621.5,191.5,3.85,19.5,651.0,826.87,642.04
2016,8,29,10,0,900.0,90.0,3.9,20.0,770.0,944.04,720.82
2016,8,29,10,15,693.5,193.0,3.95,20.0,729.5,859.03,659.83
2016,8,29,10,30,487.0,296.0,4.0,20.0,689.0,748.34,575.87
2016,8,29,10,45,707.0,194.0,4.05,20.5,781.0,822.78,632.97
2016,8,29,11,0,927.0,92.0,4.1,21.0,873.0,864.52,660.44
2016,8,29,11,15,930.5,92.5,4.15,21.0,888.0,833.34,637.99
2016,8,29,11,30,934.0,93.0,4.2,21.0,903.0,799.05,613.8
2016,8,29,11,45,937.0,92.5,4.3,21.5,910.0,760.53,585.52
2016,8,29,12,0,940.0,92.0,4.4,22.0,917.0,719.27,553.01
2016,8,29,12,15,940.0,92.0,4.5,22.0,916.0,673.99,518.06
2016,8,29,12,30,940.0,92.0,4.6,22.0,915.0,626.57,480.54
2016,8,29,12,45,920.5,102.0,4.75,22.0,900.5,574.83,438.73
2016,8,29,13,0,901.0,112.0,4.9,22.0,886.0,522.74,395.53
2016,8,29,13,15,897.0,111.5,5.0,22.0,869.0,469.68,350.27
2016,8,29,13,30,893.0,111.0,5.1,22.0,852.0,415.8,303.17
2016,8,29,13,45,891.5,107.0,5.25,22.0,829.0,359.68,253.43
2016,8,29,14,0,890.0,103.0,5.4,22.0,806.0,302.99,202.97
2016,8,29,14,15,882.0,101.5,5.45,21.5,774.5,246.29,154.29
2016,8,29,14,30,874.0,100.0,5.5,21.0,743.0,190.09,110.05
2016,8,29,14,45,867.5,96.5,5.55,21.0,707.0,133.45,74.46
2016,8,29,15,0,861.0,93.0,5.6,21.0,671.0,79.38,62.05
2016,8,29,15,15,846.0,90.5,5.6,20.5,628.0,78.01,61.21
2016,8,29,15,30,831.0,88.0,5.6,20.0,585.0,67.22,52.28
2016,8,29,15,45,815.0,84.0,5.6,20.0,538.0,65.35,50.85
2016,8,29,16,0,799.0,80.0,5.6,20.0,491.0,63.37,49.31
2016,8,29,16,15,773.0,76.5,5.6,19.5,440.5,61.51,47.97
2016,8,29,16,30,747.0,73.0,5.6,19.0,390.0,59.59,46.56
2016,8,29,16,45,711.5,68.5,5.6,19.0,338.0,56.74,44.2
2016,8,29,17,0,676.0,64.0,5.6,19.0,286.0,53.84,41.74
2016,8,29,17,15,622.0,58.5,5.5,18.5,234.5,45.81,34.74
2016,8,29,17,30,568.0,53.0,5.4,18.0,183.0,42.17,31.44
2016,8,29,17,45,479.5,44.5,5.35,17.5,134.5,35.86,25.59
2016,8,29,18,0,391.0,36.0,5.3,17.0,86.0,29.5,19.38
2016,8,29,18,15,195.5,25.0,5.2,16.5,50.0,19.48,6.61
2016,8,29,18,30,0.0,14.0,5.1,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,5.05,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
