Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.5,4.35,15.5,7.5,6.4,0.0
2016,8,30,6,0,0.0,15.0,4.5,16.0,15.0,12.37,0.0
2016,8,30,6,15,0.0,33.5,4.55,16.0,33.5,32.31,20.26
2016,8,30,6,30,0.0,52.0,4.6,16.0,52.0,51.38,37.25
2016,8,30,6,45,6.5,72.0,4.65,16.5,73.5,76.71,59.33
2016,8,30,7,0,13.0,92.0,4.7,17.0,95.0,101.49,80.68
2016,8,30,7,15,19.0,112.0,4.65,17.5,118.0,125.6,101.05
2016,8,30,7,30,25.0,132.0,4.6,18.0,141.0,164.9,133.52
2016,8,30,7,45,127.0,158.5,4.6,18.5,215.0,308.03,253.34
2016,8,30,8,0,229.0,185.0,4.6,19.0,289.0,455.39,371.34
2016,8,30,8,15,532.0,129.5,4.55,19.0,408.5,707.69,569.54
2016,8,30,8,30,835.0,74.0,4.5,19.0,528.0,915.66,718.39
2016,8,30,8,45,854.0,75.5,4.5,19.5,574.5,935.26,727.32
2016,8,30,9,0,873.0,77.0,4.5,20.0,621.0,951.58,735.24
2016,8,30,9,15,885.5,78.5,4.5,20.0,662.0,958.11,737.84
2016,8,30,9,30,898.0,80.0,4.5,20.0,703.0,961.01,738.14
2016,8,30,9,45,908.5,81.0,4.55,20.5,739.0,957.7,733.29
2016,8,30,10,0,919.0,82.0,4.6,21.0,775.0,950.65,726.06
2016,8,30,10,15,925.5,83.0,4.6,21.0,804.0,936.15,714.91
2016,8,30,10,30,932.0,84.0,4.6,21.0,833.0,918.0,701.41
2016,8,30,10,45,938.5,83.5,4.7,21.5,855.0,894.68,683.79
2016,8,30,11,0,945.0,83.0,4.8,22.0,877.0,867.86,663.82
2016,8,30,11,15,947.5,83.5,4.8,22.0,891.0,835.44,640.6
2016,8,30,11,30,950.0,84.0,4.8,22.0,905.0,799.93,615.2
2016,8,30,11,45,952.5,83.5,4.8,22.0,911.5,760.55,586.96
2016,8,30,12,0,955.0,83.0,4.8,22.0,918.0,718.44,554.44
2016,8,30,12,15,954.5,83.0,4.8,22.0,916.5,672.31,518.12
2016,8,30,12,30,954.0,83.0,4.8,22.0,915.0,624.05,479.35
2016,8,30,12,45,949.0,84.5,4.85,22.0,904.5,572.7,437.37
2016,8,30,13,0,944.0,86.0,4.9,22.0,894.0,520.02,393.18
2016,8,30,13,15,940.0,85.5,4.9,22.0,876.5,465.13,345.99
2016,8,30,13,30,936.0,85.0,4.9,22.0,859.0,409.35,296.92
2016,8,30,13,45,931.5,83.5,4.95,22.0,834.5,352.01,245.86
2016,8,30,14,0,927.0,82.0,5.0,22.0,810.0,294.32,194.39
2016,8,30,14,15,919.5,81.0,5.0,22.0,778.5,236.25,144.25
2016,8,30,14,30,912.0,80.0,5.0,22.0,747.0,178.58,99.1
2016,8,30,14,45,902.0,78.0,5.0,22.0,709.5,120.71,64.04
2016,8,30,15,0,892.0,76.0,5.0,22.0,672.0,69.56,53.52
2016,8,30,15,15,878.5,74.5,5.0,21.5,629.0,68.56,52.96
2016,8,30,15,30,865.0,73.0,5.0,21.0,586.0,67.47,52.3
2016,8,30,15,45,847.0,70.5,5.0,21.0,538.5,65.55,50.83
2016,8,30,16,0,829.0,68.0,5.0,21.0,491.0,63.52,49.25
2016,8,30,16,15,804.5,65.0,4.95,20.5,440.5,60.93,47.29
2016,8,30,16,30,780.0,62.0,4.9,20.0,390.0,51.79,39.61
2016,8,30,16,45,744.0,59.0,4.9,19.5,337.5,49.75,38.02
2016,8,30,17,0,708.0,56.0,4.9,19.0,285.0,47.72,36.38
2016,8,30,17,15,656.0,51.0,4.85,18.5,233.0,43.94,33.09
2016,8,30,17,30,604.0,46.0,4.8,18.0,181.0,40.14,29.64
2016,8,30,17,45,516.5,39.0,4.8,18.0,132.5,31.58,21.79
2016,8,30,18,0,429.0,32.0,4.8,18.0,84.0,26.28,16.46
2016,8,30,18,15,214.5,22.5,4.7,17.5,48.5,18.51,4.38
2016,8,30,18,30,0.0,13.0,4.6,17.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.6,17.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,128.5,9.5,4.45,14.5,17.0,98.62,0.0
2016,8,31,6,0,257.0,19.0,4.6,15.0,34.0,249.29,39.46
2016,8,31,6,15,380.0,28.5,4.7,15.5,76.5,381.51,300.95
2016,8,31,6,30,503.0,38.0,4.8,16.0,119.0,504.39,412.7
2016,8,31,6,45,573.0,44.5,4.95,16.5,169.0,578.45,476.71
2016,8,31,7,0,643.0,51.0,5.1,17.0,219.0,662.89,545.22
2016,8,31,7,15,688.5,55.5,5.15,17.0,271.5,723.82,593.11
2016,8,31,7,30,734.0,60.0,5.2,17.0,324.0,784.09,638.54
2016,8,31,7,45,764.0,64.0,5.3,17.5,376.0,828.03,669.16
2016,8,31,8,0,794.0,68.0,5.4,18.0,428.0,869.89,697.39
2016,8,31,8,15,817.0,71.0,5.4,18.0,478.0,901.18,718.06
2016,8,31,8,30,840.0,74.0,5.4,18.0,528.0,918.99,728.68
2016,8,31,8,45,855.5,76.5,5.45,18.5,573.5,936.37,737.93
2016,8,31,9,0,871.0,79.0,5.5,19.0,619.0,950.39,744.77
2016,8,31,9,15,571.5,193.5,5.5,19.0,557.5,793.23,628.25
2016,8,31,9,30,272.0,308.0,5.5,19.0,496.0,602.27,476.33
2016,8,31,9,45,590.0,198.5,5.55,19.5,633.5,801.37,631.91
2016,8,31,10,0,908.0,89.0,5.6,20.0,771.0,946.09,733.83
2016,8,31,10,15,915.0,90.0,5.55,20.0,800.0,931.96,721.5
2016,8,31,10,30,922.0,91.0,5.5,20.0,829.0,914.18,707.65
2016,8,31,10,45,926.5,92.0,5.45,20.5,850.5,890.65,688.51
2016,8,31,11,0,931.0,93.0,5.4,21.0,872.0,863.7,667.15
2016,8,31,11,15,934.0,93.5,5.35,21.0,886.5,831.75,643.66
2016,8,31,11,30,937.0,94.0,5.3,21.0,901.0,796.73,617.99
2016,8,31,11,45,939.0,94.0,5.25,21.0,907.5,757.6,588.98
2016,8,31,12,0,941.0,94.0,5.2,21.0,914.0,715.79,555.96
2016,8,31,12,15,940.5,94.0,5.15,21.0,912.0,669.93,519.29
2016,8,31,12,30,940.0,94.0,5.1,21.0,910.0,621.97,480.25
2016,8,31,12,45,933.0,96.0,5.1,21.0,899.0,570.32,437.58
2016,8,31,13,0,926.0,98.0,5.1,21.0,888.0,517.55,392.96
2016,8,31,13,15,921.5,97.5,5.1,21.0,870.5,463.09,345.88
2016,8,31,13,30,917.0,97.0,5.1,21.0,853.0,407.83,297.04
2016,8,31,13,45,913.0,94.5,5.15,21.0,828.5,350.72,246.01
2016,8,31,14,0,909.0,92.0,5.2,21.0,804.0,293.25,194.65
2016,8,31,14,15,900.5,91.0,5.25,21.0,772.0,235.81,145.15
2016,8,31,14,30,892.0,90.0,5.3,21.0,740.0,178.89,100.93
2016,8,31,14,45,883.5,87.0,5.35,21.0,702.5,121.45,66.81
2016,8,31,15,0,875.0,84.0,5.4,21.0,665.0,74.26,57.75
2016,8,31,15,15,860.0,82.0,5.4,20.5,621.5,73.03,57.0
2016,8,31,15,30,845.0,80.0,5.4,20.0,578.0,71.71,56.16
2016,8,31,15,45,828.0,76.5,5.4,20.0,530.5,69.25,54.23
2016,8,31,16,0,811.0,73.0,5.4,20.0,483.0,58.8,45.4
2016,8,31,16,15,784.5,70.0,5.35,19.5,432.5,57.09,44.17
2016,8,31,16,30,758.0,67.0,5.3,19.0,382.0,55.35,42.89
2016,8,31,16,45,722.5,62.5,5.3,19.0,330.0,52.32,40.35
2016,8,31,17,0,687.0,58.0,5.3,19.0,278.0,49.22,37.69
2016,8,31,17,15,632.5,53.0,5.2,18.5,226.5,45.52,34.47
2016,8,31,17,30,578.0,48.0,5.1,18.0,175.0,38.42,28.1
2016,8,31,17,45,488.0,40.0,5.1,17.5,127.0,32.36,22.46
2016,8,31,18,0,398.0,32.0,5.1,17.0,79.0,26.28,16.38
2016,8,31,18,15,199.0,16.0,5.05,16.5,39.5,12.88,0.0
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,6.5,4.2,14.5,6.5,5.55,0.0
2016,9,1,6,0,0.0,13.0,4.3,15.0,13.0,10.71,0.0
2016,9,1,6,15,0.0,30.5,4.35,15.0,30.5,28.38,16.93
2016,9,1,6,30,0.0,48.0,4.4,15.0,48.0,46.29,33.07
2016,9,1,6,45,1.5,68.0,4.45,15.5,68.5,67.69,51.71
2016,9,1,7,0,3.0,88.0,4.5,16.0,89.0,88.18,69.32
2016,9,1,7,15,9.0,107.0,4.4,16.5,110.5,110.91,88.68
2016,9,1,7,30,15.0,126.0,4.3,17.0,132.0,133.63,107.62
2016,9,1,7,45,11.5,139.5,4.25,17.5,144.5,141.03,113.08
2016,9,1,8,0,8.0,153.0,4.2,18.0,157.0,148.58,118.54
2016,9,1,8,15,58.5,193.0,4.1,18.0,224.5,256.22,207.65
2016,9,1,8,30,109.0,233.0,4.0,18.0,292.0,348.16,281.52
2016,9,1,8,45,58.5,215.0,3.95,18.5,247.0,271.36,217.39
2016,9,1,9,0,8.0,197.0,3.9,19.0,202.0,182.76,143.84
2016,9,1,9,15,11.0,214.5,3.9,19.0,221.5,200.74,158.08
2016,9,1,9,30,14.0,232.0,3.9,19.0,241.0,218.46,171.84
2016,9,1,9,45,75.0,293.5,3.9,19.5,349.0,352.22,277.69
2016,9,1,10,0,136.0,355.0,3.9,20.0,457.0,484.65,378.08
2016,9,1,10,15,324.5,319.5,4.0,20.0,575.5,624.86,486.34
2016,9,1,10,30,513.0,284.0,4.1,20.0,694.0,755.31,583.53
2016,9,1,10,45,725.5,190.5,4.2,20.0,787.0,829.01,639.61
2016,9,1,11,0,938.0,97.0,4.3,20.0,880.0,870.72,668.52
2016,9,1,11,15,941.0,97.5,4.45,20.0,894.0,838.32,645.7
2016,9,1,11,30,944.0,98.0,4.6,20.0,908.0,802.82,621.17
2016,9,1,11,45,941.0,100.5,4.8,20.5,913.0,761.9,590.89
2016,9,1,12,0,938.0,103.0,5.0,21.0,918.0,718.58,556.83
2016,9,1,12,15,937.0,103.0,5.1,20.5,916.0,672.22,521.45
2016,9,1,12,30,936.0,103.0,5.2,20.0,914.0,623.83,483.42
2016,9,1,12,45,933.0,103.0,5.3,20.0,904.0,572.58,441.08
2016,9,1,13,0,930.0,103.0,5.4,20.0,894.0,519.91,396.42
2016,9,1,13,15,926.0,102.5,5.25,20.0,876.0,465.26,348.58
2016,9,1,13,30,922.0,102.0,5.1,20.0,858.0,409.76,299.07
2016,9,1,13,45,917.0,100.0,5.0,20.0,833.0,352.26,247.41
2016,9,1,14,0,912.0,98.0,4.9,20.0,808.0,294.5,195.69
2016,9,1,14,15,903.5,96.5,4.9,19.5,776.0,236.39,146.05
2016,9,1,14,30,895.0,95.0,4.9,19.0,744.0,178.82,101.86
2016,9,1,14,45,883.5,93.5,4.9,19.0,705.5,121.82,69.06
2016,9,1,15,0,872.0,92.0,4.9,19.0,667.0,79.15,62.41
2016,9,1,15,15,670.0,146.5,5.0,19.0,571.0,93.41,74.8
2016,9,1,15,30,468.0,201.0,5.1,19.0,475.0,127.29,103.92
2016,9,1,15,45,630.5,142.0,5.2,19.0,478.0,95.42,76.95
2016,9,1,16,0,793.0,83.0,5.3,19.0,481.0,65.76,51.62
2016,9,1,16,15,764.5,79.5,5.3,18.5,429.5,63.95,50.34
2016,9,1,16,30,736.0,76.0,5.3,18.0,378.0,62.1,48.99
2016,9,1,16,45,690.0,72.0,5.3,17.5,324.5,54.71,42.72
2016,9,1,17,0,644.0,68.0,5.3,17.0,271.0,52.46,40.87
2016,9,1,17,15,584.5,61.5,5.25,16.5,219.5,48.19,37.11
2016,9,1,17,30,525.0,55.0,5.2,16.0,168.0,43.89,33.14
2016,9,1,17,45,421.5,46.0,5.2,16.0,120.0,37.24,26.8
2016,9,1,18,0,318.0,37.0,5.2,16.0,72.0,30.6,19.88
2016,9,1,18,15,159.0,18.5,5.15,15.5,36.0,15.07,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,69.5,9.5,4.25,14.5,13.0,56.92,0.0
2016,9,2,6,0,139.0,19.0,4.4,15.0,26.0,156.41,0.0
2016,9,2,6,15,258.0,32.0,4.4,15.0,64.5,290.36,226.8
2016,9,2,6,30,377.0,45.0,4.4,15.0,103.0,410.05,337.83
2016,9,2,6,45,452.0,54.5,4.45,15.5,151.0,496.01,411.72
2016,9,2,7,0,527.0,64.0,4.5,16.0,199.0,584.62,484.13
2016,9,2,7,15,578.0,70.5,4.4,16.5,249.5,649.65,534.24
2016,9,2,7,30,629.0,77.0,4.3,17.0,300.0,714.6,581.82
2016,9,2,7,45,666.5,81.5,4.25,17.5,351.0,763.6,615.73
2016,9,2,8,0,704.0,86.0,4.2,18.0,402.0,811.04,647.49
2016,9,2,8,15,730.0,90.0,4.15,18.0,450.5,839.51,665.81
2016,9,2,8,30,756.0,94.0,4.1,18.0,499.0,871.13,686.22
2016,9,2,8,45,777.0,96.5,4.05,18.5,544.5,893.06,698.12
2016,9,2,9,0,798.0,99.0,4.0,19.0,590.0,911.73,707.68
2016,9,2,9,15,812.5,101.5,4.05,19.5,630.5,920.69,710.98
2016,9,2,9,30,827.0,104.0,4.1,20.0,671.0,926.07,711.97
2016,9,2,9,45,853.0,98.5,4.15,20.5,710.0,919.2,704.59
2016,9,2,10,0,879.0,93.0,4.2,21.0,749.0,919.37,702.4
2016,9,2,10,15,696.0,188.0,4.3,21.0,720.0,848.76,652.3
2016,9,2,10,30,513.0,283.0,4.4,21.0,691.0,752.79,579.34
2016,9,2,10,45,515.0,293.0,4.5,21.5,712.5,741.67,570.03
2016,9,2,11,0,517.0,303.0,4.6,22.0,734.0,727.94,558.33
2016,9,2,11,15,502.0,315.0,4.6,22.0,738.5,700.15,536.86
2016,9,2,11,30,487.0,327.0,4.6,22.0,743.0,671.05,514.41
2016,9,2,11,45,699.0,213.5,4.6,22.0,816.0,695.62,535.15
2016,9,2,12,0,911.0,100.0,4.6,22.0,889.0,695.11,536.2
2016,9,2,12,15,911.0,100.0,4.6,22.0,887.5,650.59,500.8
2016,9,2,12,30,911.0,100.0,4.6,22.0,886.0,604.02,463.23
2016,9,2,12,45,893.5,108.5,4.65,22.5,872.0,553.21,420.77
2016,9,2,13,0,876.0,117.0,4.7,23.0,858.0,502.05,377.19
2016,9,2,13,15,872.0,116.0,4.8,22.5,841.0,449.59,333.07
2016,9,2,13,30,868.0,115.0,4.9,22.0,824.0,396.38,287.05
2016,9,2,13,45,864.5,112.0,5.05,22.0,800.0,341.42,238.3
2016,9,2,14,0,861.0,109.0,5.2,22.0,776.0,286.11,189.34
2016,9,2,14,15,852.0,107.5,5.4,21.5,745.0,230.64,142.6
2016,9,2,14,30,843.0,106.0,5.6,21.0,714.0,175.82,101.33
2016,9,2,14,45,833.5,103.0,5.8,21.0,677.0,111.03,62.66
2016,9,2,15,0,824.0,100.0,6.0,21.0,640.0,72.96,56.7
2016,9,2,15,15,808.0,97.5,6.05,20.5,597.5,72.39,56.5
2016,9,2,15,30,792.0,95.0,6.1,20.0,555.0,71.79,56.27
2016,9,2,15,45,773.0,91.0,6.15,20.0,508.5,70.06,54.97
2016,9,2,16,0,754.0,87.0,6.2,20.0,462.0,68.23,53.58
2016,9,2,16,15,724.5,83.0,6.15,19.5,412.0,66.19,52.1
2016,9,2,16,30,695.0,79.0,6.1,19.0,362.0,58.72,45.86
2016,9,2,16,45,654.0,74.0,6.05,18.5,311.0,55.92,43.61
2016,9,2,17,0,613.0,69.0,6.0,18.0,260.0,53.07,41.24
2016,9,2,17,15,551.0,62.0,5.9,17.5,209.0,48.47,37.18
2016,9,2,17,30,489.0,55.0,5.8,17.0,158.0,43.82,32.89
2016,9,2,17,45,388.0,45.0,5.75,16.5,112.0,36.38,25.92
2016,9,2,18,0,287.0,35.0,5.7,16.0,66.0,28.87,18.17
2016,9,2,18,15,143.5,17.5,5.65,15.5,33.0,13.67,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,61.0,9.0,5.7,14.0,12.0,50.46,0.0
2016,9,3,6,0,122.0,18.0,5.8,14.0,24.0,140.89,0.0
2016,9,3,6,15,240.5,32.5,5.8,14.0,63.0,275.03,214.34
2016,9,3,6,30,359.0,47.0,5.8,14.0,102.0,396.81,329.64
2016,9,3,6,45,429.5,58.5,5.8,14.5,149.5,481.02,403.48
2016,9,3,7,0,500.0,70.0,5.8,15.0,197.0,567.65,475.78
2016,9,3,7,15,325.0,104.5,5.7,15.5,194.5,459.99,386.81
2016,9,3,7,30,150.0,139.0,5.6,16.0,192.0,309.07,258.25
2016,9,3,7,45,175.0,161.0,5.5,16.5,232.0,356.95,297.1
2016,9,3,8,0,200.0,183.0,5.4,17.0,272.0,404.38,334.21
2016,9,3,8,15,217.0,204.0,5.35,17.0,311.5,442.14,363.29
2016,9,3,8,30,234.0,225.0,5.3,17.0,351.0,499.83,407.23
2016,9,3,8,45,231.0,250.0,5.25,17.5,383.0,499.86,404.78
2016,9,3,9,0,228.0,275.0,5.2,18.0,415.0,519.11,417.12
2016,9,3,9,15,262.0,287.0,5.15,18.0,458.5,577.46,460.92
2016,9,3,9,30,296.0,299.0,5.1,18.0,502.0,613.23,487.19
2016,9,3,9,45,309.0,313.5,5.1,18.5,534.5,629.76,497.44
2016,9,3,10,0,322.0,328.0,5.1,19.0,567.0,644.06,506.05
2016,9,3,10,15,609.0,215.0,5.15,19.0,689.5,795.75,624.36
2016,9,3,10,30,896.0,102.0,5.2,19.0,812.0,895.47,696.36
2016,9,3,10,45,899.0,104.0,5.3,19.0,832.5,871.76,678.58
2016,9,3,11,0,902.0,106.0,5.4,19.0,853.0,844.74,659.14
2016,9,3,11,15,904.5,107.0,5.5,19.0,867.0,813.21,636.39
2016,9,3,11,30,907.0,108.0,5.6,19.0,881.0,778.69,611.39
2016,9,3,11,45,907.0,109.0,5.7,19.0,886.5,739.59,581.53
2016,9,3,12,0,907.0,110.0,5.8,19.0,892.0,698.02,548.59
2016,9,3,12,15,906.5,110.0,5.9,19.0,890.0,653.04,512.33
2016,9,3,12,30,906.0,110.0,6.0,19.0,888.0,606.07,473.63
2016,9,3,12,45,594.0,254.0,6.1,19.0,762.0,507.84,394.23
2016,9,3,13,0,282.0,398.0,6.2,19.0,636.0,432.41,334.43
2016,9,3,13,15,355.5,362.0,6.2,19.0,656.0,412.57,316.61
2016,9,3,13,30,429.0,326.0,6.2,19.0,676.0,380.28,287.57
2016,9,3,13,45,447.0,307.5,6.25,19.0,661.5,340.25,252.63
2016,9,3,14,0,465.0,289.0,6.3,19.0,647.0,298.62,216.25
2016,9,3,14,15,506.5,260.0,6.3,18.5,635.5,253.1,176.99
2016,9,3,14,30,548.0,231.0,6.3,18.0,624.0,203.64,137.55
2016,9,3,14,45,690.0,167.0,6.3,18.0,634.5,131.84,85.5
2016,9,3,15,0,832.0,103.0,6.3,18.0,645.0,75.2,59.32
2016,9,3,15,15,816.0,100.5,6.35,17.5,602.0,74.68,59.19
2016,9,3,15,30,800.0,98.0,6.4,17.0,559.0,74.14,59.02
2016,9,3,15,45,777.5,95.0,6.5,17.0,511.5,73.12,58.33
2016,9,3,16,0,755.0,92.0,6.6,17.0,464.0,72.09,57.62
2016,9,3,16,15,725.0,87.5,6.65,16.5,413.5,63.86,50.71
2016,9,3,16,30,695.0,83.0,6.7,16.0,363.0,61.71,49.07
2016,9,3,16,45,642.5,79.5,6.8,16.0,309.5,60.02,47.7
2016,9,3,17,0,590.0,76.0,6.9,16.0,256.0,58.46,46.34
2016,9,3,17,15,525.0,68.0,6.8,15.5,205.5,53.28,41.73
2016,9,3,17,30,460.0,60.0,6.7,15.0,155.0,48.04,36.84
2016,9,3,17,45,348.0,49.0,6.6,15.0,108.5,37.72,27.17
2016,9,3,18,0,236.0,38.0,6.5,15.0,62.0,29.36,18.29
2016,9,3,18,15,118.0,19.0,6.55,14.5,31.0,14.8,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,8.5,6.75,13.5,9.5,27.56,0.0
2016,9,4,6,0,58.0,17.0,6.8,14.0,19.0,78.64,0.0
2016,9,4,6,15,157.5,36.0,6.75,14.0,56.0,218.32,167.23
2016,9,4,6,30,257.0,55.0,6.7,14.0,93.0,324.94,269.89
2016,9,4,6,45,337.5,69.0,6.65,14.5,140.5,414.26,349.38
2016,9,4,7,0,418.0,83.0,6.6,15.0,188.0,507.8,428.71
2016,9,4,7,15,474.5,93.5,6.45,15.0,239.0,577.96,486.44
2016,9,4,7,30,531.0,104.0,6.3,15.0,290.0,649.11,542.76
2016,9,4,7,45,583.0,108.5,6.2,15.5,342.5,717.46,593.96
2016,9,4,8,0,635.0,113.0,6.1,16.0,395.0,777.81,637.28
2016,9,4,8,15,665.5,119.0,5.95,16.0,444.5,817.55,664.78
2016,9,4,8,30,696.0,125.0,5.8,16.0,494.0,854.7,689.85
2016,9,4,8,45,728.5,125.5,5.65,16.5,542.0,884.26,707.5
2016,9,4,9,0,761.0,126.0,5.5,17.0,590.0,910.61,722.5
2016,9,4,9,15,777.5,129.0,5.45,17.5,631.0,914.84,721.9
2016,9,4,9,30,794.0,132.0,5.4,18.0,672.0,922.4,723.98
2016,9,4,9,45,838.5,118.5,5.35,18.5,715.5,934.29,729.25
2016,9,4,10,0,883.0,105.0,5.3,19.0,759.0,931.52,724.14
2016,9,4,10,15,890.5,106.5,5.25,19.0,788.0,917.97,713.04
2016,9,4,10,30,898.0,108.0,5.2,19.0,817.0,900.81,699.59
2016,9,4,10,45,902.0,110.0,5.2,19.5,838.5,877.6,680.95
2016,9,4,11,0,906.0,112.0,5.2,20.0,860.0,851.02,660.09
2016,9,4,11,15,909.5,112.5,5.25,20.0,874.0,819.39,637.24
2016,9,4,11,30,913.0,113.0,5.3,20.0,888.0,784.72,612.16
2016,9,4,11,45,913.5,113.5,5.4,20.0,894.0,745.06,581.93
2016,9,4,12,0,914.0,114.0,5.5,20.0,900.0,702.9,548.85
2016,9,4,12,15,913.5,114.0,5.6,20.0,898.0,657.42,512.49
2016,9,4,12,30,913.0,114.0,5.7,20.0,896.0,609.92,473.66
2016,9,4,12,45,918.5,109.0,5.8,20.0,888.0,559.8,431.78
2016,9,4,13,0,924.0,104.0,5.9,20.0,880.0,507.62,387.02
2016,9,4,13,15,920.0,103.5,5.95,20.0,862.0,453.08,339.12
2016,9,4,13,30,916.0,103.0,6.0,20.0,844.0,397.69,289.48
2016,9,4,13,45,907.0,103.0,6.1,20.0,818.0,340.58,238.05
2016,9,4,14,0,898.0,103.0,6.2,20.0,792.0,283.61,187.15
2016,9,4,14,15,889.0,101.5,6.2,20.0,760.0,226.02,138.18
2016,9,4,14,30,880.0,100.0,6.2,20.0,728.0,169.06,95.86
2016,9,4,14,45,866.0,99.0,6.25,20.0,688.5,112.97,67.08
2016,9,4,15,0,852.0,98.0,6.3,20.0,649.0,72.53,56.6
2016,9,4,15,15,835.5,95.5,6.2,19.5,605.0,71.86,56.32
2016,9,4,15,30,819.0,93.0,6.1,19.0,561.0,71.17,56.01
2016,9,4,15,45,795.5,90.0,6.1,19.0,512.5,69.98,55.16
2016,9,4,16,0,772.0,87.0,6.1,19.0,464.0,68.77,54.3
2016,9,4,16,15,741.5,83.0,6.05,18.5,413.0,66.68,52.78
2016,9,4,16,30,711.0,79.0,6.0,18.0,362.0,59.16,46.46
2016,9,4,16,45,661.5,75.0,5.95,17.5,308.5,56.99,44.75
2016,9,4,17,0,612.0,71.0,5.9,17.0,255.0,54.89,43.01
2016,9,4,17,15,546.5,63.5,5.8,16.5,203.5,49.93,38.59
2016,9,4,17,30,481.0,56.0,5.7,16.0,152.0,44.93,33.92
2016,9,4,17,45,366.0,45.5,5.65,15.5,105.5,37.06,26.47
2016,9,4,18,0,251.0,35.0,5.6,15.0,59.0,27.15,16.07
2016,9,4,18,15,125.5,17.5,5.45,14.5,29.5,13.66,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,8.0,2.2,13.5,11.0,6.83,0.0
2016,9,5,6,0,123.0,16.0,2.2,14.0,22.0,135.77,0.0
2016,9,5,6,15,248.0,30.0,2.15,14.0,60.5,279.62,211.35
2016,9,5,6,30,373.0,44.0,2.1,14.0,99.0,403.86,329.5
2016,9,5,6,45,454.0,53.5,2.1,14.5,147.0,494.4,406.02
2016,9,5,7,0,535.0,63.0,2.1,15.0,195.0,587.82,480.53
2016,9,5,7,15,587.5,69.5,2.0,15.5,246.5,654.03,529.97
2016,9,5,7,30,640.0,76.0,1.9,16.0,298.0,720.14,576.64
2016,9,5,7,45,679.0,81.0,1.8,16.5,350.0,771.05,609.95
2016,9,5,8,0,718.0,86.0,1.7,17.0,402.0,820.36,640.73
2016,9,5,8,15,744.5,89.5,1.6,17.5,451.0,848.34,655.49
2016,9,5,8,30,771.0,93.0,1.5,18.0,500.0,879.56,672.16
2016,9,5,8,45,793.0,95.5,1.4,18.5,546.5,902.15,682.47
2016,9,5,9,0,815.0,98.0,1.3,19.0,593.0,921.39,690.39
2016,9,5,9,15,830.0,100.5,1.3,19.0,634.0,930.4,694.34
2016,9,5,9,30,845.0,103.0,1.3,19.0,675.0,935.74,696.15
2016,9,5,9,45,866.0,99.5,1.3,19.5,713.0,925.96,686.93
2016,9,5,10,0,887.0,96.0,1.3,20.0,751.0,923.06,682.61
2016,9,5,10,15,894.5,97.5,1.4,20.5,779.5,909.59,672.89
2016,9,5,10,30,902.0,99.0,1.5,21.0,808.0,892.48,660.94
2016,9,5,10,45,906.5,100.5,1.65,21.5,829.5,869.26,645.55
2016,9,5,11,0,911.0,102.0,1.8,22.0,851.0,842.65,627.79
2016,9,5,11,15,914.5,102.5,1.95,22.0,865.0,811.03,607.64
2016,9,5,11,30,918.0,103.0,2.1,22.0,879.0,776.36,585.12
2016,9,5,11,45,917.5,104.5,2.25,22.5,884.5,736.88,556.37
2016,9,5,12,0,917.0,106.0,2.4,23.0,890.0,694.91,524.64
2016,9,5,12,15,916.5,105.5,2.6,23.0,888.0,649.0,490.44
2016,9,5,12,30,916.0,105.0,2.8,23.0,886.0,601.09,453.54
2016,9,5,12,45,900.5,112.5,3.05,23.0,872.5,550.03,413.08
2016,9,5,13,0,885.0,120.0,3.3,23.0,859.0,498.48,370.89
2016,9,5,13,15,880.5,119.0,3.5,23.0,841.5,445.08,325.85
2016,9,5,13,30,876.0,118.0,3.7,23.0,824.0,390.98,279.04
2016,9,5,13,45,868.0,117.5,3.9,23.0,798.0,335.73,230.69
2016,9,5,14,0,860.0,117.0,4.1,23.0,772.0,280.57,182.73
2016,9,5,14,15,850.0,115.0,4.25,22.5,740.0,216.57,130.49
2016,9,5,14,30,840.0,113.0,4.4,22.0,708.0,160.32,90.09
2016,9,5,14,45,827.0,110.5,4.55,22.0,670.0,104.73,62.48
2016,9,5,15,0,814.0,108.0,4.7,22.0,632.0,78.47,61.16
2016,9,5,15,15,796.5,105.0,4.7,21.5,588.5,77.71,60.83
2016,9,5,15,30,779.0,102.0,4.7,21.0,545.0,76.92,60.47
2016,9,5,15,45,758.0,98.0,4.75,21.0,497.5,75.33,59.3
2016,9,5,16,0,737.0,94.0,4.8,21.0,450.0,67.33,52.63
2016,9,5,16,15,705.5,89.0,4.65,20.5,399.5,64.95,50.86
2016,9,5,16,30,674.0,84.0,4.5,20.0,349.0,62.48,48.97
2016,9,5,16,45,632.0,77.5,4.35,19.5,297.5,58.72,45.89
2016,9,5,17,0,590.0,71.0,4.2,19.0,246.0,54.85,42.62
2016,9,5,17,15,525.0,63.0,4.1,18.5,195.5,49.53,37.9
2016,9,5,17,30,460.0,55.0,4.0,18.0,145.0,44.13,32.9
2016,9,5,17,45,355.5,43.0,3.95,17.5,100.0,35.0,24.39
2016,9,5,18,0,251.0,31.0,3.9,17.0,55.0,25.67,14.19
2016,9,5,18,15,125.5,15.5,3.9,16.5,27.5,13.23,0.0
2016,9,5,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,67.0,7.5,1.9,13.5,10.5,6.4,0.0
2016,9,6,6,0,134.0,15.0,1.8,14.0,21.0,111.04,0.0
2016,9,6,6,15,263.5,28.0,1.6,14.5,59.0,289.25,214.82
2016,9,6,6,30,393.0,41.0,1.4,15.0,97.0,416.12,335.47
2016,9,6,6,45,475.5,49.5,1.25,15.5,146.0,506.62,410.05
2016,9,6,7,0,558.0,58.0,1.1,16.0,195.0,600.22,481.78
2016,9,6,7,15,610.0,64.0,0.95,16.5,246.5,665.46,527.88
2016,9,6,7,30,662.0,70.0,0.8,17.0,298.0,730.67,570.85
2016,9,6,7,45,699.5,74.5,0.7,17.5,349.5,774.05,596.65
2016,9,6,8,0,737.0,79.0,0.6,18.0,401.0,822.07,624.42
2016,9,6,8,15,763.0,82.5,0.7,18.5,450.5,855.63,644.96
2016,9,6,8,30,789.0,86.0,0.8,19.0,500.0,886.36,663.5
2016,9,6,8,45,808.0,88.5,0.9,20.0,546.0,906.02,673.32
2016,9,6,9,0,827.0,91.0,1.0,21.0,592.0,922.32,681.01
2016,9,6,9,15,841.5,93.5,1.1,21.5,633.0,920.29,678.14
2016,9,6,9,30,856.0,96.0,1.2,22.0,674.0,925.38,680.22
2016,9,6,9,45,865.0,98.5,1.3,22.5,709.0,921.65,676.56
2016,9,6,10,0,874.0,101.0,1.4,23.0,744.0,914.27,670.72
2016,9,6,10,15,882.0,102.5,1.45,23.5,772.5,901.26,660.66
2016,9,6,10,30,890.0,104.0,1.5,24.0,801.0,884.63,648.44
2016,9,6,10,45,896.0,105.0,1.6,24.5,823.0,862.25,633.14
2016,9,6,11,0,902.0,106.0,1.7,25.0,845.0,836.45,615.6
2016,9,6,11,15,905.0,106.5,1.85,25.0,859.0,804.55,595.56
2016,9,6,11,30,908.0,107.0,2.0,25.0,873.0,769.66,573.21
2016,9,6,11,45,909.5,107.5,2.15,25.0,879.0,730.89,546.12
2016,9,6,12,0,911.0,108.0,2.3,25.0,885.0,689.54,516.18
2016,9,6,12,15,910.5,108.0,2.5,25.0,883.0,644.19,482.64
2016,9,6,12,30,910.0,108.0,2.7,25.0,881.0,596.83,446.43
2016,9,6,12,45,904.0,109.5,2.95,25.0,869.5,546.08,406.53
2016,9,6,13,0,898.0,111.0,3.2,25.0,858.0,494.21,364.35
2016,9,6,13,15,894.0,110.0,3.4,25.0,840.5,440.43,319.22
2016,9,6,13,30,890.0,109.0,3.6,25.0,823.0,385.88,272.26
2016,9,6,13,45,884.5,107.5,3.8,25.0,798.0,330.0,223.6
2016,9,6,14,0,879.0,106.0,4.0,25.0,773.0,273.95,175.17
2016,9,6,14,15,870.0,104.5,4.1,24.5,741.0,217.36,129.21
2016,9,6,14,30,861.0,103.0,4.2,24.0,709.0,161.41,90.06
2016,9,6,14,45,850.0,100.0,4.3,24.0,671.0,105.31,63.95
2016,9,6,15,0,839.0,97.0,4.4,24.0,633.0,71.95,55.21
2016,9,6,15,15,822.5,94.0,4.35,24.0,589.0,70.93,54.52
2016,9,6,15,30,806.0,91.0,4.3,24.0,545.0,69.86,53.79
2016,9,6,15,45,786.5,87.0,4.25,24.0,497.5,67.98,52.37
2016,9,6,16,0,767.0,83.0,4.2,24.0,450.0,66.01,50.87
2016,9,6,16,15,736.5,79.0,4.1,23.5,399.0,63.82,49.28
2016,9,6,16,30,706.0,75.0,4.0,23.0,348.0,56.49,43.22
2016,9,6,16,45,666.0,69.0,3.9,22.5,296.5,52.83,40.24
2016,9,6,17,0,626.0,63.0,3.8,22.0,245.0,49.07,37.07
2016,9,6,17,15,561.0,56.0,3.65,21.0,194.0,44.26,32.91
2016,9,6,17,30,496.0,49.0,3.5,20.0,143.0,39.42,28.5
2016,9,6,17,45,393.5,38.5,3.4,19.5,98.0,31.37,21.0
2016,9,6,18,0,291.0,28.0,3.3,19.0,53.0,23.2,11.46
2016,9,6,18,15,145.5,14.0,3.3,18.5,26.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,5,45,66.5,7.0,1.3,16.5,9.5,0.0,0.0
2016,9,7,6,0,133.0,14.0,1.3,17.0,19.0,109.27,0.0
2016,9,7,6,15,260.0,27.5,1.3,17.5,57.0,285.75,205.83
2016,9,7,6,30,387.0,41.0,1.3,18.0,95.0,410.64,326.66
2016,9,7,6,45,466.0,50.5,1.3,18.5,143.5,499.24,399.9
2016,9,7,7,0,545.0,60.0,1.3,19.0,192.0,590.79,470.84
2016,9,7,7,15,598.0,66.5,1.35,19.5,243.5,657.29,519.86
2016,9,7,7,30,651.0,73.0,1.4,20.0,295.0,723.73,566.48
2016,9,7,7,45,687.0,78.5,1.5,20.5,346.5,772.46,599.12
2016,9,7,8,0,723.0,84.0,1.6,21.0,398.0,819.49,629.66
2016,9,7,8,15,749.5,88.0,1.7,21.5,447.5,848.07,646.79
2016,9,7,8,30,776.0,92.0,1.8,22.0,497.0,879.68,665.86
2016,9,7,8,45,794.5,95.5,1.9,23.0,542.5,899.92,675.7
2016,9,7,9,0,813.0,99.0,2.0,24.0,588.0,916.77,683.31
2016,9,7,9,15,828.0,101.5,1.95,24.5,629.0,925.54,685.34
2016,9,7,9,30,843.0,104.0,1.9,25.0,670.0,930.64,685.13
2016,9,7,9,45,857.5,104.0,1.9,26.0,706.0,918.5,673.07
2016,9,7,10,0,872.0,104.0,1.9,27.0,742.0,913.27,665.92
2016,9,7,10,15,879.5,105.5,1.85,27.5,771.0,899.65,654.23
2016,9,7,10,30,887.0,107.0,1.8,28.0,800.0,882.46,640.49
2016,9,7,10,45,892.0,108.5,1.8,28.5,821.0,859.63,623.82
2016,9,7,11,0,897.0,110.0,1.8,29.0,842.0,833.43,605.12
2016,9,7,11,15,900.0,110.5,1.85,29.0,855.5,801.5,584.36
2016,9,7,11,30,903.0,111.0,1.9,29.0,869.0,766.59,561.48
2016,9,7,11,45,904.0,111.5,1.95,29.5,875.0,727.48,532.72
2016,9,7,12,0,905.0,112.0,2.0,30.0,881.0,685.86,501.68
2016,9,7,12,15,904.5,112.5,2.15,30.0,878.5,641.01,469.16
2016,9,7,12,30,904.0,113.0,2.3,30.0,876.0,594.15,434.07
2016,9,7,12,45,883.5,122.0,2.5,30.0,861.0,542.03,394.13
2016,9,7,13,0,863.0,131.0,2.7,30.0,846.0,489.88,352.9
2016,9,7,13,15,858.0,130.0,2.85,30.0,827.5,437.13,309.77
2016,9,7,13,30,853.0,129.0,3.0,30.0,809.0,379.63,262.05
2016,9,7,13,45,844.0,128.0,3.15,30.0,783.0,323.63,214.81
2016,9,7,14,0,835.0,127.0,3.3,30.0,757.0,268.01,168.28
2016,9,7,14,15,824.0,125.0,3.35,29.5,724.5,211.97,124.26
2016,9,7,14,30,813.0,123.0,3.4,29.0,692.0,157.02,87.21
2016,9,7,14,45,797.5,121.0,3.5,29.0,653.5,103.19,63.77
2016,9,7,15,0,782.0,119.0,3.6,29.0,615.0,85.63,65.3
2016,9,7,15,15,762.5,115.5,3.6,28.5,571.0,84.77,64.93
2016,9,7,15,30,743.0,112.0,3.6,28.0,527.0,76.37,58.3
2016,9,7,15,45,716.0,108.0,3.65,27.5,479.0,75.14,57.59
2016,9,7,16,0,689.0,104.0,3.7,27.0,431.0,73.87,56.85
2016,9,7,16,15,654.0,98.5,3.6,26.5,380.5,71.41,55.07
2016,9,7,16,30,619.0,93.0,3.5,26.0,330.0,68.87,53.19
2016,9,7,16,45,569.0,86.0,3.45,25.5,278.5,64.98,50.09
2016,9,7,17,0,519.0,79.0,3.4,25.0,227.0,61.03,46.8
2016,9,7,17,15,449.5,68.5,3.2,24.0,177.5,53.95,40.74
2016,9,7,17,30,380.0,58.0,3.0,23.0,128.0,44.29,32.22
2016,9,7,17,45,276.0,43.5,2.85,22.0,85.5,33.45,22.39
2016,9,7,18,0,172.0,29.0,2.7,21.0,43.0,22.46,9.86
2016,9,7,18,15,86.0,14.5,2.5,20.5,21.5,12.38,0.0
2016,9,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,2.2,15.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,2.2,16.0,14.0,57.71,0.0
2016,9,8,6,15,170.5,29.0,2.2,16.0,49.0,216.49,153.47
2016,9,8,6,30,276.0,46.0,2.2,16.0,84.0,325.72,263.93
2016,9,8,6,45,358.5,59.0,2.25,16.5,130.5,415.5,341.24
2016,9,8,7,0,441.0,72.0,2.3,17.0,177.0,509.64,417.68
2016,9,8,7,15,496.5,81.5,2.25,17.5,227.0,585.06,475.73
2016,9,8,7,30,552.0,91.0,2.2,18.0,277.0,655.81,527.44
2016,9,8,7,45,595.0,97.0,2.15,18.5,328.0,710.32,564.91
2016,9,8,8,0,638.0,103.0,2.1,19.0,379.0,763.28,599.88
2016,9,8,8,15,667.0,108.5,2.05,19.0,427.5,800.46,623.69
2016,9,8,8,30,696.0,114.0,2.0,19.0,476.0,835.09,645.31
2016,9,8,8,45,721.5,117.0,2.0,19.5,522.0,860.43,659.4
2016,9,8,9,0,747.0,120.0,2.0,20.0,568.0,882.63,671.27
2016,9,8,9,15,763.5,123.5,1.95,20.0,608.5,887.68,672.25
2016,9,8,9,30,780.0,127.0,1.9,20.0,649.0,895.5,675.41
2016,9,8,9,45,789.5,130.5,1.9,20.5,683.0,893.16,671.07
2016,9,8,10,0,799.0,134.0,1.9,21.0,717.0,887.21,664.6
2016,9,8,10,15,808.0,136.0,1.9,21.0,745.5,875.64,655.83
2016,9,8,10,30,817.0,138.0,1.9,21.0,774.0,860.49,644.85
2016,9,8,10,45,826.0,138.0,1.95,21.5,795.5,839.8,629.55
2016,9,8,11,0,835.0,138.0,2.0,22.0,817.0,815.68,612.05
2016,9,8,11,15,839.0,139.0,2.0,22.0,830.5,785.32,591.1
2016,9,8,11,30,843.0,140.0,2.0,22.0,844.0,752.0,566.7
2016,9,8,11,45,847.0,139.0,2.05,22.0,850.5,714.05,539.01
2016,9,8,12,0,851.0,138.0,2.1,22.0,857.0,673.52,508.84
2016,9,8,12,15,850.5,137.5,2.15,22.0,855.0,628.34,474.52
2016,9,8,12,30,850.0,137.0,2.2,22.0,853.0,581.31,437.88
2016,9,8,12,45,852.0,134.0,2.3,22.0,844.0,532.08,398.68
2016,9,8,13,0,854.0,131.0,2.4,22.0,835.0,482.53,357.84
2016,9,8,13,15,849.0,129.5,2.4,22.0,817.0,426.89,311.05
2016,9,8,13,30,844.0,128.0,2.4,22.0,799.0,372.41,264.05
2016,9,8,13,45,840.0,125.0,2.45,22.0,774.5,316.85,215.68
2016,9,8,14,0,836.0,122.0,2.5,22.0,750.0,261.16,167.7
2016,9,8,14,15,826.0,120.0,2.5,22.0,717.5,205.3,122.56
2016,9,8,14,30,816.0,118.0,2.5,22.0,685.0,150.39,85.01
2016,9,8,14,45,805.5,114.0,2.55,22.0,647.5,95.32,61.44
2016,9,8,15,0,795.0,110.0,2.6,22.0,610.0,80.04,62.51
2016,9,8,15,15,776.5,106.5,2.65,21.5,566.5,78.97,61.93
2016,9,8,15,30,758.0,103.0,2.7,21.0,523.0,77.85,61.3
2016,9,8,15,45,736.5,98.0,2.75,21.0,476.0,68.99,53.92
2016,9,8,16,0,715.0,93.0,2.8,21.0,429.0,66.83,52.25
2016,9,8,16,15,681.5,88.0,2.85,20.5,378.5,64.41,50.44
2016,9,8,16,30,648.0,83.0,2.9,20.0,328.0,61.93,48.53
2016,9,8,16,45,604.5,76.0,3.0,19.5,277.0,57.78,45.09
2016,9,8,17,0,561.0,69.0,3.1,19.0,226.0,53.51,41.42
2016,9,8,17,15,492.0,60.0,3.15,18.5,177.0,47.33,35.9
2016,9,8,17,30,423.0,51.0,3.2,18.0,128.0,41.04,30.06
2016,9,8,17,45,318.0,38.5,3.25,17.5,85.5,31.4,20.99
2016,9,8,18,0,213.0,26.0,3.3,17.0,43.0,21.52,8.15
2016,9,8,18,15,106.5,13.0,3.25,16.5,21.5,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,53.5,6.5,1.75,13.5,8.0,0.0,0.0
2016,9,9,6,0,107.0,13.0,1.8,14.0,16.0,89.09,0.0
2016,9,9,6,15,238.0,26.5,1.75,14.5,52.5,264.91,184.62
2016,9,9,6,30,369.0,40.0,1.7,15.0,89.0,393.79,317.31
2016,9,9,6,45,453.0,49.0,1.7,15.5,137.0,485.0,394.75
2016,9,9,7,0,537.0,58.0,1.7,16.0,185.0,579.41,469.86
2016,9,9,7,15,275.0,88.0,1.65,16.0,154.0,390.85,322.27
2016,9,9,7,30,13.0,118.0,1.6,16.0,123.0,124.46,99.46
2016,9,9,7,45,45.5,146.5,1.55,16.5,166.0,199.51,162.69
