Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,78.0,175.0,1.5,17.0,209.0,260.41,211.84
2016,9,9,8,15,137.5,198.0,1.45,17.5,266.0,358.54,289.45
2016,9,9,8,30,197.0,221.0,1.4,18.0,323.0,437.29,349.19
2016,9,9,8,45,255.0,234.0,1.35,18.5,378.5,521.96,411.07
2016,9,9,9,0,313.0,247.0,1.3,19.0,434.0,584.87,455.19
2016,9,9,9,15,579.5,172.0,1.3,19.5,547.5,773.17,591.53
2016,9,9,9,30,846.0,97.0,1.3,20.0,661.0,910.45,679.44
2016,9,9,9,45,854.0,100.0,1.3,20.5,695.5,906.13,672.16
2016,9,9,10,0,862.0,103.0,1.3,21.0,730.0,898.2,664.49
2016,9,9,10,15,870.5,104.5,1.4,21.5,758.5,885.49,655.28
2016,9,9,10,30,879.0,106.0,1.5,22.0,787.0,869.18,643.79
2016,9,9,10,45,886.0,106.5,1.6,22.5,808.5,847.06,628.48
2016,9,9,11,0,893.0,107.0,1.7,23.0,830.0,821.54,610.91
2016,9,9,11,15,896.5,107.5,1.8,23.0,844.0,790.02,590.39
2016,9,9,11,30,900.0,108.0,1.9,23.0,858.0,755.51,567.35
2016,9,9,11,45,902.5,107.5,2.0,23.5,864.0,716.57,538.29
2016,9,9,12,0,905.0,107.0,2.1,24.0,870.0,675.06,506.73
2016,9,9,12,15,905.0,107.0,2.25,24.0,868.0,630.07,473.02
2016,9,9,12,30,905.0,107.0,2.4,24.0,866.0,583.05,436.65
2016,9,9,12,45,890.5,113.0,2.55,24.0,852.0,531.75,395.86
2016,9,9,13,0,876.0,119.0,2.7,24.0,838.0,479.98,353.46
2016,9,9,13,15,871.5,118.0,2.85,24.0,820.0,426.87,308.71
2016,9,9,13,30,867.0,117.0,3.0,24.0,802.0,373.09,262.3
2016,9,9,13,45,861.0,115.0,3.15,24.0,776.5,317.76,214.19
2016,9,9,14,0,855.0,113.0,3.3,24.0,751.0,262.37,166.71
2016,9,9,14,15,845.0,111.0,3.4,23.5,718.5,198.42,115.98
2016,9,9,14,30,835.0,109.0,3.5,23.0,686.0,142.51,78.71
2016,9,9,14,45,822.0,106.5,3.6,23.0,647.5,87.33,57.14
2016,9,9,15,0,809.0,104.0,3.7,23.0,609.0,76.49,59.32
2016,9,9,15,15,790.5,101.0,3.7,22.5,565.5,75.61,58.88
2016,9,9,15,30,772.0,98.0,3.7,22.0,522.0,74.7,58.4
2016,9,9,15,45,748.0,94.0,3.75,21.5,474.0,72.94,57.22
2016,9,9,16,0,724.0,90.0,3.8,21.0,426.0,65.06,50.75
2016,9,9,16,15,690.0,85.0,3.75,20.5,375.5,62.55,48.85
2016,9,9,16,30,656.0,80.0,3.7,20.0,325.0,59.96,46.83
2016,9,9,16,45,607.0,74.0,3.7,19.5,273.5,56.43,43.91
2016,9,9,17,0,558.0,68.0,3.7,19.0,222.0,52.85,40.83
2016,9,9,17,15,485.5,59.5,3.6,18.5,172.5,47.04,35.62
2016,9,9,17,30,413.0,51.0,3.5,18.0,123.0,41.17,30.11
2016,9,9,17,45,300.5,38.0,3.4,17.5,81.0,31.06,20.56
2016,9,9,18,0,188.0,25.0,3.3,17.0,39.0,19.47,5.16
2016,9,9,18,15,94.0,12.5,3.15,16.5,19.5,10.67,0.0
2016,9,9,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.5,2.7,13.5,6.0,0.0,0.0
2016,9,10,6,0,43.0,11.0,2.8,14.0,12.0,40.67,0.0
2016,9,10,6,15,149.0,28.0,2.85,14.0,45.5,195.46,131.51
2016,9,10,6,30,255.0,45.0,2.9,14.0,79.0,307.44,250.67
2016,9,10,6,45,337.0,58.0,2.95,14.5,124.0,395.58,328.57
2016,9,10,7,0,419.0,71.0,3.0,15.0,169.0,488.21,405.54
2016,9,10,7,15,209.5,81.0,2.95,15.5,130.0,300.69,252.14
2016,9,10,7,30,0.0,91.0,2.9,16.0,91.0,81.1,63.09
2016,9,10,7,45,7.0,121.0,2.85,16.5,124.0,117.61,93.93
2016,9,10,8,0,14.0,151.0,2.8,17.0,157.0,153.89,123.7
2016,9,10,8,15,16.5,169.5,2.75,17.5,177.5,172.53,138.33
2016,9,10,8,30,19.0,188.0,2.7,18.0,198.0,191.02,152.61
2016,9,10,8,45,184.5,214.0,2.65,18.5,323.0,409.94,330.35
2016,9,10,9,0,350.0,240.0,2.6,19.0,448.0,610.9,482.61
2016,9,10,9,15,356.5,256.0,2.6,19.0,480.5,626.62,491.27
2016,9,10,9,30,363.0,272.0,2.6,19.0,513.0,640.24,499.65
2016,9,10,9,45,573.0,203.5,2.6,19.5,607.0,773.91,598.18
2016,9,10,10,0,783.0,135.0,2.6,20.0,701.0,869.09,662.46
2016,9,10,10,15,792.5,137.0,2.65,20.0,729.5,858.07,653.31
2016,9,10,10,30,802.0,139.0,2.7,20.0,758.0,843.5,642.8
2016,9,10,10,45,808.5,140.5,2.75,20.5,778.5,822.44,626.69
2016,9,10,11,0,815.0,142.0,2.8,21.0,799.0,798.08,608.45
2016,9,10,11,15,818.5,143.0,2.85,21.0,812.5,767.78,586.8
2016,9,10,11,30,822.0,144.0,2.9,21.0,826.0,734.6,562.06
2016,9,10,11,45,823.5,144.5,2.95,21.5,831.5,696.91,532.6
2016,9,10,12,0,825.0,145.0,3.0,22.0,837.0,656.83,500.94
2016,9,10,12,15,824.5,145.0,3.0,22.0,834.5,612.97,466.62
2016,9,10,12,30,824.0,145.0,3.0,22.0,832.0,567.31,430.12
2016,9,10,12,45,822.0,143.5,3.05,22.0,822.0,518.14,390.18
2016,9,10,13,0,820.0,142.0,3.1,22.0,812.0,467.81,348.18
2016,9,10,13,15,814.5,140.5,3.1,22.0,793.5,415.19,303.3
2016,9,10,13,30,809.0,139.0,3.1,22.0,775.0,362.21,257.23
2016,9,10,13,45,801.0,137.5,3.15,22.0,749.5,308.41,210.29
2016,9,10,14,0,793.0,136.0,3.2,22.0,724.0,254.96,164.46
2016,9,10,14,15,782.0,133.5,3.2,21.5,692.0,200.95,121.68
2016,9,10,14,30,771.0,131.0,3.2,21.0,660.0,148.09,86.97
2016,9,10,14,45,755.5,128.0,3.2,21.0,622.0,96.14,76.21
2016,9,10,15,0,740.0,125.0,3.2,21.0,584.0,81.43,64.01
2016,9,10,15,15,720.0,121.0,3.2,20.5,541.0,80.54,63.58
2016,9,10,15,30,700.0,117.0,3.2,20.0,498.0,79.62,63.11
2016,9,10,15,45,673.5,112.0,3.2,20.0,451.0,77.87,61.82
2016,9,10,16,0,647.0,107.0,3.2,20.0,404.0,76.07,60.47
2016,9,10,16,15,610.5,100.5,3.2,19.5,354.5,72.98,58.11
2016,9,10,16,30,574.0,94.0,3.2,19.0,305.0,69.79,55.6
2016,9,10,16,45,524.5,85.5,3.25,19.0,255.5,64.81,51.33
2016,9,10,17,0,475.0,77.0,3.3,19.0,206.0,59.7,46.8
2016,9,10,17,15,403.5,66.0,3.25,18.5,158.5,49.92,38.09
2016,9,10,17,30,332.0,55.0,3.2,18.0,111.0,41.96,30.73
2016,9,10,17,45,231.0,39.0,3.2,17.5,71.5,30.01,19.5
2016,9,10,18,0,130.0,23.0,3.2,17.0,32.0,17.84,2.01
2016,9,10,18,15,65.0,11.5,3.1,16.5,16.0,9.82,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,14.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,29.0,9.0,3.0,14.0,9.0,28.73,0.0
2016,9,11,6,15,116.0,28.0,3.05,14.5,41.0,151.88,97.17
2016,9,11,6,30,203.0,47.0,3.1,15.0,73.0,269.63,218.23
2016,9,11,6,45,280.0,62.5,3.15,15.5,117.0,355.29,294.13
2016,9,11,7,0,357.0,78.0,3.2,16.0,161.0,445.05,369.9
2016,9,11,7,15,189.5,99.0,3.1,16.0,144.0,310.38,258.73
2016,9,11,7,30,22.0,120.0,3.0,16.0,127.0,135.76,109.76
2016,9,11,7,45,158.5,140.5,2.95,16.5,206.5,313.6,260.42
2016,9,11,8,0,295.0,161.0,2.9,17.0,286.0,482.56,395.56
2016,9,11,8,15,294.5,186.5,2.8,17.0,324.0,511.15,414.8
2016,9,11,8,30,294.0,212.0,2.7,17.0,362.0,537.49,432.65
2016,9,11,8,45,485.5,175.5,2.65,17.5,450.5,690.72,549.23
2016,9,11,9,0,677.0,139.0,2.6,18.0,539.0,833.34,649.09
2016,9,11,9,15,695.0,143.0,2.6,18.0,578.5,846.06,655.11
2016,9,11,9,30,713.0,147.0,2.6,18.0,618.0,855.37,660.01
2016,9,11,9,45,740.5,143.5,2.6,18.5,655.0,861.4,661.51
2016,9,11,10,0,768.0,140.0,2.6,19.0,692.0,858.46,656.95
2016,9,11,10,15,777.5,142.0,2.6,19.0,720.0,847.57,648.37
2016,9,11,10,30,787.0,144.0,2.6,19.0,748.0,833.17,637.57
2016,9,11,10,45,794.0,145.0,2.65,19.5,769.0,812.26,621.53
2016,9,11,11,0,801.0,146.0,2.7,20.0,790.0,788.08,603.35
2016,9,11,11,15,805.0,147.0,2.75,20.0,803.0,758.47,581.79
2016,9,11,11,30,809.0,148.0,2.8,20.0,816.0,725.99,557.44
2016,9,11,11,45,810.5,148.5,2.9,20.5,821.5,688.65,528.36
2016,9,11,12,0,812.0,149.0,3.0,21.0,827.0,648.98,497.03
2016,9,11,12,15,811.0,149.0,3.05,21.0,824.5,605.28,462.8
2016,9,11,12,30,810.0,149.0,3.1,21.0,822.0,559.86,426.4
2016,9,11,12,45,822.5,140.0,3.2,21.0,815.5,512.28,387.48
2016,9,11,13,0,835.0,131.0,3.3,21.0,809.0,462.32,345.38
2016,9,11,13,15,830.0,129.5,3.4,20.5,791.0,409.26,300.38
2016,9,11,13,30,825.0,128.0,3.5,20.0,773.0,355.75,253.87
2016,9,11,13,45,817.0,126.5,3.65,20.0,747.5,301.21,205.77
2016,9,11,14,0,809.0,125.0,3.8,20.0,722.0,246.99,158.86
2016,9,11,14,15,798.5,123.0,3.85,19.5,690.0,192.6,115.6
2016,9,11,14,30,788.0,121.0,3.9,19.0,658.0,139.27,81.01
2016,9,11,14,45,773.0,118.0,4.0,19.0,620.0,86.43,68.62
2016,9,11,15,0,758.0,115.0,4.1,19.0,582.0,83.42,66.27
2016,9,11,15,15,738.0,111.5,4.1,18.5,539.0,75.06,59.42
2016,9,11,15,30,718.0,108.0,4.1,18.0,496.0,74.21,58.99
2016,9,11,15,45,693.0,103.5,4.2,18.0,449.0,72.58,57.78
2016,9,11,16,0,668.0,99.0,4.3,18.0,402.0,70.9,56.51
2016,9,11,16,15,632.0,93.0,4.3,17.5,353.0,67.94,54.21
2016,9,11,16,30,596.0,87.0,4.3,17.0,304.0,64.9,51.78
2016,9,11,16,45,549.0,79.0,4.35,17.0,254.5,60.12,47.62
2016,9,11,17,0,502.0,71.0,4.4,17.0,205.0,55.2,43.21
2016,9,11,17,15,429.5,61.0,4.4,16.5,157.5,48.31,36.96
2016,9,11,17,30,357.0,51.0,4.4,16.0,110.0,39.17,28.49
2016,9,11,17,45,250.0,36.5,4.4,15.5,70.5,28.22,17.95
2016,9,11,18,0,143.0,22.0,4.4,15.0,31.0,17.12,0.0
2016,9,11,18,15,71.5,11.0,4.3,14.5,15.5,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,4.4,13.5,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,4.5,14.0,13.0,42.12,0.0
2016,9,12,6,15,180.0,27.5,4.55,14.0,48.0,215.56,133.19
2016,9,12,6,30,316.0,43.0,4.6,14.0,83.0,352.67,287.65
2016,9,12,6,45,409.0,53.0,4.7,14.5,130.5,450.64,374.68
2016,9,12,7,0,502.0,63.0,4.8,15.0,178.0,552.73,460.27
2016,9,12,7,15,561.5,70.5,4.8,15.0,229.5,624.89,519.18
2016,9,12,7,30,621.0,78.0,4.8,15.0,281.0,697.11,575.63
2016,9,12,7,45,658.5,84.0,4.8,15.5,332.0,746.79,611.55
2016,9,12,8,0,696.0,90.0,4.8,16.0,383.0,794.75,644.93
2016,9,12,8,15,725.0,94.0,4.8,16.0,432.5,829.98,669.16
2016,9,12,8,30,754.0,98.0,4.8,16.0,482.0,856.78,686.8
2016,9,12,8,45,775.5,101.5,4.85,16.5,527.5,879.22,700.09
2016,9,12,9,0,797.0,105.0,4.9,17.0,573.0,898.25,710.86
2016,9,12,9,15,813.5,107.5,4.9,17.0,614.5,907.85,715.87
2016,9,12,9,30,830.0,110.0,4.9,17.0,656.0,913.76,718.41
2016,9,12,9,45,848.5,109.0,4.9,17.5,692.5,913.7,715.45
2016,9,12,10,0,867.0,108.0,4.9,18.0,729.0,900.26,703.13
2016,9,12,10,15,875.5,109.5,4.9,18.0,758.0,886.95,692.56
2016,9,12,10,30,884.0,111.0,4.9,18.0,787.0,870.04,679.54
2016,9,12,10,45,888.5,113.0,4.95,18.0,808.5,846.75,662.38
2016,9,12,11,0,893.0,115.0,5.0,18.0,830.0,820.11,642.88
2016,9,12,11,15,897.0,116.0,5.05,18.0,844.0,788.92,620.08
2016,9,12,11,30,901.0,117.0,5.1,18.0,858.0,754.68,593.93
2016,9,12,11,45,901.5,118.0,5.2,18.0,863.5,715.18,562.87
2016,9,12,12,0,902.0,119.0,5.3,18.0,869.0,673.19,529.25
2016,9,12,12,15,902.0,119.0,5.35,18.0,867.0,627.82,492.08
2016,9,12,12,30,902.0,119.0,5.4,18.0,865.0,580.42,452.39
2016,9,12,12,45,908.5,114.0,5.5,18.0,857.0,530.48,409.75
2016,9,12,13,0,915.0,109.0,5.6,18.0,849.0,478.4,364.12
2016,9,12,13,15,911.5,108.0,5.6,18.0,831.0,423.6,315.08
2016,9,12,13,30,908.0,107.0,5.6,18.0,813.0,367.96,264.51
2016,9,12,13,45,903.0,105.0,5.65,18.0,787.5,310.62,212.52
2016,9,12,14,0,898.0,103.0,5.7,18.0,762.0,253.07,161.7
2016,9,12,14,15,889.0,101.5,5.65,17.5,729.0,195.3,115.35
2016,9,12,14,30,880.0,100.0,5.6,17.0,696.0,138.18,78.99
2016,9,12,14,45,457.0,171.0,5.55,17.0,480.0,105.98,86.02
2016,9,12,15,0,34.0,242.0,5.5,17.0,264.0,170.59,141.43
2016,9,12,15,15,33.5,224.5,5.5,16.5,244.5,159.8,132.82
2016,9,12,15,30,33.0,207.0,5.5,16.0,225.0,148.72,123.96
2016,9,12,15,45,30.5,189.0,5.5,16.0,204.0,137.04,114.28
2016,9,12,16,0,28.0,171.0,5.5,16.0,183.0,125.07,104.26
2016,9,12,16,15,24.5,151.0,5.45,15.5,161.0,116.16,96.99
2016,9,12,16,30,21.0,131.0,5.4,15.0,139.0,101.31,84.34
2016,9,12,16,45,311.5,97.0,5.4,15.0,179.5,69.64,56.43
2016,9,12,17,0,602.0,63.0,5.4,15.0,220.0,49.66,38.62
2016,9,12,17,15,523.5,55.0,5.3,14.5,169.0,44.03,33.43
2016,9,12,17,30,445.0,47.0,5.2,14.0,118.0,38.38,27.96
2016,9,12,17,45,303.0,35.0,5.15,14.0,75.0,28.92,18.38
2016,9,12,18,0,161.0,23.0,5.1,14.0,32.0,17.93,0.0
2016,9,12,18,15,80.5,11.5,5.05,13.5,16.0,9.82,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,5,45,16.0,4.5,2.95,14.5,5.0,0.0,0.0
2016,9,13,6,0,32.0,9.0,3.1,15.0,10.0,30.82,0.0
2016,9,13,6,15,147.0,26.5,3.15,15.0,43.5,187.16,106.9
2016,9,13,6,30,262.0,44.0,3.2,15.0,77.0,311.7,251.43
2016,9,13,6,45,343.0,58.0,3.25,15.5,122.5,399.81,330.26
2016,9,13,7,0,424.0,72.0,3.3,16.0,168.0,492.35,407.42
2016,9,13,7,15,484.0,81.5,3.2,16.0,218.0,568.55,468.73
2016,9,13,7,30,544.0,91.0,3.1,16.0,268.0,642.48,525.54
2016,9,13,7,45,584.0,99.0,3.05,16.5,318.0,695.97,563.73
2016,9,13,8,0,624.0,107.0,3.0,17.0,368.0,747.79,599.3
2016,9,13,8,15,655.0,112.5,2.95,17.0,416.5,786.17,625.08
2016,9,13,8,30,686.0,118.0,2.9,17.0,465.0,821.94,648.51
2016,9,13,8,45,709.5,122.5,2.85,17.5,510.5,846.55,662.36
2016,9,13,9,0,733.0,127.0,2.8,18.0,556.0,867.95,673.84
2016,9,13,9,15,750.0,130.5,2.75,18.0,596.0,878.68,679.08
2016,9,13,9,30,767.0,134.0,2.7,18.0,636.0,885.88,682.05
2016,9,13,9,45,781.0,136.0,2.7,18.5,671.0,879.42,674.8
2016,9,13,10,0,795.0,138.0,2.7,19.0,706.0,875.44,669.58
2016,9,13,10,15,804.0,140.0,2.7,19.0,734.0,863.35,660.17
2016,9,13,10,30,813.0,142.0,2.7,19.0,762.0,847.69,648.51
2016,9,13,10,45,824.0,141.0,2.75,19.5,784.0,827.16,632.72
2016,9,13,11,0,835.0,140.0,2.8,20.0,806.0,803.1,614.62
2016,9,13,11,15,839.0,141.0,2.8,20.0,819.0,772.26,592.02
2016,9,13,11,30,843.0,142.0,2.8,20.0,832.0,738.45,566.42
2016,9,13,11,45,850.5,139.0,2.8,20.5,839.0,700.57,536.53
2016,9,13,12,0,858.0,136.0,2.8,21.0,846.0,659.9,504.11
2016,9,13,12,15,857.0,136.0,2.75,21.0,843.0,614.25,468.06
2016,9,13,12,30,856.0,136.0,2.7,21.0,840.0,566.78,429.79
2016,9,13,12,45,856.5,133.0,2.7,21.0,830.0,516.01,388.2
2016,9,13,13,0,857.0,130.0,2.7,21.0,820.0,463.81,344.31
2016,9,13,13,15,851.0,129.0,2.65,21.0,801.0,409.52,297.64
2016,9,13,13,30,845.0,128.0,2.6,21.0,782.0,354.83,249.82
2016,9,13,13,45,841.0,124.5,2.6,21.0,756.5,298.68,200.68
2016,9,13,14,0,837.0,121.0,2.6,21.0,731.0,242.44,152.64
2016,9,13,14,15,825.5,119.0,2.6,21.0,698.0,186.34,109.03
2016,9,13,14,30,814.0,117.0,2.6,21.0,665.0,131.39,75.37
2016,9,13,14,45,801.5,113.0,2.6,21.0,626.5,81.62,64.01
2016,9,13,15,0,789.0,109.0,2.6,21.0,588.0,80.3,63.12
2016,9,13,15,15,769.0,106.0,2.6,21.0,544.0,79.51,62.63
2016,9,13,15,30,749.0,103.0,2.6,21.0,500.0,71.82,56.26
2016,9,13,15,45,723.5,98.0,2.65,21.0,452.0,69.68,54.62
2016,9,13,16,0,698.0,93.0,2.7,21.0,404.0,67.45,52.88
2016,9,13,16,15,661.0,88.0,2.65,20.5,353.5,65.01,51.04
2016,9,13,16,30,624.0,83.0,2.6,20.0,303.0,62.53,49.1
2016,9,13,16,45,571.0,75.5,2.6,20.0,252.0,57.94,45.13
2016,9,13,17,0,518.0,68.0,2.6,20.0,201.0,53.25,40.94
2016,9,13,17,15,440.0,58.0,2.55,19.0,152.5,46.23,34.68
2016,9,13,17,30,362.0,48.0,2.5,18.0,104.0,39.08,28.02
2016,9,13,17,45,242.5,33.5,2.5,17.5,65.0,25.98,15.36
2016,9,13,18,0,123.0,19.0,2.5,17.0,26.0,14.8,0.0
2016,9,13,18,15,61.5,9.5,2.45,16.5,13.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,12.0,3.0,1.3,14.0,3.5,0.0,0.0
2016,9,14,6,0,24.0,6.0,1.3,14.0,7.0,22.43,0.0
2016,9,14,6,15,115.5,25.0,1.3,14.5,38.0,159.0,82.28
2016,9,14,6,30,207.0,44.0,1.3,15.0,69.0,268.37,213.96
2016,9,14,6,45,289.0,60.0,1.35,15.5,114.0,358.35,293.09
2016,9,14,7,0,371.0,76.0,1.4,16.0,159.0,452.68,371.09
2016,9,14,7,15,429.0,88.0,1.35,16.5,208.0,523.39,426.08
2016,9,14,7,30,487.0,100.0,1.3,17.0,257.0,595.22,479.13
2016,9,14,7,45,534.0,108.0,1.3,17.5,307.0,651.95,518.91
2016,9,14,8,0,581.0,116.0,1.3,18.0,357.0,716.84,563.08
2016,9,14,8,15,612.5,122.5,1.3,18.0,405.0,756.56,588.98
2016,9,14,8,30,644.0,129.0,1.3,18.0,453.0,793.7,612.77
2016,9,14,8,45,672.5,132.5,1.3,18.5,498.5,821.69,628.72
2016,9,14,9,0,701.0,136.0,1.3,19.0,544.0,846.51,642.39
2016,9,14,9,15,719.0,140.0,1.3,19.0,584.0,858.74,648.71
2016,9,14,9,30,737.0,144.0,1.3,19.0,624.0,867.47,652.92
2016,9,14,9,45,805.0,121.0,1.35,19.5,671.5,882.55,660.98
2016,9,14,10,0,873.0,98.0,1.4,20.0,719.0,889.37,663.53
2016,9,14,10,15,881.5,99.5,1.45,20.5,747.0,876.0,652.91
2016,9,14,10,30,890.0,101.0,1.5,21.0,775.0,859.0,640.23
2016,9,14,10,45,896.5,101.5,1.55,21.5,796.5,835.77,623.51
2016,9,14,11,0,903.0,102.0,1.6,22.0,818.0,809.13,604.6
2016,9,14,11,15,906.5,102.5,1.7,22.0,831.5,776.93,583.55
2016,9,14,11,30,910.0,103.0,1.8,22.0,845.0,741.72,559.29
2016,9,14,11,45,912.5,102.5,1.95,22.5,850.5,702.08,529.76
2016,9,14,12,0,915.0,102.0,2.1,23.0,856.0,659.84,497.55
2016,9,14,12,15,914.5,102.0,2.25,23.0,853.0,613.86,462.56
2016,9,14,12,30,914.0,102.0,2.4,23.0,850.0,565.89,424.87
2016,9,14,12,45,905.0,105.0,2.55,23.0,837.5,514.47,383.31
2016,9,14,13,0,896.0,108.0,2.7,23.0,825.0,462.2,339.74
2016,9,14,13,15,891.0,107.0,2.75,23.0,806.5,407.82,293.12
2016,9,14,13,30,886.0,106.0,2.8,23.0,788.0,352.82,245.08
2016,9,14,13,45,880.5,104.0,2.9,23.0,762.0,296.57,195.98
2016,9,14,14,0,875.0,102.0,3.0,23.0,736.0,240.2,148.17
2016,9,14,14,15,865.0,100.5,3.0,22.5,703.5,183.66,105.06
2016,9,14,14,30,855.0,99.0,3.0,22.0,671.0,127.91,72.45
2016,9,14,14,45,842.5,96.0,3.05,22.0,632.0,71.45,55.21
2016,9,14,15,0,830.0,93.0,3.1,22.0,593.0,70.41,54.52
2016,9,14,15,15,811.5,90.5,3.05,21.5,548.5,69.56,54.08
2016,9,14,15,30,793.0,88.0,3.0,21.0,504.0,68.7,53.63
2016,9,14,15,45,769.5,84.0,3.0,21.0,456.0,66.66,52.05
2016,9,14,16,0,746.0,80.0,3.0,21.0,408.0,64.55,50.41
2016,9,14,16,15,711.5,75.5,2.95,20.5,357.0,61.87,48.33
2016,9,14,16,30,677.0,71.0,2.9,20.0,306.0,54.23,41.89
2016,9,14,16,45,628.5,64.5,2.9,20.0,254.5,50.04,38.25
2016,9,14,17,0,580.0,58.0,2.9,20.0,203.0,45.77,34.42
2016,9,14,17,15,501.5,50.0,2.85,19.5,154.0,40.03,29.19
2016,9,14,17,30,423.0,42.0,2.8,19.0,105.0,34.26,23.69
2016,9,14,17,45,294.0,29.5,2.8,18.5,64.5,24.28,13.5
2016,9,14,18,0,165.0,17.0,2.8,18.0,24.0,14.09,0.0
2016,9,14,18,15,82.5,8.5,2.85,17.5,12.0,7.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,195.0,17.0,2.35,14.5,40.0,207.36,97.19
2016,9,15,6,30,390.0,34.0,2.4,15.0,80.0,399.59,318.1
2016,9,15,6,45,478.5,42.5,2.5,15.5,128.0,492.51,400.89
2016,9,15,7,0,567.0,51.0,2.6,16.0,176.0,589.2,480.08
2016,9,15,7,15,622.5,57.0,2.55,16.0,227.5,656.11,532.88
2016,9,15,7,30,678.0,63.0,2.5,16.0,279.0,717.19,578.6
2016,9,15,7,45,715.5,67.0,2.5,16.5,330.5,765.38,611.93
2016,9,15,8,0,753.0,71.0,2.5,17.0,382.0,811.58,642.51
2016,9,15,8,15,779.5,74.5,2.4,17.5,431.5,844.58,661.89
2016,9,15,8,30,806.0,78.0,2.3,18.0,481.0,874.69,678.71
2016,9,15,8,45,825.5,80.5,2.25,18.5,526.5,893.78,687.96
2016,9,15,9,0,845.0,83.0,2.2,19.0,572.0,899.45,688.0
2016,9,15,9,15,859.5,85.0,2.15,19.0,613.0,906.5,690.51
2016,9,15,9,30,874.0,87.0,2.1,19.0,654.0,909.92,690.66
2016,9,15,9,45,887.0,87.5,2.1,19.5,689.5,906.52,685.58
2016,9,15,10,0,900.0,88.0,2.1,20.0,725.0,899.37,678.21
2016,9,15,10,15,907.5,89.5,2.1,20.5,753.0,884.74,666.03
2016,9,15,10,30,915.0,91.0,2.1,21.0,781.0,866.43,651.61
2016,9,15,10,45,920.0,92.0,2.15,21.5,802.0,841.96,633.64
2016,9,15,11,0,925.0,93.0,2.2,22.0,823.0,814.06,613.44
2016,9,15,11,15,928.5,93.5,2.3,22.0,836.5,781.25,591.41
2016,9,15,11,30,932.0,94.0,2.4,22.0,850.0,745.36,566.26
2016,9,15,11,45,933.0,94.0,2.55,22.0,855.0,704.42,536.12
2016,9,15,12,0,934.0,94.0,2.7,22.0,860.0,660.93,503.22
2016,9,15,12,15,933.5,94.0,2.85,22.0,857.0,614.21,466.91
2016,9,15,12,30,933.0,94.0,3.0,22.0,854.0,565.44,427.86
2016,9,15,12,45,917.0,101.0,3.15,22.0,839.5,513.18,384.92
2016,9,15,13,0,901.0,108.0,3.3,22.0,825.0,460.5,340.42
2016,9,15,13,15,896.0,107.0,3.45,22.0,806.5,405.82,293.13
2016,9,15,13,30,891.0,106.0,3.6,22.0,788.0,350.5,244.4
2016,9,15,13,45,883.0,105.0,3.75,22.0,761.0,294.02,194.78
2016,9,15,14,0,875.0,104.0,3.9,22.0,734.0,237.66,146.9
2016,9,15,14,15,864.5,102.5,4.0,22.0,701.0,181.01,103.74
2016,9,15,14,30,854.0,101.0,4.1,22.0,668.0,115.94,64.4
2016,9,15,14,45,839.0,99.0,4.2,22.0,628.5,73.49,56.99
2016,9,15,15,0,824.0,97.0,4.3,22.0,589.0,73.14,56.88
2016,9,15,15,15,804.5,94.0,4.35,21.5,544.5,72.03,56.21
2016,9,15,15,30,785.0,91.0,4.4,21.0,500.0,70.89,55.53
2016,9,15,15,45,758.0,87.5,4.45,20.5,451.0,69.25,54.42
2016,9,15,16,0,731.0,84.0,4.5,20.0,402.0,61.91,48.34
2016,9,15,16,15,694.0,79.0,4.45,19.5,351.0,59.18,46.21
2016,9,15,16,30,657.0,74.0,4.4,19.0,300.0,56.4,43.97
2016,9,15,16,45,602.5,68.0,4.4,19.0,248.0,52.66,40.7
2016,9,15,17,0,548.0,62.0,4.4,19.0,196.0,48.91,37.28
2016,9,15,17,15,464.5,52.5,4.3,18.0,147.0,42.07,31.09
2016,9,15,17,30,381.0,43.0,4.2,17.0,98.0,35.13,24.54
2016,9,15,17,45,247.0,29.5,4.15,16.5,59.0,24.31,13.08
2016,9,15,18,0,113.0,16.0,4.1,16.0,20.0,13.66,0.0
2016,9,15,18,15,56.5,8.0,4.0,15.5,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,16.5,1.8,14.0,38.0,195.13,76.93
2016,9,16,6,30,364.0,33.0,1.7,14.0,76.0,377.25,299.6
2016,9,16,6,45,456.0,42.0,1.65,14.5,123.5,472.57,383.99
2016,9,16,7,0,548.0,51.0,1.6,15.0,171.0,572.04,464.19
2016,9,16,7,15,605.0,57.5,1.5,15.5,222.0,640.37,515.94
2016,9,16,7,30,662.0,64.0,1.4,16.0,273.0,708.9,564.66
2016,9,16,7,45,403.0,117.5,1.3,16.5,251.5,543.72,438.49
2016,9,16,8,0,144.0,171.0,1.2,17.0,230.0,336.06,271.66
2016,9,16,8,15,149.0,192.5,1.1,17.5,260.5,362.04,291.47
2016,9,16,8,30,154.0,214.0,1.0,18.0,291.0,386.97,308.52
2016,9,16,8,45,199.0,231.5,0.95,18.5,340.5,443.09,350.01
2016,9,16,9,0,244.0,249.0,0.9,19.0,390.0,517.88,403.28
2016,9,16,9,15,553.0,169.5,0.85,19.5,518.0,733.62,560.38
2016,9,16,9,30,862.0,90.0,0.8,20.0,646.0,899.82,665.96
2016,9,16,9,45,875.5,90.5,0.8,20.5,681.5,896.83,658.96
2016,9,16,10,0,889.0,91.0,0.8,21.0,717.0,890.11,652.2
2016,9,16,10,15,897.0,92.5,0.9,21.5,745.5,875.94,642.57
2016,9,16,10,30,905.0,94.0,1.0,22.0,774.0,858.12,630.65
2016,9,16,10,45,910.5,94.5,1.1,22.5,794.5,833.64,614.36
2016,9,16,11,0,916.0,95.0,1.2,23.0,815.0,805.78,595.79
2016,9,16,11,15,919.0,95.5,1.4,23.0,828.5,772.77,575.84
2016,9,16,11,30,922.0,96.0,1.6,23.0,842.0,736.75,552.21
2016,9,16,11,45,923.5,96.5,1.85,23.5,847.0,696.88,523.44
2016,9,16,12,0,925.0,97.0,2.1,24.0,852.0,654.41,491.66
2016,9,16,12,15,924.5,97.0,2.3,24.0,849.0,607.97,456.49
2016,9,16,12,30,924.0,97.0,2.5,24.0,846.0,559.5,418.48
2016,9,16,12,45,916.0,99.5,2.7,24.0,833.5,507.74,376.62
2016,9,16,13,0,908.0,102.0,2.9,24.0,821.0,455.01,332.6
2016,9,16,13,15,903.5,101.0,2.95,24.0,802.0,400.22,285.48
2016,9,16,13,30,899.0,100.0,3.0,24.0,783.0,344.72,236.95
2016,9,16,13,45,891.0,99.0,3.05,24.0,756.5,287.9,187.54
2016,9,16,14,0,883.0,98.0,3.1,24.0,730.0,231.2,140.03
2016,9,16,14,15,873.0,96.5,3.05,24.0,697.0,174.27,97.56
2016,9,16,14,30,863.0,95.0,3.0,24.0,664.0,118.13,66.93
2016,9,16,14,45,848.0,93.0,3.0,24.0,624.5,69.92,53.52
2016,9,16,15,0,833.0,91.0,3.0,24.0,585.0,69.42,53.28
2016,9,16,15,15,814.0,88.5,2.95,23.5,540.5,68.51,52.78
2016,9,16,15,30,795.0,86.0,2.9,23.0,496.0,67.59,52.28
2016,9,16,15,45,769.0,82.5,2.85,23.0,447.5,65.82,50.94
2016,9,16,16,0,743.0,79.0,2.8,23.0,399.0,64.03,49.57
2016,9,16,16,15,707.0,74.5,2.75,22.5,347.5,56.22,43.1
2016,9,16,16,30,671.0,70.0,2.7,22.0,296.0,53.68,41.07
2016,9,16,16,45,617.0,64.0,2.65,21.5,244.5,49.82,37.8
2016,9,16,17,0,563.0,58.0,2.6,21.0,193.0,45.92,34.35
2016,9,16,17,15,480.5,49.0,2.6,20.0,144.0,39.36,28.45
2016,9,16,17,30,398.0,40.0,2.6,19.0,95.0,32.73,22.19
2016,9,16,17,45,259.5,27.0,2.6,18.5,56.5,22.25,10.65
2016,9,16,18,0,121.0,14.0,2.6,18.0,18.0,11.95,0.0
2016,9,16,18,15,60.5,7.0,2.6,17.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.0,16.5,1.2,14.5,36.5,191.39,57.65
2016,9,17,6,30,358.0,33.0,1.1,15.0,73.0,371.86,291.59
2016,9,17,6,45,454.0,41.5,1.0,15.5,120.5,469.39,376.87
2016,9,17,7,0,550.0,50.0,0.9,16.0,168.0,571.2,456.87
2016,9,17,7,15,607.0,56.0,0.8,16.0,219.0,638.62,507.31
2016,9,17,7,30,664.0,62.0,0.7,16.0,270.0,700.32,550.58
2016,9,17,7,45,338.0,102.5,0.6,16.5,209.0,464.32,372.81
2016,9,17,8,0,12.0,143.0,0.5,17.0,148.0,144.54,113.91
2016,9,17,8,15,33.5,172.0,0.5,17.5,188.5,209.77,167.92
2016,9,17,8,30,55.0,201.0,0.5,18.0,229.0,259.34,206.38
2016,9,17,8,45,56.0,220.0,0.55,19.0,250.5,276.65,218.07
2016,9,17,9,0,57.0,239.0,0.6,20.0,272.0,293.45,229.4
2016,9,17,9,15,104.0,267.0,0.65,20.5,332.0,362.26,281.64
2016,9,17,9,30,151.0,295.0,0.7,21.0,392.0,447.34,343.61
2016,9,17,9,45,522.5,191.0,0.8,21.5,552.5,694.78,526.32
2016,9,17,10,0,894.0,87.0,0.9,22.0,713.0,887.12,652.47
2016,9,17,10,15,901.5,88.0,1.0,22.5,741.0,871.89,639.29
2016,9,17,10,30,909.0,89.0,1.1,23.0,769.0,853.04,626.6
2016,9,17,10,45,914.0,90.0,1.25,23.5,789.5,828.6,610.87
2016,9,17,11,0,919.0,91.0,1.4,24.0,810.0,800.76,592.69
2016,9,17,11,15,922.0,91.5,1.55,24.0,822.5,767.68,571.86
2016,9,17,11,30,925.0,92.0,1.7,24.0,835.0,731.58,547.48
2016,9,17,11,45,926.0,92.0,1.9,24.5,840.0,690.84,517.62
2016,9,17,12,0,927.0,92.0,2.1,25.0,845.0,647.56,484.95
2016,9,17,12,15,926.5,92.0,2.25,25.0,841.5,601.1,449.55
2016,9,17,12,30,926.0,92.0,2.4,25.0,838.0,552.6,411.39
2016,9,17,12,45,911.5,97.5,2.6,25.0,823.5,500.28,369.23
2016,9,17,13,0,897.0,103.0,2.8,25.0,809.0,447.51,325.37
2016,9,17,13,15,891.5,102.0,2.9,25.0,790.0,392.91,278.68
2016,9,17,13,30,886.0,101.0,3.0,25.0,771.0,337.75,230.7
2016,9,17,13,45,878.5,99.5,3.1,25.0,744.5,281.41,181.98
2016,9,17,14,0,871.0,98.0,3.2,25.0,718.0,225.17,135.25
2016,9,17,14,15,860.0,96.5,3.25,25.0,684.5,168.84,93.98
2016,9,17,14,30,849.0,95.0,3.3,25.0,651.0,113.44,65.0
2016,9,17,14,45,834.0,93.0,3.35,25.0,611.5,69.82,53.24
2016,9,17,15,0,819.0,91.0,3.4,25.0,572.0,69.33,53.01
2016,9,17,15,15,799.5,88.5,3.4,24.5,528.0,68.43,52.51
2016,9,17,15,30,780.0,86.0,3.4,24.0,484.0,67.51,52.02
2016,9,17,15,45,752.0,82.5,3.4,24.0,435.5,65.73,50.67
2016,9,17,16,0,724.0,79.0,3.4,24.0,387.0,63.93,49.3
2016,9,17,16,15,687.0,74.5,3.3,23.5,336.5,56.13,42.84
2016,9,17,16,30,650.0,70.0,3.2,23.0,286.0,53.61,40.84
2016,9,17,16,45,595.0,63.5,3.15,22.5,235.0,49.38,37.25
2016,9,17,17,0,540.0,57.0,3.1,22.0,184.0,45.1,33.46
2016,9,17,17,15,455.5,48.0,3.05,21.0,136.5,38.54,27.56
2016,9,17,17,30,371.0,39.0,3.0,20.0,89.0,31.91,21.28
2016,9,17,17,45,234.0,25.5,3.0,19.5,52.0,20.99,8.7
2016,9,17,18,0,97.0,12.0,3.0,19.0,15.0,10.24,0.0
2016,9,17,18,15,48.5,6.0,3.0,18.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,16.5,35.5,188.6,34.83
2016,9,18,6,30,357.0,32.0,0.8,17.0,71.0,369.25,284.97
2016,9,18,6,45,450.5,40.5,0.9,17.5,118.0,464.29,369.24
2016,9,18,7,0,544.0,49.0,1.0,18.0,165.0,563.6,448.44
2016,9,18,7,15,601.5,55.5,0.95,18.5,215.5,631.82,499.19
2016,9,18,7,30,659.0,62.0,0.9,19.0,266.0,700.33,547.06
2016,9,18,7,45,698.0,66.0,0.85,19.5,317.0,743.06,574.17
2016,9,18,8,0,737.0,70.0,0.8,20.0,368.0,789.93,602.94
2016,9,18,8,15,764.5,73.5,0.75,21.0,417.0,823.29,620.13
2016,9,18,8,30,792.0,77.0,0.7,22.0,466.0,853.81,634.89
2016,9,18,8,45,812.0,80.0,0.7,23.0,511.0,873.6,643.11
2016,9,18,9,0,832.0,83.0,0.7,24.0,556.0,889.98,649.15
2016,9,18,9,15,846.5,85.0,0.8,24.5,596.5,886.87,645.84
2016,9,18,9,30,861.0,87.0,0.9,25.0,637.0,890.04,646.9
2016,9,18,9,45,881.0,84.5,1.0,26.0,674.0,889.24,644.13
2016,9,18,10,0,901.0,82.0,1.1,27.0,711.0,884.63,639.04
2016,9,18,10,15,908.5,83.0,1.3,27.5,738.5,869.29,629.77
2016,9,18,10,30,916.0,84.0,1.5,28.0,766.0,850.3,617.99
2016,9,18,10,45,920.5,85.5,1.7,28.5,786.5,825.83,602.37
2016,9,18,11,0,925.0,87.0,1.9,29.0,807.0,797.95,584.26
2016,9,18,11,15,928.5,87.0,2.05,29.0,820.0,764.56,562.94
2016,9,18,11,30,932.0,87.0,2.2,29.0,833.0,728.12,538.13
2016,9,18,11,45,932.5,87.5,2.4,29.5,837.5,687.29,508.01
2016,9,18,12,0,933.0,88.0,2.6,30.0,842.0,643.92,475.23
2016,9,18,12,15,932.5,88.0,2.7,30.0,839.0,597.21,439.62
2016,9,18,12,30,932.0,88.0,2.8,30.0,836.0,548.47,401.4
2016,9,18,12,45,925.5,89.5,2.95,30.5,823.5,496.38,358.92
2016,9,18,13,0,919.0,91.0,3.1,31.0,811.0,443.21,314.49
2016,9,18,13,15,914.5,90.5,3.15,31.0,792.0,388.37,268.21
2016,9,18,13,30,910.0,90.0,3.2,31.0,773.0,332.79,220.64
2016,9,18,13,45,903.0,88.5,3.25,31.0,746.5,275.41,172.02
2016,9,18,14,0,896.0,87.0,3.3,31.0,720.0,218.05,125.56
2016,9,18,14,15,886.0,85.5,3.35,30.5,687.0,160.6,85.11
2016,9,18,14,30,876.0,84.0,3.4,30.0,654.0,103.96,57.46
2016,9,18,14,45,862.0,82.5,3.5,30.0,614.5,73.46,55.13
2016,9,18,15,0,848.0,81.0,3.6,30.0,575.0,72.43,54.46
2016,9,18,15,15,830.0,78.5,3.6,29.5,530.5,62.13,46.21
2016,9,18,15,30,812.0,76.0,3.6,29.0,486.0,60.96,45.49
2016,9,18,15,45,786.5,72.5,3.65,29.0,437.5,58.92,43.94
2016,9,18,16,0,761.0,69.0,3.7,29.0,389.0,56.84,42.33
2016,9,18,16,15,725.5,65.0,3.65,28.0,338.0,54.22,40.41
2016,9,18,16,30,690.0,61.0,3.6,27.0,287.0,51.57,38.4
2016,9,18,16,45,637.5,55.5,3.6,26.5,235.5,47.52,35.0
2016,9,18,17,0,585.0,50.0,3.6,26.0,184.0,39.89,28.41
2016,9,18,17,15,500.5,42.0,3.55,25.0,136.0,33.89,23.08
2016,9,18,17,30,416.0,34.0,3.5,24.0,88.0,27.85,17.39
2016,9,18,17,45,268.0,22.5,3.45,23.0,51.0,18.52,5.62
2016,9,18,18,0,120.0,11.0,3.4,22.0,14.0,9.39,0.0
2016,9,18,18,15,60.0,5.5,3.2,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,133.0,17.0,1.4,17.5,31.5,149.5,5.36
2016,9,19,6,30,266.0,34.0,1.5,18.0,63.0,299.46,231.33
2016,9,19,6,45,361.0,46.0,1.6,18.5,108.0,397.6,319.77
2016,9,19,7,0,456.0,58.0,1.7,19.0,153.0,500.38,403.43
2016,9,19,7,15,517.0,66.0,1.7,19.5,202.5,572.07,459.07
2016,9,19,7,30,578.0,74.0,1.7,20.0,252.0,644.01,512.02
2016,9,19,7,45,625.5,78.5,1.7,20.5,302.5,698.92,550.06
2016,9,19,8,0,673.0,83.0,1.7,21.0,353.0,752.44,585.62
2016,9,19,8,15,702.5,87.5,1.75,21.5,401.0,787.59,607.57
2016,9,19,8,30,732.0,92.0,1.8,22.0,449.0,814.89,623.73
