Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,15,868.0,97.5,3.85,18.0,688.5,815.56,638.31
2016,9,29,10,30,876.0,99.0,3.9,18.0,715.0,797.02,624.38
2016,9,29,10,45,884.0,98.5,3.95,18.5,734.5,772.97,605.42
2016,9,29,11,0,892.0,98.0,4.0,19.0,754.0,745.55,584.15
2016,9,29,11,15,894.5,98.5,4.05,19.0,765.5,712.03,557.8
2016,9,29,11,30,897.0,99.0,4.1,19.0,777.0,675.64,528.8
2016,9,29,11,45,899.0,98.5,4.15,19.5,781.0,635.33,495.34
2016,9,29,12,0,901.0,98.0,4.2,20.0,785.0,592.54,459.34
2016,9,29,12,15,899.5,98.0,4.25,20.0,780.5,546.08,420.56
2016,9,29,12,30,898.0,98.0,4.3,20.0,776.0,497.79,379.36
2016,9,29,12,45,896.0,96.5,4.4,20.0,763.5,446.48,334.79
2016,9,29,13,0,894.0,95.0,4.5,20.0,751.0,393.85,288.03
2016,9,29,13,15,888.5,94.0,4.55,20.0,731.0,339.47,239.1
2016,9,29,13,30,883.0,93.0,4.6,20.0,711.0,284.54,189.81
2016,9,29,13,45,874.0,92.0,4.7,20.0,683.5,228.67,141.69
2016,9,29,14,0,865.0,91.0,4.8,20.0,656.0,173.08,98.83
2016,9,29,14,15,853.0,89.0,4.9,19.5,622.0,117.16,66.79
2016,9,29,14,30,841.0,87.0,5.0,19.0,588.0,66.8,52.12
2016,9,29,14,45,823.5,85.0,5.1,19.0,548.0,66.05,51.63
2016,9,29,15,0,806.0,83.0,5.2,19.0,508.0,65.31,51.14
2016,9,29,15,15,784.0,80.0,5.25,18.5,463.5,63.79,50.09
2016,9,29,15,30,762.0,77.0,5.3,18.0,419.0,62.26,49.01
2016,9,29,15,45,729.0,73.5,5.4,18.0,370.5,60.2,47.34
2016,9,29,16,0,696.0,70.0,5.5,18.0,322.0,58.15,45.65
2016,9,29,16,15,650.5,65.0,5.5,17.5,272.5,50.23,38.82
2016,9,29,16,30,605.0,60.0,5.5,17.0,223.0,47.09,36.07
2016,9,29,16,45,531.5,53.0,5.5,16.5,173.5,42.15,31.57
2016,9,29,17,0,458.0,46.0,5.5,16.0,124.0,37.23,26.87
2016,9,29,17,15,342.5,35.0,5.35,15.5,81.5,28.66,18.59
2016,9,29,17,30,227.0,24.0,5.2,15.0,39.0,19.97,4.2
2016,9,29,17,45,113.5,12.0,5.05,14.5,19.5,10.24,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,13.0,4.55,13.0,21.5,93.42,0.0
2016,9,30,6,30,228.0,26.0,4.7,13.0,43.0,246.79,149.45
2016,9,30,6,45,339.5,37.5,4.9,13.5,85.5,360.75,294.3
2016,9,30,7,0,451.0,49.0,5.1,14.0,128.0,472.15,393.03
2016,9,30,7,15,520.5,57.0,5.1,14.0,177.0,548.28,458.81
2016,9,30,7,30,590.0,65.0,5.1,14.0,226.0,624.98,522.07
2016,9,30,7,45,637.5,70.0,5.15,14.5,276.0,678.52,563.63
2016,9,30,8,0,685.0,75.0,5.2,15.0,326.0,730.61,602.4
2016,9,30,8,15,716.5,79.0,5.25,15.0,373.5,759.98,623.69
2016,9,30,8,30,748.0,83.0,5.3,15.0,421.0,792.67,647.11
2016,9,30,8,45,773.5,85.5,5.35,15.5,466.0,815.08,661.14
2016,9,30,9,0,799.0,88.0,5.4,16.0,511.0,834.1,672.5
2016,9,30,9,15,815.5,90.5,5.45,16.0,550.0,841.6,676.56
2016,9,30,9,30,832.0,93.0,5.5,16.0,589.0,845.43,678.06
2016,9,30,9,45,848.0,93.0,5.55,16.5,623.5,842.13,673.13
2016,9,30,10,0,864.0,93.0,5.6,17.0,658.0,827.34,659.89
2016,9,30,10,15,872.5,94.0,5.6,17.0,685.0,812.11,647.59
2016,9,30,10,30,881.0,95.0,5.6,17.0,712.0,793.35,632.81
2016,9,30,10,45,886.5,96.5,5.65,17.5,731.5,769.31,613.27
2016,9,30,11,0,892.0,98.0,5.7,18.0,751.0,741.96,591.26
2016,9,30,11,15,895.5,98.5,5.75,18.0,762.5,709.05,564.52
2016,9,30,11,30,899.0,99.0,5.8,18.0,774.0,673.2,535.08
2016,9,30,11,45,901.0,98.5,5.85,18.0,778.0,632.76,501.54
2016,9,30,12,0,903.0,98.0,5.9,18.0,782.0,589.84,465.3
2016,9,30,12,15,901.5,98.0,5.9,18.0,777.5,543.26,425.21
2016,9,30,12,30,900.0,98.0,5.9,18.0,773.0,494.85,382.69
2016,9,30,12,45,894.5,98.5,5.95,18.0,760.0,443.6,336.98
2016,9,30,13,0,889.0,99.0,6.0,18.0,747.0,391.32,289.48
2016,9,30,13,15,883.0,98.0,6.0,18.0,727.0,336.97,239.72
2016,9,30,13,30,877.0,97.0,6.0,18.0,707.0,282.15,189.87
2016,9,30,13,45,869.5,95.0,6.05,18.0,679.5,226.12,141.19
2016,9,30,14,0,862.0,93.0,6.1,18.0,652.0,170.26,98.07
2016,9,30,14,15,849.5,91.0,6.1,17.5,618.0,114.49,66.88
2016,9,30,14,30,837.0,89.0,6.1,17.0,584.0,68.2,53.79
2016,9,30,14,45,822.5,86.0,6.1,17.0,544.5,66.85,52.78
2016,9,30,15,0,808.0,83.0,6.1,17.0,505.0,65.47,51.73
2016,9,30,15,15,785.0,80.0,6.05,17.0,460.0,63.93,50.54
2016,9,30,15,30,762.0,77.0,6.0,17.0,415.0,62.39,49.34
2016,9,30,15,45,732.0,72.5,6.0,17.0,367.0,59.58,47.01
2016,9,30,16,0,702.0,68.0,6.0,17.0,319.0,56.72,44.59
2016,9,30,16,15,656.5,63.0,5.9,16.5,269.0,48.89,37.79
2016,9,30,16,30,611.0,58.0,5.8,16.0,219.0,45.68,34.96
2016,9,30,16,45,539.5,51.0,5.75,15.5,170.0,40.7,30.39
2016,9,30,17,0,468.0,44.0,5.7,15.0,121.0,35.71,25.6
2016,9,30,17,15,350.0,33.0,5.55,14.5,79.0,27.07,17.14
2016,9,30,17,30,232.0,22.0,5.4,14.0,37.0,18.3,0.54
2016,9,30,17,45,116.0,11.0,5.3,14.0,18.5,9.39,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,123.0,12.5,3.15,12.5,21.0,99.2,0.0
2016,10,1,6,30,246.0,25.0,3.3,13.0,42.0,256.82,143.03
2016,10,1,6,45,366.0,35.5,3.45,14.0,86.0,378.27,305.12
2016,10,1,7,0,486.0,46.0,3.6,15.0,130.0,495.42,406.76
2016,10,1,7,15,557.0,53.0,3.65,15.0,180.0,571.69,471.5
2016,10,1,7,30,628.0,60.0,3.7,15.0,230.0,648.61,533.62
2016,10,1,7,45,676.5,64.5,3.75,15.5,281.0,702.51,574.33
2016,10,1,8,0,725.0,69.0,3.8,16.0,332.0,749.87,608.37
2016,10,1,8,15,756.5,73.0,3.7,16.5,381.0,785.42,631.75
2016,10,1,8,30,788.0,77.0,3.6,17.0,430.0,818.06,652.24
2016,10,1,8,45,812.5,79.0,3.55,17.5,475.5,838.79,663.81
2016,10,1,9,0,837.0,81.0,3.5,18.0,521.0,856.04,672.77
2016,10,1,9,15,853.0,83.0,3.45,18.0,561.0,862.17,675.05
2016,10,1,9,30,869.0,85.0,3.4,18.0,601.0,856.1,668.81
2016,10,1,9,45,886.0,84.5,3.4,18.5,636.0,853.06,664.03
2016,10,1,10,0,903.0,84.0,3.4,19.0,671.0,846.2,656.7
2016,10,1,10,15,911.0,85.0,3.45,19.0,698.5,829.84,644.35
2016,10,1,10,30,919.0,86.0,3.5,19.0,726.0,809.83,629.57
2016,10,1,10,45,924.5,87.0,3.55,19.5,745.5,784.34,609.81
2016,10,1,11,0,930.0,88.0,3.6,20.0,765.0,755.43,587.73
2016,10,1,11,15,933.0,88.5,3.65,20.0,777.0,721.02,561.0
2016,10,1,11,30,936.0,89.0,3.7,20.0,789.0,683.6,531.39
2016,10,1,11,45,936.5,89.5,3.8,20.5,792.5,641.83,497.09
2016,10,1,12,0,937.0,90.0,3.9,21.0,796.0,597.56,460.17
2016,10,1,12,15,936.0,90.0,4.05,21.0,792.0,549.79,420.64
2016,10,1,12,30,935.0,90.0,4.2,21.0,788.0,500.07,378.39
2016,10,1,12,45,931.0,90.0,4.4,21.0,775.0,447.41,332.82
2016,10,1,13,0,927.0,90.0,4.6,21.0,762.0,393.52,285.09
2016,10,1,13,15,921.5,89.0,4.7,21.0,741.5,337.43,234.77
2016,10,1,13,30,916.0,88.0,4.8,21.0,721.0,280.77,184.21
2016,10,1,13,45,907.0,87.0,4.9,21.0,693.0,223.16,135.21
2016,10,1,14,0,898.0,86.0,5.0,21.0,665.0,165.82,92.27
2016,10,1,14,15,886.5,84.5,5.05,20.5,630.5,108.51,61.97
2016,10,1,14,30,875.0,83.0,5.1,20.0,596.0,74.17,58.26
2016,10,1,14,45,858.0,81.0,5.2,20.0,555.0,72.68,57.16
2016,10,1,15,0,841.0,79.0,5.3,20.0,514.0,63.26,49.21
2016,10,1,15,15,818.5,76.5,5.35,19.5,468.5,61.97,48.34
2016,10,1,15,30,796.0,74.0,5.4,19.0,423.0,60.67,47.46
2016,10,1,15,45,763.5,70.0,5.5,19.0,373.5,58.11,45.36
2016,10,1,16,0,731.0,66.0,5.6,19.0,324.0,55.52,43.18
2016,10,1,16,15,684.0,61.5,5.55,18.5,272.5,52.37,40.54
2016,10,1,16,30,637.0,57.0,5.5,18.0,221.0,45.21,34.23
2016,10,1,16,45,561.5,50.0,5.5,17.5,171.0,40.14,29.6
2016,10,1,17,0,486.0,43.0,5.5,17.0,121.0,35.08,24.76
2016,10,1,17,15,357.0,32.0,5.4,16.5,77.5,26.35,16.14
2016,10,1,17,30,228.0,21.0,5.3,16.0,34.0,17.52,0.0
2016,10,1,17,45,114.0,10.5,5.2,15.5,17.0,8.96,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,117.5,12.0,3.25,12.5,20.0,94.54,0.0
2016,10,2,6,30,235.0,24.0,3.4,13.0,40.0,245.06,121.72
2016,10,2,6,45,352.5,34.5,3.6,14.0,82.5,365.62,294.16
2016,10,2,7,0,470.0,45.0,3.8,15.0,125.0,479.92,394.46
2016,10,2,7,15,540.0,52.0,3.85,15.0,173.5,554.69,458.44
2016,10,2,7,30,610.0,59.0,3.9,15.0,222.0,630.16,519.89
2016,10,2,7,45,657.0,64.0,4.0,15.5,272.0,682.99,560.34
2016,10,2,8,0,704.0,69.0,4.1,16.0,322.0,729.22,594.09
2016,10,2,8,15,397.0,127.5,4.1,16.0,274.0,532.11,438.92
2016,10,2,8,30,90.0,186.0,4.1,16.0,226.0,274.64,224.98
2016,10,2,8,45,447.5,134.5,4.2,16.5,364.5,576.84,473.82
2016,10,2,9,0,805.0,83.0,4.3,17.0,503.0,827.51,660.46
2016,10,2,9,15,821.0,85.0,4.35,17.0,541.5,833.75,662.0
2016,10,2,9,30,837.0,87.0,4.4,17.0,580.0,836.36,662.66
2016,10,2,9,45,454.0,186.0,4.5,17.5,455.5,602.57,483.38
2016,10,2,10,0,71.0,285.0,4.6,18.0,331.0,329.73,262.12
2016,10,2,10,15,152.0,303.0,4.7,18.0,406.5,420.04,334.87
2016,10,2,10,30,233.0,321.0,4.8,18.0,482.0,489.5,389.18
2016,10,2,10,45,315.0,311.0,4.9,18.0,535.0,538.52,427.18
2016,10,2,11,0,397.0,301.0,5.0,18.0,588.0,568.54,450.3
2016,10,2,11,15,210.5,292.0,5.0,18.0,444.5,404.98,321.27
2016,10,2,11,30,24.0,283.0,5.0,18.0,301.0,252.82,198.9
2016,10,2,11,45,72.5,320.5,5.05,18.0,375.0,314.05,247.74
2016,10,2,12,0,121.0,358.0,5.1,18.0,449.0,366.12,288.01
2016,10,2,12,15,311.5,312.0,5.1,18.0,543.5,412.72,323.45
2016,10,2,12,30,502.0,266.0,5.1,18.0,638.0,439.56,340.78
2016,10,2,12,45,695.5,183.0,5.2,18.0,689.5,419.23,319.05
2016,10,2,13,0,889.0,100.0,5.3,18.0,741.0,384.39,282.5
2016,10,2,13,15,884.0,99.0,5.35,18.0,721.0,330.32,233.09
2016,10,2,13,30,879.0,98.0,5.4,18.0,701.0,275.68,183.66
2016,10,2,13,45,873.5,95.5,5.5,18.0,674.5,219.54,135.44
2016,10,2,14,0,868.0,93.0,5.6,18.0,648.0,163.37,93.26
2016,10,2,14,15,856.0,91.0,5.6,18.0,613.5,98.55,56.96
2016,10,2,14,30,844.0,89.0,5.6,18.0,579.0,68.61,53.97
2016,10,2,14,45,825.5,87.0,5.65,18.0,538.5,67.87,53.49
2016,10,2,15,0,807.0,85.0,5.7,18.0,498.0,67.15,53.02
2016,10,2,15,15,782.5,82.0,5.7,17.5,453.0,65.64,51.96
2016,10,2,15,30,758.0,79.0,5.7,17.0,408.0,64.12,50.9
2016,10,2,15,45,720.5,75.5,5.7,17.0,358.5,62.08,49.23
2016,10,2,16,0,683.0,72.0,5.7,17.0,309.0,55.06,43.15
2016,10,2,16,15,633.0,66.5,5.7,16.5,259.0,51.59,40.18
2016,10,2,16,30,583.0,61.0,5.7,16.0,209.0,48.11,37.07
2016,10,2,16,45,500.5,53.5,5.7,16.0,160.0,42.81,32.09
2016,10,2,17,0,418.0,46.0,5.7,16.0,111.0,37.53,26.91
2016,10,2,17,15,288.0,33.5,5.55,15.5,70.0,27.64,16.97
2016,10,2,17,30,158.0,21.0,5.4,15.0,29.0,16.39,0.0
2016,10,2,17,45,79.0,10.5,5.3,15.0,14.5,8.96,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,3,6,15,50.0,11.5,2.2,12.5,14.5,45.57,0.0
2016,10,3,6,30,100.0,23.0,2.3,13.0,29.0,139.9,56.59
2016,10,3,6,45,170.5,39.5,2.45,13.5,62.5,228.99,182.76
2016,10,3,7,0,241.0,56.0,2.6,14.0,96.0,307.03,254.09
2016,10,3,7,15,277.5,73.0,2.65,14.0,134.5,360.53,301.36
2016,10,3,7,30,314.0,90.0,2.7,14.0,173.0,414.18,346.83
2016,10,3,7,45,341.0,105.0,2.75,14.5,212.5,456.67,380.84
2016,10,3,8,0,368.0,120.0,2.8,15.0,252.0,498.2,412.78
2016,10,3,8,15,184.0,94.5,2.8,15.0,160.5,280.71,234.6
2016,10,3,8,30,0.0,69.0,2.8,15.0,69.0,57.21,42.9
2016,10,3,8,45,0.0,95.0,2.8,15.5,95.0,79.91,61.91
2016,10,3,9,0,0.0,121.0,2.8,16.0,121.0,103.63,81.32
2016,10,3,9,15,2.0,152.0,2.75,16.0,153.5,133.85,106.04
2016,10,3,9,30,4.0,183.0,2.7,16.0,186.0,163.86,130.3
2016,10,3,9,45,18.0,218.5,2.7,16.5,230.5,207.85,165.66
2016,10,3,10,0,32.0,254.0,2.7,17.0,275.0,265.41,211.03
2016,10,3,10,15,16.0,208.5,2.75,17.0,219.0,192.51,152.15
2016,10,3,10,30,0.0,163.0,2.8,17.0,163.0,138.08,107.8
2016,10,3,10,45,1.5,174.5,2.9,17.5,176.0,148.7,116.16
2016,10,3,11,0,3.0,186.0,3.0,18.0,189.0,159.04,124.15
2016,10,3,11,15,5.5,202.0,3.1,18.0,206.5,173.6,135.74
2016,10,3,11,30,8.0,218.0,3.2,18.0,224.0,187.64,146.86
2016,10,3,11,45,23.0,263.5,3.3,18.0,281.0,232.91,182.78
2016,10,3,12,0,38.0,309.0,3.4,18.0,338.0,277.81,217.83
2016,10,3,12,15,66.5,327.0,3.4,18.0,376.5,299.67,234.51
2016,10,3,12,30,95.0,345.0,3.4,18.0,415.0,317.37,247.56
2016,10,3,12,45,49.0,266.0,3.45,18.0,302.5,231.13,180.3
2016,10,3,13,0,3.0,187.0,3.5,18.0,190.0,153.41,119.46
2016,10,3,13,15,1.5,145.5,3.55,18.0,147.0,119.82,92.62
2016,10,3,13,30,0.0,104.0,3.6,18.0,104.0,86.32,65.56
2016,10,3,13,45,0.0,125.0,3.65,18.0,125.0,102.68,79.07
2016,10,3,14,0,0.0,146.0,3.7,18.0,146.0,118.21,91.86
2016,10,3,14,15,0.0,135.0,3.7,18.0,135.0,109.34,84.79
2016,10,3,14,30,0.0,124.0,3.7,18.0,124.0,100.73,81.59
2016,10,3,14,45,0.0,126.0,3.75,18.0,126.0,101.84,82.75
2016,10,3,15,0,0.0,128.0,3.8,18.0,128.0,102.79,83.8
2016,10,3,15,15,0.0,94.0,3.8,17.5,94.0,77.26,62.07
2016,10,3,15,30,0.0,60.0,3.8,17.0,60.0,49.7,38.25
2016,10,3,15,45,0.0,52.5,3.8,17.0,52.5,43.44,32.84
2016,10,3,16,0,0.0,45.0,3.8,17.0,45.0,37.19,27.38
2016,10,3,16,15,0.0,37.5,3.75,17.0,37.5,30.96,21.86
2016,10,3,16,30,0.0,30.0,3.7,17.0,30.0,24.74,16.28
2016,10,3,16,45,0.0,22.5,3.7,17.0,22.5,18.53,10.65
2016,10,3,17,0,0.0,15.0,3.7,17.0,15.0,12.33,5.01
2016,10,3,17,15,0.0,9.0,3.6,16.5,9.0,7.39,0.27
2016,10,3,17,30,0.0,3.0,3.5,16.0,3.0,2.46,0.0
2016,10,3,17,45,0.0,1.5,3.4,16.0,1.5,1.28,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,16.0,52.29,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,32.0,154.05,48.09
2016,10,4,6,45,220.5,40.5,3.65,14.5,71.0,269.63,214.4
2016,10,4,7,0,323.0,57.0,3.8,15.0,110.0,373.65,308.61
2016,10,4,7,15,161.5,56.5,3.8,15.0,83.0,219.12,183.29
2016,10,4,7,30,0.0,56.0,3.8,15.0,56.0,46.7,34.2
2016,10,4,7,45,0.0,69.5,3.85,15.0,69.5,59.04,44.88
2016,10,4,8,0,0.0,83.0,3.9,15.0,83.0,71.26,55.21
2016,10,4,8,15,0.0,74.0,3.85,15.5,74.0,61.38,46.62
2016,10,4,8,30,0.0,65.0,3.8,16.0,65.0,53.87,40.07
2016,10,4,8,45,0.0,108.0,3.75,16.5,108.0,92.22,71.97
2016,10,4,9,0,0.0,151.0,3.7,17.0,151.0,132.83,105.13
2016,10,4,9,15,179.0,192.5,3.55,17.0,296.5,356.98,291.48
2016,10,4,9,30,358.0,234.0,3.4,17.0,442.0,565.04,454.06
2016,10,4,9,45,598.0,170.0,3.3,17.5,541.5,709.3,563.17
2016,10,4,10,0,838.0,106.0,3.2,18.0,641.0,814.98,637.43
2016,10,4,10,15,848.0,107.5,3.15,18.0,668.0,800.76,625.11
2016,10,4,10,30,858.0,109.0,3.1,18.0,695.0,782.89,611.27
2016,10,4,10,45,871.0,107.0,3.1,18.5,716.0,754.19,588.92
2016,10,4,11,0,884.0,105.0,3.1,19.0,737.0,728.65,567.94
2016,10,4,11,15,888.0,105.5,3.2,19.0,749.0,695.95,542.46
2016,10,4,11,30,892.0,106.0,3.3,19.0,761.0,660.32,514.26
2016,10,4,11,45,900.5,103.0,3.45,19.0,766.5,621.38,483.12
2016,10,4,12,0,909.0,100.0,3.6,19.0,772.0,579.52,448.79
2016,10,4,12,15,907.5,99.5,3.8,19.0,767.0,532.11,409.26
2016,10,4,12,30,906.0,99.0,4.0,19.0,762.0,482.89,367.09
2016,10,4,12,45,904.5,97.5,4.25,19.5,750.0,431.27,321.25
2016,10,4,13,0,903.0,96.0,4.5,20.0,738.0,378.3,273.45
2016,10,4,13,15,897.0,95.0,4.7,20.0,717.0,323.3,224.03
2016,10,4,13,30,891.0,94.0,4.9,20.0,696.0,267.82,174.7
2016,10,4,13,45,883.5,92.0,5.1,20.0,668.5,211.15,127.15
2016,10,4,14,0,876.0,90.0,5.3,20.0,641.0,154.65,86.49
2016,10,4,14,15,863.5,88.0,5.4,19.5,606.5,98.32,60.26
2016,10,4,14,30,851.0,86.0,5.5,19.0,572.0,66.97,52.39
2016,10,4,14,45,835.0,83.5,5.65,19.0,531.5,65.85,51.57
2016,10,4,15,0,819.0,81.0,5.8,19.0,491.0,64.71,50.74
2016,10,4,15,15,795.0,78.0,5.85,18.5,446.0,63.1,49.58
2016,10,4,15,30,771.0,75.0,5.9,18.0,401.0,61.47,48.41
2016,10,4,15,45,737.0,71.0,6.0,18.0,352.0,58.95,46.31
2016,10,4,16,0,703.0,67.0,6.1,18.0,303.0,56.41,44.16
2016,10,4,16,15,652.5,61.5,6.05,17.5,252.5,48.16,36.97
2016,10,4,16,30,602.0,56.0,6.0,17.0,202.0,44.51,33.69
2016,10,4,16,45,517.0,48.5,6.0,17.0,153.0,39.02,28.55
2016,10,4,17,0,432.0,41.0,6.0,17.0,104.0,33.55,23.19
2016,10,4,17,15,291.5,29.0,5.8,16.5,64.0,23.92,13.01
2016,10,4,17,30,151.0,17.0,5.6,16.0,24.0,14.51,0.0
2016,10,4,17,45,75.5,8.5,5.45,15.5,12.0,7.26,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.0,3.7,11.5,17.0,82.55,0.0
2016,10,5,6,30,206.0,22.0,3.8,12.0,34.0,213.91,44.08
2016,10,5,6,45,341.0,33.0,3.9,13.0,77.0,352.01,280.33
2016,10,5,7,0,476.0,44.0,4.0,14.0,120.0,479.22,394.21
2016,10,5,7,15,551.5,51.0,4.0,14.5,169.5,557.92,461.31
2016,10,5,7,30,627.0,58.0,4.0,15.0,219.0,637.37,525.36
2016,10,5,7,45,680.5,62.0,4.05,15.5,270.5,687.92,564.2
2016,10,5,8,0,734.0,66.0,4.1,16.0,322.0,744.19,605.59
2016,10,5,8,15,766.5,69.5,4.0,16.5,371.0,779.36,629.03
2016,10,5,8,30,799.0,73.0,3.9,17.0,420.0,811.61,649.56
2016,10,5,8,45,825.5,75.0,3.8,17.5,466.0,833.48,661.94
2016,10,5,9,0,852.0,77.0,3.7,18.0,512.0,851.84,671.59
2016,10,5,9,15,868.0,79.0,3.6,18.0,552.0,848.94,667.15
2016,10,5,9,30,884.0,81.0,3.5,18.0,592.0,851.13,666.66
2016,10,5,9,45,898.5,81.5,3.4,18.5,626.5,846.53,660.15
2016,10,5,10,0,913.0,82.0,3.3,19.0,661.0,838.1,651.15
2016,10,5,10,15,921.5,83.0,3.25,19.0,688.5,821.61,638.16
2016,10,5,10,30,930.0,84.0,3.2,19.0,716.0,801.42,622.75
2016,10,5,10,45,937.0,84.5,3.2,19.5,735.5,775.94,602.82
2016,10,5,11,0,944.0,85.0,3.2,20.0,755.0,746.96,580.03
2016,10,5,11,15,946.5,85.0,3.3,20.0,766.5,711.1,552.28
2016,10,5,11,30,949.0,85.0,3.4,20.0,778.0,672.27,521.73
2016,10,5,11,45,950.5,85.0,3.55,20.5,781.5,630.04,487.1
2016,10,5,12,0,952.0,85.0,3.7,21.0,785.0,585.23,449.66
2016,10,5,12,15,950.5,85.0,3.85,21.0,780.0,536.57,409.13
2016,10,5,12,30,949.0,85.0,4.0,21.0,775.0,485.98,365.86
2016,10,5,12,45,938.0,88.0,4.15,21.0,760.0,432.51,319.24
2016,10,5,13,0,927.0,91.0,4.3,21.0,745.0,378.37,271.14
2016,10,5,13,15,921.0,90.0,4.45,21.0,723.5,322.18,220.87
2016,10,5,13,30,915.0,89.0,4.6,21.0,702.0,265.49,170.79
2016,10,5,13,45,904.0,88.0,4.75,21.0,673.5,207.75,123.01
2016,10,5,14,0,893.0,87.0,4.9,21.0,645.0,150.51,82.89
2016,10,5,14,15,880.0,85.0,5.05,20.5,609.5,93.29,57.8
2016,10,5,14,30,867.0,83.0,5.2,20.0,574.0,74.1,58.31
2016,10,5,14,45,846.5,81.5,5.35,20.0,532.0,64.75,50.43
2016,10,5,15,0,826.0,80.0,5.5,20.0,490.0,64.22,50.12
2016,10,5,15,15,800.5,77.0,5.55,19.5,444.0,62.55,48.92
2016,10,5,15,30,775.0,74.0,5.6,19.0,398.0,60.87,47.7
2016,10,5,15,45,735.5,71.0,5.7,19.0,348.0,59.05,46.23
2016,10,5,16,0,696.0,68.0,5.8,19.0,298.0,52.58,40.63
2016,10,5,16,15,643.0,62.5,5.8,18.5,247.5,48.96,37.52
2016,10,5,16,30,590.0,57.0,5.8,18.0,197.0,45.35,34.27
2016,10,5,16,45,503.0,49.0,5.85,17.5,148.0,39.49,28.85
2016,10,5,17,0,416.0,41.0,5.9,17.0,99.0,33.64,23.17
2016,10,5,17,15,272.0,28.5,5.8,16.5,60.0,23.57,12.09
2016,10,5,17,30,128.0,16.0,5.7,16.0,21.0,13.66,0.0
2016,10,5,17,45,64.0,8.0,5.65,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,10.0,1.35,13.5,16.0,81.44,0.0
2016,10,6,6,30,206.0,20.0,1.4,14.0,32.0,209.91,10.52
2016,10,6,6,45,340.0,30.5,1.5,14.5,74.0,347.46,270.54
2016,10,6,7,0,474.0,41.0,1.6,15.0,116.0,472.45,381.5
2016,10,6,7,15,548.5,48.5,1.8,15.0,165.0,550.37,447.59
2016,10,6,7,30,623.0,56.0,2.0,15.0,214.0,629.28,511.39
2016,10,6,7,45,673.5,60.0,2.2,15.5,264.0,677.27,548.26
2016,10,6,8,0,724.0,64.0,2.4,16.0,314.0,730.59,587.55
2016,10,6,8,15,755.5,67.5,2.4,16.5,362.5,764.63,610.01
2016,10,6,8,30,787.0,71.0,2.4,17.0,411.0,795.81,629.75
2016,10,6,8,45,811.5,73.5,2.45,17.5,455.5,816.46,641.83
2016,10,6,9,0,836.0,76.0,2.5,18.0,500.0,833.66,651.37
2016,10,6,9,15,852.5,78.0,2.5,18.5,539.5,831.3,646.7
2016,10,6,9,30,869.0,80.0,2.5,19.0,579.0,834.02,645.92
2016,10,6,9,45,886.5,79.0,2.5,19.5,613.5,830.31,640.71
2016,10,6,10,0,904.0,78.0,2.5,20.0,648.0,822.8,633.08
2016,10,6,10,15,912.0,79.0,2.45,20.5,674.5,806.16,618.93
2016,10,6,10,30,920.0,80.0,2.4,21.0,701.0,785.89,602.51
2016,10,6,10,45,925.0,81.0,2.4,21.5,720.0,759.85,582.57
2016,10,6,11,0,930.0,82.0,2.4,22.0,739.0,730.43,559.77
2016,10,6,11,15,933.0,82.5,2.4,22.0,750.5,695.94,533.06
2016,10,6,11,30,936.0,83.0,2.4,22.0,762.0,658.47,503.66
2016,10,6,11,45,937.0,83.0,2.4,22.5,765.0,616.53,469.46
2016,10,6,12,0,938.0,83.0,2.4,23.0,768.0,572.1,432.69
2016,10,6,12,15,936.5,83.0,2.5,23.0,763.0,524.16,393.53
2016,10,6,12,30,935.0,83.0,2.6,23.0,758.0,474.32,351.67
2016,10,6,12,45,932.0,82.0,2.75,23.0,745.0,421.42,306.32
2016,10,6,13,0,929.0,81.0,2.9,23.0,732.0,367.24,258.82
2016,10,6,13,15,923.0,80.5,3.0,23.0,711.5,311.6,209.61
2016,10,6,13,30,917.0,80.0,3.1,23.0,691.0,255.43,160.66
2016,10,6,13,45,907.5,79.0,3.25,23.0,662.5,198.07,114.03
2016,10,6,14,0,898.0,78.0,3.4,23.0,634.0,141.05,75.19
2016,10,6,14,15,886.0,76.5,3.5,23.0,599.5,84.18,52.19
2016,10,6,14,30,874.0,75.0,3.6,23.0,565.0,68.99,53.27
2016,10,6,14,45,855.5,73.5,3.7,23.0,524.0,67.68,52.31
2016,10,6,15,0,837.0,72.0,3.8,23.0,483.0,58.74,44.84
2016,10,6,15,15,813.5,69.0,3.9,22.5,437.5,56.9,43.49
2016,10,6,15,30,790.0,66.0,4.0,22.0,392.0,55.04,42.1
2016,10,6,15,45,755.0,63.0,4.1,22.0,343.0,53.03,40.47
2016,10,6,16,0,720.0,60.0,4.2,22.0,294.0,51.06,38.81
2016,10,6,16,15,670.0,55.0,4.25,21.0,244.0,47.33,35.7
2016,10,6,16,30,620.0,50.0,4.3,20.0,194.0,43.6,32.43
2016,10,6,16,45,535.5,43.0,4.35,19.5,145.5,34.79,24.5
2016,10,6,17,0,451.0,36.0,4.4,19.0,97.0,29.55,19.41
2016,10,6,17,15,225.5,27.5,4.4,18.0,58.0,22.7,10.51
2016,10,6,17,30,0.0,19.0,4.4,17.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,4.4,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.0,9.5,1.6,14.0,15.0,82.88,0.0
2016,10,7,6,30,212.0,19.0,1.7,14.0,30.0,211.01,0.0
2016,10,7,6,45,341.5,29.5,1.85,14.5,71.0,346.48,268.06
2016,10,7,7,0,471.0,40.0,2.0,15.0,112.0,467.38,378.31
2016,10,7,7,15,544.5,47.0,1.95,15.5,160.5,543.36,441.77
2016,10,7,7,30,618.0,54.0,1.9,16.0,209.0,620.33,502.09
2016,10,7,7,45,666.0,58.5,1.9,16.5,258.5,666.82,536.62
2016,10,7,8,0,714.0,63.0,1.9,17.0,308.0,718.3,573.09
2016,10,7,8,15,746.0,66.5,1.9,17.5,355.0,752.53,595.48
2016,10,7,8,30,778.0,70.0,1.9,18.0,402.0,783.95,615.19
2016,10,7,8,45,802.0,72.5,1.95,19.0,446.5,804.03,625.64
2016,10,7,9,0,826.0,75.0,2.0,20.0,491.0,820.71,633.58
2016,10,7,9,15,842.5,77.0,2.1,20.5,530.0,818.42,629.91
2016,10,7,9,30,859.0,79.0,2.2,21.0,569.0,821.18,630.02
2016,10,7,9,45,856.5,86.5,2.35,22.0,599.0,810.9,620.3
2016,10,7,10,0,854.0,94.0,2.5,23.0,629.0,804.39,613.4
2016,10,7,10,15,863.0,95.0,2.5,23.5,655.0,781.81,595.58
2016,10,7,10,30,872.0,96.0,2.5,24.0,681.0,763.07,580.73
2016,10,7,10,45,877.0,98.0,2.5,24.5,700.0,738.96,562.24
2016,10,7,11,0,882.0,100.0,2.5,25.0,719.0,711.58,540.11
2016,10,7,11,15,885.0,100.5,2.4,25.0,730.0,678.31,513.96
2016,10,7,11,30,888.0,101.0,2.3,25.0,741.0,642.2,485.38
2016,10,7,11,45,888.0,101.5,2.25,25.5,744.0,601.68,452.42
2016,10,7,12,0,888.0,102.0,2.2,26.0,747.0,558.86,417.16
2016,10,7,12,15,886.5,102.0,2.15,26.0,742.0,512.79,379.54
2016,10,7,12,30,885.0,102.0,2.1,26.0,737.0,464.94,339.6
2016,10,7,12,45,859.0,111.0,2.05,26.5,718.5,410.79,293.78
2016,10,7,13,0,833.0,120.0,2.0,27.0,700.0,359.36,249.56
2016,10,7,13,15,728.5,153.0,2.0,27.0,649.5,301.65,203.77
2016,10,7,13,30,624.0,186.0,2.0,27.0,599.0,257.23,170.03
2016,10,7,13,45,709.0,150.5,2.05,27.0,601.0,202.57,123.7
2016,10,7,14,0,794.0,115.0,2.1,27.0,603.0,145.96,82.16
2016,10,7,14,15,668.5,142.0,2.2,27.0,537.0,101.9,69.73
2016,10,7,14,30,543.0,169.0,2.3,27.0,471.0,110.97,87.18
2016,10,7,14,45,505.0,165.0,2.4,27.0,429.5,109.47,86.16
2016,10,7,15,0,467.0,161.0,2.5,27.0,388.0,108.01,85.2
2016,10,7,15,15,442.5,148.5,2.65,26.5,347.0,101.27,80.0
2016,10,7,15,30,418.0,136.0,2.8,26.0,306.0,94.3,74.53
2016,10,7,15,45,382.0,126.0,2.95,25.5,266.5,88.62,70.07
2016,10,7,16,0,346.0,116.0,3.1,25.0,227.0,82.78,65.33
2016,10,7,16,15,311.0,99.5,3.2,24.0,186.0,72.19,56.5
2016,10,7,16,30,276.0,83.0,3.3,23.0,145.0,62.32,48.02
2016,10,7,16,45,222.0,65.0,3.4,22.0,107.0,49.36,36.61
2016,10,7,17,0,168.0,47.0,3.5,21.0,69.0,36.12,24.6
2016,10,7,17,15,84.0,29.0,3.45,20.5,40.0,22.56,9.08
2016,10,7,17,30,0.0,11.0,3.4,20.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,3.4,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,59.0,9.5,1.3,16.5,12.5,49.58,0.0
2016,10,8,6,30,118.0,19.0,1.3,17.0,25.0,138.84,0.0
2016,10,8,6,45,245.0,33.0,1.3,17.5,64.0,274.69,207.85
2016,10,8,7,0,372.0,47.0,1.3,18.0,103.0,395.8,316.98
2016,10,8,7,15,453.5,56.0,1.35,18.5,150.0,479.72,386.06
2016,10,8,7,30,535.0,65.0,1.4,19.0,197.0,564.48,452.23
2016,10,8,7,45,588.0,71.5,1.45,19.5,246.0,622.43,495.32
2016,10,8,8,0,641.0,78.0,1.5,20.0,295.0,679.03,535.58
2016,10,8,8,15,677.5,83.0,1.45,20.5,342.5,717.7,560.53
2016,10,8,8,30,714.0,88.0,1.4,21.0,390.0,753.81,582.84
2016,10,8,8,45,739.5,92.0,1.4,21.5,434.0,776.24,595.49
2016,10,8,9,0,765.0,96.0,1.4,22.0,478.0,790.81,602.63
2016,10,8,9,15,784.0,98.5,1.4,23.0,517.5,799.76,604.77
2016,10,8,9,30,803.0,101.0,1.4,24.0,557.0,805.02,604.52
2016,10,8,9,45,854.5,89.0,1.45,25.0,599.0,816.47,609.12
2016,10,8,10,0,906.0,77.0,1.5,26.0,641.0,816.16,605.82
2016,10,8,10,15,914.0,78.0,1.35,26.5,667.5,799.35,590.8
2016,10,8,10,30,922.0,79.0,1.2,27.0,694.0,778.91,573.7
2016,10,8,10,45,926.5,80.5,1.1,27.5,712.5,752.88,553.68
2016,10,8,11,0,931.0,82.0,1.0,28.0,731.0,723.49,530.63
2016,10,8,11,15,934.0,82.5,0.8,28.0,742.5,688.88,503.06
2016,10,8,11,30,937.0,83.0,0.6,28.0,754.0,651.29,473.09
2016,10,8,11,45,937.0,83.5,0.45,28.5,757.0,609.17,439.27
2016,10,8,12,0,937.0,84.0,0.3,29.0,760.0,564.62,403.33
2016,10,8,12,15,936.0,83.5,0.5,29.0,755.0,516.49,368.31
2016,10,8,12,30,935.0,83.0,0.7,29.0,750.0,466.45,330.02
2016,10,8,12,45,931.0,83.0,0.95,29.5,736.5,414.01,287.76
2016,10,8,13,0,927.0,83.0,1.2,30.0,723.0,360.36,242.98
2016,10,8,13,15,921.0,82.0,1.4,29.5,702.5,304.46,196.49
2016,10,8,13,30,915.0,81.0,1.6,29.0,682.0,248.05,149.94
2016,10,8,13,45,905.5,80.0,1.8,29.0,653.5,190.88,105.69
2016,10,8,14,0,896.0,79.0,2.0,29.0,625.0,134.05,69.64
2016,10,8,14,15,883.5,77.5,2.1,28.5,590.0,77.38,58.82
2016,10,8,14,30,871.0,76.0,2.2,28.0,555.0,69.61,52.69
2016,10,8,14,45,852.5,74.0,2.3,28.0,514.0,67.96,51.47
2016,10,8,15,0,834.0,72.0,2.4,28.0,473.0,58.88,44.02
2016,10,8,15,15,810.0,69.0,2.45,27.5,427.5,57.03,42.7
2016,10,8,15,30,786.0,66.0,2.5,27.0,382.0,55.16,41.33
2016,10,8,15,45,750.0,62.5,2.65,27.0,333.0,52.76,39.38
2016,10,8,16,0,714.0,59.0,2.8,27.0,284.0,50.37,37.39
2016,10,8,16,15,662.0,53.5,2.85,26.0,234.0,46.19,33.93
2016,10,8,16,30,610.0,48.0,2.9,25.0,184.0,41.99,30.3
2016,10,8,16,45,524.0,41.0,2.95,24.0,136.0,33.28,22.63
2016,10,8,17,0,438.0,34.0,3.0,23.0,88.0,28.01,17.53
2016,10,8,17,15,286.5,22.5,2.95,22.0,51.0,18.6,5.09
2016,10,8,17,30,135.0,11.0,2.9,21.0,14.0,9.39,0.0
2016,10,8,17,45,67.5,5.5,2.9,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.25,15.5,13.0,75.2,0.0
2016,10,9,6,30,194.0,17.0,1.3,16.0,26.0,191.3,0.0
2016,10,9,6,45,324.5,28.5,1.4,16.5,66.0,330.58,247.68
2016,10,9,7,0,455.0,40.0,1.5,17.0,106.0,451.98,360.96
2016,10,9,7,15,532.0,47.5,1.5,17.5,154.5,530.68,426.24
2016,10,9,7,30,609.0,55.0,1.5,18.0,203.0,610.44,488.31
2016,10,9,7,45,657.5,60.0,1.5,18.5,252.5,663.01,526.98
2016,10,9,8,0,706.0,65.0,1.5,19.0,302.0,709.04,558.99
2016,10,9,8,15,739.0,69.0,1.45,19.5,350.0,744.45,581.53
2016,10,9,8,30,772.0,73.0,1.4,20.0,398.0,777.01,601.19
2016,10,9,8,45,795.5,76.0,1.35,21.0,442.0,797.01,610.36
2016,10,9,9,0,819.0,79.0,1.3,22.0,486.0,813.59,617.0
2016,10,9,9,15,836.0,81.5,1.3,22.5,525.0,820.42,618.73
2016,10,9,9,30,853.0,84.0,1.3,23.0,564.0,823.52,618.14
2016,10,9,9,45,868.5,84.5,1.3,24.0,597.5,811.72,606.51
2016,10,9,10,0,884.0,85.0,1.3,25.0,631.0,804.17,598.11
2016,10,9,10,15,892.0,86.5,1.35,25.0,657.5,788.1,587.01
2016,10,9,10,30,900.0,88.0,1.4,25.0,684.0,768.45,573.65
2016,10,9,10,45,904.0,89.5,1.45,25.5,702.5,742.41,554.92
2016,10,9,11,0,908.0,91.0,1.5,26.0,721.0,713.11,532.49
2016,10,9,11,15,911.0,91.5,1.6,26.0,731.5,679.06,507.65
2016,10,9,11,30,914.0,92.0,1.7,26.0,742.0,642.1,480.05
2016,10,9,11,45,912.0,93.0,1.85,26.5,744.5,600.03,447.34
2016,10,9,12,0,910.0,94.0,2.0,27.0,747.0,555.75,412.07
2016,10,9,12,15,908.5,94.0,2.1,26.5,741.5,508.84,375.1
2016,10,9,12,30,907.0,94.0,2.2,26.0,736.0,460.11,335.39
2016,10,9,12,45,898.5,95.0,2.3,26.0,721.5,408.02,291.33
2016,10,9,13,0,890.0,96.0,2.4,26.0,707.0,355.2,245.78
