Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,848.5,73.5,3.4,21.5,520.0,67.58,52.53
2016,10,19,14,30,834.0,72.0,3.5,21.0,486.0,58.62,45.09
2016,10,19,14,45,814.0,69.5,3.6,21.0,446.0,57.12,43.92
2016,10,19,15,0,794.0,67.0,3.7,21.0,406.0,55.61,42.73
2016,10,19,15,15,766.0,64.0,3.7,20.5,361.5,53.63,41.2
2016,10,19,15,30,738.0,61.0,3.7,20.0,317.0,51.65,39.64
2016,10,19,15,45,696.0,57.0,3.7,20.0,270.5,48.74,37.12
2016,10,19,16,0,654.0,53.0,3.7,20.0,224.0,45.85,34.52
2016,10,19,16,15,589.0,47.0,3.55,19.0,176.5,37.76,27.39
2016,10,19,16,30,524.0,41.0,3.4,18.0,129.0,33.37,23.3
2016,10,19,16,45,414.0,32.0,3.3,17.5,86.5,26.26,16.45
2016,10,19,17,0,304.0,23.0,3.2,17.0,44.0,19.14,4.88
2016,10,19,17,15,152.0,11.5,3.2,16.5,22.0,9.82,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.5,2.4,13.5,38.5,203.64,52.51
2016,10,20,7,0,418.0,31.0,2.5,14.0,77.0,397.15,312.55
2016,10,20,7,15,508.5,38.5,2.6,14.5,123.0,481.28,391.9
2016,10,20,7,30,599.0,46.0,2.7,15.0,169.0,560.4,458.64
2016,10,20,7,45,655.5,51.0,2.85,15.5,217.5,618.18,505.61
2016,10,20,8,0,712.0,56.0,3.0,16.0,266.0,674.29,548.97
2016,10,20,8,15,748.0,60.0,2.85,16.5,313.0,710.36,574.01
2016,10,20,8,30,784.0,64.0,2.7,17.0,360.0,743.62,595.78
2016,10,20,8,45,810.0,66.5,2.55,17.5,403.5,763.65,606.97
2016,10,20,9,0,836.0,69.0,2.4,18.0,447.0,780.25,615.31
2016,10,20,9,15,853.5,71.0,2.4,18.5,485.5,778.26,611.15
2016,10,20,9,30,871.0,73.0,2.4,19.0,524.0,780.45,610.23
2016,10,20,9,45,887.0,73.0,2.4,19.5,557.0,775.38,604.19
2016,10,20,10,0,903.0,73.0,2.4,20.0,590.0,766.57,595.71
2016,10,20,10,15,911.5,74.0,2.4,20.5,615.5,749.6,581.62
2016,10,20,10,30,920.0,75.0,2.4,21.0,641.0,729.04,565.2
2016,10,20,10,45,925.0,76.0,2.4,21.5,658.5,702.59,543.22
2016,10,20,11,0,930.0,77.0,2.4,22.0,676.0,672.83,518.44
2016,10,20,11,15,932.5,77.5,2.45,22.0,686.5,637.88,490.71
2016,10,20,11,30,935.0,78.0,2.5,22.0,697.0,600.04,460.21
2016,10,20,11,45,935.0,78.0,2.6,22.5,698.5,557.7,424.91
2016,10,20,12,0,935.0,78.0,2.7,23.0,700.0,513.02,386.96
2016,10,20,12,15,933.0,78.0,2.75,23.0,694.5,465.34,346.32
2016,10,20,12,30,931.0,78.0,2.8,23.0,689.0,415.86,303.2
2016,10,20,12,45,924.5,78.5,2.85,23.5,674.5,363.78,256.71
2016,10,20,13,0,918.0,79.0,2.9,24.0,660.0,310.76,209.23
2016,10,20,13,15,911.0,78.0,2.95,24.0,638.5,255.79,161.38
2016,10,20,13,30,904.0,77.0,3.0,24.0,617.0,200.47,116.02
2016,10,20,13,45,894.0,75.5,3.05,24.5,588.5,144.38,76.77
2016,10,20,14,0,884.0,74.0,3.1,25.0,560.0,88.73,51.86
2016,10,20,14,15,869.5,72.5,3.1,24.5,525.0,67.22,51.59
2016,10,20,14,30,855.0,71.0,3.1,24.0,490.0,65.89,50.72
2016,10,20,14,45,834.5,68.5,3.15,24.0,449.5,56.74,43.05
2016,10,20,15,0,814.0,66.0,3.2,24.0,409.0,55.18,41.83
2016,10,20,15,15,785.0,63.0,3.2,23.5,364.0,53.14,40.27
2016,10,20,15,30,756.0,60.0,3.2,23.0,319.0,51.11,38.67
2016,10,20,15,45,713.5,56.0,3.2,22.5,271.5,48.15,36.21
2016,10,20,16,0,671.0,52.0,3.2,22.0,224.0,45.21,33.65
2016,10,20,16,15,604.5,46.0,3.1,21.0,176.0,40.4,29.4
2016,10,20,16,30,538.0,40.0,3.0,20.0,128.0,32.69,22.45
2016,10,20,16,45,422.0,31.0,2.9,19.5,85.0,25.52,15.52
2016,10,20,17,0,306.0,22.0,2.8,19.0,42.0,18.34,2.46
2016,10,20,17,15,153.0,11.0,2.8,18.5,21.0,9.39,0.0
2016,10,20,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.0,2.7,14.5,36.0,191.06,20.03
2016,10,21,7,0,391.0,30.0,2.7,15.0,72.0,374.55,292.11
2016,10,21,7,15,481.5,38.0,2.65,15.5,116.5,458.34,372.2
2016,10,21,7,30,572.0,46.0,2.6,16.0,161.0,544.44,444.08
2016,10,21,7,45,628.0,51.0,2.6,16.5,208.0,593.93,484.14
2016,10,21,8,0,684.0,56.0,2.6,17.0,255.0,649.17,526.3
2016,10,21,8,15,720.0,60.0,2.5,17.5,301.0,684.92,551.33
2016,10,21,8,30,756.0,64.0,2.4,18.0,347.0,717.96,573.23
2016,10,21,8,45,781.5,66.5,2.35,18.5,389.5,737.52,584.75
2016,10,21,9,0,807.0,69.0,2.3,19.0,432.0,753.75,593.6
2016,10,21,9,15,825.0,71.5,2.3,19.5,469.5,760.44,595.79
2016,10,21,9,30,843.0,74.0,2.3,20.0,507.0,756.44,590.43
2016,10,21,9,45,854.0,76.0,2.3,20.5,538.0,750.24,583.71
2016,10,21,10,0,865.0,78.0,2.3,21.0,569.0,740.49,574.63
2016,10,21,10,15,874.0,79.0,2.35,21.0,594.5,724.59,562.74
2016,10,21,10,30,883.0,80.0,2.4,21.0,620.0,705.22,548.21
2016,10,21,10,45,887.5,81.5,2.45,21.5,637.0,679.92,527.09
2016,10,21,11,0,892.0,83.0,2.5,22.0,654.0,651.44,503.39
2016,10,21,11,15,895.0,83.5,2.55,22.0,664.5,618.02,476.63
2016,10,21,11,30,898.0,84.0,2.6,22.0,675.0,581.79,447.17
2016,10,21,11,45,898.0,84.5,2.7,22.0,677.0,541.35,413.95
2016,10,21,12,0,898.0,85.0,2.8,22.0,679.0,498.63,378.04
2016,10,21,12,15,896.0,85.0,2.9,22.0,673.0,452.55,338.52
2016,10,21,12,30,894.0,85.0,3.0,22.0,667.0,404.76,296.6
2016,10,21,12,45,886.5,85.5,3.2,22.5,653.0,354.13,251.31
2016,10,21,13,0,879.0,86.0,3.4,23.0,639.0,302.74,205.16
2016,10,21,13,15,871.5,85.0,3.55,22.5,617.5,249.69,159.17
2016,10,21,13,30,864.0,84.0,3.7,22.0,596.0,196.39,115.65
2016,10,21,13,45,852.0,82.5,3.85,22.0,568.0,142.28,78.19
2016,10,21,14,0,840.0,81.0,4.0,22.0,540.0,80.83,48.52
2016,10,21,14,15,755.5,94.0,4.1,22.0,487.0,72.72,56.87
2016,10,21,14,30,671.0,107.0,4.2,22.0,434.0,75.17,59.11
2016,10,21,14,45,643.5,105.0,4.35,22.0,397.0,74.91,59.03
2016,10,21,15,0,616.0,103.0,4.5,22.0,360.0,74.77,59.06
2016,10,21,15,15,659.0,84.5,4.55,21.5,331.5,63.13,49.26
2016,10,21,15,30,702.0,66.0,4.6,21.0,303.0,55.52,42.84
2016,10,21,15,45,656.5,61.0,4.65,20.5,256.5,47.68,36.1
2016,10,21,16,0,611.0,56.0,4.7,20.0,210.0,44.35,33.18
2016,10,21,16,15,541.0,49.5,4.7,19.5,164.0,39.67,28.92
2016,10,21,16,30,471.0,43.0,4.7,19.0,118.0,35.02,24.49
2016,10,21,16,45,351.0,32.5,4.7,18.5,77.0,26.71,16.39
2016,10,21,17,0,231.0,22.0,4.7,18.0,36.0,18.32,0.0
2016,10,21,17,15,115.5,11.0,4.7,17.5,18.0,9.39,0.0
2016,10,21,17,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,6,45,177.0,16.5,3.0,12.5,34.5,178.28,0.0
2016,10,22,7,0,354.0,33.0,3.0,13.0,69.0,348.9,272.28
2016,10,22,7,15,451.0,41.5,3.05,13.5,114.0,438.11,359.26
2016,10,22,7,30,548.0,50.0,3.1,14.0,159.0,529.27,436.67
2016,10,22,7,45,611.5,55.5,3.15,14.5,207.0,590.85,487.17
2016,10,22,8,0,675.0,61.0,3.2,15.0,255.0,651.4,534.37
2016,10,22,8,15,714.0,65.0,3.15,15.0,301.5,683.57,558.55
2016,10,22,8,30,753.0,69.0,3.1,15.0,348.0,718.93,584.23
2016,10,22,8,45,782.0,71.5,3.05,15.5,391.5,741.23,598.23
2016,10,22,9,0,811.0,74.0,3.0,16.0,435.0,760.1,609.36
2016,10,22,9,15,830.0,76.5,2.95,16.0,473.0,767.37,612.92
2016,10,22,9,30,849.0,79.0,2.9,16.0,511.0,770.94,613.86
2016,10,22,9,45,849.0,85.5,2.9,16.5,541.0,760.85,604.06
2016,10,22,10,0,849.0,92.0,2.9,17.0,571.0,747.24,591.96
2016,10,22,10,15,859.5,93.5,2.9,17.0,596.5,732.29,580.18
2016,10,22,10,30,870.0,95.0,2.9,17.0,622.0,713.73,564.7
2016,10,22,10,45,876.5,96.0,2.95,17.5,640.0,688.4,543.09
2016,10,22,11,0,883.0,97.0,3.0,18.0,658.0,656.25,516.27
2016,10,22,11,15,887.0,97.5,3.0,18.0,668.5,623.36,489.12
2016,10,22,11,30,891.0,98.0,3.0,18.0,679.0,587.6,459.21
2016,10,22,11,45,715.0,157.5,3.05,18.0,625.0,511.31,398.01
2016,10,22,12,0,539.0,217.0,3.1,18.0,571.0,438.56,340.03
2016,10,22,12,15,714.0,157.0,3.15,18.0,621.5,431.91,330.1
2016,10,22,12,30,889.0,97.0,3.2,18.0,672.0,409.53,304.82
2016,10,22,12,45,778.0,128.0,3.3,18.0,623.5,348.31,253.59
2016,10,22,13,0,667.0,159.0,3.4,18.0,575.0,293.01,208.3
2016,10,22,13,15,763.5,127.0,3.45,18.0,588.0,246.33,163.42
2016,10,22,13,30,860.0,95.0,3.5,18.0,601.0,194.53,116.18
2016,10,22,13,45,756.5,113.0,3.6,18.0,542.5,139.57,81.42
2016,10,22,14,0,653.0,131.0,3.7,18.0,484.0,100.2,69.54
2016,10,22,14,15,544.0,150.0,3.7,18.0,431.0,101.13,82.34
2016,10,22,14,30,435.0,169.0,3.7,18.0,378.0,112.81,92.59
2016,10,22,14,45,598.0,117.5,3.75,18.0,379.0,83.62,67.55
2016,10,22,15,0,761.0,66.0,3.8,18.0,380.0,54.69,42.49
2016,10,22,15,15,704.5,71.5,3.8,17.5,337.0,59.13,46.6
2016,10,22,15,30,648.0,77.0,3.8,17.0,294.0,58.83,46.48
2016,10,22,15,45,607.0,70.0,3.85,17.0,248.5,54.33,42.51
2016,10,22,16,0,566.0,63.0,3.9,17.0,203.0,49.76,38.35
2016,10,22,16,15,493.0,55.0,3.8,16.5,157.5,44.08,33.14
2016,10,22,16,30,420.0,47.0,3.7,16.0,112.0,38.39,27.69
2016,10,22,16,45,306.0,34.5,3.65,15.5,72.5,28.49,17.89
2016,10,22,17,0,192.0,22.0,3.6,15.0,33.0,18.38,0.0
2016,10,22,17,15,96.0,11.0,3.55,14.5,16.5,9.39,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.5,1.75,12.5,33.0,176.9,0.0
2016,10,23,7,0,360.0,31.0,1.8,13.0,66.0,350.14,268.6
2016,10,23,7,15,456.5,39.5,1.85,13.5,110.5,438.21,356.07
2016,10,23,7,30,553.0,48.0,1.9,14.0,155.0,528.56,431.95
2016,10,23,7,45,611.5,53.5,1.95,14.5,202.5,585.92,478.49
2016,10,23,8,0,670.0,59.0,2.0,15.0,250.0,636.5,517.51
2016,10,23,8,15,708.5,63.5,2.05,15.0,296.0,674.64,546.36
2016,10,23,8,30,747.0,68.0,2.1,15.0,342.0,710.01,572.16
2016,10,23,8,45,772.0,71.5,2.2,15.5,384.0,730.22,585.33
2016,10,23,9,0,797.0,75.0,2.3,16.0,426.0,747.06,595.82
2016,10,23,9,15,816.0,77.5,2.3,16.5,464.0,754.37,598.56
2016,10,23,9,30,835.0,80.0,2.3,17.0,502.0,758.02,598.71
2016,10,23,9,45,855.0,79.5,2.35,17.5,535.0,755.1,594.57
2016,10,23,10,0,875.0,79.0,2.4,18.0,568.0,742.34,583.51
2016,10,23,10,15,884.0,80.0,2.45,18.0,593.0,726.1,571.23
2016,10,23,10,30,893.0,81.0,2.5,18.0,618.0,706.35,555.84
2016,10,23,10,45,899.5,81.5,2.6,18.5,636.5,680.97,534.59
2016,10,23,11,0,906.0,82.0,2.7,19.0,655.0,652.31,510.59
2016,10,23,11,15,909.5,82.5,2.8,19.0,665.0,618.7,483.37
2016,10,23,11,30,913.0,83.0,2.9,19.0,675.0,582.21,453.27
2016,10,23,11,45,913.0,83.5,3.0,19.5,677.0,541.21,418.14
2016,10,23,12,0,913.0,84.0,3.1,20.0,679.0,497.9,380.38
2016,10,23,12,15,911.0,83.5,3.2,20.0,673.0,450.77,339.45
2016,10,23,12,30,909.0,83.0,3.3,20.0,667.0,401.95,296.1
2016,10,23,12,45,899.0,84.5,3.4,20.0,651.5,350.77,250.23
2016,10,23,13,0,889.0,86.0,3.5,20.0,636.0,299.02,203.67
2016,10,23,13,15,880.5,85.0,3.55,20.0,614.5,245.35,156.51
2016,10,23,13,30,872.0,84.0,3.6,20.0,593.0,191.53,112.52
2016,10,23,13,45,861.5,82.0,3.7,20.0,564.5,136.91,75.52
2016,10,23,14,0,851.0,80.0,3.8,20.0,536.0,74.83,47.76
2016,10,23,14,15,834.5,78.0,3.9,19.5,501.0,62.65,48.81
2016,10,23,14,30,818.0,76.0,4.0,19.0,466.0,61.63,48.15
2016,10,23,14,45,726.5,84.0,4.1,19.0,408.5,67.26,53.17
2016,10,23,15,0,635.0,92.0,4.2,19.0,351.0,67.32,53.34
2016,10,23,15,15,670.0,78.0,4.2,18.5,323.5,58.74,46.06
2016,10,23,15,30,705.0,64.0,4.2,18.0,296.0,54.11,42.15
2016,10,23,15,45,652.0,60.0,4.25,18.0,249.0,47.06,35.93
2016,10,23,16,0,599.0,56.0,4.3,18.0,202.0,44.47,33.53
2016,10,23,16,15,525.5,49.0,4.2,17.5,156.0,39.38,28.85
2016,10,23,16,30,452.0,42.0,4.1,17.0,110.0,34.31,23.98
2016,10,23,16,45,321.0,31.0,4.1,16.5,70.0,25.52,15.11
2016,10,23,17,0,190.0,20.0,4.1,16.0,30.0,16.65,0.0
2016,10,23,17,15,95.0,10.0,4.0,15.5,15.0,8.54,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,6.35,14.5,13.0,10.72,0.0
2016,10,24,7,0,0.0,26.0,6.6,15.0,26.0,22.85,11.86
2016,10,24,7,15,0.0,45.0,6.75,15.0,45.0,43.92,30.81
2016,10,24,7,30,0.0,64.0,6.9,15.0,64.0,63.06,47.61
2016,10,24,7,45,6.0,82.5,7.1,15.5,84.5,85.2,66.9
2016,10,24,8,0,12.0,101.0,7.3,16.0,105.0,106.93,85.6
2016,10,24,8,15,18.0,118.5,7.4,16.0,124.5,127.16,102.9
2016,10,24,8,30,24.0,136.0,7.5,16.0,144.0,147.2,119.81
2016,10,24,8,45,12.0,96.0,7.65,16.0,100.0,91.86,72.7
2016,10,24,9,0,0.0,56.0,7.8,16.0,56.0,46.37,33.71
2016,10,24,9,15,16.0,126.0,7.75,16.0,134.0,121.59,97.4
2016,10,24,9,30,32.0,196.0,7.7,16.0,212.0,215.22,175.14
2016,10,24,9,45,16.0,152.5,7.7,16.5,160.5,143.92,115.13
2016,10,24,10,0,0.0,109.0,7.7,17.0,109.0,91.5,70.84
2016,10,24,10,15,0.0,110.5,7.75,17.0,110.5,92.61,71.65
2016,10,24,10,30,0.0,112.0,7.8,17.0,112.0,93.75,72.49
2016,10,24,10,45,15.0,180.0,7.85,17.5,189.5,162.54,129.08
2016,10,24,11,0,30.0,248.0,7.9,18.0,267.0,238.07,190.04
2016,10,24,11,15,41.0,262.0,7.85,18.0,288.5,252.29,201.26
2016,10,24,11,30,52.0,276.0,7.8,18.0,310.0,264.89,211.12
2016,10,24,11,45,52.0,277.0,7.8,18.0,310.5,259.38,206.33
2016,10,24,12,0,52.0,278.0,7.8,18.0,311.0,253.69,201.42
2016,10,24,12,15,47.0,271.5,7.8,18.0,301.5,239.94,190.09
2016,10,24,12,30,42.0,265.0,7.8,18.0,292.0,226.82,179.34
2016,10,24,12,45,41.5,259.5,7.85,18.5,286.0,216.4,170.41
2016,10,24,13,0,41.0,254.0,7.9,19.0,280.0,206.03,161.57
2016,10,24,13,15,20.5,173.5,7.9,19.0,186.5,143.54,111.72
2016,10,24,13,30,0.0,93.0,7.9,19.0,93.0,77.26,58.42
2016,10,24,13,45,0.0,88.0,7.95,19.0,88.0,73.15,55.15
2016,10,24,14,0,0.0,83.0,8.0,19.0,83.0,68.95,51.78
2016,10,24,14,15,0.0,53.0,7.95,18.5,53.0,43.9,32.72
2016,10,24,14,30,0.0,23.0,7.9,18.0,23.0,18.99,11.04
2016,10,24,14,45,147.5,89.5,7.9,18.0,149.0,65.08,51.52
2016,10,24,15,0,295.0,156.0,7.9,18.0,275.0,109.47,90.38
2016,10,24,15,15,276.5,140.5,7.7,17.5,242.0,99.87,82.31
2016,10,24,15,30,258.0,125.0,7.5,17.0,209.0,89.98,73.88
2016,10,24,15,45,233.5,107.5,7.3,17.0,174.5,78.46,63.72
2016,10,24,16,0,209.0,90.0,7.1,17.0,140.0,66.6,53.08
2016,10,24,16,15,173.0,71.5,6.9,16.5,107.0,53.66,41.4
2016,10,24,16,30,137.0,53.0,6.7,16.0,74.0,40.38,29.22
2016,10,24,16,45,68.5,36.0,6.55,16.0,46.5,28.15,16.91
2016,10,24,17,0,0.0,19.0,6.4,16.0,19.0,15.3,0.0
2016,10,24,17,15,0.0,9.5,6.4,16.0,9.5,8.11,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,6.5,15.5,6.0,4.92,0.0
2016,10,25,7,0,0.0,12.0,6.6,16.0,12.0,9.87,1.74
2016,10,25,7,15,0.0,21.0,6.6,16.0,21.0,17.3,8.64
2016,10,25,7,30,0.0,30.0,6.6,16.0,30.0,24.75,15.2
2016,10,25,7,45,0.0,39.5,6.65,16.5,39.5,32.63,22.04
2016,10,25,8,0,0.0,49.0,6.7,17.0,49.0,40.53,28.79
2016,10,25,8,15,0.0,58.5,6.7,17.0,58.5,48.44,35.53
2016,10,25,8,30,0.0,68.0,6.7,17.0,68.0,56.37,42.2
2016,10,25,8,45,5.5,111.5,6.7,17.5,114.0,102.36,80.84
2016,10,25,9,0,11.0,155.0,6.7,18.0,160.0,149.61,119.87
2016,10,25,9,15,5.5,125.5,6.75,18.0,128.0,112.97,89.06
2016,10,25,9,30,0.0,96.0,6.8,18.0,96.0,80.44,61.68
2016,10,25,9,45,0.0,84.5,6.85,18.5,84.5,70.2,52.94
2016,10,25,10,0,0.0,73.0,6.9,19.0,73.0,60.61,44.79
2016,10,25,10,15,2.0,128.5,6.9,19.0,130.0,109.89,85.37
2016,10,25,10,30,4.0,184.0,6.9,19.0,187.0,160.17,126.27
2016,10,25,10,45,5.0,189.0,6.95,19.0,192.5,164.03,129.23
2016,10,25,11,0,6.0,194.0,7.0,19.0,198.0,167.79,132.15
2016,10,25,11,15,6.5,197.0,6.9,19.0,201.5,169.4,133.32
2016,10,25,11,30,7.0,200.0,6.8,19.0,205.0,170.94,134.45
2016,10,25,11,45,3.5,124.0,6.75,19.5,126.5,104.89,80.58
2016,10,25,12,0,0.0,48.0,6.7,20.0,48.0,39.83,27.21
2016,10,25,12,15,0.0,47.5,6.6,20.0,47.5,39.41,26.88
2016,10,25,12,30,0.0,47.0,6.5,20.0,47.0,38.99,26.55
2016,10,25,12,45,0.0,46.0,6.4,20.0,46.0,38.15,25.88
2016,10,25,13,0,0.0,45.0,6.3,20.0,45.0,37.31,25.22
2016,10,25,13,15,0.0,40.0,6.2,20.0,40.0,33.14,21.81
2016,10,25,13,30,0.0,35.0,6.1,20.0,35.0,28.98,18.4
2016,10,25,13,45,0.0,67.5,6.1,20.0,67.5,56.01,40.82
2016,10,25,14,0,0.0,100.0,6.1,20.0,100.0,82.32,65.58
2016,10,25,14,15,27.0,146.0,6.0,20.0,159.0,111.02,90.35
2016,10,25,14,30,54.0,192.0,5.9,20.0,218.0,138.05,113.66
2016,10,25,14,45,147.0,176.0,5.85,20.0,237.0,124.19,102.03
2016,10,25,15,0,240.0,160.0,5.8,20.0,256.0,111.25,91.13
2016,10,25,15,15,233.5,141.5,5.7,19.5,226.0,100.03,81.77
2016,10,25,15,30,227.0,123.0,5.6,19.0,196.0,88.42,71.91
2016,10,25,15,45,212.0,104.5,5.5,19.0,164.0,76.33,61.33
2016,10,25,16,0,197.0,86.0,5.4,19.0,132.0,63.86,50.23
2016,10,25,16,15,170.0,67.5,5.15,18.5,101.0,50.92,38.64
2016,10,25,16,30,143.0,49.0,4.9,18.0,70.0,37.61,26.53
2016,10,25,16,45,71.5,33.0,4.7,17.5,43.5,26.03,14.7
2016,10,25,17,0,0.0,17.0,4.5,17.0,17.0,13.78,0.0
2016,10,25,17,15,0.0,8.5,4.45,16.5,8.5,7.26,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,178.5,13.5,3.65,14.5,29.0,136.48,0.0
2016,10,26,7,0,357.0,27.0,3.8,15.0,58.0,340.13,246.78
2016,10,26,7,15,456.0,35.0,3.85,15.0,101.0,427.28,346.81
2016,10,26,7,30,555.0,43.0,3.9,15.0,144.0,517.45,425.81
2016,10,26,7,45,615.5,48.0,4.0,15.5,190.5,568.84,469.54
2016,10,26,8,0,676.0,53.0,4.1,16.0,237.0,626.35,515.61
2016,10,26,8,15,714.0,56.5,4.05,16.5,282.0,662.22,542.48
2016,10,26,8,30,752.0,60.0,4.0,17.0,327.0,695.43,566.12
2016,10,26,8,45,779.0,62.5,3.95,17.5,369.0,715.63,579.06
2016,10,26,9,0,806.0,65.0,3.9,18.0,411.0,732.53,589.17
2016,10,26,9,15,824.5,67.5,3.95,18.5,448.0,739.29,591.89
2016,10,26,9,30,843.0,70.0,4.0,19.0,485.0,735.71,587.0
2016,10,26,9,45,857.5,71.0,4.1,19.5,516.5,730.81,581.46
2016,10,26,10,0,872.0,72.0,4.2,20.0,548.0,722.31,573.38
2016,10,26,10,15,881.5,73.0,4.25,20.0,573.0,706.61,561.03
2016,10,26,10,30,891.0,74.0,4.3,20.0,598.0,687.42,545.2
2016,10,26,10,45,894.0,76.0,4.4,20.5,615.0,661.6,522.99
2016,10,26,11,0,897.0,78.0,4.5,21.0,632.0,632.67,498.13
2016,10,26,11,15,901.5,78.5,4.6,21.0,642.5,600.12,471.05
2016,10,26,11,30,906.0,79.0,4.7,21.0,653.0,564.65,441.06
2016,10,26,11,45,904.5,80.5,4.8,21.0,655.5,524.35,406.57
2016,10,26,12,0,903.0,82.0,4.9,21.0,658.0,481.85,369.46
2016,10,26,12,15,902.5,81.5,4.85,21.0,653.0,435.99,328.54
2016,10,26,12,30,902.0,81.0,4.8,21.0,648.0,388.31,285.3
2016,10,26,12,45,895.5,81.5,4.8,21.0,634.0,338.01,239.57
2016,10,26,13,0,889.0,82.0,4.8,21.0,620.0,286.85,193.17
2016,10,26,13,15,882.0,81.0,4.7,21.0,599.5,233.79,146.61
2016,10,26,13,30,875.0,80.0,4.6,21.0,579.0,180.42,103.72
2016,10,26,13,45,863.5,78.5,4.55,21.0,550.5,126.25,68.93
2016,10,26,14,0,852.0,77.0,4.5,21.0,522.0,64.7,50.19
2016,10,26,14,15,836.0,75.0,4.35,20.5,487.5,60.81,47.08
2016,10,26,14,30,820.0,73.0,4.2,20.0,453.0,59.73,46.36
2016,10,26,14,45,798.0,70.5,4.05,20.0,413.5,58.22,45.17
2016,10,26,15,0,776.0,68.0,3.9,20.0,374.0,56.73,43.97
2016,10,26,15,15,743.5,64.5,3.7,19.5,330.0,54.34,42.06
2016,10,26,15,30,711.0,61.0,3.5,19.0,286.0,51.97,40.11
2016,10,26,15,45,663.0,56.0,3.3,19.0,239.5,48.23,36.79
2016,10,26,16,0,615.0,51.0,3.1,19.0,193.0,40.85,30.18
2016,10,26,16,15,537.5,44.5,2.75,18.5,147.0,36.01,25.7
2016,10,26,16,30,460.0,38.0,2.4,18.0,101.0,31.21,21.02
2016,10,26,16,45,322.5,27.0,2.1,17.5,62.5,22.29,11.37
2016,10,26,17,0,185.0,16.0,1.8,17.0,24.0,13.66,0.0
2016,10,26,17,15,92.5,8.0,1.7,16.5,12.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,4.6,15.5,4.0,3.41,0.0
2016,10,27,7,0,0.0,8.0,4.9,16.0,8.0,6.57,0.0
2016,10,27,7,15,0.0,14.0,4.95,16.0,14.0,11.51,3.81
2016,10,27,7,30,0.0,20.0,5.0,16.0,20.0,16.46,8.2
2016,10,27,7,45,0.0,27.0,5.05,16.5,27.0,22.25,13.23
2016,10,27,8,0,0.0,34.0,5.1,17.0,34.0,28.05,18.21
2016,10,27,8,15,0.0,40.5,5.0,17.0,40.5,33.45,22.83
2016,10,27,8,30,0.0,47.0,4.9,17.0,47.0,38.86,27.4
2016,10,27,8,45,0.0,87.5,4.8,17.5,87.5,74.29,57.13
2016,10,27,9,0,0.0,128.0,4.7,18.0,128.0,113.16,89.23
2016,10,27,9,15,0.0,129.5,4.6,18.0,129.5,112.83,88.71
2016,10,27,9,30,0.0,131.0,4.5,18.0,131.0,112.96,88.61
2016,10,27,9,45,4.0,157.5,4.45,18.5,160.0,139.89,110.45
2016,10,27,10,0,8.0,184.0,4.4,19.0,189.0,166.32,131.56
2016,10,27,10,15,4.0,123.5,4.3,19.0,126.0,106.89,82.84
2016,10,27,10,30,0.0,63.0,4.2,19.0,63.0,52.28,37.78
2016,10,27,10,45,18.0,156.0,4.1,19.0,167.5,143.27,112.58
2016,10,27,11,0,36.0,249.0,4.0,19.0,272.0,242.48,191.97
2016,10,27,11,15,18.0,145.0,4.25,18.5,156.5,135.35,105.83
2016,10,27,11,30,0.0,41.0,4.5,18.0,41.0,34.0,22.64
2016,10,27,11,45,0.0,41.0,4.8,18.0,41.0,34.0,22.66
2016,10,27,12,0,0.0,41.0,5.1,18.0,41.0,34.0,22.66
2016,10,27,12,15,0.0,75.5,5.1,18.0,75.5,62.76,46.48
2016,10,27,12,30,0.0,110.0,5.1,18.0,110.0,91.23,69.95
2016,10,27,12,45,0.0,134.5,5.1,18.0,134.5,110.66,85.93
2016,10,27,13,0,0.0,159.0,5.1,18.0,159.0,129.25,101.2
2016,10,27,13,15,16.0,191.5,5.05,18.0,200.5,155.46,121.98
2016,10,27,13,30,32.0,224.0,5.0,18.0,242.0,171.02,134.04
2016,10,27,13,45,38.0,217.5,4.95,18.0,238.5,161.23,126.4
2016,10,27,14,0,44.0,211.0,4.9,18.0,235.0,150.51,124.62
2016,10,27,14,15,22.0,169.5,4.75,18.0,181.5,131.3,108.44
2016,10,27,14,30,0.0,128.0,4.6,18.0,128.0,101.94,83.38
2016,10,27,14,45,0.0,96.0,4.45,18.0,96.0,78.29,63.04
2016,10,27,15,0,0.0,64.0,4.3,18.0,64.0,53.03,41.1
2016,10,27,15,15,0.0,56.0,4.1,18.0,56.0,46.35,35.31
2016,10,27,15,30,0.0,48.0,3.9,18.0,48.0,39.69,29.47
2016,10,27,15,45,0.0,40.0,3.7,18.0,40.0,33.04,23.57
2016,10,27,16,0,0.0,32.0,3.5,18.0,32.0,26.4,17.6
2016,10,27,16,15,0.0,24.0,3.35,17.5,24.0,19.77,11.63
2016,10,27,16,30,0.0,16.0,3.2,17.0,16.0,13.16,5.62
2016,10,27,16,45,0.0,9.5,3.1,17.0,9.5,7.8,0.12
2016,10,27,17,0,0.0,3.0,3.0,17.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.6,16.0,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,0.6,16.0,15.0,12.35,2.85
2016,10,28,7,15,0.0,27.5,0.65,16.0,27.5,22.71,13.04
2016,10,28,7,30,0.0,40.0,0.7,16.0,40.0,33.22,22.33
2016,10,28,7,45,0.0,54.5,0.8,16.0,54.5,47.01,34.28
2016,10,28,8,0,0.0,69.0,0.9,16.0,69.0,60.47,45.84
2016,10,28,8,15,0.0,83.0,1.0,16.0,83.0,73.14,56.59
2016,10,28,8,30,0.0,97.0,1.1,16.0,97.0,85.65,67.05
2016,10,28,8,45,66.0,138.0,1.2,16.5,166.0,191.1,156.1
2016,10,28,9,0,132.0,179.0,1.3,17.0,235.0,301.57,245.21
2016,10,28,9,15,109.5,194.0,1.4,17.0,243.0,294.24,237.63
2016,10,28,9,30,87.0,209.0,1.5,17.0,251.0,272.32,219.24
2016,10,28,9,45,134.5,225.0,1.65,17.5,295.0,331.93,266.39
2016,10,28,10,0,182.0,241.0,1.8,18.0,339.0,374.34,298.89
2016,10,28,10,15,91.0,193.5,1.9,18.0,242.5,252.43,201.42
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,123.59,96.23
2016,10,28,10,45,4.5,174.5,2.15,18.0,177.5,150.93,118.61
2016,10,28,11,0,9.0,203.0,2.3,18.0,209.0,177.49,139.88
2016,10,28,11,15,4.5,184.0,2.5,18.0,187.0,157.1,123.3
2016,10,28,11,30,0.0,165.0,2.7,18.0,165.0,137.73,107.61
2016,10,28,11,45,0.0,146.5,2.9,18.5,146.5,121.81,94.55
2016,10,28,12,0,0.0,128.0,3.1,19.0,128.0,106.24,81.77
2016,10,28,12,15,8.0,175.5,3.2,19.0,181.0,147.51,115.12
2016,10,28,12,30,16.0,223.0,3.3,19.0,234.0,186.13,145.88
2016,10,28,12,45,21.0,226.5,3.45,19.0,240.0,187.7,146.91
2016,10,28,13,0,26.0,230.0,3.6,19.0,246.0,188.35,147.24
2016,10,28,13,15,149.0,237.0,3.6,19.0,321.0,202.79,153.57
2016,10,28,13,30,272.0,244.0,3.6,19.0,396.0,203.68,149.2
2016,10,28,13,45,182.0,234.0,3.6,19.0,334.0,174.51,131.86
2016,10,28,14,0,92.0,224.0,3.6,19.0,272.0,158.0,130.32
2016,10,28,14,15,90.5,209.5,3.5,18.5,254.0,148.89,123.11
2016,10,28,14,30,89.0,195.0,3.4,18.0,236.0,139.52,115.61
2016,10,28,14,45,420.5,131.5,3.35,18.0,297.0,90.89,73.95
2016,10,28,15,0,752.0,68.0,3.3,18.0,358.0,56.62,44.25
2016,10,28,15,15,719.5,64.5,3.15,18.0,315.0,54.27,42.28
2016,10,28,15,30,687.0,61.0,3.0,18.0,272.0,51.93,40.25
2016,10,28,15,45,640.0,55.5,2.85,18.0,227.0,43.91,33.13
2016,10,28,16,0,593.0,50.0,2.7,18.0,182.0,40.07,29.58
2016,10,28,16,15,513.0,43.0,2.4,17.5,137.0,34.81,24.7
2016,10,28,16,30,433.0,36.0,2.1,17.0,92.0,29.57,19.56
2016,10,28,16,45,216.5,27.5,1.85,16.5,55.5,21.42,9.56
2016,10,28,17,0,0.0,19.0,1.6,16.0,19.0,16.22,0.0
2016,10,28,17,15,0.0,9.5,1.5,15.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,13.5,3.25,15.5,23.0,95.05,0.0
2016,10,29,7,0,242.0,27.0,3.5,16.0,46.0,247.59,157.98
2016,10,29,7,15,349.5,37.5,3.75,16.0,86.5,347.26,279.56
2016,10,29,7,30,457.0,48.0,4.0,16.0,127.0,444.33,365.53
2016,10,29,7,45,228.5,51.5,4.25,16.5,91.0,268.68,224.06
2016,10,29,8,0,0.0,55.0,4.5,17.0,55.0,45.62,32.99
2016,10,29,8,15,0.0,66.5,4.65,17.0,66.5,55.98,41.91
2016,10,29,8,30,0.0,78.0,4.8,17.0,78.0,66.25,50.57
2016,10,29,8,45,0.0,90.0,4.95,17.5,90.0,76.93,59.35
2016,10,29,9,0,0.0,102.0,5.1,18.0,102.0,87.52,67.95
2016,10,29,9,15,0.0,122.5,5.15,18.0,122.5,106.23,83.34
2016,10,29,9,30,0.0,143.0,5.2,18.0,143.0,124.72,98.42
2016,10,29,9,45,199.5,173.5,5.3,18.5,280.0,337.0,275.42
2016,10,29,10,0,399.0,204.0,5.4,19.0,417.0,502.78,407.43
2016,10,29,10,15,331.5,228.5,5.35,19.0,411.0,466.25,375.65
2016,10,29,10,30,264.0,253.0,5.3,19.0,405.0,430.63,345.38
2016,10,29,10,45,575.0,166.5,5.25,19.0,510.5,545.92,437.9
2016,10,29,11,0,886.0,80.0,5.2,19.0,616.0,618.5,493.76
2016,10,29,11,15,890.0,80.5,5.1,19.0,626.0,586.06,465.14
2016,10,29,11,30,894.0,81.0,5.0,19.0,636.0,550.79,434.21
2016,10,29,11,45,898.0,80.0,4.9,19.5,639.0,511.4,398.67
2016,10,29,12,0,902.0,79.0,4.8,20.0,642.0,469.5,360.49
2016,10,29,12,15,900.0,79.0,4.7,20.0,636.0,423.77,319.29
2016,10,29,12,30,898.0,79.0,4.6,20.0,630.0,376.34,275.97
2016,10,29,12,45,685.5,147.0,4.5,20.0,562.5,314.55,226.98
2016,10,29,13,0,473.0,215.0,4.4,20.0,495.0,271.41,195.97
2016,10,29,13,15,672.5,145.5,4.3,20.0,528.0,226.41,149.66
2016,10,29,13,30,872.0,76.0,4.2,20.0,561.0,169.08,95.71
2016,10,29,13,45,619.5,137.0,4.15,20.0,472.5,130.73,82.88
2016,10,29,14,0,367.0,198.0,4.1,20.0,384.0,134.23,109.87
2016,10,29,14,15,591.5,133.5,4.05,19.5,410.0,93.23,75.24
2016,10,29,14,30,816.0,69.0,4.0,19.0,436.0,56.98,44.19
2016,10,29,14,45,791.0,66.5,3.95,19.0,396.0,55.35,42.89
2016,10,29,15,0,766.0,64.0,3.9,19.0,356.0,53.74,41.58
2016,10,29,15,15,732.0,61.0,3.85,18.5,312.5,51.66,39.91
2016,10,29,15,30,698.0,58.0,3.8,18.0,269.0,49.62,38.21
