Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,645.0,53.5,3.8,18.0,223.5,46.21,35.13
2016,10,29,16,0,592.0,49.0,3.8,18.0,178.0,39.34,28.9
2016,10,29,16,15,510.5,42.0,3.65,17.5,133.5,34.05,23.98
2016,10,29,16,30,429.0,35.0,3.5,17.0,89.0,28.78,18.78
2016,10,29,16,45,283.0,24.0,3.35,16.5,53.0,19.81,7.62
2016,10,29,17,0,137.0,13.0,3.2,16.0,17.0,11.1,0.0
2016,10,29,17,15,68.5,6.5,3.2,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,4.0,7.8,15.0,4.0,3.41,0.0
2016,10,30,7,0,0.0,8.0,8.0,15.0,8.0,6.57,0.0
2016,10,30,7,15,0.0,15.5,8.05,15.0,15.5,12.75,4.75
2016,10,30,7,30,0.0,23.0,8.1,15.0,23.0,18.95,10.27
2016,10,30,7,45,0.0,31.5,8.15,15.5,31.5,25.99,16.41
2016,10,30,8,0,0.0,40.0,8.2,16.0,40.0,33.04,22.5
2016,10,30,8,15,0.0,48.5,8.2,16.0,48.5,40.11,28.58
2016,10,30,8,30,0.0,57.0,8.2,16.0,57.0,47.19,34.59
2016,10,30,8,45,0.0,76.0,8.2,16.5,76.0,63.5,48.28
2016,10,30,9,0,0.0,95.0,8.2,17.0,95.0,80.85,62.68
2016,10,30,9,15,0.0,52.0,8.2,17.0,52.0,43.04,30.74
2016,10,30,9,30,0.0,9.0,8.2,17.0,9.0,7.42,0.61
2016,10,30,9,45,0.0,11.0,8.2,17.5,11.0,9.08,1.99
2016,10,30,10,0,0.0,13.0,8.2,18.0,13.0,10.74,3.35
2016,10,30,10,15,0.0,13.0,8.1,18.0,13.0,10.74,3.34
2016,10,30,10,30,0.0,13.0,8.0,18.0,13.0,10.74,3.33
2016,10,30,10,45,219.0,121.0,7.95,18.0,252.5,268.89,219.69
2016,10,30,11,0,438.0,229.0,7.9,18.0,492.0,489.42,395.7
2016,10,30,11,15,262.5,254.0,7.75,18.0,412.5,382.93,307.76
2016,10,30,11,30,87.0,279.0,7.6,18.0,333.0,284.55,227.15
2016,10,30,11,45,58.5,262.5,7.45,18.5,299.0,249.1,197.86
2016,10,30,12,0,30.0,246.0,7.3,19.0,265.0,216.99,171.52
2016,10,30,12,15,168.0,256.0,7.15,19.0,359.0,274.55,215.51
2016,10,30,12,30,306.0,266.0,7.0,19.0,453.0,314.74,243.02
2016,10,30,12,45,338.5,252.5,6.9,19.0,455.0,291.46,221.09
2016,10,30,13,0,371.0,239.0,6.8,19.0,457.0,264.87,196.29
2016,10,30,13,15,368.5,230.0,6.7,18.5,440.0,231.7,168.44
2016,10,30,13,30,366.0,221.0,6.6,18.0,423.0,198.67,142.63
2016,10,30,13,45,274.0,222.0,6.55,18.0,368.5,166.06,123.67
2016,10,30,14,0,182.0,223.0,6.5,18.0,314.0,151.88,126.09
2016,10,30,14,15,91.0,173.5,6.4,18.0,219.0,128.33,106.11
2016,10,30,14,30,0.0,124.0,6.3,18.0,124.0,98.86,80.85
2016,10,30,14,45,337.0,104.5,6.25,18.0,231.5,72.44,58.02
2016,10,30,15,0,674.0,85.0,6.2,18.0,339.0,63.71,50.49
2016,10,30,15,15,635.0,80.5,6.05,17.5,296.5,61.19,48.46
2016,10,30,15,30,596.0,76.0,5.9,17.0,254.0,58.72,46.38
2016,10,30,15,45,540.0,69.0,5.8,17.0,209.5,54.13,42.23
2016,10,30,16,0,484.0,62.0,5.7,17.0,165.0,49.53,37.93
2016,10,30,16,15,393.0,52.5,5.5,16.5,122.5,42.58,31.45
2016,10,30,16,30,302.0,43.0,5.3,16.0,80.0,33.23,22.5
2016,10,30,16,45,171.0,28.0,5.15,16.0,47.0,21.72,7.82
2016,10,30,17,0,40.0,13.0,5.0,16.0,14.0,11.1,0.0
2016,10,30,17,15,20.0,6.5,4.8,15.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,6,45,107.0,13.5,2.45,12.5,21.0,84.7,0.0
2016,10,31,7,0,214.0,27.0,2.5,13.0,42.0,223.4,121.24
2016,10,31,7,15,330.0,37.5,2.65,13.5,82.0,330.13,265.07
2016,10,31,7,30,446.0,48.0,2.8,14.0,122.0,432.55,356.14
2016,10,31,7,45,523.5,54.0,2.95,14.5,167.5,502.37,415.5
2016,10,31,8,0,601.0,60.0,3.1,15.0,213.0,571.35,471.57
2016,10,31,8,15,646.0,65.0,3.2,15.0,257.5,612.59,504.65
2016,10,31,8,30,691.0,70.0,3.3,15.0,302.0,651.53,534.83
2016,10,31,8,45,697.0,74.0,3.45,15.5,333.5,656.3,537.15
2016,10,31,9,0,703.0,78.0,3.6,16.0,365.0,658.24,537.17
2016,10,31,9,15,595.0,116.0,3.65,16.0,374.5,610.59,498.75
2016,10,31,9,30,487.0,154.0,3.7,16.0,384.0,552.57,450.84
2016,10,31,9,45,260.0,181.0,3.75,16.5,305.0,387.95,316.58
2016,10,31,10,0,33.0,208.0,3.8,17.0,226.0,219.71,176.17
2016,10,31,10,15,75.5,232.5,3.8,17.0,275.0,269.0,216.7
2016,10,31,10,30,118.0,257.0,3.8,17.0,324.0,325.84,261.92
2016,10,31,10,45,217.5,256.0,3.85,17.0,384.0,377.56,303.32
2016,10,31,11,0,317.0,255.0,3.9,17.0,444.0,431.47,345.11
2016,10,31,11,15,310.0,261.5,3.95,17.0,448.5,415.1,330.68
2016,10,31,11,30,303.0,268.0,4.0,17.0,453.0,398.02,315.86
2016,10,31,11,45,319.5,265.0,4.1,17.5,461.0,383.47,302.36
2016,10,31,12,0,336.0,262.0,4.2,18.0,469.0,366.86,286.86
2016,10,31,12,15,602.5,175.0,4.3,18.0,541.5,382.11,292.77
2016,10,31,12,30,869.0,88.0,4.4,18.0,614.0,368.63,271.92
2016,10,31,12,45,601.5,166.5,4.55,18.0,526.5,302.21,221.12
2016,10,31,13,0,334.0,245.0,4.7,18.0,439.0,259.37,193.15
2016,10,31,13,15,399.5,220.0,4.8,18.0,444.0,229.24,164.93
2016,10,31,13,30,465.0,195.0,4.9,18.0,449.0,188.29,129.86
2016,10,31,13,45,508.5,172.0,5.0,18.0,437.0,143.31,98.46
2016,10,31,14,0,552.0,149.0,5.1,18.0,425.0,101.08,82.4
2016,10,31,14,15,474.5,153.5,5.2,17.5,379.5,103.92,85.22
2016,10,31,14,30,397.0,158.0,5.3,17.0,334.0,107.06,88.31
2016,10,31,14,45,476.0,128.5,5.4,17.0,320.0,89.99,73.61
2016,10,31,15,0,555.0,99.0,5.5,17.0,306.0,73.17,59.01
2016,10,31,15,15,519.0,92.5,5.6,17.0,267.0,69.58,55.94
2016,10,31,15,30,483.0,86.0,5.7,17.0,228.0,63.77,50.82
2016,10,31,15,45,436.0,75.5,5.8,17.0,187.5,56.56,44.36
2016,10,31,16,0,389.0,65.0,5.9,17.0,147.0,49.2,37.61
2016,10,31,16,15,323.5,52.5,5.85,16.5,108.5,40.11,29.25
2016,10,31,16,30,258.0,40.0,5.8,16.0,70.0,30.85,20.36
2016,10,31,16,45,129.0,25.5,5.75,15.5,40.5,19.73,5.36
2016,10,31,17,0,0.0,11.0,5.7,15.0,11.0,9.39,0.0
2016,10,31,17,15,0.0,5.5,5.85,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,1,6,45,106.5,12.5,3.3,12.5,20.0,83.17,0.0
2016,11,1,7,0,213.0,25.0,3.2,13.0,40.0,215.87,101.69
2016,11,1,7,15,331.5,35.5,3.25,13.5,79.5,328.01,262.54
2016,11,1,7,30,450.0,46.0,3.3,14.0,119.0,431.6,355.66
2016,11,1,7,45,524.5,53.0,3.4,14.5,164.0,499.96,414.25
2016,11,1,8,0,599.0,60.0,3.5,15.0,209.0,567.64,469.6
2016,11,1,8,15,388.5,96.5,3.5,15.0,200.5,445.43,371.45
2016,11,1,8,30,178.0,133.0,3.5,15.0,192.0,293.59,244.66
2016,11,1,8,45,467.5,104.5,3.55,15.5,287.0,506.43,421.26
2016,11,1,9,0,757.0,76.0,3.6,16.0,382.0,690.7,563.03
2016,11,1,9,15,779.5,78.5,3.5,16.0,419.0,700.44,567.72
2016,11,1,9,30,802.0,81.0,3.4,16.0,456.0,706.57,570.73
2016,11,1,9,45,820.5,82.0,3.35,16.0,488.0,704.32,567.68
2016,11,1,10,0,839.0,83.0,3.3,16.0,520.0,698.32,561.91
2016,11,1,10,15,850.0,84.5,3.2,16.0,545.0,683.95,548.7
2016,11,1,10,30,861.0,86.0,3.1,16.0,570.0,666.03,532.71
2016,11,1,10,45,867.5,87.0,3.05,16.5,587.5,641.24,510.57
2016,11,1,11,0,874.0,88.0,3.0,17.0,605.0,610.37,483.69
2016,11,1,11,15,877.5,88.5,2.95,17.0,615.0,577.95,456.03
2016,11,1,11,30,881.0,89.0,2.9,17.0,625.0,542.78,425.67
2016,11,1,11,45,880.0,90.0,2.9,17.0,626.5,503.31,391.44
2016,11,1,12,0,879.0,91.0,2.9,17.0,628.0,461.7,354.68
2016,11,1,12,15,876.5,90.5,2.9,17.0,622.0,416.28,314.09
2016,11,1,12,30,874.0,90.0,2.9,17.0,616.0,369.29,271.41
2016,11,1,12,45,868.5,89.5,2.9,17.5,602.0,316.47,223.25
2016,11,1,13,0,863.0,89.0,2.9,18.0,588.0,265.49,176.92
2016,11,1,13,15,854.5,88.0,2.8,18.0,567.0,213.0,131.68
2016,11,1,13,30,846.0,87.0,2.7,18.0,546.0,160.47,91.18
2016,11,1,13,45,832.0,85.5,2.65,18.0,517.5,107.42,60.43
2016,11,1,14,0,818.0,84.0,2.6,18.0,489.0,67.0,52.9
2016,11,1,14,15,800.0,81.5,2.55,17.5,455.0,65.63,51.97
2016,11,1,14,30,782.0,79.0,2.5,17.0,421.0,64.3,51.03
2016,11,1,14,45,752.5,76.5,2.5,17.0,381.0,62.86,49.87
2016,11,1,15,0,723.0,74.0,2.5,17.0,341.0,61.48,48.76
2016,11,1,15,15,685.0,70.0,2.6,17.0,297.5,53.95,42.19
2016,11,1,15,30,647.0,66.0,2.7,17.0,254.0,51.54,40.06
2016,11,1,15,45,588.0,60.5,2.8,17.0,209.0,47.83,36.67
2016,11,1,16,0,529.0,55.0,2.9,17.0,164.0,44.16,33.18
2016,11,1,16,15,437.5,46.0,2.95,16.5,120.5,37.39,26.86
2016,11,1,16,30,346.0,37.0,3.0,16.0,77.0,30.59,20.02
2016,11,1,16,45,201.0,23.5,3.05,15.5,44.0,19.48,3.67
2016,11,1,17,0,56.0,10.0,3.1,15.0,11.0,8.54,0.0
2016,11,1,17,15,28.0,5.0,3.1,14.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,120.0,11.5,2.45,11.0,19.0,91.13,0.0
2016,11,2,7,0,240.0,23.0,2.5,11.0,38.0,230.5,88.21
2016,11,2,7,15,357.5,33.5,2.65,11.5,78.5,343.44,274.53
2016,11,2,7,30,475.0,44.0,2.8,12.0,119.0,446.05,368.33
2016,11,2,7,45,544.5,51.0,2.95,12.5,164.0,510.53,424.31
2016,11,2,8,0,614.0,58.0,3.1,13.0,209.0,574.28,476.97
2016,11,2,8,15,659.0,63.0,3.1,13.5,253.5,615.25,509.07
2016,11,2,8,30,704.0,68.0,3.1,14.0,298.0,653.89,537.94
2016,11,2,8,45,736.0,71.0,3.1,14.5,340.0,673.04,550.82
2016,11,2,9,0,768.0,74.0,3.1,15.0,382.0,693.94,564.62
2016,11,2,9,15,789.5,76.5,2.95,15.5,419.0,702.77,568.31
2016,11,2,9,30,811.0,79.0,2.8,16.0,456.0,708.0,569.23
2016,11,2,9,45,837.5,77.5,2.7,16.5,489.5,708.43,566.84
2016,11,2,10,0,864.0,76.0,2.6,17.0,523.0,699.37,557.55
2016,11,2,10,15,873.5,77.5,2.35,17.0,547.5,684.18,543.23
2016,11,2,10,30,883.0,79.0,2.1,17.0,572.0,665.53,525.88
2016,11,2,10,45,889.5,80.0,1.9,17.5,589.5,641.04,503.34
2016,11,2,11,0,896.0,81.0,1.7,18.0,607.0,613.34,478.22
2016,11,2,11,15,899.5,81.5,1.6,18.0,616.5,580.35,450.35
2016,11,2,11,30,903.0,82.0,1.5,18.0,626.0,544.55,419.84
2016,11,2,11,45,903.0,82.0,1.4,18.5,628.0,503.96,384.36
2016,11,2,12,0,903.0,82.0,1.3,19.0,630.0,461.15,346.52
2016,11,2,12,15,901.0,81.5,1.3,19.0,624.0,415.1,306.48
2016,11,2,12,30,899.0,81.0,1.3,19.0,618.0,367.39,264.21
2016,11,2,12,45,896.5,79.5,1.3,19.5,604.5,317.25,219.02
2016,11,2,13,0,894.0,78.0,1.3,20.0,591.0,265.93,173.21
2016,11,2,13,15,885.5,77.0,1.35,20.0,570.0,213.0,128.61
2016,11,2,13,30,877.0,76.0,1.4,20.0,549.0,159.91,88.74
2016,11,2,13,45,864.5,75.0,1.5,20.0,520.5,106.64,59.26
2016,11,2,14,0,852.0,74.0,1.6,20.0,492.0,60.36,46.76
2016,11,2,14,15,835.0,72.0,1.7,19.5,458.0,59.19,45.99
2016,11,2,14,30,818.0,70.0,1.8,19.0,424.0,58.03,45.18
2016,11,2,14,45,792.0,67.5,1.9,19.0,384.0,56.41,43.86
2016,11,2,15,0,766.0,65.0,2.0,19.0,344.0,54.81,42.55
2016,11,2,15,15,731.0,61.0,2.1,18.5,300.5,51.94,40.17
2016,11,2,15,30,696.0,57.0,2.2,18.0,257.0,49.07,37.72
2016,11,2,15,45,640.5,52.0,2.3,18.0,211.0,45.19,34.2
2016,11,2,16,0,585.0,47.0,2.4,18.0,165.0,37.97,27.62
2016,11,2,16,15,498.5,39.5,2.4,17.5,121.0,32.21,22.23
2016,11,2,16,30,412.0,32.0,2.4,17.0,77.0,26.45,16.34
2016,11,2,16,45,206.0,16.0,2.45,16.5,38.5,12.91,0.0
2016,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,3,6,45,122.5,10.5,3.25,11.5,18.0,91.59,0.0
2016,11,3,7,0,245.0,21.0,3.3,12.0,36.0,229.46,59.81
2016,11,3,7,15,364.5,31.5,3.45,12.5,76.5,345.01,273.45
2016,11,3,7,30,484.0,42.0,3.6,13.0,117.0,448.55,369.64
2016,11,3,7,45,555.5,48.5,3.8,13.5,162.0,513.56,426.58
2016,11,3,8,0,627.0,55.0,4.0,14.0,207.0,577.95,480.2
2016,11,3,8,15,672.0,60.0,3.95,14.5,252.0,618.78,512.41
2016,11,3,8,30,717.0,65.0,3.9,15.0,297.0,652.64,537.69
2016,11,3,8,45,749.0,68.0,3.85,15.5,339.0,676.7,554.4
2016,11,3,9,0,781.0,71.0,3.8,16.0,381.0,697.42,567.98
2016,11,3,9,15,802.5,73.5,3.65,16.5,418.0,706.09,571.73
2016,11,3,9,30,824.0,76.0,3.5,17.0,455.0,711.14,572.69
2016,11,3,9,45,845.5,76.0,3.4,17.5,487.5,709.48,568.85
2016,11,3,10,0,867.0,76.0,3.3,18.0,520.0,698.51,558.22
2016,11,3,10,15,877.0,77.0,3.05,18.0,545.0,683.03,543.77
2016,11,3,10,30,887.0,78.0,2.8,18.0,570.0,664.09,526.42
2016,11,3,10,45,893.0,79.0,2.6,18.5,587.0,639.22,503.68
2016,11,3,11,0,899.0,80.0,2.4,19.0,604.0,611.16,478.36
2016,11,3,11,15,902.0,80.5,2.25,19.0,614.0,577.86,449.89
2016,11,3,11,30,905.0,81.0,2.1,19.0,624.0,541.78,418.8
2016,11,3,11,45,904.5,81.5,1.95,19.5,625.5,501.42,383.11
2016,11,3,12,0,904.0,82.0,1.8,20.0,627.0,458.86,345.11
2016,11,3,12,15,901.5,82.0,1.65,20.0,621.0,413.08,304.6
2016,11,3,12,30,899.0,82.0,1.5,20.0,615.0,365.65,262.09
2016,11,3,12,45,892.5,81.5,1.4,20.5,600.5,315.28,216.71
2016,11,3,13,0,886.0,81.0,1.3,21.0,586.0,264.09,171.22
2016,11,3,13,15,878.0,80.0,1.3,21.0,565.0,211.68,127.33
2016,11,3,13,30,870.0,79.0,1.3,21.0,544.0,159.05,88.27
2016,11,3,13,45,855.5,78.0,1.3,21.5,515.5,98.99,53.82
2016,11,3,14,0,841.0,77.0,1.3,22.0,487.0,62.44,48.16
2016,11,3,14,15,700.0,98.5,1.3,21.5,423.5,70.76,55.53
2016,11,3,14,30,559.0,120.0,1.3,21.0,360.0,86.1,68.91
2016,11,3,14,45,568.0,105.0,1.35,21.0,329.5,76.71,60.97
2016,11,3,15,0,577.0,90.0,1.4,21.0,299.0,67.04,52.75
2016,11,3,15,15,538.5,85.0,1.4,20.5,260.5,64.37,50.61
2016,11,3,15,30,500.0,80.0,1.4,20.0,222.0,61.75,48.42
2016,11,3,15,45,454.0,70.5,1.4,20.0,182.0,55.36,42.71
2016,11,3,16,0,408.0,61.0,1.4,20.0,142.0,48.83,36.73
2016,11,3,16,15,343.5,48.0,1.4,19.5,103.5,38.96,27.76
2016,11,3,16,30,279.0,35.0,1.4,19.0,65.0,28.82,17.96
2016,11,3,16,45,139.5,17.5,1.45,18.5,32.5,13.65,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,103.0,10.5,2.65,13.0,16.5,78.11,0.0
2016,11,4,7,0,206.0,21.0,2.5,13.0,33.0,199.44,19.69
2016,11,4,7,15,329.0,32.5,2.45,13.5,72.5,319.37,249.1
2016,11,4,7,30,452.0,44.0,2.4,14.0,112.0,425.63,347.6
2016,11,4,7,45,526.0,51.0,2.4,14.5,156.5,492.88,405.26
2016,11,4,8,0,600.0,58.0,2.4,15.0,201.0,559.39,459.28
2016,11,4,8,15,647.0,63.5,2.25,15.0,245.5,602.16,492.77
2016,11,4,8,30,694.0,69.0,2.1,15.0,290.0,642.64,522.88
2016,11,4,8,45,725.5,72.5,1.95,15.5,331.5,661.44,534.42
2016,11,4,9,0,757.0,76.0,1.8,16.0,373.0,682.45,547.06
2016,11,4,9,15,779.5,79.0,1.6,16.5,410.0,692.62,550.76
2016,11,4,9,30,802.0,82.0,1.4,17.0,447.0,699.17,551.59
2016,11,4,9,45,678.0,117.0,1.2,17.5,440.5,636.13,500.31
2016,11,4,10,0,554.0,152.0,1.0,18.0,434.0,561.58,440.71
2016,11,4,10,15,705.5,120.5,0.8,18.5,497.0,619.26,480.64
2016,11,4,10,30,857.0,89.0,0.6,19.0,560.0,657.96,503.62
2016,11,4,10,45,865.0,89.5,0.45,20.0,577.5,633.68,479.94
2016,11,4,11,0,873.0,90.0,0.3,21.0,595.0,606.14,454.66
2016,11,4,11,15,877.0,90.5,0.35,21.0,605.0,573.22,429.41
2016,11,4,11,30,881.0,91.0,0.4,21.0,615.0,537.49,401.42
2016,11,4,11,45,882.0,90.5,0.5,21.0,617.0,496.59,369.24
2016,11,4,12,0,883.0,90.0,0.6,21.0,619.0,454.57,335.0
2016,11,4,12,15,881.0,90.0,0.75,21.0,612.5,409.8,297.72
2016,11,4,12,30,879.0,90.0,0.9,21.0,606.0,360.71,255.88
2016,11,4,12,45,876.0,88.0,1.05,21.5,593.0,309.99,211.42
2016,11,4,13,0,873.0,86.0,1.2,22.0,580.0,258.24,166.23
2016,11,4,13,15,864.0,85.0,1.2,22.0,558.5,205.48,122.47
2016,11,4,13,30,855.0,84.0,1.2,22.0,537.0,152.7,83.73
2016,11,4,13,45,843.0,82.0,1.3,22.0,509.0,99.26,55.16
2016,11,4,14,0,831.0,80.0,1.4,22.0,481.0,64.57,49.99
2016,11,4,14,15,812.5,77.5,1.4,21.5,447.0,63.11,48.99
2016,11,4,14,30,794.0,75.0,1.4,21.0,413.0,61.68,47.97
2016,11,4,14,45,769.0,72.0,1.4,21.0,373.5,59.8,46.44
2016,11,4,15,0,744.0,69.0,1.4,21.0,334.0,57.94,44.92
2016,11,4,15,15,706.5,64.5,1.4,20.5,290.5,54.75,42.28
2016,11,4,15,30,669.0,60.0,1.4,20.0,247.0,47.33,35.88
2016,11,4,15,45,613.0,54.5,1.4,20.0,202.0,43.46,32.37
2016,11,4,16,0,557.0,49.0,1.4,20.0,157.0,39.61,28.75
2016,11,4,16,15,465.0,40.5,1.35,19.5,114.0,33.07,22.68
2016,11,4,16,30,373.0,32.0,1.3,19.0,71.0,26.51,15.89
2016,11,4,16,45,186.5,16.0,1.3,18.5,35.5,12.97,0.0
2016,11,4,17,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,106.5,10.0,1.5,13.0,15.5,79.71,0.0
2016,11,5,7,0,213.0,20.0,1.5,13.0,31.0,200.74,0.0
2016,11,5,7,15,332.5,30.5,1.55,13.5,69.5,318.66,244.69
2016,11,5,7,30,452.0,41.0,1.6,14.0,108.0,420.65,341.08
2016,11,5,7,45,520.0,49.0,1.65,14.5,151.5,484.1,395.56
2016,11,5,8,0,588.0,57.0,1.7,15.0,195.0,547.02,446.63
2016,11,5,8,15,634.0,62.0,1.65,15.5,238.5,588.15,478.09
2016,11,5,8,30,680.0,67.0,1.6,16.0,282.0,627.04,506.28
2016,11,5,8,45,710.5,71.0,1.55,16.5,322.5,650.24,521.58
2016,11,5,9,0,741.0,75.0,1.5,17.0,363.0,666.65,531.34
2016,11,5,9,15,762.5,78.0,1.45,17.0,399.0,676.18,536.79
2016,11,5,9,30,784.0,81.0,1.4,17.0,435.0,682.19,539.6
2016,11,5,9,45,803.0,81.5,1.35,17.5,466.0,679.9,535.42
2016,11,5,10,0,822.0,82.0,1.3,18.0,497.0,673.94,528.07
2016,11,5,10,15,725.5,112.5,1.3,18.0,491.5,621.72,486.97
2016,11,5,10,30,629.0,143.0,1.3,18.0,486.0,566.72,444.1
2016,11,5,10,45,745.0,113.5,1.35,18.5,532.5,583.53,455.44
2016,11,5,11,0,861.0,84.0,1.4,19.0,579.0,587.71,456.05
2016,11,5,11,15,763.0,116.5,1.5,19.0,560.0,534.38,413.74
2016,11,5,11,30,665.0,149.0,1.6,19.0,541.0,480.5,371.16
2016,11,5,11,45,766.0,116.5,1.7,19.0,570.0,465.08,356.46
2016,11,5,12,0,867.0,84.0,1.8,19.0,599.0,440.16,332.57
2016,11,5,12,15,676.5,146.0,1.85,19.0,545.5,376.35,281.68
2016,11,5,12,30,486.0,208.0,1.9,19.0,492.0,323.39,240.96
2016,11,5,12,45,497.0,199.0,2.0,19.5,483.5,288.18,209.63
2016,11,5,13,0,508.0,190.0,2.1,20.0,475.0,251.43,177.13
2016,11,5,13,15,462.0,193.5,2.1,20.0,445.5,212.74,146.99
2016,11,5,13,30,416.0,197.0,2.1,20.0,416.0,178.29,123.14
2016,11,5,13,45,420.5,184.0,2.1,20.0,395.5,140.17,99.7
2016,11,5,14,0,425.0,171.0,2.1,20.0,375.0,114.02,92.71
2016,11,5,14,15,411.5,160.0,2.05,19.5,346.0,108.08,88.05
2016,11,5,14,30,398.0,149.0,2.0,19.0,317.0,102.04,83.22
2016,11,5,14,45,349.0,140.5,2.0,19.0,277.5,100.66,82.2
2016,11,5,15,0,300.0,132.0,2.0,19.0,238.0,94.85,77.31
2016,11,5,15,15,281.5,117.0,2.0,18.5,206.5,85.12,69.09
2016,11,5,15,30,263.0,102.0,2.0,18.0,175.0,75.13,60.47
2016,11,5,15,45,238.5,85.5,2.05,18.0,142.5,63.82,50.4
2016,11,5,16,0,214.0,69.0,2.1,18.0,110.0,52.2,39.89
2016,11,5,16,15,172.0,52.0,2.0,17.5,79.0,39.86,28.65
2016,11,5,16,30,130.0,35.0,1.9,17.0,48.0,27.24,16.4
2016,11,5,16,45,65.0,17.5,1.8,16.5,24.0,13.94,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.0,15.0,2.5,2.13,0.0
2016,11,6,7,0,0.0,5.0,0.9,15.0,5.0,4.1,0.0
2016,11,6,7,15,0.0,12.0,0.9,15.0,12.0,9.86,1.98
2016,11,6,7,30,0.0,19.0,0.9,15.0,19.0,15.64,7.4
2016,11,6,7,45,0.0,27.0,0.95,15.5,27.0,22.26,13.22
2016,11,6,8,0,0.0,35.0,1.0,16.0,35.0,28.89,18.98
2016,11,6,8,15,0.0,43.0,1.05,16.0,43.0,35.53,24.74
2016,11,6,8,30,0.0,51.0,1.1,16.0,51.0,42.19,30.43
2016,11,6,8,45,0.0,58.5,1.15,16.5,58.5,48.44,35.63
2016,11,6,9,0,0.0,66.0,1.2,17.0,66.0,54.7,40.77
2016,11,6,9,15,2.0,109.0,1.15,17.0,110.0,95.48,74.83
2016,11,6,9,30,4.0,152.0,1.1,17.0,154.0,137.82,109.5
2016,11,6,9,45,13.0,171.0,1.1,17.5,177.5,160.76,127.83
2016,11,6,10,0,22.0,190.0,1.1,18.0,201.0,182.97,145.32
2016,11,6,10,15,90.0,217.5,1.1,18.0,266.0,262.96,209.77
2016,11,6,10,30,158.0,245.0,1.1,18.0,331.0,337.75,267.78
2016,11,6,10,45,218.0,247.0,1.1,18.5,369.5,365.48,287.93
2016,11,6,11,0,278.0,249.0,1.1,19.0,408.0,397.62,310.85
2016,11,6,11,15,258.0,256.5,1.1,19.0,406.0,376.94,293.58
2016,11,6,11,30,238.0,264.0,1.1,19.0,404.0,350.51,272.35
2016,11,6,11,45,325.5,247.0,1.1,19.0,439.0,365.13,281.82
2016,11,6,12,0,413.0,230.0,1.1,19.0,474.0,369.89,282.34
2016,11,6,12,15,376.0,236.5,1.1,19.0,456.5,332.63,251.85
2016,11,6,12,30,339.0,243.0,1.1,19.0,439.0,301.29,226.24
2016,11,6,12,45,322.5,240.0,1.1,19.5,423.0,271.04,200.75
2016,11,6,13,0,306.0,237.0,1.1,20.0,407.0,241.97,176.65
2016,11,6,13,15,282.0,231.0,1.05,20.0,383.5,211.03,152.68
2016,11,6,13,30,258.0,225.0,1.0,20.0,360.0,182.46,132.36
2016,11,6,13,45,350.5,195.5,1.0,20.0,368.5,147.88,107.59
2016,11,6,14,0,443.0,166.0,1.0,20.0,377.0,111.27,90.19
2016,11,6,14,15,440.5,153.0,1.05,19.5,350.0,104.11,84.55
2016,11,6,14,30,438.0,140.0,1.1,19.0,323.0,96.77,78.63
2016,11,6,14,45,426.0,127.5,1.15,19.0,291.5,89.46,72.49
2016,11,6,15,0,414.0,115.0,1.2,19.0,260.0,81.93,66.11
2016,11,6,15,15,393.0,102.0,1.2,18.5,225.5,73.74,59.18
2016,11,6,15,30,372.0,89.0,1.2,18.0,191.0,65.31,51.89
2016,11,6,15,45,340.0,75.5,1.2,18.0,155.0,56.18,43.72
2016,11,6,16,0,308.0,62.0,1.2,18.0,119.0,46.78,35.16
2016,11,6,16,15,250.0,47.5,1.0,17.5,85.0,36.25,25.52
2016,11,6,16,30,192.0,33.0,0.8,17.0,51.0,25.47,14.74
2016,11,6,16,45,96.0,16.5,0.65,17.0,25.5,12.83,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.05,14.5,9.5,8.11,0.0
2016,11,7,7,0,0.0,19.0,2.0,15.0,19.0,19.76,0.0
2016,11,7,7,15,81.0,34.0,2.05,15.0,45.0,128.59,93.14
2016,11,7,7,30,162.0,49.0,2.1,15.0,71.0,202.12,163.63
2016,11,7,7,45,192.0,66.0,2.15,15.5,102.0,243.86,200.98
2016,11,7,8,0,222.0,83.0,2.2,16.0,133.0,284.91,236.26
2016,11,7,8,15,240.0,99.5,2.1,16.5,164.0,315.37,261.32
2016,11,7,8,30,258.0,116.0,2.0,17.0,195.0,344.6,284.38
2016,11,7,8,45,268.5,132.0,1.95,17.5,224.5,366.12,300.43
2016,11,7,9,0,279.0,148.0,1.9,18.0,254.0,386.05,314.72
2016,11,7,9,15,291.5,162.0,1.85,18.5,282.5,403.31,326.6
2016,11,7,9,30,304.0,176.0,1.8,19.0,311.0,418.78,336.79
2016,11,7,9,45,513.0,139.5,1.75,19.5,386.0,530.02,422.61
2016,11,7,10,0,722.0,103.0,1.7,20.0,461.0,625.88,492.53
2016,11,7,10,15,578.5,150.5,1.55,20.0,446.5,552.45,433.19
2016,11,7,10,30,435.0,198.0,1.4,20.0,432.0,487.86,381.53
2016,11,7,10,45,362.0,221.5,1.3,20.5,420.5,436.79,340.6
2016,11,7,11,0,289.0,245.0,1.2,21.0,409.0,399.35,309.78
2016,11,7,11,15,408.0,218.5,1.1,21.0,454.0,429.4,331.2
2016,11,7,11,30,527.0,192.0,1.0,21.0,499.0,442.29,338.05
2016,11,7,11,45,468.5,210.5,0.9,21.5,484.0,403.16,305.38
2016,11,7,12,0,410.0,229.0,0.8,22.0,469.0,363.05,272.69
2016,11,7,12,15,389.0,231.5,0.7,22.0,457.5,332.38,247.3
2016,11,7,12,30,368.0,234.0,0.6,22.0,446.0,302.66,222.58
2016,11,7,12,45,401.0,220.0,0.55,22.5,446.5,276.23,198.59
2016,11,7,13,0,434.0,206.0,0.5,23.0,447.0,244.92,170.79
2016,11,7,13,15,396.0,206.0,0.4,23.0,419.0,211.49,145.52
2016,11,7,13,30,358.0,206.0,0.3,23.0,391.0,179.94,124.29
2016,11,7,13,45,290.5,204.0,0.25,23.0,349.0,149.37,108.52
2016,11,7,14,0,223.0,202.0,0.2,23.0,307.0,140.46,112.85
2016,11,7,14,15,205.0,188.0,0.15,22.5,279.0,131.84,106.15
2016,11,7,14,30,187.0,174.0,0.1,22.0,251.0,122.99,99.19
2016,11,7,14,45,180.0,158.0,0.1,22.0,226.5,112.91,91.0
2016,11,7,15,0,173.0,142.0,0.1,22.0,202.0,102.55,82.46
2016,11,7,15,15,163.0,124.0,0.15,21.5,174.5,90.71,72.71
2016,11,7,15,30,153.0,106.0,0.2,21.0,147.0,78.55,62.47
2016,11,7,15,45,136.0,87.5,0.25,21.0,119.0,65.72,51.29
2016,11,7,16,0,119.0,69.0,0.3,21.0,91.0,52.58,39.63
2016,11,7,16,15,89.0,51.0,0.3,20.5,64.5,39.42,27.81
2016,11,7,16,30,59.0,33.0,0.3,20.0,38.0,26.02,14.67
2016,11,7,16,45,29.5,16.5,0.3,20.0,19.0,13.4,0.0
2016,11,7,17,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,14.5,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,0.9,15.0,23.0,29.62,0.0
2016,11,8,7,15,199.5,31.0,0.9,15.0,58.5,222.65,160.68
2016,11,8,7,30,399.0,39.0,0.9,15.0,94.0,375.57,300.86
2016,11,8,7,45,475.0,47.0,0.9,15.5,136.0,443.41,358.46
2016,11,8,8,0,551.0,55.0,0.9,16.0,178.0,511.09,412.6
2016,11,8,8,15,599.5,60.0,0.75,16.5,220.0,553.41,443.73
2016,11,8,8,30,648.0,65.0,0.6,17.0,262.0,593.66,471.35
2016,11,8,8,45,683.0,68.5,0.5,17.5,302.0,619.35,487.36
2016,11,8,9,0,718.0,72.0,0.4,18.0,342.0,638.53,497.99
2016,11,8,9,15,741.0,75.0,0.3,18.5,377.5,649.27,502.24
2016,11,8,9,30,764.0,78.0,0.2,19.0,413.0,656.55,504.01
2016,11,8,9,45,792.5,76.0,0.15,19.5,445.5,658.31,502.58
2016,11,8,10,0,821.0,74.0,0.1,20.0,478.0,656.15,497.97
2016,11,8,10,15,831.5,75.5,0.1,20.5,502.0,642.12,485.4
2016,11,8,10,30,842.0,77.0,0.1,21.0,526.0,620.73,467.81
2016,11,8,10,45,849.0,78.0,0.15,21.5,543.0,598.0,449.48
2016,11,8,11,0,856.0,79.0,0.2,22.0,560.0,572.17,428.65
2016,11,8,11,15,859.5,79.5,0.25,22.0,569.5,540.96,404.37
2016,11,8,11,30,863.0,80.0,0.3,22.0,579.0,507.07,377.48
2016,11,8,11,45,862.5,80.5,0.35,22.5,581.0,468.82,345.95
2016,11,8,12,0,862.0,81.0,0.4,23.0,583.0,428.47,312.01
2016,11,8,12,15,860.5,81.0,0.4,23.0,577.5,385.39,275.41
2016,11,8,12,30,859.0,81.0,0.4,23.0,572.0,340.67,236.74
2016,11,8,12,45,852.5,80.5,0.45,23.0,558.5,292.76,195.54
2016,11,8,13,0,846.0,80.0,0.5,23.0,545.0,244.11,154.08
2016,11,8,13,15,837.5,79.0,0.45,23.0,525.0,188.71,109.37
2016,11,8,13,30,829.0,78.0,0.4,23.0,505.0,137.95,73.64
2016,11,8,13,45,816.0,76.5,0.4,23.5,478.0,86.8,48.78
2016,11,8,14,0,803.0,75.0,0.4,24.0,451.0,60.86,46.45
2016,11,8,14,15,785.0,73.0,0.45,23.5,418.0,59.72,45.73
2016,11,8,14,30,767.0,71.0,0.5,23.0,385.0,58.6,44.97
2016,11,8,14,45,740.5,68.0,0.6,23.0,347.0,56.65,43.38
2016,11,8,15,0,714.0,65.0,0.7,23.0,309.0,54.71,41.78
2016,11,8,15,15,676.5,61.0,0.95,22.5,267.5,51.88,39.44
2016,11,8,15,30,639.0,57.0,1.2,22.0,226.0,45.05,33.56
2016,11,8,15,45,579.5,51.0,1.5,22.0,183.0,40.72,29.65
2016,11,8,16,0,520.0,45.0,1.8,22.0,140.0,36.38,25.6
2016,11,8,16,15,425.5,36.5,2.0,21.0,99.0,29.78,19.53
2016,11,8,16,30,331.0,28.0,2.2,20.0,58.0,23.16,12.09
2016,11,8,16,45,165.5,14.0,2.45,19.5,29.0,11.39,0.0
2016,11,8,17,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
