Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,57.0,7.5,1.95,14.0,10.0,6.4,0.0
2016,11,9,7,0,114.0,15.0,1.9,14.0,20.0,89.74,0.0
2016,11,9,7,15,228.5,29.0,1.95,14.5,54.0,238.14,168.18
2016,11,9,7,30,343.0,43.0,2.0,15.0,88.0,337.81,272.39
2016,11,9,7,45,420.0,52.5,2.05,15.5,129.5,407.95,334.2
2016,11,9,8,0,497.0,62.0,2.1,16.0,171.0,477.71,392.37
2016,11,9,8,15,548.0,69.0,2.0,16.0,213.5,524.33,430.03
2016,11,9,8,30,599.0,76.0,1.9,16.0,256.0,568.79,464.33
2016,11,9,8,45,636.0,80.5,1.85,16.5,296.0,597.33,484.54
2016,11,9,9,0,673.0,85.0,1.8,17.0,336.0,622.87,501.8
2016,11,9,9,15,698.0,88.5,1.8,17.5,371.5,635.22,508.97
2016,11,9,9,30,723.0,92.0,1.8,18.0,407.0,644.22,513.2
2016,11,9,9,45,761.5,88.5,1.8,18.5,441.5,648.25,513.94
2016,11,9,10,0,800.0,85.0,1.8,19.0,476.0,651.83,514.03
2016,11,9,10,15,811.5,86.5,1.8,19.5,500.0,638.73,501.45
2016,11,9,10,30,823.0,88.0,1.8,20.0,524.0,622.21,486.32
2016,11,9,10,45,830.0,89.5,1.8,20.5,541.0,599.58,466.5
2016,11,9,11,0,837.0,91.0,1.8,21.0,558.0,573.83,444.11
2016,11,9,11,15,841.0,91.5,1.75,21.0,567.5,542.45,417.76
2016,11,9,11,30,845.0,92.0,1.7,21.0,577.0,508.37,388.83
2016,11,9,11,45,845.0,92.5,1.65,21.5,578.5,469.93,355.28
2016,11,9,12,0,845.0,93.0,1.6,22.0,580.0,429.38,319.49
2016,11,9,12,15,842.0,92.5,1.55,22.0,574.5,384.94,280.68
2016,11,9,12,30,839.0,92.0,1.5,22.0,569.0,339.07,240.1
2016,11,9,12,45,843.0,88.0,1.5,22.5,557.5,290.85,196.84
2016,11,9,13,0,847.0,84.0,1.5,23.0,546.0,241.03,152.93
2016,11,9,13,15,837.5,82.5,1.45,23.0,525.0,189.71,111.02
2016,11,9,13,30,828.0,81.0,1.4,23.0,504.0,138.48,74.84
2016,11,9,13,45,812.5,80.0,1.4,23.0,476.5,87.68,50.65
2016,11,9,14,0,797.0,79.0,1.4,23.0,449.0,63.81,49.22
2016,11,9,14,15,777.5,76.5,1.4,23.0,415.5,62.34,48.09
2016,11,9,14,30,758.0,74.0,1.4,23.0,382.0,60.9,46.95
2016,11,9,14,45,729.5,71.0,1.4,23.0,343.5,58.99,45.4
2016,11,9,15,0,701.0,68.0,1.4,23.0,305.0,57.11,43.85
2016,11,9,15,15,661.5,63.5,1.3,22.5,263.5,49.48,37.37
2016,11,9,15,30,622.0,59.0,1.2,22.0,222.0,46.55,34.85
2016,11,9,15,45,562.5,53.0,1.2,22.0,179.0,42.29,30.99
2016,11,9,16,0,503.0,47.0,1.2,22.0,136.0,38.05,27.01
2016,11,9,16,15,407.5,37.5,1.2,21.5,96.0,30.65,20.16
2016,11,9,16,30,312.0,28.0,1.2,21.0,56.0,23.19,11.71
2016,11,9,16,45,156.0,14.0,1.25,20.5,28.0,11.95,0.0
2016,11,9,17,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.5,2.7,14.5,8.5,0.0,0.0
2016,11,10,7,0,0.0,17.0,2.9,15.0,17.0,14.51,0.0
2016,11,10,7,15,149.5,29.5,3.05,15.5,49.0,182.51,123.05
2016,11,10,7,30,299.0,42.0,3.2,16.0,81.0,303.82,244.67
2016,11,10,7,45,366.0,53.5,3.35,16.5,119.5,365.72,300.63
2016,11,10,8,0,433.0,65.0,3.5,17.0,158.0,432.16,357.1
2016,11,10,8,15,476.5,74.0,3.3,17.0,197.5,475.2,392.91
2016,11,10,8,30,520.0,83.0,3.1,17.0,237.0,516.21,425.54
2016,11,10,8,45,562.5,86.0,2.9,17.5,274.5,547.44,448.55
2016,11,10,9,0,605.0,89.0,2.7,18.0,312.0,575.65,468.22
2016,11,10,9,15,566.0,108.5,2.45,18.0,334.0,560.06,453.24
2016,11,10,9,30,527.0,128.0,2.2,18.0,356.0,535.6,431.82
2016,11,10,9,45,556.0,131.0,1.95,18.5,386.5,545.65,436.66
2016,11,10,10,0,585.0,134.0,1.7,19.0,417.0,559.42,443.41
2016,11,10,10,15,700.5,110.0,1.5,19.0,465.5,591.4,465.44
2016,11,10,10,30,816.0,86.0,1.3,19.0,514.0,613.31,478.8
2016,11,10,10,45,614.5,149.0,1.1,19.5,477.5,529.79,411.08
2016,11,10,11,0,413.0,212.0,0.9,20.0,441.0,444.34,343.37
2016,11,10,11,15,624.0,150.5,0.9,20.0,503.0,482.62,371.21
2016,11,10,11,30,835.0,89.0,0.9,20.0,565.0,498.43,379.31
2016,11,10,11,45,833.5,90.0,0.9,20.5,566.5,460.36,346.21
2016,11,10,12,0,832.0,91.0,0.9,21.0,568.0,420.31,311.38
2016,11,10,12,15,602.5,159.0,1.0,21.0,503.0,352.57,260.04
2016,11,10,12,30,373.0,227.0,1.1,21.0,438.0,296.19,219.43
2016,11,10,12,45,372.5,221.5,1.2,21.5,427.5,267.19,194.61
2016,11,10,13,0,372.0,216.0,1.3,22.0,417.0,237.8,169.65
2016,11,10,13,15,585.0,150.0,1.25,22.0,453.0,197.2,128.1
2016,11,10,13,30,798.0,84.0,1.2,22.0,489.0,136.37,74.87
2016,11,10,13,45,783.0,82.5,1.15,22.5,462.0,86.93,51.49
2016,11,10,14,0,768.0,81.0,1.1,23.0,435.0,65.01,50.24
2016,11,10,14,15,748.5,78.5,1.05,23.0,402.5,63.59,49.16
2016,11,10,14,30,729.0,76.0,1.0,23.0,370.0,62.2,48.07
2016,11,10,14,45,701.5,72.5,0.95,23.0,332.5,55.01,41.99
2016,11,10,15,0,674.0,69.0,0.9,23.0,295.0,52.97,40.3
2016,11,10,15,15,634.0,64.5,0.9,22.5,254.0,50.08,37.89
2016,11,10,15,30,594.0,60.0,0.9,22.0,213.0,47.2,35.41
2016,11,10,15,45,534.0,53.5,0.9,22.0,171.5,42.59,31.24
2016,11,10,16,0,474.0,47.0,0.9,22.0,130.0,37.98,26.92
2016,11,10,16,15,378.0,37.0,0.95,21.5,90.5,30.18,19.72
2016,11,10,16,30,282.0,27.0,1.0,21.0,51.0,22.29,10.64
2016,11,10,16,45,141.0,13.5,1.05,20.5,25.5,11.52,0.0
2016,11,10,17,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.25,15.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.3,15.0,17.0,14.51,0.0
2016,11,11,7,15,180.0,27.5,1.4,15.5,50.0,197.84,127.3
2016,11,11,7,30,360.0,38.0,1.5,16.0,83.0,342.56,272.76
2016,11,11,7,45,439.5,46.5,1.6,16.5,124.0,412.38,334.63
2016,11,11,8,0,519.0,55.0,1.7,17.0,165.0,482.2,392.54
2016,11,11,8,15,570.0,61.0,1.65,17.0,206.5,527.12,428.77
2016,11,11,8,30,621.0,67.0,1.6,17.0,248.0,570.02,461.88
2016,11,11,8,45,657.0,71.0,1.6,17.5,288.0,596.88,480.99
2016,11,11,9,0,693.0,75.0,1.6,18.0,328.0,620.85,497.31
2016,11,11,9,15,717.5,78.0,1.65,18.5,363.5,632.06,504.05
2016,11,11,9,30,742.0,81.0,1.7,19.0,399.0,637.1,506.03
2016,11,11,9,45,579.5,127.5,1.8,19.5,387.0,563.16,446.78
2016,11,11,10,0,417.0,174.0,1.9,20.0,375.0,480.22,380.86
2016,11,11,10,15,325.5,201.0,1.95,20.0,363.0,421.0,334.03
2016,11,11,10,30,234.0,228.0,2.0,20.0,351.0,366.23,290.07
2016,11,11,10,45,225.5,237.5,2.05,20.5,358.5,358.14,282.46
2016,11,11,11,0,217.0,247.0,2.1,21.0,366.0,349.52,274.23
2016,11,11,11,15,205.5,252.5,2.1,21.0,367.0,335.26,262.13
2016,11,11,11,30,194.0,258.0,2.1,21.0,368.0,321.04,250.1
2016,11,11,11,45,193.0,259.5,2.15,21.0,369.0,308.24,239.17
2016,11,11,12,0,192.0,261.0,2.2,21.0,370.0,294.94,227.73
2016,11,11,12,15,300.5,239.0,2.2,21.0,408.0,303.41,230.93
2016,11,11,12,30,409.0,217.0,2.2,21.0,446.0,299.82,223.05
2016,11,11,12,45,371.0,219.5,2.2,21.0,423.5,264.54,194.02
2016,11,11,13,0,333.0,222.0,2.2,21.0,401.0,233.34,169.1
2016,11,11,13,15,251.0,223.0,2.2,21.0,355.0,197.79,143.99
2016,11,11,13,30,169.0,224.0,2.2,21.0,309.0,174.31,130.02
2016,11,11,13,45,293.5,193.5,2.2,21.0,331.5,140.53,104.54
2016,11,11,14,0,418.0,163.0,2.2,21.0,354.0,109.84,88.96
2016,11,11,14,15,307.0,164.5,2.15,20.5,299.5,114.59,93.4
2016,11,11,14,30,196.0,166.0,2.1,20.0,245.0,118.2,96.83
2016,11,11,14,45,186.5,151.0,2.1,20.0,220.0,108.57,88.72
2016,11,11,15,0,177.0,136.0,2.1,20.0,195.0,98.67,80.33
2016,11,11,15,15,165.0,118.5,2.0,19.5,167.5,87.03,70.44
2016,11,11,15,30,153.0,101.0,1.9,19.0,140.0,75.08,60.09
2016,11,11,15,45,135.5,82.5,1.8,18.5,112.5,62.19,48.71
2016,11,11,16,0,118.0,64.0,1.7,18.0,85.0,49.0,36.87
2016,11,11,16,15,83.5,46.5,1.55,17.5,59.0,36.09,25.02
2016,11,11,16,30,49.0,29.0,1.4,17.0,33.0,22.97,10.91
2016,11,11,16,45,24.5,14.5,1.25,17.0,16.5,12.38,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,58.5,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,117.0,13.0,1.7,15.0,16.0,88.95,0.0
2016,11,12,7,15,251.5,24.0,1.65,15.0,49.0,241.21,146.7
2016,11,12,7,30,386.0,35.0,1.6,15.0,82.0,356.4,283.53
2016,11,12,7,45,468.0,42.5,1.6,15.5,123.5,426.42,346.5
2016,11,12,8,0,550.0,50.0,1.6,16.0,165.0,496.64,404.4
2016,11,12,8,15,601.0,55.0,1.5,16.5,206.5,540.09,438.49
2016,11,12,8,30,652.0,60.0,1.4,17.0,248.0,581.61,469.25
2016,11,12,8,45,452.5,101.0,1.3,17.5,240.5,474.63,384.35
2016,11,12,9,0,253.0,142.0,1.2,18.0,233.0,356.69,288.85
2016,11,12,9,15,429.0,124.5,1.15,18.0,298.5,469.8,378.88
2016,11,12,9,30,605.0,107.0,1.1,18.0,364.0,571.34,454.81
2016,11,12,9,45,581.5,123.0,1.1,18.5,384.5,558.16,441.22
2016,11,12,10,0,558.0,139.0,1.1,19.0,405.0,536.55,422.67
2016,11,12,10,15,698.5,107.0,1.15,19.0,457.0,582.84,457.07
2016,11,12,10,30,839.0,75.0,1.2,19.0,509.0,607.14,474.04
2016,11,12,10,45,846.5,75.5,1.25,19.5,526.0,584.47,454.24
2016,11,12,11,0,854.0,76.0,1.3,20.0,543.0,558.73,432.21
2016,11,12,11,15,858.0,76.5,1.4,20.0,552.5,528.16,407.17
2016,11,12,11,30,862.0,77.0,1.5,20.0,562.0,494.89,379.32
2016,11,12,11,45,643.5,146.5,1.65,20.5,509.0,423.05,322.53
2016,11,12,12,0,425.0,216.0,1.8,21.0,456.0,357.08,271.46
2016,11,12,12,15,421.0,214.5,2.0,21.0,450.5,327.94,246.97
2016,11,12,12,30,417.0,213.0,2.2,21.0,445.0,298.34,221.53
2016,11,12,12,45,627.5,146.0,2.45,21.0,486.0,274.96,193.56
2016,11,12,13,0,838.0,79.0,2.7,21.0,527.0,230.13,146.37
2016,11,12,13,15,759.5,95.5,2.8,21.0,490.0,183.92,111.27
2016,11,12,13,30,681.0,112.0,2.9,21.0,453.0,138.43,82.18
2016,11,12,13,45,737.5,93.0,3.0,21.0,443.5,84.7,52.34
2016,11,12,14,0,794.0,74.0,3.1,21.0,434.0,60.3,46.67
2016,11,12,14,15,775.0,71.5,3.15,20.5,401.5,58.74,45.53
2016,11,12,14,30,756.0,69.0,3.2,20.0,369.0,57.21,44.38
2016,11,12,14,45,729.5,66.0,3.3,20.0,331.5,55.22,42.72
2016,11,12,15,0,703.0,63.0,3.4,20.0,294.0,53.25,41.05
2016,11,12,15,15,663.0,59.0,3.6,19.5,253.0,50.36,38.6
2016,11,12,15,30,623.0,55.0,3.8,19.0,212.0,43.61,32.68
2016,11,12,15,45,561.5,49.0,4.0,19.0,170.0,39.24,28.66
2016,11,12,16,0,500.0,43.0,4.2,19.0,128.0,34.87,24.51
2016,11,12,16,15,398.0,34.5,4.3,18.5,88.5,28.22,18.18
2016,11,12,16,30,296.0,26.0,4.4,18.0,49.0,21.57,9.31
2016,11,12,16,45,148.0,13.0,4.5,17.5,24.5,11.1,0.0
2016,11,12,17,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,6.0,0.9,14.0,7.5,0.0,0.0
2016,11,13,7,0,114.0,12.0,0.9,14.0,15.0,85.76,0.0
2016,11,13,7,15,249.5,23.5,0.7,14.0,48.0,236.48,131.71
2016,11,13,7,30,385.0,35.0,0.5,14.0,81.0,354.36,278.38
2016,11,13,7,45,462.5,43.5,0.35,14.5,122.0,422.23,337.95
2016,11,13,8,0,540.0,52.0,0.2,15.0,163.0,490.22,391.39
2016,11,13,8,15,592.5,57.5,0.3,15.0,205.0,535.34,427.75
2016,11,13,8,30,645.0,63.0,0.4,15.0,247.0,578.46,461.37
2016,11,13,8,45,681.5,66.5,0.55,15.5,287.0,604.81,481.31
2016,11,13,9,0,718.0,70.0,0.7,16.0,327.0,624.54,495.9
2016,11,13,9,15,742.5,73.0,0.8,16.0,362.5,636.22,504.62
2016,11,13,9,30,767.0,76.0,0.9,16.0,398.0,644.43,510.64
2016,11,13,9,45,675.5,103.0,1.0,16.5,402.0,599.48,474.73
2016,11,13,10,0,584.0,130.0,1.1,17.0,406.0,549.4,435.28
2016,11,13,10,15,507.5,158.5,1.15,17.5,407.5,504.96,399.57
2016,11,13,10,30,431.0,187.0,1.2,18.0,409.0,467.14,368.52
2016,11,13,10,45,637.5,136.0,1.25,18.5,475.5,525.77,412.16
2016,11,13,11,0,844.0,85.0,1.3,19.0,542.0,562.71,436.96
2016,11,13,11,15,625.5,150.5,1.4,19.0,493.0,478.6,371.13
2016,11,13,11,30,407.0,216.0,1.5,19.0,444.0,391.2,303.71
2016,11,13,11,45,418.5,214.5,1.6,19.5,449.0,377.59,291.12
2016,11,13,12,0,430.0,213.0,1.7,20.0,454.0,355.69,271.36
2016,11,13,12,15,640.0,149.5,1.75,20.0,504.5,353.81,263.08
2016,11,13,12,30,850.0,86.0,1.8,20.0,555.0,330.08,234.64
2016,11,13,12,45,850.5,83.0,1.85,20.0,543.5,281.68,191.15
2016,11,13,13,0,851.0,80.0,1.9,20.0,532.0,231.99,147.37
2016,11,13,13,15,842.0,79.0,1.85,20.0,511.5,181.4,105.9
2016,11,13,13,30,833.0,78.0,1.8,20.0,491.0,130.79,70.74
2016,11,13,13,45,820.5,76.0,1.8,20.5,464.5,79.54,47.6
2016,11,13,14,0,808.0,74.0,1.8,21.0,438.0,60.55,46.89
2016,11,13,14,15,788.5,71.5,1.75,20.5,405.0,58.97,45.74
2016,11,13,14,30,769.0,69.0,1.7,20.0,372.0,57.42,44.58
2016,11,13,14,45,741.0,66.0,1.7,20.0,334.0,55.4,42.89
2016,11,13,15,0,713.0,63.0,1.7,20.0,296.0,53.41,41.2
2016,11,13,15,15,672.5,59.0,1.7,19.5,254.5,50.5,38.74
2016,11,13,15,30,632.0,55.0,1.7,19.0,213.0,43.73,32.8
2016,11,13,15,45,569.5,49.0,1.7,19.0,170.0,39.34,28.76
2016,11,13,16,0,507.0,43.0,1.7,19.0,127.0,34.97,24.59
2016,11,13,16,15,405.5,34.0,1.65,18.5,87.5,27.88,17.85
2016,11,13,16,30,304.0,25.0,1.6,18.0,48.0,20.75,8.21
2016,11,13,16,45,152.0,12.5,1.55,17.5,24.0,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,59.5,5.5,2.2,13.0,6.5,0.0,0.0
2016,11,14,7,0,119.0,11.0,2.2,13.0,13.0,87.86,0.0
2016,11,14,7,15,261.0,22.0,2.15,13.5,46.0,240.03,119.43
2016,11,14,7,30,403.0,33.0,2.1,14.0,79.0,363.42,288.04
2016,11,14,7,45,485.5,41.0,2.1,14.5,121.0,433.94,353.95
2016,11,14,8,0,568.0,49.0,2.1,15.0,163.0,504.79,413.42
2016,11,14,8,15,620.0,54.0,2.0,15.0,205.5,548.78,449.63
2016,11,14,8,30,672.0,59.0,1.9,15.0,248.0,585.83,478.68
2016,11,14,8,45,336.0,68.5,1.8,15.5,163.0,345.7,286.97
2016,11,14,9,0,0.0,78.0,1.7,16.0,78.0,65.79,50.04
2016,11,14,9,15,0.0,94.5,1.55,16.0,94.5,80.79,62.89
2016,11,14,9,30,0.0,111.0,1.4,16.0,111.0,95.63,75.16
2016,11,14,9,45,0.0,109.5,1.3,16.5,109.5,93.27,72.88
2016,11,14,10,0,0.0,108.0,1.2,17.0,108.0,91.28,70.95
2016,11,14,10,15,0.0,130.0,1.05,17.5,130.0,110.67,86.63
2016,11,14,10,30,0.0,152.0,0.9,18.0,152.0,129.8,101.83
2016,11,14,10,45,8.0,174.5,0.8,18.5,178.5,153.66,120.75
2016,11,14,11,0,16.0,197.0,0.7,19.0,205.0,176.5,138.47
2016,11,14,11,15,10.5,190.0,0.6,19.0,195.5,165.56,129.38
2016,11,14,11,30,5.0,183.0,0.5,19.0,186.0,155.39,121.12
2016,11,14,11,45,5.0,183.5,0.4,19.5,186.5,154.55,120.08
2016,11,14,12,0,5.0,184.0,0.3,20.0,187.0,153.68,119.01
2016,11,14,12,15,23.5,205.0,0.4,20.0,218.5,175.34,135.83
2016,11,14,12,30,42.0,226.0,0.5,20.0,250.0,193.25,149.27
2016,11,14,12,45,30.5,211.5,0.6,20.0,229.0,174.29,134.59
2016,11,14,13,0,19.0,197.0,0.7,20.0,208.0,159.92,123.81
2016,11,14,13,15,423.5,139.0,0.9,20.0,348.5,160.7,107.23
2016,11,14,13,30,828.0,81.0,1.1,20.0,489.0,131.39,71.62
2016,11,14,13,45,814.0,79.0,1.35,20.0,462.0,80.4,49.21
2016,11,14,14,0,800.0,77.0,1.6,20.0,435.0,62.76,49.01
2016,11,14,14,15,780.5,74.5,1.75,20.0,402.0,61.23,47.8
2016,11,14,14,30,761.0,72.0,1.9,20.0,369.0,59.74,46.6
2016,11,14,14,45,731.5,69.0,2.1,20.0,331.0,57.77,44.96
2016,11,14,15,0,702.0,66.0,2.3,20.0,293.0,55.85,43.32
2016,11,14,15,15,661.0,61.5,2.5,19.5,251.5,48.27,36.77
2016,11,14,15,30,620.0,57.0,2.7,19.0,210.0,45.28,34.14
2016,11,14,15,45,554.0,51.0,2.9,18.5,167.5,40.94,30.18
2016,11,14,16,0,488.0,45.0,3.1,18.0,125.0,36.64,26.09
2016,11,14,16,15,384.0,35.0,3.15,17.5,85.5,28.74,18.57
2016,11,14,16,30,280.0,25.0,3.2,17.0,46.0,20.76,7.62
2016,11,14,16,45,140.0,12.5,3.3,16.5,23.0,10.67,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,6.0,2.05,13.5,6.0,0.0,0.0
2016,11,15,7,0,0.0,12.0,2.1,14.0,12.0,10.24,0.0
2016,11,15,7,15,218.0,20.5,2.25,14.0,44.5,206.69,85.2
2016,11,15,7,30,436.0,29.0,2.4,14.0,77.0,371.16,293.11
2016,11,15,7,45,512.5,35.5,2.55,14.5,118.0,437.3,356.97
2016,11,15,8,0,589.0,42.0,2.7,15.0,159.0,502.9,413.35
2016,11,15,8,15,637.5,46.5,2.7,15.5,200.0,544.7,447.98
2016,11,15,8,30,686.0,51.0,2.7,16.0,241.0,584.25,479.05
2016,11,15,8,45,407.5,97.5,2.75,16.5,215.5,434.06,358.24
2016,11,15,9,0,129.0,144.0,2.8,17.0,190.0,255.12,209.13
2016,11,15,9,15,97.0,157.0,2.9,17.0,193.5,227.55,186.13
2016,11,15,9,30,65.0,170.0,3.0,17.0,197.0,213.79,173.75
2016,11,15,9,45,78.5,185.5,3.15,17.5,220.5,234.3,189.99
2016,11,15,10,0,92.0,201.0,3.3,18.0,244.0,253.69,204.98
2016,11,15,10,15,87.5,210.5,3.4,18.0,253.0,254.01,204.56
2016,11,15,10,30,83.0,220.0,3.5,18.0,262.0,254.2,204.12
2016,11,15,10,45,80.5,227.0,3.6,18.0,269.0,252.94,202.57
2016,11,15,11,0,78.0,234.0,3.7,18.0,276.0,251.52,200.92
2016,11,15,11,15,44.5,214.0,3.85,18.0,238.0,209.66,166.78
2016,11,15,11,30,11.0,194.0,4.0,18.0,200.0,167.55,132.54
2016,11,15,11,45,5.5,168.5,4.2,18.0,171.5,142.33,112.06
2016,11,15,12,0,0.0,143.0,4.4,18.0,143.0,118.34,92.52
2016,11,15,12,15,0.0,129.5,4.65,18.0,129.5,106.96,83.24
2016,11,15,12,30,0.0,116.0,4.9,18.0,116.0,95.79,74.1
2016,11,15,12,45,0.0,78.0,5.15,18.0,78.0,64.77,48.48
2016,11,15,13,0,0.0,40.0,5.4,18.0,40.0,33.1,22.12
2016,11,15,13,15,18.5,118.5,5.45,17.5,127.5,97.66,75.24
2016,11,15,13,30,37.0,197.0,5.5,17.0,215.0,149.17,117.5
2016,11,15,13,45,85.0,194.5,5.6,17.0,233.5,142.63,112.45
2016,11,15,14,0,133.0,192.0,5.7,17.0,252.0,133.08,110.83
2016,11,15,14,15,66.5,138.0,5.65,17.0,168.0,104.71,86.39
2016,11,15,14,30,0.0,84.0,5.6,17.0,84.0,68.89,55.21
2016,11,15,14,45,0.0,75.5,5.6,17.0,75.5,62.13,49.35
2016,11,15,15,0,0.0,67.0,5.6,17.0,67.0,55.31,43.38
2016,11,15,15,15,0.0,57.5,5.5,16.5,57.5,47.62,36.65
2016,11,15,15,30,0.0,48.0,5.4,16.0,48.0,39.71,29.62
2016,11,15,15,45,0.0,38.0,5.3,16.0,38.0,31.4,22.07
2016,11,15,16,0,0.0,28.0,5.2,16.0,28.0,23.1,14.5
2016,11,15,16,15,0.0,19.0,4.95,15.5,19.0,15.65,7.59
2016,11,15,16,30,0.0,10.0,4.7,15.0,10.0,8.22,0.0
2016,11,15,16,45,0.0,5.0,4.5,14.5,5.0,4.27,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,16.0,5.0,11.5,39.0,194.63,60.61
2016,11,16,7,30,426.0,32.0,5.2,12.0,78.0,375.57,299.07
2016,11,16,7,45,514.0,39.0,5.45,12.5,120.5,448.41,372.59
2016,11,16,8,0,602.0,46.0,5.7,13.0,163.0,514.47,431.68
2016,11,16,8,15,654.0,51.0,5.85,13.0,206.0,559.82,472.0
2016,11,16,8,30,706.0,56.0,6.0,13.0,249.0,602.61,508.5
2016,11,16,8,45,739.5,59.5,6.2,13.5,289.5,627.44,528.39
2016,11,16,9,0,773.0,63.0,6.4,14.0,330.0,649.04,544.89
2016,11,16,9,15,796.5,65.5,6.45,14.0,366.5,658.88,552.17
2016,11,16,9,30,820.0,68.0,6.5,14.0,403.0,665.18,556.44
2016,11,16,9,45,835.5,70.0,6.55,14.5,433.5,661.74,551.1
2016,11,16,10,0,851.0,72.0,6.6,15.0,464.0,654.72,542.62
2016,11,16,10,15,862.0,73.5,6.6,15.0,488.5,640.6,529.21
2016,11,16,10,30,873.0,75.0,6.6,15.0,513.0,619.23,509.91
2016,11,16,10,45,876.5,77.0,6.65,15.0,529.5,595.01,487.99
2016,11,16,11,0,880.0,79.0,6.7,15.0,546.0,567.8,463.26
2016,11,16,11,15,883.5,79.5,6.75,15.0,555.5,536.2,434.54
2016,11,16,11,30,887.0,80.0,6.8,15.0,565.0,501.89,403.0
2016,11,16,11,45,882.5,82.0,6.85,15.0,566.5,462.91,367.02
2016,11,16,12,0,878.0,84.0,6.9,15.0,568.0,421.09,328.04
2016,11,16,12,15,875.5,83.5,6.9,15.0,562.0,376.14,285.75
2016,11,16,12,30,873.0,83.0,6.9,15.0,556.0,329.65,241.69
2016,11,16,12,45,866.0,82.5,6.9,15.0,542.5,280.7,195.83
2016,11,16,13,0,859.0,82.0,6.9,15.0,529.0,231.06,150.59
2016,11,16,13,15,849.5,81.0,6.85,15.0,509.0,180.21,107.76
2016,11,16,13,30,840.0,80.0,6.8,15.0,489.0,129.38,72.03
2016,11,16,13,45,823.5,79.0,6.8,15.0,461.0,78.61,50.19
2016,11,16,14,0,807.0,78.0,6.8,15.0,433.0,63.75,50.94
2016,11,16,14,15,786.5,75.5,6.75,15.0,400.0,62.22,49.68
2016,11,16,14,30,766.0,73.0,6.7,15.0,367.0,60.72,48.45
2016,11,16,14,45,734.0,70.0,6.65,15.0,328.5,58.75,46.76
2016,11,16,15,0,702.0,67.0,6.6,15.0,290.0,52.14,40.92
2016,11,16,15,15,659.0,62.5,6.5,14.5,248.5,49.15,38.31
2016,11,16,15,30,616.0,58.0,6.4,14.0,207.0,46.17,35.61
2016,11,16,15,45,543.0,52.0,6.35,14.0,164.0,41.83,31.49
2016,11,16,16,0,470.0,46.0,6.3,14.0,121.0,37.56,27.27
2016,11,16,16,15,360.0,36.0,6.1,13.5,82.0,29.68,19.53
2016,11,16,16,30,250.0,26.0,5.9,13.0,43.0,21.75,6.86
2016,11,16,16,45,125.0,13.0,5.7,12.5,21.5,11.1,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,15.5,2.0,9.0,36.5,187.22,33.16
2016,11,17,7,30,412.0,31.0,2.0,9.0,73.0,363.58,286.86
2016,11,17,7,45,501.5,38.0,2.05,9.5,115.0,436.89,360.84
2016,11,17,8,0,591.0,45.0,2.1,10.0,157.0,503.68,419.07
2016,11,17,8,15,643.5,49.5,2.1,10.5,200.0,548.6,456.79
2016,11,17,8,30,696.0,54.0,2.1,11.0,243.0,590.99,490.51
2016,11,17,8,45,734.5,57.0,2.1,11.5,283.5,618.69,511.32
2016,11,17,9,0,773.0,60.0,2.1,12.0,324.0,643.2,528.81
2016,11,17,9,15,796.5,62.5,2.05,12.0,360.5,653.04,535.23
2016,11,17,9,30,820.0,65.0,2.0,12.0,397.0,659.38,538.85
2016,11,17,9,45,840.0,66.0,1.95,12.5,428.5,657.85,534.78
2016,11,17,10,0,860.0,67.0,1.9,13.0,460.0,647.75,524.12
2016,11,17,10,15,871.0,68.0,1.85,13.5,484.5,633.62,510.11
2016,11,17,10,30,882.0,69.0,1.8,14.0,509.0,616.08,493.36
2016,11,17,10,45,891.0,69.5,1.75,14.5,526.5,593.43,472.52
2016,11,17,11,0,900.0,70.0,1.7,15.0,544.0,567.49,448.9
2016,11,17,11,15,903.5,70.5,1.6,15.0,554.0,535.53,420.84
2016,11,17,11,30,907.0,71.0,1.5,15.0,564.0,500.79,390.08
2016,11,17,11,45,909.0,70.5,1.45,15.5,566.5,461.8,354.93
2016,11,17,12,0,911.0,70.0,1.4,16.0,569.0,420.46,317.23
2016,11,17,12,15,909.0,70.0,1.35,16.0,563.5,375.99,276.99
2016,11,17,12,30,907.0,70.0,1.3,16.0,558.0,329.83,234.76
2016,11,17,12,45,902.0,69.0,1.3,16.0,545.0,280.59,190.16
2016,11,17,13,0,897.0,68.0,1.3,16.0,532.0,230.37,145.72
2016,11,17,13,15,888.5,67.0,1.35,16.0,511.5,178.91,103.59
2016,11,17,13,30,880.0,66.0,1.4,16.0,491.0,127.25,68.38
2016,11,17,13,45,866.5,65.0,1.45,16.0,464.0,75.44,47.44
2016,11,17,14,0,853.0,64.0,1.5,16.0,437.0,60.7,48.05
2016,11,17,14,15,834.5,62.0,1.5,16.0,404.0,58.82,46.51
2016,11,17,14,30,816.0,60.0,1.5,16.0,371.0,51.18,39.85
2016,11,17,14,45,789.5,57.5,1.55,16.0,332.5,49.35,38.29
2016,11,17,15,0,763.0,55.0,1.6,16.0,294.0,47.53,36.71
2016,11,17,15,15,723.0,51.0,1.5,15.5,252.5,44.4,33.97
2016,11,17,15,30,683.0,47.0,1.4,15.0,211.0,41.26,31.15
2016,11,17,15,45,622.0,42.0,1.35,15.0,168.0,37.14,27.27
2016,11,17,16,0,561.0,37.0,1.3,15.0,125.0,33.06,23.27
2016,11,17,16,15,455.0,29.0,1.3,14.5,85.0,26.06,16.37
2016,11,17,16,30,349.0,21.0,1.3,14.0,45.0,19.05,4.49
2016,11,17,16,45,174.5,10.5,1.3,13.5,22.5,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,18,7,15,191.0,15.0,3.65,8.5,34.5,174.56,0.17
2016,11,18,7,30,382.0,30.0,3.7,9.0,69.0,340.8,267.86
2016,11,18,7,45,473.0,38.5,3.8,10.0,110.5,416.26,345.94
2016,11,18,8,0,564.0,47.0,3.9,11.0,152.0,492.58,412.69
2016,11,18,8,15,620.0,52.5,3.8,11.5,195.5,539.54,452.77
2016,11,18,8,30,676.0,58.0,3.7,12.0,239.0,579.21,484.97
2016,11,18,8,45,713.5,62.0,3.65,12.5,280.0,607.56,506.8
2016,11,18,9,0,751.0,66.0,3.6,13.0,321.0,632.67,525.13
2016,11,18,9,15,775.5,69.0,3.85,13.5,357.0,644.01,533.07
2016,11,18,9,30,800.0,72.0,4.1,14.0,393.0,651.8,537.66
2016,11,18,9,45,822.0,73.0,4.35,15.0,425.0,651.9,535.02
2016,11,18,10,0,844.0,74.0,4.6,16.0,457.0,648.22,529.27
2016,11,18,10,15,854.5,75.5,4.7,16.0,481.0,634.0,516.46
2016,11,18,10,30,865.0,77.0,4.8,16.0,505.0,616.33,500.7
2016,11,18,10,45,871.0,78.0,4.95,16.5,521.5,592.11,478.72
2016,11,18,11,0,877.0,79.0,5.1,17.0,538.0,562.44,452.11
2016,11,18,11,15,879.5,79.5,5.25,17.0,547.5,530.59,424.03
2016,11,18,11,30,882.0,80.0,5.4,17.0,557.0,496.11,393.13
2016,11,18,11,45,881.5,80.5,5.55,17.5,558.5,457.83,357.76
2016,11,18,12,0,881.0,81.0,5.7,18.0,560.0,417.42,319.97
2016,11,18,12,15,877.5,80.5,5.85,18.0,554.0,373.15,279.06
2016,11,18,12,30,874.0,80.0,6.0,18.0,548.0,327.41,236.4
2016,11,18,12,45,870.0,78.5,6.15,18.0,535.0,279.45,191.97
2016,11,18,13,0,866.0,77.0,6.3,18.0,522.0,230.48,147.9
2016,11,18,13,15,857.0,76.0,6.35,18.0,502.0,175.12,102.11
2016,11,18,13,30,848.0,75.0,6.4,18.0,482.0,124.23,67.16
2016,11,18,13,45,835.5,73.5,6.5,18.0,455.5,73.04,46.13
2016,11,18,14,0,823.0,72.0,6.6,18.0,429.0,59.54,46.67
2016,11,18,14,15,804.0,69.5,6.55,17.5,396.5,57.92,45.43
2016,11,18,14,30,785.0,67.0,6.5,17.0,364.0,56.31,44.19
2016,11,18,14,45,757.5,64.0,6.5,17.0,326.5,54.24,42.41
2016,11,18,15,0,730.0,61.0,6.5,17.0,289.0,52.19,40.63
2016,11,18,15,15,688.5,57.0,6.35,16.5,247.5,49.21,38.04
2016,11,18,15,30,647.0,53.0,6.2,16.0,206.0,46.27,35.38
2016,11,18,15,45,581.5,47.0,6.05,16.0,163.0,38.03,27.85
2016,11,18,16,0,516.0,41.0,5.9,16.0,120.0,33.59,23.53
2016,11,18,16,15,404.5,32.0,5.7,15.0,81.0,26.4,16.48
2016,11,18,16,30,293.0,23.0,5.5,14.0,42.0,19.2,3.65
2016,11,18,16,45,146.5,11.5,5.3,13.5,21.0,9.82,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
