Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.2,14.0,5.0,4.1,0.0
2016,11,19,7,30,0.0,10.0,9.1,14.0,10.0,8.21,0.69
2016,11,19,7,45,0.0,17.0,9.0,14.0,17.0,13.99,5.99
2016,11,19,8,0,0.0,24.0,8.9,14.0,24.0,19.77,11.11
2016,11,19,8,15,0.0,31.5,8.85,14.0,31.5,25.98,16.57
2016,11,19,8,30,0.0,39.0,8.8,14.0,39.0,32.21,22.0
2016,11,19,8,45,0.0,46.0,8.75,14.5,46.0,38.03,26.98
2016,11,19,9,0,0.0,53.0,8.7,15.0,53.0,43.85,31.89
2016,11,19,9,15,0.0,55.0,8.65,15.0,55.0,45.52,33.28
2016,11,19,9,30,0.0,57.0,8.6,15.0,57.0,47.19,34.65
2016,11,19,9,45,0.0,63.5,8.55,15.0,63.5,52.62,39.2
2016,11,19,10,0,0.0,70.0,8.5,15.0,70.0,58.05,43.73
2016,11,19,10,15,0.0,63.5,8.45,15.0,63.5,52.63,39.07
2016,11,19,10,30,0.0,57.0,8.4,15.0,57.0,47.23,34.44
2016,11,19,10,45,18.5,134.0,8.4,15.5,143.5,123.72,98.79
2016,11,19,11,0,37.0,211.0,8.4,16.0,230.0,207.79,168.09
2016,11,19,11,15,18.5,117.0,8.3,16.0,126.5,110.21,86.95
2016,11,19,11,30,0.0,23.0,8.2,16.0,23.0,19.01,10.4
2016,11,19,11,45,0.0,58.0,8.1,16.5,58.0,48.09,34.81
2016,11,19,12,0,0.0,93.0,8.0,17.0,93.0,77.27,59.1
2016,11,19,12,15,0.0,94.0,7.9,17.0,94.0,78.06,59.76
2016,11,19,12,30,0.0,95.0,7.8,17.0,95.0,78.82,60.42
2016,11,19,12,45,0.0,85.5,7.75,17.0,85.5,71.04,53.97
2016,11,19,13,0,0.0,76.0,7.7,17.0,76.0,63.09,47.38
2016,11,19,13,15,0.0,74.5,7.65,17.0,74.5,61.83,46.38
2016,11,19,13,30,0.0,73.0,7.6,17.0,73.0,60.56,45.39
2016,11,19,13,45,0.0,65.0,7.55,17.0,65.0,53.88,39.84
2016,11,19,14,0,0.0,57.0,7.5,17.0,57.0,47.2,36.03
2016,11,19,14,15,0.0,35.0,7.4,16.5,35.0,28.91,19.99
2016,11,19,14,30,0.0,13.0,7.3,16.0,13.0,10.71,3.88
2016,11,19,14,45,0.0,11.5,7.2,16.0,11.5,9.46,2.78
2016,11,19,15,0,0.0,10.0,7.1,16.0,10.0,8.22,1.68
2016,11,19,15,15,0.0,8.5,6.95,16.0,8.5,6.98,0.57
2016,11,19,15,30,0.0,7.0,6.8,16.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,6.65,16.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,6.5,16.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,6.4,15.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,6.3,15.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,6.2,15.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.5,12.0,9.89,0.0
2016,11,20,7,30,0.0,24.0,2.8,14.0,24.0,20.0,9.6
2016,11,20,7,45,0.0,40.0,2.8,14.5,40.0,37.02,25.07
2016,11,20,8,0,0.0,56.0,2.8,15.0,56.0,52.75,38.82
2016,11,20,8,15,0.0,72.5,2.8,15.0,72.5,68.42,52.47
2016,11,20,8,30,0.0,89.0,2.8,15.0,89.0,83.62,65.57
2016,11,20,8,45,3.0,103.5,2.85,15.0,104.5,98.25,78.12
2016,11,20,9,0,6.0,118.0,2.9,15.0,120.0,112.75,90.39
2016,11,20,9,15,3.0,125.5,2.9,15.0,126.5,115.37,92.38
2016,11,20,9,30,0.0,133.0,2.9,15.0,133.0,118.43,94.71
2016,11,20,9,45,0.0,114.0,2.95,15.5,114.0,97.99,77.29
2016,11,20,10,0,0.0,95.0,3.0,16.0,95.0,79.77,61.79
2016,11,20,10,15,0.0,73.0,3.0,15.5,73.0,60.56,45.69
2016,11,20,10,30,0.0,51.0,3.0,15.0,51.0,42.23,30.25
2016,11,20,10,45,0.0,49.0,3.0,15.0,49.0,40.57,28.82
2016,11,20,11,0,0.0,47.0,3.0,15.0,47.0,38.92,27.38
2016,11,20,11,15,2.5,112.5,2.75,15.0,114.0,95.11,74.54
2016,11,20,11,30,5.0,178.0,2.5,15.0,181.0,151.25,120.82
2016,11,20,11,45,2.5,136.0,2.3,15.0,137.5,114.07,90.0
2016,11,20,12,0,0.0,94.0,2.1,15.0,94.0,78.09,60.17
2016,11,20,12,15,10.5,147.0,1.9,15.0,153.0,124.51,98.51
2016,11,20,12,30,21.0,200.0,1.7,15.0,212.0,167.62,133.35
2016,11,20,12,45,10.5,154.0,1.5,15.0,160.0,127.57,100.72
2016,11,20,13,0,0.0,108.0,1.3,15.0,108.0,88.86,69.22
2016,11,20,13,15,0.0,122.5,1.2,15.0,122.5,99.63,78.32
2016,11,20,13,30,0.0,137.0,1.1,15.0,137.0,109.55,86.63
2016,11,20,13,45,0.0,87.0,1.05,15.0,87.0,71.85,55.27
2016,11,20,14,0,0.0,37.0,1.0,15.0,37.0,30.57,21.63
2016,11,20,14,15,9.5,88.5,0.9,15.0,92.0,72.56,58.89
2016,11,20,14,30,19.0,140.0,0.8,15.0,147.0,107.83,89.74
2016,11,20,14,45,15.5,126.0,0.75,15.0,131.5,97.44,80.68
2016,11,20,15,0,12.0,112.0,0.7,15.0,116.0,86.93,71.54
2016,11,20,15,15,6.5,96.5,0.55,15.0,99.0,75.29,61.26
2016,11,20,15,30,1.0,81.0,0.4,15.0,82.0,63.53,50.74
2016,11,20,15,45,0.5,64.0,0.3,15.0,64.5,50.67,39.11
2016,11,20,16,0,0.0,47.0,0.2,15.0,47.0,37.67,27.23
2016,11,20,16,15,0.0,31.0,0.25,14.5,31.0,25.22,15.47
2016,11,20,16,30,0.0,15.0,0.3,14.0,15.0,12.37,0.0
2016,11,20,16,45,0.0,7.5,0.35,14.0,7.5,6.4,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,14.0,4.05,11.5,30.0,160.21,0.0
2016,11,21,7,30,359.0,28.0,4.2,12.0,60.0,319.91,236.96
2016,11,21,7,45,456.5,35.5,4.35,12.5,100.5,397.22,325.84
2016,11,21,8,0,554.0,43.0,4.5,13.0,141.0,475.75,396.23
2016,11,21,8,15,610.5,48.0,4.55,13.0,182.5,516.08,432.66
2016,11,21,8,30,667.0,53.0,4.6,13.0,224.0,561.45,471.32
2016,11,21,8,45,707.5,56.0,4.7,13.5,264.0,590.46,494.64
2016,11,21,9,0,748.0,59.0,4.8,14.0,304.0,616.33,514.54
2016,11,21,9,15,773.0,61.5,4.8,14.0,340.0,627.44,522.79
2016,11,21,9,30,798.0,64.0,4.8,14.0,376.0,635.11,527.7
2016,11,21,9,45,804.5,69.0,4.85,14.5,404.5,629.82,520.91
2016,11,21,10,0,811.0,74.0,4.9,15.0,433.0,621.22,511.34
2016,11,21,10,15,824.0,75.5,4.9,15.0,457.5,609.45,500.02
2016,11,21,10,30,837.0,77.0,4.9,15.0,482.0,594.24,485.72
2016,11,21,10,45,844.5,78.0,4.95,15.5,499.5,571.9,464.77
2016,11,21,11,0,852.0,79.0,5.0,16.0,517.0,546.44,441.02
2016,11,21,11,15,857.0,80.0,4.95,16.0,527.5,516.67,414.01
2016,11,21,11,30,862.0,81.0,4.9,16.0,538.0,484.09,384.17
2016,11,21,11,45,864.0,81.0,4.9,16.0,540.5,446.58,349.87
2016,11,21,12,0,866.0,81.0,4.9,16.0,543.0,406.8,312.96
2016,11,21,12,15,864.0,80.5,4.9,16.0,538.0,363.09,272.28
2016,11,21,12,30,862.0,80.0,4.9,16.0,533.0,317.81,229.82
2016,11,21,12,45,863.0,77.5,4.9,16.0,522.0,273.78,188.32
2016,11,21,13,0,864.0,75.0,4.9,16.0,511.0,225.58,144.66
2016,11,21,13,15,855.0,74.0,4.9,16.0,491.0,170.68,99.34
2016,11,21,13,30,846.0,73.0,4.9,16.0,471.0,120.2,65.04
2016,11,21,13,45,831.0,71.5,4.95,16.0,444.5,69.36,45.02
2016,11,21,14,0,816.0,70.0,5.0,16.0,418.0,58.1,45.81
2016,11,21,14,15,796.0,68.0,5.0,16.0,385.5,56.81,44.76
2016,11,21,14,30,776.0,66.0,5.0,16.0,353.0,55.56,43.73
2016,11,21,14,45,745.0,63.0,5.0,16.0,315.5,53.44,41.9
2016,11,21,15,0,714.0,60.0,5.0,16.0,278.0,51.35,40.06
2016,11,21,15,15,670.5,56.0,4.9,15.5,237.5,48.35,37.43
2016,11,21,15,30,627.0,52.0,4.8,15.0,197.0,41.68,31.44
2016,11,21,15,45,556.0,46.0,4.7,14.5,154.5,37.19,27.25
2016,11,21,16,0,485.0,40.0,4.6,14.0,112.0,32.73,22.92
2016,11,21,16,15,368.5,31.0,4.45,13.5,74.5,25.54,15.63
2016,11,21,16,30,252.0,22.0,4.3,13.0,37.0,18.34,0.3
2016,11,21,16,45,126.0,11.0,4.15,13.0,18.5,9.39,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,149.0,15.0,1.15,11.0,28.0,110.14,0.0
2016,11,22,7,30,298.0,30.0,1.2,11.0,56.0,278.91,200.2
2016,11,22,7,45,394.5,39.0,1.25,11.5,94.5,357.54,289.52
2016,11,22,8,0,491.0,48.0,1.3,12.0,133.0,436.71,358.54
2016,11,22,8,15,551.5,54.5,1.4,12.0,174.0,487.4,402.37
2016,11,22,8,30,612.0,61.0,1.5,12.0,215.0,536.29,442.97
2016,11,22,8,45,651.0,65.5,1.6,12.5,254.5,565.23,465.65
2016,11,22,9,0,690.0,70.0,1.7,13.0,294.0,591.35,485.19
2016,11,22,9,15,636.5,85.0,1.75,13.0,310.0,563.13,462.01
2016,11,22,9,30,583.0,100.0,1.8,13.0,326.0,532.42,436.89
2016,11,22,9,45,566.0,114.0,1.9,13.5,347.5,523.06,427.75
2016,11,22,10,0,549.0,128.0,2.0,14.0,369.0,505.47,412.06
2016,11,22,10,15,531.5,141.0,2.05,14.0,385.0,491.29,399.39
2016,11,22,10,30,514.0,154.0,2.1,14.0,401.0,475.4,385.24
2016,11,22,10,45,502.5,163.5,2.15,14.5,412.0,458.03,369.24
2016,11,22,11,0,491.0,173.0,2.2,15.0,423.0,439.25,352.03
2016,11,22,11,15,441.0,189.0,2.2,15.0,417.0,405.9,323.84
2016,11,22,11,30,391.0,205.0,2.2,15.0,411.0,367.68,292.0
2016,11,22,11,45,423.0,198.5,2.25,15.5,422.5,359.55,282.69
2016,11,22,12,0,455.0,192.0,2.3,16.0,434.0,341.67,264.99
2016,11,22,12,15,415.5,199.0,2.3,16.0,418.5,307.24,235.6
2016,11,22,12,30,376.0,206.0,2.3,16.0,403.0,273.77,207.31
2016,11,22,12,45,475.0,176.0,2.3,16.0,418.5,250.84,182.9
2016,11,22,13,0,574.0,146.0,2.3,16.0,434.0,216.96,149.13
2016,11,22,13,15,573.5,139.5,2.35,15.5,418.0,178.96,118.28
2016,11,22,13,30,573.0,133.0,2.4,15.0,402.0,138.26,90.04
2016,11,22,13,45,542.5,131.5,2.45,15.0,374.5,98.64,72.75
2016,11,22,14,0,512.0,130.0,2.5,15.0,347.0,90.88,74.81
2016,11,22,14,15,506.5,119.5,2.55,15.0,320.0,84.66,69.48
2016,11,22,14,30,501.0,109.0,2.6,15.0,293.0,78.3,63.99
2016,11,22,14,45,470.0,103.5,2.65,15.0,261.5,74.94,61.1
2016,11,22,15,0,439.0,98.0,2.7,15.0,230.0,71.55,58.12
2016,11,22,15,15,408.0,87.0,2.7,14.5,196.0,64.26,51.7
2016,11,22,15,30,377.0,76.0,2.7,14.0,162.0,56.8,44.99
2016,11,22,15,45,336.5,62.5,2.7,14.0,127.0,47.28,36.21
2016,11,22,16,0,296.0,49.0,2.7,14.0,92.0,37.52,27.08
2016,11,22,16,15,215.5,35.5,2.75,13.5,61.0,27.39,17.09
2016,11,22,16,30,135.0,22.0,2.8,13.0,30.0,17.1,0.0
2016,11,22,16,45,67.5,11.0,2.9,13.0,15.0,9.39,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,101.5,17.0,3.1,11.5,25.5,80.54,0.0
2016,11,23,7,30,203.0,34.0,3.1,12.0,51.0,221.13,153.45
2016,11,23,7,45,299.5,46.0,3.1,12.5,88.0,300.32,244.04
2016,11,23,8,0,396.0,58.0,3.1,13.0,125.0,379.8,314.82
2016,11,23,8,15,463.5,66.0,3.15,13.0,165.5,436.71,364.63
2016,11,23,8,30,531.0,74.0,3.2,13.0,206.0,492.52,411.71
2016,11,23,8,45,574.5,80.0,3.3,13.5,245.5,526.95,439.34
2016,11,23,9,0,618.0,86.0,3.4,14.0,285.0,558.4,463.55
2016,11,23,9,15,649.5,90.0,3.35,14.0,320.5,576.17,476.62
2016,11,23,9,30,681.0,94.0,3.3,14.0,356.0,590.57,486.57
2016,11,23,9,45,547.0,124.5,3.25,14.0,345.5,514.34,423.75
2016,11,23,10,0,413.0,155.0,3.2,14.0,335.0,445.97,366.86
2016,11,23,10,15,405.0,166.5,3.2,14.0,351.0,438.21,359.43
2016,11,23,10,30,397.0,178.0,3.2,14.0,367.0,428.86,350.37
2016,11,23,10,45,603.0,137.0,3.2,14.0,436.5,493.48,400.99
2016,11,23,11,0,809.0,96.0,3.2,14.0,506.0,538.02,433.41
2016,11,23,11,15,593.5,151.0,3.2,14.0,455.0,450.95,361.84
2016,11,23,11,30,378.0,206.0,3.2,14.0,404.0,362.13,289.98
2016,11,23,11,45,602.5,151.0,3.2,14.5,468.5,397.37,313.24
2016,11,23,12,0,827.0,96.0,3.2,15.0,533.0,403.78,310.13
2016,11,23,12,15,825.0,95.5,3.25,15.0,528.0,361.65,271.16
2016,11,23,12,30,823.0,95.0,3.3,15.0,523.0,318.02,230.65
2016,11,23,12,45,814.5,95.0,3.4,15.0,510.0,271.99,188.49
2016,11,23,13,0,806.0,95.0,3.5,15.0,497.0,225.46,147.11
2016,11,23,13,15,795.5,93.5,3.65,15.0,477.5,177.21,107.66
2016,11,23,13,30,785.0,92.0,3.8,15.0,458.0,129.19,75.27
2016,11,23,13,45,772.5,89.0,4.0,15.0,432.5,80.41,55.76
2016,11,23,14,0,760.0,86.0,4.2,15.0,407.0,63.97,51.2
2016,11,23,14,15,738.0,83.0,4.25,14.5,374.5,62.33,49.94
2016,11,23,14,30,716.0,80.0,4.3,14.0,342.0,60.73,48.69
2016,11,23,14,45,685.5,76.0,4.4,14.0,305.5,58.34,46.61
2016,11,23,15,0,655.0,72.0,4.5,14.0,269.0,55.97,44.5
2016,11,23,15,15,607.5,66.5,4.35,13.5,228.5,52.3,41.25
2016,11,23,15,30,560.0,61.0,4.2,13.0,188.0,48.65,37.91
2016,11,23,15,45,487.0,53.5,4.05,13.0,147.0,43.2,32.72
2016,11,23,16,0,414.0,46.0,3.9,13.0,106.0,37.76,27.36
2016,11,23,16,15,295.0,34.5,3.75,12.5,69.5,28.55,18.02
2016,11,23,16,30,176.0,23.0,3.6,12.0,33.0,17.95,0.0
2016,11,23,16,45,88.0,11.5,3.5,11.5,16.5,9.82,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.0,2.05,8.0,25.0,87.21,0.0
2016,11,24,7,30,227.0,32.0,2.1,8.0,50.0,231.79,156.96
2016,11,24,7,45,338.0,43.0,2.15,8.5,89.0,319.65,261.95
2016,11,24,8,0,449.0,54.0,2.2,9.0,128.0,410.61,343.03
2016,11,24,8,15,515.5,61.5,2.25,9.0,170.0,467.12,392.74
2016,11,24,8,30,582.0,69.0,2.3,9.0,212.0,521.44,438.74
2016,11,24,8,45,632.0,73.0,2.4,9.5,253.0,557.82,468.1
2016,11,24,9,0,682.0,77.0,2.5,10.0,294.0,591.06,493.8
2016,11,24,9,15,712.0,80.5,2.45,10.5,330.5,606.6,503.99
2016,11,24,9,30,742.0,84.0,2.4,11.0,367.0,618.72,511.02
2016,11,24,9,45,766.0,86.0,2.35,11.5,398.5,621.52,510.45
2016,11,24,10,0,790.0,88.0,2.3,12.0,430.0,618.13,504.95
2016,11,24,10,15,804.5,90.0,2.05,12.0,455.0,608.29,494.09
2016,11,24,10,30,819.0,92.0,1.8,12.0,480.0,594.9,480.23
2016,11,24,10,45,829.5,93.0,1.6,12.5,498.0,574.7,460.3
2016,11,24,11,0,840.0,94.0,1.4,13.0,516.0,551.21,437.6
2016,11,24,11,15,844.5,94.5,1.1,13.0,526.5,521.01,409.6
2016,11,24,11,30,849.0,95.0,0.8,13.0,537.0,488.08,378.96
2016,11,24,11,45,851.5,94.5,0.55,13.5,540.0,450.76,344.1
2016,11,24,12,0,854.0,94.0,0.3,14.0,543.0,411.17,307.03
2016,11,24,12,15,851.5,94.0,0.4,14.0,538.0,368.24,269.75
2016,11,24,12,30,849.0,94.0,0.5,14.0,533.0,323.77,230.38
2016,11,24,12,45,717.0,117.5,0.65,14.5,482.0,263.35,182.63
2016,11,24,13,0,585.0,141.0,0.8,15.0,431.0,216.7,147.82
2016,11,24,13,15,701.0,115.0,0.85,15.0,449.5,176.06,109.99
2016,11,24,13,30,817.0,89.0,0.9,15.0,468.0,128.91,73.65
2016,11,24,13,45,801.5,87.0,0.95,15.0,441.5,79.22,54.67
2016,11,24,14,0,786.0,85.0,1.0,15.0,415.0,69.46,56.01
2016,11,24,14,15,763.5,82.0,0.95,15.0,382.0,61.96,49.52
2016,11,24,14,30,741.0,79.0,0.9,15.0,349.0,60.32,48.14
2016,11,24,14,45,710.0,75.0,0.9,15.0,311.5,57.87,46.03
2016,11,24,15,0,679.0,71.0,0.9,15.0,274.0,55.45,43.89
2016,11,24,15,15,631.5,66.0,0.95,14.5,233.0,52.13,40.97
2016,11,24,15,30,584.0,61.0,1.0,14.0,192.0,48.86,37.97
2016,11,24,15,45,513.0,53.0,1.05,13.5,150.0,42.96,32.48
2016,11,24,16,0,442.0,45.0,1.1,13.0,108.0,37.04,26.76
2016,11,24,16,15,321.5,33.5,1.2,12.5,70.5,27.77,17.31
2016,11,24,16,30,201.0,22.0,1.3,12.0,33.0,18.38,0.0
2016,11,24,16,45,100.5,11.0,1.45,12.0,16.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.5,3.35,9.5,12.5,10.67,0.0
2016,11,25,7,30,0.0,25.0,3.4,10.0,25.0,24.35,10.37
2016,11,25,7,45,17.5,42.5,3.45,10.5,45.0,63.54,47.4
2016,11,25,8,0,35.0,60.0,3.5,11.0,65.0,94.43,75.34
2016,11,25,8,15,46.0,77.5,3.6,11.0,87.0,119.72,98.05
2016,11,25,8,30,57.0,95.0,3.7,11.0,109.0,144.24,119.76
2016,11,25,8,45,64.5,112.0,3.8,11.5,130.5,164.94,137.5
2016,11,25,9,0,72.0,129.0,3.9,12.0,152.0,185.0,154.32
2016,11,25,9,15,79.5,143.0,3.9,12.0,171.0,200.55,167.32
2016,11,25,9,30,87.0,157.0,3.9,12.0,190.0,215.62,179.7
2016,11,25,9,45,208.0,162.0,3.9,12.5,249.0,305.88,255.84
2016,11,25,10,0,329.0,167.0,3.9,13.0,308.0,391.42,325.37
2016,11,25,10,15,226.5,187.0,3.9,13.0,287.0,337.21,278.61
2016,11,25,10,30,124.0,207.0,3.9,13.0,266.0,275.64,226.41
2016,11,25,10,45,154.5,215.0,3.95,13.5,291.0,291.94,239.0
2016,11,25,11,0,185.0,223.0,4.0,14.0,316.0,305.69,248.95
2016,11,25,11,15,173.0,228.5,4.05,14.0,316.5,293.36,237.9
2016,11,25,11,30,161.0,234.0,4.1,14.0,317.0,281.19,227.11
2016,11,25,11,45,195.0,232.5,4.15,14.5,334.0,282.47,226.41
2016,11,25,12,0,229.0,231.0,4.2,15.0,351.0,280.59,222.61
2016,11,25,12,15,253.5,225.5,4.2,15.0,357.5,271.32,212.91
2016,11,25,12,30,278.0,220.0,4.2,15.0,364.0,255.96,197.89
2016,11,25,12,45,236.0,219.5,4.2,15.0,339.5,226.31,173.56
2016,11,25,13,0,194.0,219.0,4.2,15.0,315.0,201.13,153.76
2016,11,25,13,15,180.0,210.5,4.2,15.0,297.0,178.21,135.64
2016,11,25,13,30,166.0,202.0,4.2,15.0,279.0,156.68,120.14
2016,11,25,13,45,122.0,189.0,4.2,15.0,243.5,133.39,105.84
2016,11,25,14,0,78.0,176.0,4.2,15.0,208.0,127.22,106.64
2016,11,25,14,15,121.5,163.0,4.2,15.0,209.0,115.43,96.51
2016,11,25,14,30,165.0,150.0,4.2,15.0,210.0,107.64,89.82
2016,11,25,14,45,154.0,136.0,4.25,15.0,187.5,98.44,81.83
2016,11,25,15,0,143.0,122.0,4.3,15.0,165.0,89.0,73.52
2016,11,25,15,15,130.5,105.0,4.2,14.5,140.0,77.54,63.43
2016,11,25,15,30,118.0,88.0,4.1,14.0,115.0,65.8,52.9
2016,11,25,15,45,103.0,70.0,4.0,14.0,90.0,53.14,41.29
2016,11,25,16,0,88.0,52.0,3.9,14.0,65.0,40.18,29.28
2016,11,25,16,15,44.0,35.5,3.85,13.5,42.0,27.84,17.15
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,15.46,0.0
2016,11,25,16,45,0.0,9.5,3.8,12.5,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,5.8,11.0,4.5,3.84,0.0
2016,11,26,7,30,0.0,9.0,5.6,11.0,9.0,7.39,0.0
2016,11,26,7,45,0.0,16.5,5.45,11.0,16.5,13.58,5.54
2016,11,26,8,0,0.0,24.0,5.3,11.0,24.0,19.78,11.17
2016,11,26,8,15,0.0,33.0,5.05,11.0,33.0,27.24,17.81
2016,11,26,8,30,0.0,42.0,4.8,11.0,42.0,34.71,24.43
2016,11,26,8,45,0.0,50.0,4.6,11.0,50.0,41.36,30.28
2016,11,26,9,0,0.0,58.0,4.4,11.0,58.0,48.03,36.08
2016,11,26,9,15,0.0,66.0,4.5,11.0,66.0,54.7,41.83
2016,11,26,9,30,0.0,74.0,4.6,11.0,74.0,61.59,47.71
2016,11,26,9,45,2.5,111.0,4.75,11.5,112.0,97.32,78.2
2016,11,26,10,0,5.0,148.0,4.9,12.0,150.0,133.32,108.47
2016,11,26,10,15,2.5,147.5,5.15,12.0,148.5,129.45,104.96
2016,11,26,10,30,0.0,147.0,5.4,12.0,147.0,126.13,101.98
2016,11,26,10,45,96.5,184.0,5.7,12.0,232.0,229.13,189.29
2016,11,26,11,0,193.0,221.0,6.0,12.0,317.0,307.91,254.22
2016,11,26,11,15,239.0,220.5,6.15,12.0,342.0,318.41,261.74
2016,11,26,11,30,285.0,220.0,6.3,12.0,367.0,331.19,270.63
2016,11,26,11,45,194.0,226.5,6.45,12.0,326.5,276.9,225.17
2016,11,26,12,0,103.0,233.0,6.6,12.0,286.0,231.96,188.23
2016,11,26,12,15,51.5,150.0,6.6,12.0,176.5,141.17,113.04
2016,11,26,12,30,0.0,67.0,6.6,12.0,67.0,55.57,41.91
2016,11,26,12,45,0.0,80.0,6.6,12.5,80.0,66.43,51.12
2016,11,26,13,0,0.0,93.0,6.6,13.0,93.0,76.96,59.99
2016,11,26,13,15,0.0,87.0,6.5,13.0,87.0,72.09,55.93
2016,11,26,13,30,0.0,81.0,6.4,13.0,81.0,67.25,51.88
2016,11,26,13,45,0.0,93.0,6.3,13.0,93.0,76.26,59.63
2016,11,26,14,0,0.0,105.0,6.2,13.0,105.0,84.76,70.12
2016,11,26,14,15,112.5,125.0,6.15,13.0,165.5,92.81,77.37
2016,11,26,14,30,225.0,145.0,6.1,13.0,226.0,102.08,85.7
2016,11,26,14,45,196.0,134.5,6.1,13.0,200.0,97.92,82.07
2016,11,26,15,0,167.0,124.0,6.1,13.0,174.0,90.3,75.3
2016,11,26,15,15,148.5,107.0,6.25,12.5,146.5,78.8,65.07
2016,11,26,15,30,130.0,90.0,6.4,12.0,119.0,67.03,54.41
2016,11,26,15,45,98.0,72.5,6.55,12.0,91.5,54.62,42.9
2016,11,26,16,0,66.0,55.0,6.7,12.0,64.0,41.96,31.04
2016,11,26,16,15,33.0,36.5,6.75,12.0,41.0,28.75,17.9
2016,11,26,16,30,0.0,18.0,6.8,12.0,18.0,14.72,0.0
2016,11,26,16,45,0.0,9.0,6.9,12.0,9.0,7.68,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,88.0,14.5,6.4,11.0,21.0,68.75,0.0
2016,11,27,7,30,176.0,29.0,6.4,11.0,42.0,187.76,102.43
2016,11,27,7,45,307.0,39.0,6.45,11.5,80.0,292.4,236.81
2016,11,27,8,0,438.0,49.0,6.5,12.0,118.0,394.64,330.46
2016,11,27,8,15,507.0,56.0,6.55,12.0,158.5,451.49,382.38
2016,11,27,8,30,576.0,63.0,6.6,12.0,199.0,506.43,430.76
2016,11,27,8,45,630.5,66.0,6.7,12.5,239.5,544.32,462.72
2016,11,27,9,0,685.0,69.0,6.8,13.0,280.0,579.19,490.91
2016,11,27,9,15,637.5,81.5,6.7,13.0,296.5,552.99,468.02
2016,11,27,9,30,590.0,94.0,6.6,13.0,313.0,524.53,443.03
2016,11,27,9,45,490.5,123.5,6.5,13.5,316.0,472.64,397.17
2016,11,27,10,0,391.0,153.0,6.4,14.0,319.0,427.25,356.62
2016,11,27,10,15,527.0,130.0,6.25,14.0,367.5,472.71,393.7
2016,11,27,10,30,663.0,107.0,6.1,14.0,416.0,517.26,428.38
2016,11,27,10,45,755.0,94.5,5.95,14.0,458.5,531.21,437.16
2016,11,27,11,0,847.0,82.0,5.8,14.0,501.0,539.46,440.46
2016,11,27,11,15,852.0,82.5,5.65,14.0,511.5,509.78,412.79
2016,11,27,11,30,857.0,83.0,5.5,14.0,522.0,477.34,382.46
2016,11,27,11,45,858.0,83.0,5.4,14.5,524.5,440.1,347.11
2016,11,27,12,0,859.0,83.0,5.3,15.0,527.0,400.67,309.44
2016,11,27,12,15,856.0,83.0,5.2,15.0,522.0,357.9,269.18
2016,11,27,12,30,853.0,83.0,5.1,15.0,517.0,313.62,227.34
2016,11,27,12,45,724.5,109.0,5.0,15.0,472.0,257.07,180.44
2016,11,27,13,0,596.0,135.0,4.9,15.0,427.0,213.32,146.65
2016,11,27,13,15,485.5,154.0,4.7,15.0,385.5,174.66,119.48
2016,11,27,13,30,375.0,173.0,4.5,15.0,344.0,150.82,108.09
2016,11,27,13,45,388.5,160.0,4.35,15.0,328.5,113.13,86.93
2016,11,27,14,0,402.0,147.0,4.2,15.0,313.0,101.02,83.8
2016,11,27,14,15,444.0,127.5,4.1,14.5,297.5,89.53,73.97
2016,11,27,14,30,486.0,108.0,4.0,14.0,282.0,77.68,63.74
2016,11,27,14,45,447.0,103.5,3.95,14.0,250.5,74.91,61.34
2016,11,27,15,0,408.0,99.0,3.9,14.0,219.0,72.15,58.88
2016,11,27,15,15,376.0,87.5,3.75,13.5,185.5,64.51,52.1
2016,11,27,15,30,344.0,76.0,3.6,13.0,152.0,56.69,45.01
2016,11,27,15,45,295.5,62.5,3.45,13.0,118.0,47.14,36.14
2016,11,27,16,0,247.0,49.0,3.3,13.0,84.0,37.37,26.92
2016,11,27,16,15,123.5,37.0,3.2,12.5,54.5,28.59,17.66
2016,11,27,16,30,0.0,25.0,3.1,12.0,25.0,19.56,0.0
2016,11,27,16,45,0.0,12.5,3.05,12.0,12.5,10.67,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,55.0,14.0,7.25,12.0,17.5,47.06,0.0
2016,11,28,7,30,110.0,28.0,7.5,12.0,35.0,129.82,61.02
2016,11,28,7,45,197.5,42.0,7.75,12.0,67.5,224.89,179.8
2016,11,28,8,0,285.0,56.0,8.0,12.0,100.0,298.59,249.65
2016,11,28,8,15,340.5,68.0,8.05,12.0,136.0,348.54,295.73
2016,11,28,8,30,396.0,80.0,8.1,12.0,172.0,397.93,339.84
2016,11,28,8,45,439.0,88.5,8.15,12.5,208.0,432.92,369.9
2016,11,28,9,0,482.0,97.0,8.2,13.0,244.0,466.08,397.32
2016,11,28,9,15,534.0,95.0,8.15,13.0,276.5,496.65,422.63
2016,11,28,9,30,586.0,93.0,8.1,13.0,309.0,519.73,441.18
2016,11,28,9,45,617.0,95.0,8.1,13.0,339.5,529.56,448.12
2016,11,28,10,0,648.0,97.0,8.1,13.0,370.0,535.94,451.9
2016,11,28,10,15,456.5,145.5,8.0,13.0,343.0,445.26,373.49
2016,11,28,10,30,265.0,194.0,7.9,13.0,316.0,354.96,295.57
2016,11,28,10,45,359.5,184.0,7.8,13.5,356.5,384.36,318.8
2016,11,28,11,0,454.0,174.0,7.7,14.0,397.0,417.06,343.33
2016,11,28,11,15,584.5,152.0,7.55,14.0,445.5,439.38,358.98
2016,11,28,11,30,715.0,130.0,7.4,14.0,494.0,456.12,368.43
2016,11,28,11,45,611.5,151.0,7.3,14.0,463.5,398.29,318.44
2016,11,28,12,0,508.0,172.0,7.2,14.0,433.0,342.53,270.85
2016,11,28,12,15,470.5,179.0,7.05,14.0,419.5,307.51,239.49
2016,11,28,12,30,433.0,186.0,6.9,14.0,406.0,274.48,210.11
2016,11,28,12,45,458.0,175.5,6.75,14.5,403.0,245.07,181.68
2016,11,28,13,0,483.0,165.0,6.6,15.0,400.0,212.87,151.56
2016,11,28,13,15,475.0,159.5,6.5,15.0,383.0,177.16,122.3
2016,11,28,13,30,467.0,154.0,6.4,15.0,366.0,141.89,97.65
2016,11,28,13,45,422.0,152.0,6.3,15.0,335.5,108.67,83.07
2016,11,28,14,0,377.0,150.0,6.2,15.0,305.0,102.76,85.41
2016,11,28,14,15,482.5,128.0,6.1,14.5,310.5,90.34,74.75
2016,11,28,14,30,588.0,106.0,6.0,14.0,316.0,79.74,65.59
2016,11,28,14,45,566.0,97.5,5.9,14.0,282.0,74.4,60.91
2016,11,28,15,0,544.0,89.0,5.8,14.0,248.0,69.0,56.09
2016,11,28,15,15,491.5,81.5,5.55,13.5,209.0,61.15,49.11
2016,11,28,15,30,439.0,74.0,5.3,13.0,170.0,55.88,44.27
2016,11,28,15,45,382.0,62.0,5.05,13.0,132.5,47.24,36.2
2016,11,28,16,0,325.0,50.0,4.8,13.0,95.0,38.44,27.81
2016,11,28,16,15,162.5,38.5,4.65,12.5,61.0,29.55,18.33
2016,11,28,16,30,0.0,27.0,4.5,12.0,27.0,20.82,0.0
2016,11,28,16,45,0.0,13.5,4.4,12.0,13.5,11.52,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
