Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,10.0,4.7,8.5,22.5,130.99,0.0
2016,11,29,7,30,385.0,20.0,4.7,9.0,45.0,300.73,127.6
2016,11,29,7,45,490.0,27.0,4.7,9.5,84.5,392.45,315.64
2016,11,29,8,0,595.0,34.0,4.7,10.0,124.0,474.82,396.14
2016,11,29,8,15,654.5,38.5,4.7,10.0,166.0,522.88,440.94
2016,11,29,8,30,714.0,43.0,4.7,10.0,208.0,568.89,481.51
2016,11,29,8,45,751.0,46.5,4.75,10.5,248.0,595.63,503.94
2016,11,29,9,0,788.0,50.0,4.8,11.0,288.0,619.37,522.76
2016,11,29,9,15,813.0,52.0,4.6,11.0,324.0,623.94,525.54
2016,11,29,9,30,838.0,54.0,4.4,11.0,360.0,631.15,529.56
2016,11,29,9,45,854.0,56.0,4.25,11.5,390.5,629.02,524.64
2016,11,29,10,0,870.0,58.0,4.1,12.0,421.0,623.42,516.69
2016,11,29,10,15,881.5,59.0,3.9,12.0,445.5,610.34,503.69
2016,11,29,10,30,893.0,60.0,3.7,12.0,470.0,593.86,487.73
2016,11,29,10,45,899.0,61.5,3.55,12.5,487.5,571.44,466.04
2016,11,29,11,0,905.0,63.0,3.4,13.0,505.0,545.87,441.57
2016,11,29,11,15,909.0,63.5,3.3,13.0,515.5,515.21,413.6
2016,11,29,11,30,913.0,64.0,3.2,13.0,526.0,481.73,382.8
2016,11,29,11,45,912.0,64.5,3.1,13.5,529.0,443.49,346.92
2016,11,29,12,0,911.0,65.0,3.0,14.0,532.0,403.07,308.7
2016,11,29,12,15,776.0,96.5,3.0,14.0,491.5,343.09,258.08
2016,11,29,12,30,641.0,128.0,3.0,14.0,451.0,289.09,213.51
2016,11,29,12,45,758.0,99.5,3.05,14.5,473.5,256.63,178.34
2016,11,29,13,0,875.0,71.0,3.1,15.0,496.0,220.39,139.95
2016,11,29,13,15,866.0,70.0,3.15,15.0,477.0,170.92,99.56
2016,11,29,13,30,857.0,69.0,3.2,15.0,458.0,115.5,61.76
2016,11,29,13,45,843.0,67.5,3.25,15.0,432.0,64.79,42.79
2016,11,29,14,0,829.0,66.0,3.3,15.0,406.0,55.5,43.76
2016,11,29,14,15,809.0,64.0,3.3,14.5,374.0,54.13,42.7
2016,11,29,14,30,789.0,62.0,3.3,14.0,342.0,52.79,41.66
2016,11,29,14,45,761.0,59.0,3.3,14.0,305.5,50.6,39.73
2016,11,29,15,0,733.0,56.0,3.3,14.0,269.0,48.43,37.79
2016,11,29,15,15,689.5,52.0,3.15,13.5,229.0,45.32,35.01
2016,11,29,15,30,646.0,48.0,3.0,13.0,189.0,42.24,32.15
2016,11,29,15,45,577.0,42.0,2.9,13.0,147.5,37.26,27.4
2016,11,29,16,0,508.0,36.0,2.8,13.0,106.0,29.64,20.18
2016,11,29,16,15,386.5,27.0,2.7,12.5,69.0,22.3,12.41
2016,11,29,16,30,265.0,18.0,2.6,12.0,32.0,14.95,0.0
2016,11,29,16,45,132.5,9.0,2.55,11.5,16.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,1.8,10.0,11.0,9.39,0.0
2016,11,30,7,30,0.0,22.0,1.7,10.0,22.0,21.86,1.9
2016,11,30,7,45,34.0,38.0,1.6,10.5,43.0,70.53,52.01
2016,11,30,8,0,68.0,54.0,1.5,11.0,64.0,121.77,98.19
2016,11,30,8,15,83.5,72.0,1.6,11.0,88.0,151.76,125.15
2016,11,30,8,30,99.0,90.0,1.7,11.0,112.0,180.55,150.56
2016,11,30,8,45,110.5,106.5,1.85,11.5,135.5,203.38,170.08
2016,11,30,9,0,122.0,123.0,2.0,12.0,159.0,225.36,188.37
2016,11,30,9,15,132.0,137.0,2.15,12.0,180.5,242.13,202.29
2016,11,30,9,30,142.0,151.0,2.3,12.0,202.0,258.06,215.24
2016,11,30,9,45,173.0,163.0,2.45,12.5,230.5,284.16,236.29
2016,11,30,10,0,204.0,175.0,2.6,13.0,259.0,308.47,255.38
2016,11,30,10,15,191.5,187.0,2.75,13.0,270.0,304.24,250.91
2016,11,30,10,30,179.0,199.0,2.9,13.0,281.0,299.59,246.2
2016,11,30,10,45,238.0,200.5,3.05,13.0,314.0,333.07,272.9
2016,11,30,11,0,297.0,202.0,3.2,13.0,347.0,352.18,287.31
2016,11,30,11,15,215.5,214.0,3.4,13.0,320.5,300.59,244.33
2016,11,30,11,30,134.0,226.0,3.6,13.0,294.0,261.86,212.21
2016,11,30,11,45,136.0,227.5,3.85,13.0,297.0,253.69,204.84
2016,11,30,12,0,138.0,229.0,4.1,13.0,300.0,244.95,196.84
2016,11,30,12,15,69.0,192.5,4.35,13.0,228.0,180.65,144.76
2016,11,30,12,30,0.0,156.0,4.6,13.0,156.0,127.34,102.21
2016,11,30,12,45,0.0,125.5,4.9,13.0,125.5,102.79,81.73
2016,11,30,13,0,0.0,95.0,5.2,13.0,95.0,78.5,61.31
2016,11,30,13,15,0.0,102.0,5.2,13.0,102.0,83.74,65.83
2016,11,30,13,30,0.0,109.0,5.2,13.0,109.0,88.64,70.06
2016,11,30,13,45,0.0,57.5,5.25,13.0,57.5,47.62,35.22
2016,11,30,14,0,0.0,6.0,5.3,13.0,6.0,4.94,0.0
2016,11,30,14,15,13.5,70.5,5.2,13.0,75.5,57.59,46.07
2016,11,30,14,30,27.0,135.0,5.1,13.0,145.0,100.33,84.16
2016,11,30,14,45,22.5,121.5,5.05,13.0,129.0,93.87,78.46
2016,11,30,15,0,18.0,108.0,5.0,13.0,113.0,83.7,69.4
2016,11,30,15,15,277.5,84.5,4.85,12.5,145.0,61.72,49.79
2016,11,30,15,30,537.0,61.0,4.7,12.0,177.0,48.81,38.13
2016,11,30,15,45,450.5,54.0,4.6,12.0,136.5,43.74,33.24
2016,11,30,16,0,364.0,47.0,4.5,12.0,96.0,38.77,28.19
2016,11,30,16,15,246.5,34.0,4.4,11.5,62.0,26.39,15.7
2016,11,30,16,30,129.0,21.0,4.3,11.0,28.0,16.35,0.0
2016,11,30,16,45,64.5,10.5,4.2,11.0,14.0,8.96,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.0,10.0,3.95,8.5,19.5,107.11,0.0
2016,12,1,7,30,312.0,20.0,3.9,9.0,39.0,256.59,56.45
2016,12,1,7,45,431.0,28.0,3.9,9.5,77.5,351.58,278.01
2016,12,1,8,0,550.0,36.0,3.9,10.0,116.0,443.81,368.45
2016,12,1,8,15,614.5,41.5,4.15,10.0,157.5,496.53,417.69
2016,12,1,8,30,679.0,47.0,4.4,10.0,199.0,547.16,462.78
2016,12,1,8,45,723.0,50.0,4.7,10.5,239.5,578.27,489.69
2016,12,1,9,0,767.0,53.0,5.0,11.0,280.0,606.27,512.92
2016,12,1,9,15,794.5,56.0,5.05,11.0,316.5,619.8,523.49
2016,12,1,9,30,822.0,59.0,5.1,11.0,353.0,629.85,530.59
2016,12,1,9,45,835.5,62.0,5.15,11.5,384.0,627.15,525.99
2016,12,1,10,0,849.0,65.0,5.2,12.0,415.0,620.99,518.32
2016,12,1,10,15,862.0,66.5,5.2,12.0,440.0,605.12,503.61
2016,12,1,10,30,875.0,68.0,5.2,12.0,465.0,590.46,489.41
2016,12,1,10,45,883.5,69.0,5.25,12.5,483.5,569.29,468.89
2016,12,1,11,0,892.0,70.0,5.3,13.0,502.0,544.91,445.43
2016,12,1,11,15,896.5,70.5,5.3,13.0,513.0,514.9,417.69
2016,12,1,11,30,901.0,71.0,5.3,13.0,524.0,482.08,387.06
2016,12,1,11,45,902.5,71.5,5.3,13.5,527.0,445.31,351.89
2016,12,1,12,0,904.0,72.0,5.3,14.0,530.0,406.18,314.17
2016,12,1,12,15,902.0,71.5,5.2,14.0,526.0,362.81,272.98
2016,12,1,12,30,900.0,71.0,5.1,14.0,522.0,317.74,230.04
2016,12,1,12,45,895.0,70.5,5.05,14.5,510.0,270.47,185.3
2016,12,1,13,0,890.0,70.0,5.0,15.0,498.0,222.16,141.33
2016,12,1,13,15,880.5,69.0,4.95,15.0,478.5,172.04,100.15
2016,12,1,13,30,871.0,68.0,4.9,15.0,459.0,121.75,66.6
2016,12,1,13,45,854.5,67.0,4.85,15.0,432.5,65.02,42.71
2016,12,1,14,0,838.0,66.0,4.8,15.0,406.0,55.65,43.89
2016,12,1,14,15,817.5,64.0,4.75,15.0,374.0,54.27,42.74
2016,12,1,14,30,797.0,62.0,4.7,15.0,342.0,52.92,41.59
2016,12,1,14,45,766.0,59.0,4.7,15.0,305.0,50.69,39.64
2016,12,1,15,0,735.0,56.0,4.7,15.0,268.0,48.49,37.66
2016,12,1,15,15,691.0,52.0,4.55,14.5,227.5,45.36,34.88
2016,12,1,15,30,647.0,48.0,4.4,14.0,187.0,42.28,32.03
2016,12,1,15,45,577.0,42.0,4.25,13.5,146.0,37.29,27.34
2016,12,1,16,0,507.0,36.0,4.1,13.0,105.0,29.66,20.16
2016,12,1,16,15,384.0,27.0,4.15,12.5,68.0,22.32,12.3
2016,12,1,16,30,261.0,18.0,4.2,12.0,31.0,14.96,0.0
2016,12,1,16,45,130.5,9.0,4.3,11.5,15.5,7.68,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,12,2,7,15,170.5,9.5,5.6,7.5,19.0,115.52,0.0
2016,12,2,7,30,341.0,19.0,5.6,8.0,38.0,264.62,23.42
2016,12,2,7,45,451.5,27.0,5.7,8.5,76.0,363.3,287.27
2016,12,2,8,0,562.0,35.0,5.8,9.0,114.0,449.67,376.94
2016,12,2,8,15,626.0,40.0,5.95,9.5,155.5,501.42,425.71
2016,12,2,8,30,690.0,45.0,6.1,10.0,197.0,551.03,469.71
2016,12,2,8,45,729.0,48.5,6.25,10.5,237.0,579.26,494.25
2016,12,2,9,0,768.0,52.0,6.4,11.0,277.0,604.49,515.07
2016,12,2,9,15,795.0,54.5,6.45,11.5,313.5,617.09,524.1
2016,12,2,9,30,822.0,57.0,6.5,12.0,350.0,626.26,529.62
2016,12,2,9,45,836.5,60.0,6.55,12.5,380.5,624.33,525.6
2016,12,2,10,0,851.0,63.0,6.6,13.0,411.0,614.29,514.85
2016,12,2,10,15,863.5,64.5,6.5,13.0,436.0,602.84,503.23
2016,12,2,10,30,876.0,66.0,6.4,13.0,461.0,588.0,488.54
2016,12,2,10,45,883.5,67.0,6.3,13.5,479.0,566.4,467.21
2016,12,2,11,0,891.0,68.0,6.2,14.0,497.0,541.65,443.03
2016,12,2,11,15,895.5,68.5,6.1,14.0,508.0,511.83,415.17
2016,12,2,11,30,900.0,69.0,6.0,14.0,519.0,479.2,384.46
2016,12,2,11,45,901.5,69.0,5.9,14.5,522.5,442.14,348.88
2016,12,2,12,0,903.0,69.0,5.8,15.0,526.0,402.76,310.85
2016,12,2,12,15,901.0,69.0,5.75,15.0,521.5,360.06,270.27
2016,12,2,12,30,899.0,69.0,5.7,15.0,517.0,315.63,227.9
2016,12,2,12,45,893.0,68.5,5.7,15.0,505.0,268.33,183.57
2016,12,2,13,0,887.0,68.0,5.7,15.0,493.0,220.08,139.94
2016,12,2,13,15,877.5,67.0,5.7,15.0,474.0,170.24,98.89
2016,12,2,13,30,868.0,66.0,5.7,15.0,455.0,120.25,65.43
2016,12,2,13,45,850.5,65.5,5.7,15.0,428.5,64.11,41.79
2016,12,2,14,0,833.0,65.0,5.7,15.0,402.0,54.86,43.19
2016,12,2,14,15,812.0,63.0,5.65,15.0,370.0,53.45,42.01
2016,12,2,14,30,791.0,61.0,5.6,15.0,338.0,52.08,40.84
2016,12,2,14,45,759.5,58.5,5.55,15.0,301.0,50.24,39.23
2016,12,2,15,0,728.0,56.0,5.5,15.0,264.0,48.44,37.62
2016,12,2,15,15,683.0,51.5,5.2,14.5,224.0,44.89,34.45
2016,12,2,15,30,638.0,47.0,4.9,14.0,184.0,41.35,31.19
2016,12,2,15,45,567.0,41.5,4.65,13.5,143.5,36.8,26.9
2016,12,2,16,0,496.0,36.0,4.4,13.0,103.0,29.63,20.12
2016,12,2,16,15,373.0,27.0,4.35,12.5,66.5,22.3,12.24
2016,12,2,16,30,250.0,18.0,4.3,12.0,30.0,14.96,0.0
2016,12,2,16,45,125.0,9.0,4.25,11.5,15.0,7.68,0.0
2016,12,2,17,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,133.0,9.5,2.65,9.0,16.5,91.64,0.0
2016,12,3,7,30,266.0,19.0,2.6,9.0,33.0,221.94,0.0
2016,12,3,7,45,381.0,27.5,2.6,9.5,69.0,325.83,251.35
2016,12,3,8,0,496.0,36.0,2.6,10.0,105.0,413.38,340.4
2016,12,3,8,15,563.0,42.0,2.75,10.5,145.0,459.86,383.91
2016,12,3,8,30,630.0,48.0,2.9,11.0,185.0,512.59,429.35
2016,12,3,8,45,676.0,51.0,3.05,11.5,224.5,545.22,456.73
2016,12,3,9,0,722.0,54.0,3.2,12.0,264.0,574.82,480.34
2016,12,3,9,15,750.5,57.0,3.2,12.0,299.5,589.44,491.44
2016,12,3,9,30,779.0,60.0,3.2,12.0,335.0,600.71,499.29
2016,12,3,9,45,718.0,75.5,3.25,12.5,346.5,567.91,470.55
2016,12,3,10,0,657.0,91.0,3.3,13.0,358.0,531.0,438.69
2016,12,3,10,15,750.0,79.0,3.3,13.0,402.0,554.03,455.85
2016,12,3,10,30,843.0,67.0,3.3,13.0,446.0,569.33,465.89
2016,12,3,10,45,852.5,68.0,3.3,13.5,464.0,549.8,446.9
2016,12,3,11,0,862.0,69.0,3.3,14.0,482.0,527.1,425.25
2016,12,3,11,15,867.0,69.5,3.3,14.0,493.0,498.56,399.33
2016,12,3,11,30,872.0,70.0,3.3,14.0,504.0,467.26,370.62
2016,12,3,11,45,873.5,70.5,3.35,14.5,507.5,431.85,337.4
2016,12,3,12,0,875.0,71.0,3.4,15.0,511.0,394.15,301.7
2016,12,3,12,15,873.5,70.5,3.4,15.0,507.0,352.42,262.71
2016,12,3,12,30,872.0,70.0,3.4,15.0,503.0,309.01,221.91
2016,12,3,12,45,687.5,113.0,3.45,15.5,449.5,251.59,176.46
2016,12,3,13,0,503.0,156.0,3.5,16.0,396.0,210.25,147.3
2016,12,3,13,15,676.0,111.0,3.45,16.0,420.5,169.67,106.51
2016,12,3,13,30,849.0,66.0,3.4,16.0,445.0,119.09,64.67
2016,12,3,13,45,676.5,94.5,3.4,16.0,386.0,76.7,53.42
2016,12,3,14,0,504.0,123.0,3.4,16.0,327.0,86.75,71.04
2016,12,3,14,15,642.5,91.5,3.3,16.0,330.0,68.06,54.71
2016,12,3,14,30,781.0,60.0,3.2,16.0,333.0,51.2,39.9
2016,12,3,14,45,748.0,58.0,3.15,16.0,296.5,49.74,38.64
2016,12,3,15,0,715.0,56.0,3.1,16.0,260.0,48.35,37.4
2016,12,3,15,15,671.5,52.0,2.95,15.5,221.0,45.25,34.64
2016,12,3,15,30,628.0,48.0,2.8,15.0,182.0,42.19,31.82
2016,12,3,15,45,550.5,42.5,2.65,14.5,141.0,34.55,24.82
2016,12,3,16,0,473.0,37.0,2.5,14.0,100.0,30.41,20.71
2016,12,3,16,15,352.0,27.5,2.5,13.5,64.5,22.7,12.47
2016,12,3,16,30,231.0,18.0,2.5,13.0,29.0,14.94,0.0
2016,12,3,16,45,115.5,9.0,2.5,12.5,14.5,7.68,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,106.5,9.5,2.45,10.0,15.0,74.8,0.0
2016,12,4,7,30,213.0,19.0,2.5,10.0,30.0,186.02,0.0
2016,12,4,7,45,333.5,29.0,2.55,10.5,65.5,295.77,224.51
2016,12,4,8,0,454.0,39.0,2.6,11.0,101.0,388.16,318.25
2016,12,4,8,15,525.0,45.5,2.75,11.0,140.5,444.33,369.98
2016,12,4,8,30,596.0,52.0,2.9,11.0,180.0,499.21,417.98
2016,12,4,8,45,642.5,56.0,3.05,11.5,219.5,532.29,445.84
2016,12,4,9,0,689.0,60.0,3.2,12.0,259.0,558.6,467.1
2016,12,4,9,15,719.5,63.5,3.3,12.5,294.5,575.51,479.54
2016,12,4,9,30,750.0,67.0,3.4,13.0,330.0,589.02,488.61
2016,12,4,9,45,632.0,94.5,3.5,13.5,329.5,533.76,441.68
2016,12,4,10,0,514.0,122.0,3.6,14.0,329.0,468.12,386.73
2016,12,4,10,15,517.5,130.0,3.55,14.0,350.0,463.25,381.45
2016,12,4,10,30,521.0,138.0,3.5,14.0,371.0,456.11,373.89
2016,12,4,10,45,571.5,130.5,3.5,14.0,395.5,462.65,377.33
2016,12,4,11,0,622.0,123.0,3.5,14.0,420.0,459.38,372.46
2016,12,4,11,15,712.5,107.0,3.55,14.0,454.5,462.11,371.7
2016,12,4,11,30,803.0,91.0,3.6,14.0,489.0,457.41,363.86
2016,12,4,11,45,807.5,90.0,3.65,14.5,492.5,423.24,331.76
2016,12,4,12,0,812.0,89.0,3.7,15.0,496.0,386.75,297.27
2016,12,4,12,15,694.5,116.0,3.9,15.0,462.5,330.83,250.14
2016,12,4,12,30,577.0,143.0,4.1,15.0,429.0,283.9,211.27
2016,12,4,12,45,519.0,154.0,4.3,15.0,407.0,243.14,176.73
2016,12,4,13,0,461.0,165.0,4.5,15.0,385.0,209.55,149.42
2016,12,4,13,15,397.0,170.0,4.6,15.0,354.0,175.41,124.07
2016,12,4,13,30,333.0,175.0,4.7,15.0,323.0,149.55,108.54
2016,12,4,13,45,301.0,168.5,4.8,15.0,296.5,121.33,94.25
2016,12,4,14,0,269.0,162.0,4.9,15.0,270.0,112.76,94.16
2016,12,4,14,15,335.0,140.0,4.8,14.5,264.0,100.2,83.43
2016,12,4,14,30,401.0,118.0,4.7,14.0,258.0,83.77,69.16
2016,12,4,14,45,363.5,114.0,4.65,14.0,230.5,81.52,67.21
2016,12,4,15,0,326.0,110.0,4.6,14.0,203.0,80.87,66.61
2016,12,4,15,15,292.5,96.5,4.4,13.5,171.0,71.58,58.34
2016,12,4,15,30,259.0,83.0,4.2,13.0,139.0,62.08,49.73
2016,12,4,15,45,225.5,67.0,4.05,13.0,108.0,50.72,39.21
2016,12,4,16,0,192.0,51.0,3.9,13.0,77.0,39.1,28.3
2016,12,4,16,15,96.0,36.0,3.85,12.5,49.0,27.75,16.53
2016,12,4,16,30,0.0,21.0,3.8,12.0,21.0,16.74,0.0
2016,12,4,16,45,0.0,10.5,3.8,12.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,4.15,9.0,3.0,2.56,0.0
2016,12,5,7,30,0.0,6.0,4.1,9.0,6.0,4.92,0.0
2016,12,5,7,45,0.0,14.5,4.05,9.5,14.5,11.93,3.51
2016,12,5,8,0,0.0,23.0,4.0,10.0,23.0,18.96,10.31
2016,12,5,8,15,0.0,32.0,4.0,10.0,32.0,26.42,17.03
2016,12,5,8,30,0.0,41.0,4.0,10.0,41.0,33.89,23.72
2016,12,5,8,45,0.0,50.0,4.0,10.5,50.0,41.38,30.3
2016,12,5,9,0,0.0,59.0,4.0,11.0,59.0,48.92,36.84
2016,12,5,9,15,0.0,67.0,3.95,11.0,67.0,55.91,42.9
2016,12,5,9,30,0.0,75.0,3.9,11.0,75.0,62.88,48.88
2016,12,5,9,45,0.0,83.5,3.85,11.5,83.5,70.26,55.06
2016,12,5,10,0,0.0,92.0,3.8,12.0,92.0,77.59,61.14
2016,12,5,10,15,0.0,109.5,3.75,12.0,109.5,93.08,74.23
2016,12,5,10,30,0.0,127.0,3.7,12.0,127.0,108.37,87.06
2016,12,5,10,45,0.0,128.0,3.65,12.0,128.0,108.49,87.04
2016,12,5,11,0,0.0,129.0,3.6,12.0,129.0,108.74,87.16
2016,12,5,11,15,9.5,157.5,3.65,12.0,162.0,137.52,111.31
2016,12,5,11,30,19.0,186.0,3.7,12.0,195.0,164.91,133.99
2016,12,5,11,45,13.5,180.5,3.75,12.0,187.5,155.88,126.31
2016,12,5,12,0,8.0,175.0,3.8,12.0,180.0,147.54,119.34
2016,12,5,12,15,59.0,197.0,3.85,12.0,226.5,181.16,146.09
2016,12,5,12,30,110.0,219.0,3.9,12.0,273.0,206.21,164.74
2016,12,5,12,45,83.0,209.0,3.95,12.0,249.5,183.68,146.4
2016,12,5,13,0,56.0,199.0,4.0,12.0,226.0,164.02,130.95
2016,12,5,13,15,92.5,196.5,3.9,12.0,238.5,160.34,126.36
2016,12,5,13,30,129.0,194.0,3.8,12.0,251.0,149.13,116.59
2016,12,5,13,45,104.0,181.0,3.75,12.0,225.5,132.66,106.57
2016,12,5,14,0,79.0,168.0,3.7,12.0,200.0,122.05,103.36
2016,12,5,14,15,71.5,156.5,3.65,12.0,184.0,114.26,96.62
2016,12,5,14,30,64.0,145.0,3.6,12.0,168.0,106.27,89.66
2016,12,5,14,45,60.5,130.0,3.6,12.0,149.5,96.12,80.71
2016,12,5,15,0,57.0,115.0,3.6,12.0,131.0,85.74,71.44
2016,12,5,15,15,48.5,98.0,3.55,11.5,110.5,73.9,60.86
2016,12,5,15,30,40.0,81.0,3.5,11.0,90.0,61.82,49.89
2016,12,5,15,45,29.5,64.0,3.45,11.0,69.5,49.49,38.44
2016,12,5,16,0,19.0,47.0,3.4,11.0,49.0,36.93,26.66
2016,12,5,16,15,9.5,30.5,3.35,11.0,31.5,24.49,14.02
2016,12,5,16,30,0.0,14.0,3.3,11.0,14.0,11.55,0.0
2016,12,5,16,45,0.0,7.0,3.25,11.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,4.95,6.5,12.0,10.24,0.0
2016,12,6,7,30,0.0,24.0,5.0,7.0,24.0,30.24,0.0
2016,12,6,7,45,168.5,33.0,5.1,8.0,55.0,192.83,142.6
2016,12,6,8,0,337.0,42.0,5.2,9.0,86.0,311.87,259.25
2016,12,6,8,15,388.0,52.5,5.25,9.0,120.5,358.53,304.1
2016,12,6,8,30,439.0,63.0,5.3,9.0,155.0,404.14,345.66
2016,12,6,8,45,472.5,71.5,5.4,9.5,189.0,434.18,371.98
2016,12,6,9,0,506.0,80.0,5.5,10.0,223.0,461.9,395.15
2016,12,6,9,15,535.0,85.0,5.4,10.0,254.0,480.31,410.15
2016,12,6,9,30,564.0,90.0,5.3,10.0,285.0,495.83,422.13
2016,12,6,9,45,573.5,98.0,5.25,10.5,312.0,499.02,422.59
2016,12,6,10,0,583.0,106.0,5.2,11.0,339.0,499.45,420.53
2016,12,6,10,15,626.5,102.5,5.15,11.0,367.0,505.68,424.12
2016,12,6,10,30,670.0,99.0,5.1,11.0,395.0,507.65,423.79
2016,12,6,10,45,690.0,98.5,5.1,11.5,414.5,495.42,410.82
2016,12,6,11,0,710.0,98.0,5.1,12.0,434.0,479.88,394.83
2016,12,6,11,15,658.0,116.0,5.05,12.0,432.5,444.18,362.83
2016,12,6,11,30,606.0,134.0,5.0,12.0,431.0,408.8,331.12
2016,12,6,11,45,738.5,106.0,5.0,12.0,471.0,408.8,326.19
2016,12,6,12,0,871.0,78.0,5.0,12.0,511.0,398.36,310.68
2016,12,6,12,15,869.0,77.5,5.0,12.0,507.0,355.87,270.21
2016,12,6,12,30,867.0,77.0,5.0,12.0,503.0,311.75,228.05
2016,12,6,12,45,720.0,107.0,5.05,12.0,455.5,255.0,181.21
2016,12,6,13,0,573.0,137.0,5.1,12.0,408.0,212.17,148.64
2016,12,6,13,15,705.5,105.5,5.2,12.0,426.0,170.43,107.73
2016,12,6,13,30,838.0,74.0,5.3,12.0,444.0,120.2,66.77
2016,12,6,13,45,822.5,72.5,5.45,12.0,419.0,70.77,46.94
2016,12,6,14,0,807.0,71.0,5.6,12.0,394.0,59.22,47.64
2016,12,6,14,15,786.5,68.5,5.6,12.0,363.0,57.54,46.2
2016,12,6,14,30,766.0,66.0,5.6,12.0,332.0,55.89,44.77
2016,12,6,14,45,735.5,63.0,5.65,12.0,296.0,53.76,42.88
2016,12,6,15,0,705.0,60.0,5.7,12.0,260.0,51.67,40.99
2016,12,6,15,15,659.5,55.5,5.55,11.5,220.5,48.23,37.87
2016,12,6,15,30,614.0,51.0,5.4,11.0,181.0,41.13,31.37
2016,12,6,15,45,545.0,44.5,5.3,11.0,141.0,36.21,26.64
2016,12,6,16,0,476.0,38.0,5.2,11.0,101.0,31.31,21.73
2016,12,6,16,15,238.0,34.0,5.05,10.5,65.5,26.37,15.54
2016,12,6,16,30,0.0,30.0,4.9,10.0,30.0,22.53,0.0
2016,12,6,16,45,0.0,15.0,4.8,9.5,15.0,12.8,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,2.7,7.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,2.7,7.0,22.0,26.4,0.0
2016,12,7,7,45,160.0,31.0,2.7,7.0,51.5,183.51,133.0
2016,12,7,8,0,320.0,40.0,2.7,7.0,81.0,298.24,247.51
2016,12,7,8,15,363.5,52.0,2.7,7.0,115.0,341.01,288.63
2016,12,7,8,30,407.0,64.0,2.7,7.0,149.0,379.74,323.99
2016,12,7,8,45,436.0,74.0,2.75,7.5,181.5,407.44,348.02
2016,12,7,9,0,465.0,84.0,2.8,8.0,214.0,433.34,369.38
2016,12,7,9,15,488.0,91.0,2.9,8.0,244.0,449.39,382.59
2016,12,7,9,30,511.0,98.0,3.0,8.0,274.0,463.2,393.41
2016,12,7,9,45,305.5,133.0,3.2,8.5,241.0,346.61,293.85
2016,12,7,10,0,100.0,168.0,3.4,9.0,208.0,225.45,188.99
2016,12,7,10,15,288.0,156.5,3.4,9.0,281.0,340.69,287.11
2016,12,7,10,30,476.0,145.0,3.4,9.0,354.0,436.74,365.28
2016,12,7,10,45,307.0,176.5,3.4,9.5,313.5,347.02,288.53
2016,12,7,11,0,138.0,208.0,3.4,10.0,273.0,267.3,220.74
2016,12,7,11,15,69.0,164.0,3.55,10.0,196.5,177.13,145.38
2016,12,7,11,30,0.0,120.0,3.7,10.0,120.0,100.13,80.34
2016,12,7,11,45,0.0,127.5,3.9,10.0,127.5,106.07,85.44
2016,12,7,12,0,0.0,135.0,4.1,10.0,135.0,111.84,90.33
2016,12,7,12,15,23.0,169.0,4.3,10.0,180.0,146.12,118.79
2016,12,7,12,30,46.0,203.0,4.5,10.0,225.0,176.57,143.5
2016,12,7,12,45,23.0,119.0,4.7,10.0,130.0,102.79,81.8
2016,12,7,13,0,0.0,35.0,4.9,10.0,35.0,28.93,19.42
2016,12,7,13,15,47.5,113.0,5.05,10.0,134.0,96.99,75.86
2016,12,7,13,30,95.0,191.0,5.2,10.0,233.0,148.14,118.1
2016,12,7,13,45,50.5,166.0,5.4,10.0,188.5,122.92,99.72
2016,12,7,14,0,6.0,141.0,5.6,10.0,144.0,109.38,93.0
2016,12,7,14,15,3.5,131.0,5.7,10.0,132.5,101.88,86.42
2016,12,7,14,30,1.0,121.0,5.8,10.0,121.0,94.26,79.69
2016,12,7,14,45,0.5,108.0,5.95,10.0,108.0,84.56,71.01
2016,12,7,15,0,0.0,95.0,6.1,10.0,95.0,74.73,62.14
2016,12,7,15,15,0.0,80.5,6.1,10.0,80.5,63.77,52.12
2016,12,7,15,30,0.0,66.0,6.1,10.0,66.0,52.69,41.89
2016,12,7,15,45,0.0,51.0,6.15,10.0,51.0,41.12,31.13
2016,12,7,16,0,0.0,36.0,6.2,10.0,36.0,29.42,20.17
2016,12,7,16,15,0.0,23.0,6.15,9.5,23.0,19.0,9.68
2016,12,7,16,30,0.0,10.0,6.1,9.0,10.0,8.23,0.0
2016,12,7,16,45,0.0,5.0,6.1,9.0,5.0,4.27,0.0
2016,12,7,17,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,7.25,13.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,7.2,13.0,12.0,10.24,0.0
2016,12,8,7,45,11.5,28.0,7.15,13.5,29.5,41.12,23.9
2016,12,8,8,0,23.0,44.0,7.1,14.0,47.0,67.39,50.31
2016,12,8,8,15,35.5,60.5,6.95,14.0,67.0,93.03,73.45
2016,12,8,8,30,48.0,77.0,6.8,14.0,87.0,117.72,95.44
2016,12,8,8,45,55.5,93.5,6.7,14.0,107.5,138.36,113.59
2016,12,8,9,0,63.0,110.0,6.6,14.0,128.0,158.33,130.86
2016,12,8,9,15,68.5,124.5,6.45,14.0,146.5,173.69,143.91
2016,12,8,9,30,74.0,139.0,6.3,14.0,165.0,188.57,156.32
2016,12,8,9,45,40.5,140.0,6.15,14.5,154.5,162.3,132.98
2016,12,8,10,0,7.0,141.0,6.0,15.0,144.0,129.29,104.12
2016,12,8,10,15,49.0,164.5,5.85,15.0,186.0,184.79,151.05
2016,12,8,10,30,91.0,188.0,5.7,15.0,228.0,228.5,187.31
2016,12,8,10,45,51.0,178.5,5.55,15.0,201.5,190.74,155.12
2016,12,8,11,0,11.0,169.0,5.4,15.0,175.0,150.19,120.87
2016,12,8,11,15,40.0,189.5,5.15,15.0,209.5,186.54,150.88
2016,12,8,11,30,69.0,210.0,4.9,15.0,244.0,213.47,172.48
2016,12,8,11,45,69.0,212.0,4.7,15.0,246.0,209.11,168.31
2016,12,8,12,0,69.0,214.0,4.5,15.0,248.0,204.53,164.0
2016,12,8,12,15,66.0,211.0,4.35,15.0,243.5,194.73,155.49
2016,12,8,12,30,63.0,208.0,4.2,15.0,239.0,185.16,147.24
2016,12,8,12,45,101.0,208.0,4.1,15.0,256.5,187.38,147.24
2016,12,8,13,0,139.0,208.0,4.0,15.0,274.0,184.34,142.64
2016,12,8,13,15,105.0,197.5,3.95,15.0,246.0,162.87,126.47
2016,12,8,13,30,71.0,187.0,3.9,15.0,218.0,143.94,113.02
2016,12,8,13,45,39.5,165.0,3.9,15.0,182.5,122.11,97.14
2016,12,8,14,0,8.0,143.0,3.9,15.0,147.0,110.7,92.31
2016,12,8,14,15,5.5,132.5,3.8,15.0,135.0,102.87,85.58
2016,12,8,14,30,3.0,122.0,3.7,15.0,123.0,94.93,78.7
2016,12,8,14,45,1.5,109.0,3.6,15.0,109.5,85.23,70.19
2016,12,8,15,0,0.0,96.0,3.5,15.0,96.0,75.4,61.5
2016,12,8,15,15,0.0,81.5,3.3,15.0,81.5,64.45,51.69
2016,12,8,15,30,0.0,67.0,3.1,15.0,67.0,53.38,41.67
2016,12,8,15,45,0.0,52.0,2.95,15.0,52.0,41.84,31.13
2016,12,8,16,0,0.0,37.0,2.8,15.0,37.0,30.16,20.38
2016,12,8,16,15,0.0,23.5,2.65,14.5,23.5,19.42,9.77
2016,12,8,16,30,0.0,10.0,2.5,14.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,2.35,14.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,2.5,2.5,13.0,2.5,2.13,0.0
2016,12,9,7,30,0.0,5.0,2.6,13.0,5.0,4.27,0.0
2016,12,9,7,45,0.0,13.0,2.75,13.5,13.0,10.7,1.79
2016,12,9,8,0,0.0,21.0,2.9,14.0,21.0,17.31,8.59
2016,12,9,8,15,0.0,30.5,2.95,14.0,30.5,25.18,15.6
2016,12,9,8,30,0.0,40.0,3.0,14.0,40.0,33.06,22.55
2016,12,9,8,45,0.0,49.0,3.15,14.5,49.0,40.55,29.06
2016,12,9,9,0,0.0,58.0,3.3,15.0,58.0,48.16,35.58
2016,12,9,9,15,0.0,66.5,3.3,15.0,66.5,55.63,41.97
2016,12,9,9,30,0.0,75.0,3.3,15.0,75.0,63.05,48.26
2016,12,9,9,45,172.0,111.0,3.35,15.5,178.5,236.28,196.18
2016,12,9,10,0,344.0,147.0,3.4,16.0,282.0,375.97,309.85
2016,12,9,10,15,282.0,166.0,3.4,16.0,281.5,347.43,284.5
2016,12,9,10,30,220.0,185.0,3.4,16.0,281.0,309.38,252.33
2016,12,9,10,45,243.0,190.5,3.4,16.0,301.0,326.24,265.03
2016,12,9,11,0,266.0,196.0,3.4,16.0,321.0,330.63,267.36
2016,12,9,11,15,330.0,190.5,3.35,16.0,348.5,342.16,275.1
2016,12,9,11,30,394.0,185.0,3.3,16.0,376.0,348.8,278.14
2016,12,9,11,45,403.5,184.5,3.25,16.5,382.0,337.67,266.24
2016,12,9,12,0,413.0,184.0,3.2,17.0,388.0,318.08,247.43
2016,12,9,12,15,422.0,180.5,3.15,16.5,388.0,294.13,225.76
2016,12,9,12,30,431.0,177.0,3.1,16.0,388.0,268.6,202.46
